Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,1,7,45,176.5,15.5,3.55,5.5,31.5,178.02,0.0
2016,1,1,8,0,353.0,31.0,3.6,6.0,63.0,356.51,276.58
2016,1,1,8,15,448.5,39.5,3.65,6.0,102.5,453.12,378.99
2016,1,1,8,30,544.0,48.0,3.7,6.0,142.0,554.44,468.51
2016,1,1,8,45,601.5,53.5,3.75,6.5,183.0,623.03,526.91
2016,1,1,9,0,659.0,59.0,3.8,7.0,224.0,691.89,582.96
2016,1,1,9,15,697.5,63.0,3.8,7.0,262.0,741.48,622.64
2016,1,1,9,30,736.0,67.0,3.8,7.0,300.0,782.49,654.4
2016,1,1,9,45,762.0,70.5,3.8,7.5,334.0,816.97,679.06
2016,1,1,10,0,788.0,74.0,3.8,8.0,368.0,848.59,700.91
2016,1,1,10,15,806.0,76.0,3.75,8.0,396.5,867.86,714.05
2016,1,1,10,30,824.0,78.0,3.7,8.0,425.0,883.71,724.57
2016,1,1,10,45,835.0,79.5,3.65,8.5,446.5,888.96,725.86
2016,1,1,11,0,846.0,81.0,3.6,9.0,468.0,890.58,724.6
2016,1,1,11,15,853.0,82.0,3.5,9.0,483.0,884.32,718.66
2016,1,1,11,30,860.0,83.0,3.4,9.0,498.0,874.43,710.24
2016,1,1,11,45,862.5,84.0,3.3,9.0,505.0,857.07,696.46
2016,1,1,12,0,865.0,85.0,3.2,9.0,512.0,836.3,680.35
2016,1,1,12,15,865.0,85.0,3.1,9.0,511.5,809.02,659.51
2016,1,1,12,30,865.0,85.0,3.0,9.0,511.0,778.67,636.48
2016,1,1,12,45,865.5,83.0,2.9,9.5,503.5,743.46,608.7
2016,1,1,13,0,866.0,81.0,2.8,10.0,496.0,705.47,578.46
2016,1,1,13,15,858.0,80.0,2.65,10.0,480.5,660.44,541.83
2016,1,1,13,30,850.0,79.0,2.5,10.0,465.0,613.64,503.2
2016,1,1,13,45,839.5,77.0,2.45,10.0,443.0,562.85,461.04
2016,1,1,14,0,829.0,75.0,2.4,10.0,421.0,511.03,416.94
2016,1,1,14,15,798.0,67.5,2.35,10.0,382.0,443.44,359.28
2016,1,1,14,30,767.0,60.0,2.3,10.0,343.0,377.66,301.71
2016,1,1,14,45,721.5,64.0,2.25,10.0,310.5,320.75,250.29
2016,1,1,15,0,676.0,68.0,2.2,10.0,278.0,266.45,200.6
2016,1,1,15,15,641.0,63.0,2.15,10.0,241.5,210.81,149.82
2016,1,1,15,30,606.0,58.0,2.1,10.0,205.0,158.73,103.54
2016,1,1,15,45,541.5,53.0,2.05,10.0,166.0,107.22,62.86
2016,1,1,16,0,477.0,48.0,2.0,10.0,127.0,63.32,35.2
2016,1,1,16,15,390.0,38.0,2.05,9.5,90.0,31.16,21.63
2016,1,1,16,30,303.0,28.0,2.1,9.0,53.0,23.21,12.24
2016,1,1,16,45,151.5,14.0,2.15,9.0,26.5,11.39,0.0
2016,1,1,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,2,7,45,68.0,16.5,3.7,8.5,22.5,83.59,0.0
2016,1,2,8,0,136.0,33.0,3.8,9.0,45.0,176.01,133.79
2016,1,2,8,15,184.0,48.0,3.8,9.0,74.5,235.74,196.44
2016,1,2,8,30,232.0,63.0,3.8,9.0,104.0,315.55,267.56
2016,1,2,8,45,263.0,77.5,3.85,9.0,134.5,345.78,296.19
2016,1,2,9,0,294.0,92.0,3.9,9.0,165.0,394.47,338.67
2016,1,2,9,15,313.5,105.0,3.85,9.0,194.0,430.68,369.34
2016,1,2,9,30,333.0,118.0,3.8,9.0,223.0,466.33,398.73
2016,1,2,9,45,360.0,125.0,3.8,9.5,250.0,519.93,441.12
2016,1,2,10,0,387.0,132.0,3.8,10.0,277.0,552.92,466.46
2016,1,2,10,15,193.5,108.5,3.85,10.5,181.0,319.13,271.44
2016,1,2,10,30,0.0,85.0,3.9,11.0,85.0,71.4,55.81
2016,1,2,10,45,90.0,143.0,4.0,11.5,184.5,243.11,204.25
2016,1,2,11,0,180.0,201.0,4.1,12.0,284.0,394.11,329.19
2016,1,2,11,15,203.0,206.0,4.2,12.0,302.0,414.22,345.23
2016,1,2,11,30,226.0,211.0,4.3,12.0,320.0,433.01,360.58
2016,1,2,11,45,251.5,211.0,4.4,12.0,334.0,463.86,385.39
2016,1,2,12,0,277.0,211.0,4.5,12.0,348.0,474.49,394.18
2016,1,2,12,15,330.5,201.5,4.55,12.0,365.0,494.21,410.9
2016,1,2,12,30,384.0,192.0,4.6,12.0,382.0,510.01,424.21
2016,1,2,12,45,397.0,186.0,4.65,12.5,380.0,510.2,423.04
2016,1,2,13,0,410.0,180.0,4.7,13.0,378.0,493.05,408.28
2016,1,2,13,15,210.5,172.5,4.7,13.0,274.5,321.23,266.43
2016,1,2,13,30,11.0,165.0,4.7,13.0,171.0,150.48,122.01
2016,1,2,13,45,21.5,165.0,4.7,13.0,175.0,155.44,126.58
2016,1,2,14,0,32.0,165.0,4.7,13.0,179.0,166.38,135.84
2016,1,2,14,15,204.0,149.0,4.6,13.0,225.5,241.03,197.67
2016,1,2,14,30,376.0,133.0,4.5,13.0,272.0,287.89,232.9
2016,1,2,14,45,355.5,124.0,4.4,13.0,246.0,247.21,196.46
2016,1,2,15,0,335.0,115.0,4.3,13.0,220.0,208.48,161.66
2016,1,2,15,15,314.5,102.0,4.05,12.5,190.5,168.44,126.12
2016,1,2,15,30,294.0,89.0,3.8,12.0,161.0,130.82,93.31
2016,1,2,15,45,267.0,74.5,3.55,12.0,130.5,93.78,62.88
2016,1,2,16,0,240.0,60.0,3.3,12.0,100.0,60.22,38.64
2016,1,2,16,15,189.0,45.0,3.35,11.5,71.0,34.25,24.15
2016,1,2,16,30,138.0,30.0,3.4,11.0,42.0,23.09,12.34
2016,1,2,16,45,69.0,15.0,3.45,11.0,21.0,11.65,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,4.2,10.5,9.5,7.81,0.0
2016,1,3,8,0,0.0,19.0,4.1,11.0,19.0,15.67,6.43
2016,1,3,8,15,0.0,31.5,4.0,11.0,31.5,26.04,16.21
2016,1,3,8,30,0.0,44.0,3.9,11.0,44.0,38.12,26.95
2016,1,3,8,45,0.0,57.0,3.8,11.5,57.0,50.79,38.08
2016,1,3,9,0,0.0,70.0,3.7,12.0,70.0,63.27,48.93
2016,1,3,9,15,0.0,82.5,3.6,12.0,82.5,75.06,59.14
2016,1,3,9,30,0.0,95.0,3.5,12.0,95.0,86.81,69.22
2016,1,3,9,45,0.0,105.5,3.4,12.0,105.5,96.26,77.22
2016,1,3,10,0,0.0,116.0,3.3,12.0,116.0,105.77,85.21
2016,1,3,10,15,11.5,139.0,3.35,12.0,144.0,140.12,114.66
2016,1,3,10,30,23.0,162.0,3.4,12.0,172.0,174.56,143.83
2016,1,3,10,45,52.5,180.5,3.5,12.5,204.5,238.33,197.37
2016,1,3,11,0,82.0,199.0,3.6,13.0,237.0,284.49,235.48
2016,1,3,11,15,41.0,146.0,3.8,13.0,165.0,179.33,147.35
2016,1,3,11,30,0.0,93.0,4.0,13.0,93.0,77.98,60.78
2016,1,3,11,45,78.0,158.0,4.2,13.0,197.0,219.63,182.29
2016,1,3,12,0,156.0,223.0,4.4,13.0,301.0,372.0,308.1
2016,1,3,12,15,319.0,197.0,4.4,13.0,356.0,480.33,398.28
2016,1,3,12,30,482.0,171.0,4.4,13.0,411.0,578.85,478.13
2016,1,3,12,45,453.0,174.5,4.4,13.5,397.0,539.99,445.09
2016,1,3,13,0,424.0,178.0,4.4,14.0,383.0,501.53,412.88
2016,1,3,13,15,267.5,190.0,4.05,14.0,318.0,377.4,310.6
2016,1,3,13,30,111.0,202.0,3.7,14.0,253.0,268.37,219.69
2016,1,3,13,45,55.5,150.5,3.35,14.0,176.0,167.83,136.46
2016,1,3,14,0,0.0,99.0,3.0,14.0,99.0,83.04,65.07
2016,1,3,14,15,0.0,93.5,2.65,14.0,93.5,78.22,61.16
2016,1,3,14,30,0.0,88.0,2.3,14.0,88.0,73.45,57.2
2016,1,3,14,45,0.0,79.5,2.0,14.0,79.5,66.15,51.06
2016,1,3,15,0,0.0,71.0,1.7,14.0,71.0,58.93,44.95
2016,1,3,15,15,0.0,61.5,1.55,13.5,61.5,50.95,38.21
2016,1,3,15,30,0.0,52.0,1.4,13.0,52.0,43.05,31.44
2016,1,3,15,45,0.0,42.0,1.3,13.0,42.0,34.73,24.15
2016,1,3,16,0,0.0,32.0,1.2,13.0,32.0,26.42,16.83
2016,1,3,16,15,0.0,22.5,1.3,13.0,22.5,18.55,10.49
2016,1,3,16,30,0.0,13.0,1.4,13.0,13.0,10.69,2.78
2016,1,3,16,45,0.0,6.5,1.5,13.0,6.5,5.34,0.0
2016,1,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,88.5,15.5,5.05,12.5,23.5,108.68,0.0
2016,1,4,8,0,177.0,31.0,5.1,13.0,47.0,221.33,166.6
2016,1,4,8,15,222.0,45.5,5.15,13.0,76.5,279.29,230.07
2016,1,4,8,30,267.0,60.0,5.2,13.0,106.0,339.54,285.24
2016,1,4,8,45,294.5,73.5,5.3,13.5,136.5,385.0,325.44
2016,1,4,9,0,322.0,87.0,5.4,14.0,167.0,430.64,364.36
2016,1,4,9,15,336.5,100.0,5.5,14.0,196.0,463.76,392.34
2016,1,4,9,30,351.0,113.0,5.6,14.0,225.0,495.82,418.71
2016,1,4,9,45,354.0,125.5,5.7,14.0,248.5,515.42,434.22
2016,1,4,10,0,357.0,138.0,5.8,14.0,272.0,512.81,432.04
2016,1,4,10,15,307.0,157.0,5.9,14.0,278.5,489.17,410.87
2016,1,4,10,30,257.0,176.0,6.0,14.0,285.0,463.62,388.09
2016,1,4,10,45,368.0,165.5,6.15,14.5,330.5,545.74,456.19
2016,1,4,11,0,479.0,155.0,6.3,15.0,376.0,647.21,537.24
2016,1,4,11,15,525.0,149.0,6.4,15.0,398.0,671.32,556.38
2016,1,4,11,30,571.0,143.0,6.5,15.0,420.0,691.95,572.49
2016,1,4,11,45,452.5,173.5,6.6,15.0,395.0,610.47,505.49
2016,1,4,12,0,334.0,204.0,6.7,15.0,370.0,514.29,426.17
2016,1,4,12,15,353.5,200.0,6.75,14.5,376.0,511.9,425.37
2016,1,4,12,30,373.0,196.0,6.8,14.0,382.0,507.31,422.47
2016,1,4,12,45,188.5,180.0,6.9,14.0,274.5,323.17,269.11
2016,1,4,13,0,4.0,164.0,7.0,14.0,167.0,146.34,118.04
2016,1,4,13,15,44.0,182.0,7.0,14.0,202.5,199.57,163.59
2016,1,4,13,30,84.0,200.0,7.0,14.0,238.0,239.42,197.24
2016,1,4,13,45,42.0,107.5,7.0,14.0,126.5,118.91,95.94
2016,1,4,14,0,0.0,15.0,7.0,14.0,15.0,12.37,4.94
2016,1,4,14,15,43.0,86.0,6.75,14.0,102.5,94.56,75.12
2016,1,4,14,30,86.0,157.0,6.5,14.0,190.0,174.8,142.06
2016,1,4,14,45,79.0,143.5,6.3,14.0,171.5,153.62,123.67
2016,1,4,15,0,72.0,130.0,6.1,14.0,153.0,133.42,106.14
2016,1,4,15,15,65.0,114.0,5.95,14.0,133.0,112.06,87.65
2016,1,4,15,30,58.0,98.0,5.8,14.0,113.0,91.83,70.23
2016,1,4,15,45,49.5,81.0,5.7,14.0,92.0,71.82,53.32
2016,1,4,16,0,41.0,64.0,5.6,14.0,71.0,53.28,38.11
2016,1,4,16,15,21.5,47.0,5.55,14.0,51.0,36.95,26.32
2016,1,4,16,30,2.0,30.0,5.5,14.0,31.0,24.19,13.57
2016,1,4,16,45,1.0,15.0,5.5,14.0,15.5,12.39,0.0
2016,1,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,13.0,4.45,12.0,13.0,10.72,0.0
2016,1,5,8,0,0.0,26.0,4.7,12.0,26.0,23.26,12.21
2016,1,5,8,15,0.0,42.5,4.8,12.0,42.5,41.98,29.42
2016,1,5,8,30,0.0,59.0,4.9,12.0,59.0,59.29,44.79
2016,1,5,8,45,4.0,74.5,5.0,12.5,75.5,77.84,61.15
2016,1,5,9,0,8.0,90.0,5.1,13.0,92.0,96.34,77.28
2016,1,5,9,15,12.5,104.5,5.1,13.0,108.0,113.98,92.64
2016,1,5,9,30,17.0,119.0,5.1,13.0,124.0,131.76,107.94
2016,1,5,9,45,19.5,131.0,5.1,13.0,138.0,144.65,118.87
2016,1,5,10,0,22.0,143.0,5.1,13.0,152.0,157.7,129.81
2016,1,5,10,15,78.0,164.0,5.15,13.0,197.0,249.32,208.52
2016,1,5,10,30,134.0,185.0,5.2,13.0,242.0,343.09,287.17
2016,1,5,10,45,67.0,135.5,5.3,13.0,164.0,195.59,162.78
2016,1,5,11,0,0.0,86.0,5.4,13.0,86.0,71.78,55.66
2016,1,5,11,15,0.0,75.5,5.5,12.5,75.5,62.65,48.0
2016,1,5,11,30,0.0,65.0,5.6,12.0,65.0,53.89,40.58
2016,1,5,11,45,0.0,58.0,5.7,12.0,58.0,48.06,35.58
2016,1,5,12,0,0.0,51.0,5.8,12.0,51.0,42.24,30.59
2016,1,5,12,15,51.0,137.0,5.8,12.0,162.5,168.98,139.8
2016,1,5,12,30,102.0,223.0,5.8,12.0,274.0,299.55,249.23
2016,1,5,12,45,132.5,220.5,5.8,12.0,286.0,327.12,272.21
2016,1,5,13,0,163.0,218.0,5.8,12.0,298.0,337.39,281.05
2016,1,5,13,15,254.0,200.5,5.7,12.0,320.5,380.69,317.71
2016,1,5,13,30,345.0,183.0,5.6,12.0,343.0,402.92,336.23
2016,1,5,13,45,189.0,176.0,5.55,12.0,263.0,278.09,231.12
2016,1,5,14,0,33.0,169.0,5.5,12.0,183.0,170.83,140.05
2016,1,5,14,15,274.5,140.5,5.45,12.0,245.0,266.57,220.0
2016,1,5,14,30,516.0,112.0,5.4,12.0,307.0,327.85,266.21
2016,1,5,14,45,591.5,92.5,5.4,12.0,296.5,307.96,243.99
2016,1,5,15,0,667.0,73.0,5.4,12.0,286.0,274.35,208.66
2016,1,5,15,15,627.5,68.5,5.15,12.0,249.0,218.22,157.14
2016,1,5,15,30,588.0,64.0,4.9,12.0,212.0,166.15,110.65
2016,1,5,15,45,521.5,58.5,4.7,12.0,172.5,114.36,69.15
2016,1,5,16,0,455.0,53.0,4.5,12.0,133.0,70.48,40.27
2016,1,5,16,15,358.0,43.5,4.25,12.0,95.5,35.58,25.42
2016,1,5,16,30,261.0,34.0,4.0,12.0,58.0,26.42,15.78
2016,1,5,16,45,130.5,17.0,3.75,12.0,29.0,13.27,0.0
2016,1,5,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,12.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,2.5,6.45,13.0,2.5,2.05,0.0
2016,1,6,8,0,0.0,5.0,6.3,13.0,5.0,4.1,0.0
2016,1,6,8,15,0.0,9.5,6.3,13.0,9.5,7.8,0.84
2016,1,6,8,30,0.0,14.0,6.3,13.0,14.0,11.51,4.12
2016,1,6,8,45,0.0,18.0,6.3,13.0,18.0,14.81,7.05
2016,1,6,9,0,0.0,22.0,6.3,13.0,22.0,18.12,9.97
2016,1,6,9,15,0.0,26.0,6.35,13.0,26.0,21.43,12.86
2016,1,6,9,30,0.0,30.0,6.4,13.0,30.0,24.74,15.72
2016,1,6,9,45,0.0,33.5,6.5,13.0,33.5,27.65,18.22
2016,1,6,10,0,0.0,37.0,6.6,13.0,37.0,30.56,20.69
2016,1,6,10,15,13.5,101.0,6.7,13.0,107.0,100.34,80.96
2016,1,6,10,30,27.0,165.0,6.8,13.0,177.0,198.71,164.29
2016,1,6,10,45,27.0,177.0,6.95,13.0,189.0,192.39,158.67
2016,1,6,11,0,27.0,189.0,7.1,13.0,201.0,203.2,167.5
2016,1,6,11,15,131.5,212.0,7.0,13.0,276.0,358.45,299.47
2016,1,6,11,30,236.0,235.0,6.9,13.0,351.0,472.72,394.72
2016,1,6,11,45,296.5,218.0,6.85,13.0,365.5,512.06,427.37
2016,1,6,12,0,357.0,201.0,6.8,13.0,380.0,530.85,443.62
2016,1,6,12,15,178.5,105.0,6.65,13.0,194.5,263.22,221.7
2016,1,6,12,30,0.0,9.0,6.5,13.0,9.0,7.43,0.69
2016,1,6,12,45,0.0,30.0,6.35,13.0,30.0,24.8,15.58
2016,1,6,13,0,0.0,51.0,6.2,13.0,51.0,42.23,30.48
2016,1,6,13,15,41.5,126.5,6.15,13.0,146.0,141.79,115.85
2016,1,6,13,30,83.0,202.0,6.1,13.0,241.0,240.99,199.07
2016,1,6,13,45,77.0,191.5,6.05,13.0,226.5,221.27,182.29
2016,1,6,14,0,71.0,181.0,6.0,13.0,212.0,202.33,166.26
2016,1,6,14,15,319.5,142.0,5.9,12.5,265.5,289.49,238.68
2016,1,6,14,30,568.0,103.0,5.8,12.0,319.0,346.37,281.3
2016,1,6,14,45,514.0,105.5,5.75,12.0,287.5,289.65,230.57
2016,1,6,15,0,460.0,108.0,5.7,12.0,256.0,242.52,188.13
2016,1,6,15,15,426.5,98.5,5.55,12.0,222.5,195.06,145.33
2016,1,6,15,30,393.0,89.0,5.4,12.0,189.0,151.28,106.72
2016,1,6,15,45,336.5,78.0,5.25,12.0,153.0,107.38,71.35
2016,1,6,16,0,280.0,67.0,5.1,12.0,117.0,70.31,45.34
2016,1,6,16,15,208.0,52.5,5.05,11.5,84.0,39.81,29.22
2016,1,6,16,30,136.0,38.0,5.0,11.0,51.0,29.34,18.48
2016,1,6,16,45,68.0,19.0,4.95,11.0,25.5,15.07,0.0
2016,1,6,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,113.0,17.5,2.15,10.5,28.0,130.71,0.0
2016,1,7,8,0,226.0,35.0,2.2,11.0,56.0,266.14,201.51
2016,1,7,8,15,322.5,46.0,2.3,11.0,93.0,359.36,295.88
2016,1,7,8,30,419.0,57.0,2.4,11.0,130.0,460.53,383.22
2016,1,7,8,45,505.5,60.5,2.5,11.5,171.5,550.3,457.23
2016,1,7,9,0,592.0,64.0,2.6,12.0,213.0,640.74,528.88
2016,1,7,9,15,632.5,68.5,2.6,12.0,250.5,692.34,568.85
2016,1,7,9,30,673.0,73.0,2.6,12.0,288.0,742.62,606.69
2016,1,7,9,45,727.0,70.0,2.6,12.0,325.0,786.82,638.92
2016,1,7,10,0,781.0,67.0,2.6,12.0,362.0,836.35,674.36
2016,1,7,10,15,798.5,69.0,2.55,12.0,390.5,855.73,686.76
2016,1,7,10,30,816.0,71.0,2.5,12.0,419.0,871.81,696.89
2016,1,7,10,45,827.0,72.5,2.5,12.0,441.0,877.77,700.13
2016,1,7,11,0,838.0,74.0,2.5,12.0,463.0,880.17,701.0
2016,1,7,11,15,845.0,75.0,2.5,12.0,478.0,874.69,696.34
2016,1,7,11,30,852.0,76.0,2.5,12.0,493.0,865.63,689.33
2016,1,7,11,45,855.5,76.5,2.5,12.0,501.0,849.33,677.25
2016,1,7,12,0,859.0,77.0,2.5,12.0,509.0,829.61,662.87
2016,1,7,12,15,859.5,77.0,2.55,12.0,509.0,803.49,644.29
2016,1,7,12,30,860.0,77.0,2.6,12.0,509.0,774.28,623.44
2016,1,7,12,45,859.5,75.5,2.7,12.0,502.5,739.58,598.72
2016,1,7,13,0,859.0,74.0,2.8,12.0,496.0,696.52,567.49
2016,1,7,13,15,852.0,73.0,2.85,12.0,481.5,658.43,537.76
2016,1,7,13,30,845.0,72.0,2.9,12.0,467.0,612.85,501.13
2016,1,7,13,45,836.5,70.0,2.95,12.0,446.0,563.67,460.77
2016,1,7,14,0,828.0,68.0,3.0,12.0,425.0,513.24,418.25
2016,1,7,14,15,811.5,66.5,2.9,12.0,397.0,458.6,370.79
2016,1,7,14,30,795.0,65.0,2.8,12.0,369.0,404.02,322.15
2016,1,7,14,45,773.0,62.0,2.75,12.0,336.0,346.28,269.95
2016,1,7,15,0,751.0,59.0,2.7,12.0,303.0,289.82,217.86
2016,1,7,15,15,716.5,55.5,2.5,12.0,265.0,231.42,164.31
2016,1,7,15,30,682.0,52.0,2.3,12.0,227.0,176.34,114.89
2016,1,7,15,45,630.5,47.0,2.1,12.0,187.0,121.42,70.05
2016,1,7,16,0,579.0,42.0,1.9,12.0,147.0,72.48,37.39
2016,1,7,16,15,492.0,35.0,1.85,11.5,107.5,28.63,19.52
2016,1,7,16,30,405.0,28.0,1.8,11.0,68.0,23.12,13.59
2016,1,7,16,45,202.5,14.0,1.75,11.0,34.0,11.26,0.0
2016,1,7,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,7,45,36.0,16.0,1.4,10.0,19.5,49.89,0.0
2016,1,8,8,0,72.0,32.0,1.5,10.0,39.0,124.42,92.38
2016,1,8,8,15,101.0,49.0,1.6,10.0,64.0,171.5,140.27
2016,1,8,8,30,130.0,66.0,1.7,10.0,89.0,218.8,183.14
2016,1,8,8,45,148.0,82.5,1.8,10.5,115.0,256.49,216.23
2016,1,8,9,0,166.0,99.0,1.9,11.0,141.0,276.77,234.28
2016,1,8,9,15,175.5,115.0,1.85,11.0,166.0,305.42,258.35
2016,1,8,9,30,185.0,131.0,1.8,11.0,191.0,333.61,281.38
2016,1,8,9,45,187.0,145.0,1.75,11.0,210.5,351.38,295.27
2016,1,8,10,0,189.0,159.0,1.7,11.0,230.0,368.47,308.36
2016,1,8,10,15,96.5,154.5,1.65,11.0,191.0,271.84,226.47
2016,1,8,10,30,4.0,150.0,1.6,11.0,152.0,142.78,116.08
2016,1,8,10,45,2.0,143.5,1.6,11.0,144.5,131.75,106.91
2016,1,8,11,0,0.0,137.0,1.6,11.0,137.0,121.72,98.29
2016,1,8,11,15,22.5,170.0,1.65,11.0,181.0,175.41,144.02
2016,1,8,11,30,45.0,203.0,1.7,11.0,225.0,246.98,203.37
2016,1,8,11,45,148.0,211.5,1.75,11.5,286.0,359.3,296.35
2016,1,8,12,0,251.0,220.0,1.8,12.0,347.0,465.58,380.88
2016,1,8,12,15,272.0,217.0,1.85,12.0,354.5,467.79,382.18
2016,1,8,12,30,293.0,214.0,1.9,12.0,362.0,467.95,382.54
2016,1,8,12,45,279.0,213.0,2.0,12.0,352.5,442.16,362.0
2016,1,8,13,0,265.0,212.0,2.1,12.0,343.0,416.51,341.54
2016,1,8,13,15,262.5,205.5,2.1,12.0,332.0,392.93,322.53
2016,1,8,13,30,260.0,199.0,2.1,12.0,321.0,369.04,303.02
2016,1,8,13,45,209.5,193.5,2.15,12.0,289.0,308.49,253.45
2016,1,8,14,0,159.0,188.0,2.2,12.0,257.0,263.61,216.22
2016,1,8,14,15,100.5,171.0,2.2,12.0,214.0,201.37,164.54
2016,1,8,14,30,42.0,154.0,2.2,12.0,171.0,154.15,125.29
2016,1,8,14,45,37.0,141.0,2.25,12.0,155.0,136.7,110.6
2016,1,8,15,0,32.0,128.0,2.3,12.0,139.0,120.05,96.45
2016,1,8,15,15,27.0,113.0,2.15,12.0,121.5,102.48,81.45
2016,1,8,15,30,22.0,98.0,2.0,12.0,104.0,85.81,67.2
2016,1,8,15,45,14.5,81.5,1.9,12.0,85.5,68.0,52.09
2016,1,8,16,0,7.0,65.0,1.8,12.0,67.0,52.63,39.04
2016,1,8,16,15,3.5,47.5,1.85,12.0,48.5,37.92,27.66
2016,1,8,16,30,0.0,30.0,1.9,12.0,30.0,24.44,14.78
2016,1,8,16,45,0.0,15.0,2.0,12.0,15.0,12.37,0.0
2016,1,8,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,7,45,9.0,15.5,5.6,12.0,16.5,21.81,0.0
2016,1,9,8,0,18.0,31.0,5.7,12.0,33.0,52.5,35.43
2016,1,9,8,15,39.5,48.5,5.7,12.0,55.0,92.23,72.72
2016,1,9,8,30,61.0,66.0,5.7,12.0,77.0,145.86,120.15
2016,1,9,8,45,71.5,83.5,5.7,12.0,99.5,176.47,147.55
2016,1,9,9,0,82.0,101.0,5.7,12.0,122.0,206.87,174.3
2016,1,9,9,15,89.5,117.0,5.55,12.0,143.5,232.0,195.99
2016,1,9,9,30,97.0,133.0,5.4,12.0,165.0,256.99,217.13
2016,1,9,9,45,94.0,146.5,5.25,12.5,180.0,250.22,210.76
2016,1,9,10,0,91.0,160.0,5.1,13.0,195.0,260.88,218.72
2016,1,9,10,15,175.5,169.0,4.85,13.0,242.5,364.84,306.68
2016,1,9,10,30,260.0,178.0,4.6,13.0,290.0,469.81,392.61
2016,1,9,10,45,213.0,192.5,4.4,13.0,287.0,420.06,350.04
2016,1,9,11,0,166.0,207.0,4.2,13.0,284.0,389.66,323.23
2016,1,9,11,15,96.0,199.5,3.9,13.0,244.5,292.37,241.79
2016,1,9,11,30,26.0,192.0,3.6,13.0,205.0,200.14,163.48
2016,1,9,11,45,110.5,209.5,3.3,13.0,265.5,324.64,267.85
2016,1,9,12,0,195.0,227.0,3.0,13.0,326.0,410.1,337.45
2016,1,9,12,15,234.5,222.5,2.75,13.0,342.0,427.74,351.32
2016,1,9,12,30,274.0,218.0,2.5,13.0,358.0,458.13,374.91
2016,1,9,12,45,316.0,207.5,2.25,13.0,366.5,463.99,379.23
2016,1,9,13,0,358.0,197.0,2.0,13.0,375.0,466.2,380.47
2016,1,9,13,15,319.5,197.5,1.8,13.0,352.5,422.68,344.62
2016,1,9,13,30,281.0,198.0,1.6,13.0,330.0,381.44,310.68
2016,1,9,13,45,188.5,193.0,1.4,13.0,280.0,296.28,241.29
2016,1,9,14,0,96.0,188.0,1.2,13.0,230.0,222.46,180.65
2016,1,9,14,15,134.0,176.0,1.05,13.0,230.5,229.41,186.05
2016,1,9,14,30,172.0,164.0,0.9,13.0,231.0,223.97,180.31
2016,1,9,14,45,166.5,151.0,0.75,13.5,211.0,197.73,157.28
2016,1,9,15,0,161.0,138.0,0.6,14.0,191.0,172.15,134.75
2016,1,9,15,15,151.5,122.0,0.55,13.5,167.5,143.72,110.5
2016,1,9,15,30,142.0,106.0,0.5,13.0,144.0,116.66,87.45
2016,1,9,15,45,127.0,89.0,0.45,13.0,118.5,89.54,64.96
2016,1,9,16,0,112.0,72.0,0.4,13.0,93.0,64.64,45.5
2016,1,9,16,15,86.5,54.5,0.45,13.0,68.0,42.01,31.19
2016,1,9,16,30,61.0,37.0,0.5,13.0,43.0,29.1,18.8
2016,1,9,16,45,30.5,18.5,0.6,13.0,21.5,15.13,0.6
2016,1,9,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,154.0,15.5,3.4,10.5,30.0,161.02,0.0
2016,1,10,8,0,308.0,31.0,3.6,11.0,60.0,321.22,246.41
2016,1,10,8,15,401.0,40.0,3.7,11.0,98.0,415.18,342.64
2016,1,10,8,30,494.0,49.0,3.8,11.0,136.0,514.19,428.92
2016,1,10,8,45,556.0,55.0,3.9,11.5,176.5,586.71,489.77
2016,1,10,9,0,618.0,61.0,4.0,12.0,217.0,660.01,548.77
2016,1,10,9,15,656.0,65.0,4.0,12.0,255.0,709.34,587.73
2016,1,10,9,30,694.0,69.0,4.0,12.0,293.0,757.28,624.44
2016,1,10,9,45,560.0,99.0,4.0,12.0,292.5,678.68,563.09
2016,1,10,10,0,426.0,129.0,4.0,12.0,292.0,587.27,490.63
2016,1,10,10,15,346.5,153.5,3.85,12.0,292.5,522.09,436.67
2016,1,10,10,30,267.0,178.0,3.7,12.0,293.0,476.44,397.13
2016,1,10,10,45,312.5,180.5,3.6,12.5,322.0,515.93,428.27
2016,1,10,11,0,358.0,183.0,3.5,13.0,351.0,553.8,457.15
2016,1,10,11,15,245.0,202.5,3.3,13.0,319.0,467.81,385.26
2016,1,10,11,30,132.0,222.0,3.1,13.0,287.0,365.04,299.91
2016,1,10,11,45,117.5,224.5,2.95,13.5,283.5,348.86,285.87
2016,1,10,12,0,103.0,227.0,2.8,14.0,280.0,316.34,258.64
2016,1,10,12,15,51.5,159.5,2.75,14.0,186.0,193.24,157.56
2016,1,10,12,30,0.0,92.0,2.7,14.0,92.0,76.76,59.34
2016,1,10,12,45,0.0,92.5,2.65,14.0,92.5,77.19,59.84
2016,1,10,13,0,0.0,93.0,2.6,14.0,93.0,77.63,60.24
2016,1,10,13,15,0.0,70.5,2.55,14.0,70.5,58.48,44.13
2016,1,10,13,30,0.0,48.0,2.5,14.0,48.0,39.73,28.28
2016,1,10,13,45,0.0,45.5,2.5,14.0,45.5,37.64,26.55
2016,1,10,14,0,0.0,43.0,2.5,14.0,43.0,35.56,24.82
2016,1,10,14,15,0.0,30.5,2.45,14.0,30.5,25.18,15.98
2016,1,10,14,30,0.0,18.0,2.4,14.0,18.0,14.84,7.12
2016,1,10,14,45,0.0,16.5,2.4,14.0,16.5,13.59,6.07
2016,1,10,15,0,0.0,15.0,2.4,14.0,15.0,12.35,5.01
2016,1,10,15,15,0.0,13.0,2.3,13.5,13.0,10.69,3.6
2016,1,10,15,30,0.0,11.0,2.2,13.0,11.0,9.04,2.17
2016,1,10,15,45,0.0,9.0,2.15,13.0,9.0,7.39,0.72
2016,1,10,16,0,0.0,7.0,2.1,13.0,7.0,5.74,0.0
2016,1,10,16,15,0.0,5.0,2.15,12.5,5.0,4.1,0.0
2016,1,10,16,30,0.0,3.0,2.2,12.0,3.0,2.46,0.0
2016,1,10,16,45,0.0,1.5,2.3,12.0,1.5,1.23,0.0
2016,1,10,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,11,7,45,11.5,16.0,3.1,12.5,17.0,24.39,0.0
2016,1,11,8,0,23.0,32.0,3.1,13.0,34.0,58.13,40.04
2016,1,11,8,15,44.5,49.0,3.15,13.0,56.0,96.7,76.32
2016,1,11,8,30,66.0,66.0,3.2,13.0,78.0,149.45,122.67
2016,1,11,8,45,77.5,83.5,3.25,13.0,101.0,181.07,150.64
2016,1,11,9,0,89.0,101.0,3.3,13.0,124.0,212.51,177.96
2016,1,11,9,15,96.0,117.5,3.25,13.0,145.5,238.17,199.75
2016,1,11,9,30,103.0,134.0,3.2,13.0,167.0,263.57,220.89
2016,1,11,9,45,108.0,148.0,3.15,13.0,186.5,283.08,236.77
2016,1,11,10,0,113.0,162.0,3.1,13.0,206.0,302.3,252.18
2016,1,11,10,15,65.5,162.5,3.0,13.0,188.0,234.87,194.73
2016,1,11,10,30,18.0,163.0,2.9,13.0,170.0,170.22,139.09
2016,1,11,10,45,78.0,186.0,2.85,13.5,222.0,268.04,221.55
2016,1,11,11,0,138.0,209.0,2.8,14.0,274.0,366.64,301.6
2016,1,11,11,15,171.5,214.5,2.75,14.0,298.0,397.65,326.34
2016,1,11,11,30,205.0,220.0,2.7,14.0,322.0,427.16,349.89
2016,1,11,11,45,119.0,212.5,2.65,14.5,272.0,335.61,273.83
2016,1,11,12,0,33.0,205.0,2.6,15.0,222.0,231.49,187.13
2016,1,11,12,15,27.0,200.5,2.55,15.0,214.5,203.56,164.47
2016,1,11,12,30,21.0,196.0,2.5,15.0,207.0,192.35,155.14
2016,1,11,12,45,50.0,207.5,2.45,15.0,232.5,237.65,192.76
2016,1,11,13,0,79.0,219.0,2.4,15.0,258.0,266.97,216.86
2016,1,11,13,15,60.0,207.0,2.35,15.0,236.0,236.26,191.48
2016,1,11,13,30,41.0,195.0,2.3,15.0,214.0,207.6,167.89
