Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,8.5,6.55,14.0,8.5,6.98,0.0
2016,1,22,8,0,0.0,17.0,6.4,14.0,17.0,14.0,5.62
2016,1,22,8,15,0.0,27.5,6.4,14.0,27.5,22.69,13.38
2016,1,22,8,30,0.0,38.0,6.4,14.0,38.0,31.4,21.06
2016,1,22,8,45,0.0,48.5,6.4,14.5,48.5,40.13,28.66
2016,1,22,9,0,0.0,59.0,6.4,15.0,59.0,49.28,36.51
2016,1,22,9,15,0.0,69.5,6.5,15.0,69.5,58.93,44.76
2016,1,22,9,30,0.0,80.0,6.6,15.0,80.0,68.56,52.94
2016,1,22,9,45,0.0,83.5,6.75,15.0,83.5,71.04,54.97
2016,1,22,10,0,0.0,87.0,6.9,15.0,87.0,73.72,57.14
2016,1,22,10,15,0.0,92.0,6.95,15.0,92.0,77.99,60.64
2016,1,22,10,30,0.0,97.0,7.0,15.0,97.0,82.3,64.18
2016,1,22,10,45,0.0,116.0,7.05,15.0,116.0,100.24,79.15
2016,1,22,11,0,0.0,135.0,7.1,15.0,135.0,118.35,94.2
2016,1,22,11,15,6.0,162.0,7.2,15.0,165.5,150.28,120.96
2016,1,22,11,30,12.0,189.0,7.3,15.0,196.0,182.34,147.64
2016,1,22,11,45,6.0,169.0,7.4,15.0,172.5,155.13,124.73
2016,1,22,12,0,0.0,149.0,7.5,15.0,149.0,129.5,103.14
2016,1,22,12,15,15.5,183.5,7.3,15.0,192.0,175.5,141.87
2016,1,22,12,30,31.0,218.0,7.1,15.0,235.0,236.01,192.09
2016,1,22,12,45,15.5,173.5,6.9,15.0,182.0,163.39,131.71
2016,1,22,13,0,0.0,129.0,6.7,15.0,129.0,109.62,86.6
2016,1,22,13,15,0.0,123.5,6.45,15.0,123.5,104.51,82.41
2016,1,22,13,30,0.0,118.0,6.2,15.0,118.0,99.49,78.29
2016,1,22,13,45,34.5,161.0,5.95,15.0,177.5,165.82,134.28
2016,1,22,14,0,69.0,204.0,5.7,15.0,237.0,223.53,182.12
2016,1,22,14,15,59.0,190.5,5.6,15.0,217.5,200.17,162.56
2016,1,22,14,30,49.0,177.0,5.5,15.0,198.0,178.17,144.19
2016,1,22,14,45,38.0,160.5,5.45,15.0,176.0,154.45,124.41
2016,1,22,15,0,27.0,144.0,5.4,15.0,154.0,132.4,106.04
2016,1,22,15,15,22.5,129.5,5.35,15.0,137.0,113.34,90.03
2016,1,22,15,30,18.0,115.0,5.3,15.0,120.0,98.08,77.2
2016,1,22,15,45,11.0,98.5,5.3,15.0,101.5,81.58,63.4
2016,1,22,16,0,4.0,82.0,5.3,15.0,83.0,66.17,50.49
2016,1,22,16,15,2.0,64.0,5.2,14.5,64.5,50.98,37.49
2016,1,22,16,30,0.0,46.0,5.1,14.0,46.0,36.94,26.59
2016,1,22,16,45,0.0,30.0,5.1,14.0,30.0,24.47,14.7
2016,1,22,17,0,0.0,14.0,5.1,14.0,14.0,11.54,0.0
2016,1,22,17,15,0.0,7.0,5.1,14.0,7.0,5.97,0.0
2016,1,22,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.0,5.8,12.0,4.0,0.0,0.0
2016,1,23,7,30,0.0,8.0,6.0,12.0,8.0,6.83,0.0
2016,1,23,7,45,51.5,28.5,6.2,12.5,34.5,89.14,38.56
2016,1,23,8,0,103.0,49.0,6.4,13.0,61.0,166.34,131.47
2016,1,23,8,15,182.0,66.5,6.5,13.0,98.0,264.53,220.14
2016,1,23,8,30,261.0,84.0,6.6,13.0,135.0,354.51,299.96
2016,1,23,8,45,302.5,99.5,6.75,13.5,172.5,413.02,350.91
2016,1,23,9,0,344.0,115.0,6.9,14.0,210.0,472.99,401.58
2016,1,23,9,15,389.5,125.0,6.9,14.0,248.0,546.5,462.33
2016,1,23,9,30,435.0,135.0,6.9,14.0,286.0,604.71,509.73
2016,1,23,9,45,548.5,120.0,6.95,14.0,330.5,694.03,581.52
2016,1,23,10,0,662.0,105.0,7.0,14.0,375.0,793.27,658.72
2016,1,23,10,15,683.5,108.0,6.95,13.5,405.5,818.5,678.0
2016,1,23,10,30,705.0,111.0,6.9,13.0,436.0,840.7,695.14
2016,1,23,10,45,352.5,114.5,6.9,13.0,277.0,496.16,418.81
2016,1,23,11,0,0.0,118.0,6.9,13.0,118.0,101.52,80.51
2016,1,23,11,15,168.0,168.5,6.85,13.0,257.5,338.43,284.42
2016,1,23,11,30,336.0,219.0,6.8,13.0,397.0,564.6,470.33
2016,1,23,11,45,563.0,165.5,6.8,13.5,469.5,713.03,591.05
2016,1,23,12,0,790.0,112.0,6.8,14.0,542.0,840.18,688.05
2016,1,23,12,15,395.0,110.0,6.8,14.0,325.0,471.83,395.17
2016,1,23,12,30,0.0,108.0,6.8,14.0,108.0,90.85,70.98
2016,1,23,12,45,402.0,107.0,6.8,14.0,323.0,452.11,379.74
2016,1,23,13,0,804.0,106.0,6.8,14.0,538.0,723.62,598.96
2016,1,23,13,15,584.5,156.0,6.85,14.0,466.0,583.73,483.46
2016,1,23,13,30,365.0,206.0,6.9,14.0,394.0,449.82,372.21
2016,1,23,13,45,406.5,188.5,6.95,14.0,390.0,446.84,369.52
2016,1,23,14,0,448.0,171.0,7.0,14.0,386.0,427.82,353.04
2016,1,23,14,15,464.0,156.5,7.0,13.5,368.0,394.0,324.15
2016,1,23,14,30,480.0,142.0,7.0,13.0,350.0,357.85,292.35
2016,1,23,14,45,583.0,115.5,7.05,13.0,349.0,346.48,278.17
2016,1,23,15,0,686.0,89.0,7.1,13.0,348.0,318.31,247.69
2016,1,23,15,15,652.0,85.0,6.95,13.0,310.0,260.9,194.78
2016,1,23,15,30,618.0,81.0,6.8,13.0,272.0,206.83,145.49
2016,1,23,15,45,559.5,76.0,6.7,13.0,230.0,151.86,98.98
2016,1,23,16,0,501.0,71.0,6.6,13.0,188.0,103.9,63.33
2016,1,23,16,15,424.5,62.0,6.4,12.5,147.0,59.4,38.92
2016,1,23,16,30,348.0,53.0,6.2,12.0,106.0,40.67,30.14
2016,1,23,16,45,241.0,39.5,6.05,12.0,70.0,30.46,20.05
2016,1,23,17,0,134.0,26.0,5.9,12.0,34.0,20.15,2.96
2016,1,23,17,15,67.0,13.0,5.75,12.0,17.0,11.1,0.0
2016,1,23,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,3.5,3.8,11.0,3.5,0.0,0.0
2016,1,24,7,30,0.0,7.0,3.7,11.0,7.0,5.97,0.0
2016,1,24,7,45,26.0,23.5,3.65,11.5,26.5,57.39,25.37
2016,1,24,8,0,52.0,40.0,3.6,12.0,46.0,104.17,80.78
2016,1,24,8,15,75.0,58.5,3.6,12.0,71.5,147.18,120.52
2016,1,24,8,30,98.0,77.0,3.6,12.0,97.0,190.12,158.94
2016,1,24,8,45,112.5,95.5,3.6,12.0,123.0,226.13,190.62
2016,1,24,9,0,127.0,114.0,3.6,12.0,149.0,262.11,221.57
2016,1,24,9,15,141.5,129.5,3.6,12.0,174.0,293.31,247.94
2016,1,24,9,30,156.0,145.0,3.6,12.0,199.0,324.61,273.88
2016,1,24,9,45,203.5,157.0,3.6,12.5,235.5,381.48,320.76
2016,1,24,10,0,251.0,169.0,3.6,13.0,272.0,458.93,382.57
2016,1,24,10,15,226.0,185.5,3.45,13.0,283.5,433.34,360.25
2016,1,24,10,30,201.0,202.0,3.3,13.0,295.0,426.6,353.09
2016,1,24,10,45,159.5,214.0,3.15,13.0,290.0,397.39,327.57
2016,1,24,11,0,118.0,226.0,3.0,13.0,285.0,367.92,301.94
2016,1,24,11,15,229.0,223.0,2.95,13.0,343.0,460.78,378.69
2016,1,24,11,30,340.0,220.0,2.9,13.0,401.0,569.74,464.72
2016,1,24,11,45,595.0,154.5,2.85,13.0,478.0,738.07,596.05
2016,1,24,12,0,850.0,89.0,2.8,13.0,555.0,861.88,684.83
2016,1,24,12,15,582.0,162.0,2.9,13.0,482.0,689.59,556.67
2016,1,24,12,30,314.0,235.0,3.0,13.0,409.0,514.36,418.14
2016,1,24,12,45,593.0,158.0,3.1,13.5,481.0,654.87,531.52
2016,1,24,13,0,872.0,81.0,3.2,14.0,553.0,741.35,597.35
2016,1,24,13,15,866.0,80.0,3.4,14.0,539.0,698.49,565.69
2016,1,24,13,30,860.0,79.0,3.6,14.0,525.0,658.04,534.06
2016,1,24,13,45,846.5,79.0,3.85,14.0,503.5,606.96,493.46
2016,1,24,14,0,833.0,79.0,4.1,14.0,482.0,554.88,450.83
2016,1,24,14,15,818.5,77.0,4.2,13.5,454.5,499.52,404.86
2016,1,24,14,30,804.0,75.0,4.3,13.0,427.0,443.91,357.12
2016,1,24,14,45,779.0,73.5,4.4,13.0,393.0,384.72,304.42
2016,1,24,15,0,754.0,72.0,4.5,13.0,359.0,327.0,251.78
2016,1,24,15,15,723.5,68.5,4.25,13.0,320.5,267.68,197.16
2016,1,24,15,30,693.0,65.0,4.0,13.0,282.0,211.18,145.54
2016,1,24,15,45,652.0,60.0,3.75,13.0,241.0,152.5,95.08
2016,1,24,16,0,611.0,55.0,3.5,13.0,200.0,100.45,55.82
2016,1,24,16,15,543.0,48.5,3.3,12.5,157.5,51.35,30.01
2016,1,24,16,30,475.0,42.0,3.1,12.0,115.0,34.2,24.55
2016,1,24,16,45,363.5,32.0,2.95,12.0,77.0,26.22,16.67
2016,1,24,17,0,252.0,22.0,2.8,12.0,39.0,18.18,3.82
2016,1,24,17,15,126.0,11.0,2.65,12.0,19.5,9.39,0.0
2016,1,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,3.0,0.5,12.0,3.0,0.0,0.0
2016,1,25,7,30,0.0,6.0,0.5,12.0,6.0,5.12,0.0
2016,1,25,7,45,0.0,22.0,0.5,12.0,22.0,20.4,6.02
2016,1,25,8,0,0.0,38.0,0.5,12.0,38.0,38.84,26.28
2016,1,25,8,15,12.5,56.0,0.45,12.0,58.5,68.08,52.43
2016,1,25,8,30,25.0,74.0,0.4,12.0,79.0,108.39,87.54
2016,1,25,8,45,33.0,91.5,0.35,12.5,100.0,134.56,109.97
2016,1,25,9,0,41.0,109.0,0.3,13.0,121.0,160.76,131.9
2016,1,25,9,15,47.0,125.0,0.3,13.0,140.5,182.93,150.25
2016,1,25,9,30,53.0,141.0,0.3,13.0,160.0,205.18,168.33
2016,1,25,9,45,183.0,151.5,0.3,13.5,226.0,354.27,290.6
2016,1,25,10,0,313.0,162.0,0.3,14.0,292.0,507.83,407.73
2016,1,25,10,15,406.5,157.0,0.35,14.0,338.5,608.84,481.32
2016,1,25,10,30,500.0,152.0,0.4,14.0,385.0,688.64,538.61
2016,1,25,10,45,578.0,138.5,0.5,14.0,421.0,749.82,581.16
2016,1,25,11,0,656.0,125.0,0.6,14.0,457.0,800.87,616.47
2016,1,25,11,15,506.5,171.5,0.6,14.0,433.0,696.72,541.64
2016,1,25,11,30,357.0,218.0,0.6,14.0,409.0,583.11,457.55
2016,1,25,11,45,384.0,216.0,0.65,14.5,425.0,593.62,466.31
2016,1,25,12,0,411.0,214.0,0.7,15.0,441.0,619.37,484.08
2016,1,25,12,15,610.0,157.5,0.7,15.0,495.5,717.06,556.96
2016,1,25,12,30,809.0,101.0,0.7,15.0,550.0,789.25,606.27
2016,1,25,12,45,816.5,97.0,0.75,15.0,546.0,759.88,585.86
2016,1,25,13,0,824.0,93.0,0.8,15.0,542.0,727.23,564.43
2016,1,25,13,15,817.5,92.5,0.85,15.0,528.5,685.5,535.46
2016,1,25,13,30,811.0,92.0,0.9,15.0,515.0,641.79,503.49
2016,1,25,13,45,718.5,109.5,0.95,15.0,473.5,564.48,445.15
2016,1,25,14,0,626.0,127.0,1.0,15.0,432.0,491.0,388.61
2016,1,25,14,15,411.0,158.5,1.05,15.0,354.5,370.69,294.78
2016,1,25,14,30,196.0,190.0,1.1,15.0,277.0,262.23,209.13
2016,1,25,14,45,405.5,142.0,1.15,15.0,303.5,298.56,234.89
2016,1,25,15,0,615.0,94.0,1.2,15.0,330.0,301.31,229.23
2016,1,25,15,15,641.5,81.5,1.2,15.0,305.0,256.69,187.29
2016,1,25,15,30,668.0,69.0,1.2,15.0,280.0,208.44,142.11
2016,1,25,15,45,623.5,64.0,1.2,15.0,239.0,152.52,95.15
2016,1,25,16,0,579.0,59.0,1.2,15.0,198.0,101.74,57.46
2016,1,25,16,15,512.0,52.0,1.2,14.5,156.5,54.06,32.16
2016,1,25,16,30,445.0,45.0,1.2,14.0,115.0,36.53,26.45
2016,1,25,16,45,337.5,34.5,1.2,14.0,77.5,28.24,18.37
2016,1,25,17,0,230.0,24.0,1.2,14.0,40.0,19.85,6.06
2016,1,25,17,15,115.0,12.0,1.25,13.5,20.0,10.24,0.0
2016,1,25,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,54.0,5.5,1.35,12.0,7.0,0.0,0.0
2016,1,26,7,30,108.0,11.0,1.4,12.0,14.0,83.35,0.0
2016,1,26,7,45,248.5,23.0,1.5,12.0,47.0,250.21,147.42
2016,1,26,8,0,389.0,35.0,1.6,12.0,80.0,388.47,311.28
2016,1,26,8,15,473.0,43.5,1.7,12.0,122.5,479.18,392.18
2016,1,26,8,30,557.0,52.0,1.8,12.0,165.0,574.18,470.91
2016,1,26,8,45,611.0,57.5,1.9,12.5,208.0,642.43,525.02
2016,1,26,9,0,665.0,63.0,2.0,13.0,251.0,711.14,577.21
2016,1,26,9,15,700.5,67.0,2.05,13.0,291.5,760.78,614.03
2016,1,26,9,30,736.0,71.0,2.1,13.0,332.0,802.64,644.18
2016,1,26,9,45,732.5,74.5,2.2,13.5,357.0,812.11,649.41
2016,1,26,10,0,729.0,78.0,2.3,14.0,382.0,818.3,652.35
2016,1,26,10,15,732.0,84.5,2.3,14.0,409.0,831.15,660.44
2016,1,26,10,30,735.0,91.0,2.3,14.0,436.0,846.61,670.33
2016,1,26,10,45,785.5,89.5,2.35,14.0,475.5,882.24,695.0
2016,1,26,11,0,836.0,88.0,2.4,14.0,515.0,919.78,720.67
2016,1,26,11,15,844.0,89.0,2.4,14.0,532.5,916.48,717.15
2016,1,26,11,30,852.0,90.0,2.4,14.0,550.0,909.45,711.58
2016,1,26,11,45,772.5,110.0,2.4,14.5,532.5,848.02,666.41
2016,1,26,12,0,693.0,130.0,2.4,15.0,515.0,781.05,617.43
2016,1,26,12,15,608.0,158.5,2.4,15.0,497.0,717.52,571.1
2016,1,26,12,30,523.0,187.0,2.4,15.0,479.0,648.94,518.58
2016,1,26,12,45,692.0,139.0,2.45,15.0,521.0,714.4,570.3
2016,1,26,13,0,861.0,91.0,2.5,15.0,563.0,753.76,599.71
2016,1,26,13,15,715.0,125.0,2.5,15.0,510.5,652.83,522.64
2016,1,26,13,30,569.0,159.0,2.5,15.0,458.0,549.58,442.36
2016,1,26,13,45,525.5,163.5,2.5,15.0,431.5,496.56,400.45
2016,1,26,14,0,482.0,168.0,2.5,15.0,405.0,445.95,359.44
2016,1,26,14,15,583.0,132.5,2.5,15.0,403.0,438.38,351.87
2016,1,26,14,30,684.0,97.0,2.5,15.0,401.0,414.04,329.12
2016,1,26,14,45,721.0,87.0,2.5,15.0,386.5,376.67,294.43
2016,1,26,15,0,758.0,77.0,2.5,15.0,372.0,335.33,254.95
2016,1,26,15,15,728.0,73.5,2.35,14.5,333.0,275.64,201.5
2016,1,26,15,30,698.0,70.0,2.2,14.0,294.0,216.65,148.89
2016,1,26,15,45,650.0,65.5,2.1,14.0,251.5,158.65,99.73
2016,1,26,16,0,602.0,61.0,2.0,14.0,209.0,106.2,60.48
2016,1,26,16,15,534.5,54.0,2.05,13.5,165.5,56.9,34.02
2016,1,26,16,30,467.0,47.0,2.1,13.0,122.0,38.25,28.1
2016,1,26,16,45,355.0,36.5,2.15,13.0,82.5,29.96,20.03
2016,1,26,17,0,243.0,26.0,2.2,13.0,43.0,21.59,8.36
2016,1,26,17,15,121.5,13.0,2.25,13.0,21.5,11.1,0.0
2016,1,26,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,10.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.9,10.0,13.0,11.1,0.0
2016,1,27,7,45,137.5,27.0,3.95,10.5,43.0,174.96,108.33
2016,1,27,8,0,275.0,41.0,4.0,11.0,73.0,307.67,251.56
2016,1,27,8,15,339.5,53.5,3.85,11.0,111.0,382.2,320.88
2016,1,27,8,30,404.0,66.0,3.7,11.0,149.0,460.67,388.84
2016,1,27,8,45,447.5,76.0,3.55,11.5,188.0,520.06,438.0
2016,1,27,9,0,491.0,86.0,3.4,12.0,227.0,580.35,485.71
2016,1,27,9,15,538.0,88.0,3.3,12.0,263.5,641.48,533.24
2016,1,27,9,30,585.0,90.0,3.2,12.0,300.0,695.71,573.94
2016,1,27,9,45,562.0,106.5,3.1,12.5,325.0,700.4,574.82
2016,1,27,10,0,539.0,123.0,3.0,13.0,350.0,693.23,566.85
2016,1,27,10,15,640.0,106.5,2.75,13.0,395.0,779.24,629.11
2016,1,27,10,30,741.0,90.0,2.5,13.0,440.0,846.32,674.61
2016,1,27,10,45,798.0,86.0,2.25,13.5,480.5,891.0,701.42
2016,1,27,11,0,855.0,82.0,2.0,14.0,521.0,931.45,724.39
2016,1,27,11,15,862.5,83.0,1.75,14.0,538.0,927.57,717.39
2016,1,27,11,30,870.0,84.0,1.5,14.0,555.0,919.91,708.16
2016,1,27,11,45,873.0,84.5,1.3,14.5,564.5,903.81,692.57
2016,1,27,12,0,876.0,85.0,1.1,15.0,574.0,875.23,668.68
2016,1,27,12,15,877.0,85.0,1.05,15.0,576.0,850.29,651.13
2016,1,27,12,30,878.0,85.0,1.0,15.0,578.0,822.08,631.37
2016,1,27,12,45,878.0,84.0,0.95,15.5,573.0,788.81,607.04
2016,1,27,13,0,878.0,83.0,0.9,16.0,568.0,752.59,580.78
2016,1,27,13,15,872.5,82.0,0.95,16.0,554.5,709.73,552.15
2016,1,27,13,30,867.0,81.0,1.0,16.0,541.0,669.28,522.59
2016,1,27,13,45,859.5,79.5,1.05,16.0,520.5,619.69,485.52
2016,1,27,14,0,852.0,78.0,1.1,16.0,500.0,568.56,446.11
2016,1,27,14,15,838.5,76.0,1.05,16.0,472.5,512.56,400.99
2016,1,27,14,30,825.0,74.0,1.0,16.0,445.0,456.15,354.2
2016,1,27,14,45,807.0,71.5,1.0,16.0,411.5,397.33,304.37
2016,1,27,15,0,789.0,69.0,1.0,16.0,378.0,339.19,253.59
2016,1,27,15,15,761.5,66.0,0.85,16.0,339.5,278.87,200.02
2016,1,27,15,30,734.0,63.0,0.7,16.0,301.0,220.94,148.63
2016,1,27,15,45,696.0,58.0,0.55,16.0,259.0,162.24,99.2
2016,1,27,16,0,658.0,53.0,0.4,16.0,217.0,107.84,58.73
2016,1,27,16,15,596.0,47.0,0.45,15.5,173.0,56.43,31.97
2016,1,27,16,30,534.0,41.0,0.5,15.0,129.0,33.39,23.7
2016,1,27,16,45,431.5,32.5,0.6,15.0,89.0,26.65,17.18
2016,1,27,17,0,329.0,24.0,0.7,15.0,49.0,19.88,8.07
2016,1,27,17,15,164.5,12.0,0.75,14.5,24.5,10.24,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,12.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,12.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,23.0,0.4,12.5,23.0,20.88,8.27
2016,1,28,8,0,0.0,39.0,0.4,13.0,39.0,38.74,26.39
2016,1,28,8,15,7.5,57.0,0.55,13.0,58.5,63.86,48.66
2016,1,28,8,30,15.0,75.0,0.7,13.0,78.0,88.48,70.32
2016,1,28,8,45,22.0,92.5,0.9,13.0,98.0,124.7,101.51
2016,1,28,9,0,29.0,110.0,1.1,13.0,118.0,149.79,122.98
2016,1,28,9,15,34.0,126.0,1.05,13.0,137.0,170.87,140.62
2016,1,28,9,30,39.0,142.0,1.0,13.0,156.0,192.04,158.02
2016,1,28,9,45,19.5,126.0,1.0,13.5,133.0,134.03,108.71
2016,1,28,10,0,0.0,110.0,1.0,14.0,110.0,96.41,76.2
2016,1,28,10,15,38.5,157.5,1.3,14.0,176.0,198.3,162.23
2016,1,28,10,30,77.0,205.0,1.6,14.0,242.0,291.74,238.59
2016,1,28,10,45,446.0,145.0,1.95,14.0,374.0,625.84,508.75
2016,1,28,11,0,815.0,85.0,2.3,14.0,506.0,898.95,707.4
2016,1,28,11,15,417.0,145.0,2.25,14.0,361.0,583.98,471.9
2016,1,28,11,30,19.0,205.0,2.2,14.0,216.0,204.22,163.89
2016,1,28,11,45,19.5,209.0,2.2,14.5,220.0,206.91,166.7
2016,1,28,12,0,20.0,213.0,2.2,15.0,224.0,209.61,168.46
2016,1,28,12,15,10.0,137.5,2.0,15.0,143.0,126.21,100.08
2016,1,28,12,30,0.0,62.0,1.8,15.0,62.0,51.44,37.73
2016,1,28,12,45,3.0,124.0,1.6,15.5,125.5,107.33,84.31
2016,1,28,13,0,6.0,186.0,1.4,16.0,189.0,166.49,132.42
2016,1,28,13,15,30.0,206.5,1.3,16.0,222.5,212.81,170.16
2016,1,28,13,30,54.0,227.0,1.2,16.0,256.0,246.24,197.0
2016,1,28,13,45,52.0,218.0,1.2,16.0,245.0,231.47,185.08
2016,1,28,14,0,50.0,209.0,1.2,16.0,234.0,217.06,173.6
2016,1,28,14,15,59.0,200.5,1.1,16.0,228.5,209.01,167.11
2016,1,28,14,30,68.0,192.0,1.0,16.0,223.0,200.03,159.65
2016,1,28,14,45,34.0,139.0,0.95,16.0,154.5,133.45,105.62
2016,1,28,15,0,0.0,86.0,0.9,16.0,86.0,71.4,54.83
2016,1,28,15,15,0.0,77.0,0.85,16.0,77.0,63.83,48.66
2016,1,28,15,30,0.0,68.0,0.8,16.0,68.0,56.33,42.39
2016,1,28,15,45,0.0,58.5,0.75,16.0,58.5,48.45,35.73
2016,1,28,16,0,0.0,49.0,0.7,16.0,49.0,40.54,28.95
2016,1,28,16,15,0.0,39.0,0.75,15.5,39.0,32.22,21.79
2016,1,28,16,30,0.0,29.0,0.8,15.0,29.0,23.93,15.44
2016,1,28,16,45,0.0,20.0,0.9,15.0,20.0,16.48,8.53
2016,1,28,17,0,0.0,11.0,1.0,15.0,11.0,9.04,0.91
2016,1,28,17,15,0.0,5.5,1.05,15.0,5.5,4.69,0.0
2016,1,28,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,3.4,14.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,3.6,15.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,1.5,3.65,15.0,1.5,1.23,0.0
2016,1,29,8,30,0.0,2.0,3.7,15.0,2.0,1.64,0.0
2016,1,29,8,45,0.0,2.5,3.8,15.0,2.5,2.05,0.0
2016,1,29,9,0,0.0,3.0,3.9,15.0,3.0,2.46,0.0
2016,1,29,9,15,0.0,3.5,3.95,15.0,3.5,2.88,0.0
2016,1,29,9,30,0.0,4.0,4.0,15.0,4.0,3.29,0.0
2016,1,29,9,45,96.5,93.5,4.1,15.5,134.5,195.85,163.76
2016,1,29,10,0,193.0,183.0,4.2,16.0,265.0,402.3,332.87
2016,1,29,10,15,96.5,147.5,4.2,15.5,188.5,259.67,214.33
2016,1,29,10,30,0.0,112.0,4.2,15.0,112.0,96.4,75.7
2016,1,29,10,45,0.0,93.0,4.25,15.0,93.0,77.9,60.22
2016,1,29,11,0,0.0,74.0,4.3,15.0,74.0,61.42,46.31
2016,1,29,11,15,0.0,73.0,4.3,15.0,73.0,60.6,45.57
2016,1,29,11,30,0.0,72.0,4.3,15.0,72.0,59.77,44.82
2016,1,29,11,45,0.0,64.5,4.35,15.0,64.5,53.52,39.54
2016,1,29,12,0,0.0,57.0,4.4,15.0,57.0,47.27,34.27
2016,1,29,12,15,0.0,39.5,4.4,15.0,39.5,32.72,22.01
2016,1,29,12,30,0.0,22.0,4.4,15.0,22.0,18.2,9.75
2016,1,29,12,45,0.0,16.0,4.45,15.0,16.0,13.23,5.55
2016,1,29,13,0,0.0,10.0,4.5,15.0,10.0,8.26,1.34
2016,1,29,13,15,0.0,9.5,4.55,15.0,9.5,7.85,1.0
2016,1,29,13,30,0.0,9.0,4.6,15.0,9.0,7.43,0.65
2016,1,29,13,45,0.0,8.5,4.65,15.0,8.5,7.02,0.3
2016,1,29,14,0,0.0,8.0,4.7,15.0,8.0,6.6,0.0
2016,1,29,14,15,0.0,7.0,4.75,15.0,7.0,5.77,0.0
2016,1,29,14,30,0.0,6.0,4.8,15.0,6.0,4.94,0.0
2016,1,29,14,45,0.5,71.5,4.85,15.0,72.0,59.5,45.03
2016,1,29,15,0,1.0,137.0,4.9,15.0,138.0,114.47,91.48
2016,1,29,15,15,0.5,123.5,4.9,15.0,124.0,102.29,81.33
2016,1,29,15,30,0.0,110.0,4.9,15.0,110.0,90.32,71.35
2016,1,29,15,45,0.0,94.5,4.95,15.0,94.5,77.07,60.14
2016,1,29,16,0,0.0,79.0,5.0,15.0,79.0,64.04,48.99
2016,1,29,16,15,0.0,63.5,5.0,14.5,63.5,51.26,38.0
2016,1,29,16,30,0.0,48.0,5.0,14.0,48.0,38.97,28.72
2016,1,29,16,45,0.0,33.5,5.05,14.0,33.5,27.51,18.09
2016,1,29,17,0,0.0,19.0,5.1,14.0,19.0,15.68,6.16
2016,1,29,17,15,0.0,9.5,5.1,14.0,9.5,8.11,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.5,4.55,11.0,9.5,0.0,0.0
2016,1,30,7,30,0.0,19.0,4.7,11.0,19.0,16.22,0.0
2016,1,30,7,45,224.0,26.5,4.85,11.0,54.5,242.41,170.34
2016,1,30,8,0,448.0,34.0,5.0,11.0,90.0,433.3,356.83
2016,1,30,8,15,526.0,40.5,4.95,11.0,133.0,518.72,434.35
2016,1,30,8,30,604.0,47.0,4.9,11.0,176.0,600.86,504.93
2016,1,30,8,45,658.5,50.5,4.9,11.5,220.0,669.39,560.82
2016,1,30,9,0,713.0,54.0,4.9,12.0,264.0,737.93,614.26
2016,1,30,9,15,745.5,57.5,4.9,12.0,305.0,786.0,651.11
2016,1,30,9,30,778.0,61.0,4.9,12.0,346.0,832.26,685.58
2016,1,30,9,45,624.0,101.5,4.9,12.0,345.0,755.24,625.14
2016,1,30,10,0,470.0,142.0,4.9,12.0,344.0,653.82,545.23
2016,1,30,10,15,664.5,105.0,4.9,12.0,413.5,803.56,660.97
2016,1,30,10,30,859.0,68.0,4.9,12.0,483.0,923.54,749.2
2016,1,30,10,45,869.0,70.0,4.95,12.5,507.5,931.11,751.78
2016,1,30,11,0,879.0,72.0,5.0,13.0,532.0,934.96,752.48
2016,1,30,11,15,886.0,73.0,5.0,13.0,550.0,930.9,748.59
2016,1,30,11,30,893.0,74.0,5.0,13.0,568.0,923.07,742.15
2016,1,30,11,45,894.0,75.5,5.05,13.0,577.5,906.64,729.9
2016,1,30,12,0,895.0,77.0,5.1,13.0,587.0,886.65,715.17
2016,1,30,12,15,896.5,77.0,5.1,13.0,589.5,861.8,696.6
2016,1,30,12,30,898.0,77.0,5.1,13.0,592.0,833.57,675.6
2016,1,30,12,45,651.0,150.0,5.1,13.5,521.5,698.47,570.88
2016,1,30,13,0,404.0,223.0,5.1,14.0,451.0,538.88,441.2
2016,1,30,13,15,432.5,210.0,5.05,14.0,449.0,537.88,440.58
2016,1,30,13,30,461.0,197.0,5.0,14.0,447.0,519.53,425.68
2016,1,30,13,45,250.5,202.0,5.0,14.0,337.5,357.46,293.27
2016,1,30,14,0,40.0,207.0,5.0,14.0,228.0,209.17,169.84
2016,1,30,14,15,30.5,191.0,5.05,13.5,206.5,185.3,150.61
2016,1,30,14,30,21.0,175.0,5.1,13.0,185.0,157.78,128.03
2016,1,30,14,45,10.5,139.0,5.2,13.0,144.0,120.58,96.99
2016,1,30,15,0,0.0,103.0,5.3,13.0,103.0,85.6,67.67
2016,1,30,15,15,0.0,92.5,5.15,13.0,92.5,76.62,60.16
2016,1,30,15,30,0.0,82.0,5.0,13.0,82.0,67.75,52.65
2016,1,30,15,45,0.0,71.0,4.9,13.0,71.0,58.56,44.81
2016,1,30,16,0,0.0,60.0,4.8,13.0,60.0,49.48,36.95
2016,1,30,16,15,0.0,48.0,4.6,12.5,48.0,39.73,28.49
2016,1,30,16,30,0.0,36.0,4.4,12.0,36.0,29.75,20.84
2016,1,30,16,45,0.0,25.0,4.2,12.0,25.0,20.62,12.34
2016,1,30,17,0,0.0,14.0,4.0,12.0,14.0,11.52,3.35
2016,1,30,17,15,0.0,7.0,3.95,11.5,7.0,5.75,0.0
2016,1,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,3.3,10.0,8.5,7.26,0.0
2016,1,31,7,30,0.0,17.0,3.4,10.0,17.0,14.51,0.0
2016,1,31,7,45,122.0,30.5,3.55,10.5,46.0,156.81,111.6
2016,1,31,8,0,244.0,44.0,3.7,11.0,75.0,287.51,237.26
2016,1,31,8,15,285.0,59.0,3.95,11.0,110.0,346.54,292.06
2016,1,31,8,30,326.0,74.0,4.2,11.0,145.0,407.52,346.32
2016,1,31,8,45,358.0,87.0,4.5,11.0,180.5,459.16,391.36
2016,1,31,9,0,390.0,100.0,4.8,11.0,216.0,511.17,435.45
2016,1,31,9,15,411.5,111.5,5.05,11.0,249.5,551.43,468.75
2016,1,31,9,30,433.0,123.0,5.3,11.0,283.0,590.75,500.65
2016,1,31,9,45,554.5,109.0,5.55,11.0,335.5,699.44,587.56
2016,1,31,10,0,676.0,95.0,5.8,11.0,388.0,801.37,666.97
2016,1,31,10,15,775.0,85.0,5.95,11.0,444.0,878.41,725.39
2016,1,31,10,30,874.0,75.0,6.1,11.0,500.0,959.21,785.95
2016,1,31,10,45,890.0,75.0,6.35,11.5,527.0,959.12,784.18
2016,1,31,11,0,906.0,75.0,6.6,12.0,554.0,965.85,788.05
2016,1,31,11,15,914.0,76.0,6.85,12.0,572.5,962.39,785.79
2016,1,31,11,30,922.0,77.0,7.1,12.0,591.0,955.01,780.7
2016,1,31,11,45,926.5,77.5,7.35,12.0,601.5,939.88,769.82
2016,1,31,12,0,931.0,78.0,7.6,12.0,612.0,920.95,756.09
2016,1,31,12,15,932.0,78.0,7.85,12.0,614.5,894.68,736.72
2016,1,31,12,30,933.0,78.0,8.1,12.0,617.0,864.91,714.6
2016,1,31,12,45,924.0,80.5,8.4,12.0,610.0,826.79,685.98
2016,1,31,13,0,915.0,83.0,8.7,12.0,603.0,786.04,655.06
2016,1,31,13,15,909.0,82.0,8.9,11.5,589.0,741.18,621.54
2016,1,31,13,30,903.0,81.0,9.1,11.0,575.0,694.07,583.91
2016,1,31,13,45,884.0,83.5,9.35,11.0,551.5,644.43,541.51
2016,1,31,14,0,865.0,86.0,9.6,11.0,528.0,589.47,493.9
2016,1,31,14,15,851.0,84.0,9.65,11.0,499.5,532.1,443.11
2016,1,31,14,30,837.0,82.0,9.7,11.0,471.0,474.34,390.77
2016,1,31,14,45,805.5,82.5,9.75,11.0,434.5,411.86,333.48
2016,1,31,15,0,774.0,83.0,9.8,11.0,398.0,351.43,277.06
2016,1,31,15,15,744.5,79.5,9.8,11.0,358.5,288.61,218.2
2016,1,31,15,30,715.0,76.0,9.8,11.0,319.0,229.75,163.23
2016,1,31,15,45,662.5,72.5,9.8,11.0,274.5,170.16,111.07
2016,1,31,16,0,610.0,69.0,9.8,11.0,230.0,116.68,69.64
2016,1,31,16,15,544.0,62.0,9.8,10.5,185.5,66.23,40.93
2016,1,31,16,30,478.0,55.0,9.8,10.0,141.0,44.59,34.29
2016,1,31,16,45,372.0,44.5,9.85,10.0,99.0,36.51,26.43
2016,1,31,17,0,266.0,34.0,9.9,10.0,57.0,26.45,15.59
2016,1,31,17,15,133.0,17.0,9.95,10.0,28.5,13.28,0.0
2016,1,31,17,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,10.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
