Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,2,1,7,15,131.5,7.5,6.9,9.0,12.5,91.57,0.0
2016,2,1,7,30,263.0,15.0,7.0,9.0,25.0,193.79,0.0
2016,2,1,7,45,403.5,24.0,7.1,9.5,65.0,363.22,271.66
2016,2,1,8,0,544.0,33.0,7.2,10.0,105.0,497.37,414.1
2016,2,1,8,15,618.5,39.0,7.25,10.0,151.0,584.55,494.44
2016,2,1,8,30,693.0,45.0,7.3,10.0,197.0,674.33,572.6
2016,2,1,8,45,739.5,48.5,7.35,10.5,243.0,738.38,625.83
2016,2,1,9,0,786.0,52.0,7.4,11.0,289.0,801.93,676.36
2016,2,1,9,15,816.5,55.0,7.3,11.0,331.5,849.17,713.0
2016,2,1,9,30,847.0,58.0,7.2,11.0,374.0,884.24,739.06
2016,2,1,9,45,855.5,63.5,7.1,11.5,410.5,909.34,755.36
2016,2,1,10,0,864.0,69.0,7.0,12.0,447.0,941.42,776.64
2016,2,1,10,15,879.0,71.0,6.85,12.0,479.0,950.48,781.26
2016,2,1,10,30,894.0,73.0,6.7,12.0,511.0,966.46,791.2
2016,2,1,10,45,898.5,76.0,6.6,12.0,535.0,969.94,791.98
2016,2,1,11,0,903.0,79.0,6.5,12.0,559.0,969.58,790.05
2016,2,1,11,15,909.5,80.0,6.4,12.0,577.0,964.7,784.91
2016,2,1,11,30,916.0,81.0,6.3,12.0,595.0,955.95,777.08
2016,2,1,11,45,911.5,84.5,6.2,12.0,603.5,936.4,761.34
2016,2,1,12,0,907.0,88.0,6.1,12.0,612.0,913.32,743.17
2016,2,1,12,15,907.0,88.0,6.0,12.0,614.0,886.65,722.46
2016,2,1,12,30,907.0,88.0,5.9,12.0,616.0,856.63,699.33
2016,2,1,12,45,905.5,87.5,5.8,12.5,610.0,821.64,671.24
2016,2,1,13,0,904.0,87.0,5.7,13.0,604.0,783.68,641.01
2016,2,1,13,15,778.0,114.0,5.7,13.0,552.0,692.39,569.65
2016,2,1,13,30,652.0,141.0,5.7,13.0,500.0,598.28,493.22
2016,2,1,13,45,766.5,110.5,5.7,13.0,517.5,602.76,496.57
2016,2,1,14,0,881.0,80.0,5.7,13.0,535.0,593.48,487.32
2016,2,1,14,15,867.5,78.5,5.65,12.5,506.5,536.11,438.64
2016,2,1,14,30,854.0,77.0,5.6,12.0,478.0,478.24,388.23
2016,2,1,14,45,839.0,73.5,5.6,12.0,443.5,417.55,333.48
2016,2,1,15,0,824.0,70.0,5.6,12.0,409.0,357.17,277.67
2016,2,1,15,15,797.5,67.0,5.35,12.0,369.5,294.58,219.37
2016,2,1,15,30,771.0,64.0,5.1,12.0,330.0,234.2,163.33
2016,2,1,15,45,733.0,60.0,4.95,12.0,286.0,173.58,109.98
2016,2,1,16,0,695.0,56.0,4.8,12.0,242.0,117.23,66.08
2016,2,1,16,15,636.0,50.5,4.65,11.5,196.5,63.4,36.28
2016,2,1,16,30,577.0,45.0,4.5,11.0,151.0,36.56,27.06
2016,2,1,16,45,480.5,37.0,4.4,11.0,108.0,30.3,20.99
2016,2,1,17,0,384.0,29.0,4.3,11.0,65.0,24.04,13.97
2016,2,1,17,15,192.0,14.5,4.3,10.5,32.5,11.77,0.0
2016,2,1,17,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.0,3.6,10.0,5.0,4.27,0.0
2016,2,2,7,30,0.0,10.0,3.6,10.0,10.0,8.23,0.0
2016,2,2,7,45,0.0,26.5,3.65,10.5,26.5,24.42,13.02
2016,2,2,8,0,0.0,43.0,3.7,11.0,43.0,42.16,29.77
2016,2,2,8,15,6.5,62.0,3.65,11.0,63.5,67.6,52.4
2016,2,2,8,30,13.0,81.0,3.6,11.0,84.0,92.52,74.52
2016,2,2,8,45,21.0,99.0,3.6,11.0,105.0,117.2,96.3
2016,2,2,9,0,29.0,117.0,3.6,11.0,126.0,157.05,130.63
2016,2,2,9,15,35.5,133.5,3.5,11.0,146.0,180.06,150.2
2016,2,2,9,30,42.0,150.0,3.4,11.0,166.0,203.2,169.61
2016,2,2,9,45,206.5,158.0,3.3,11.0,247.5,403.85,340.32
2016,2,2,10,0,371.0,166.0,3.2,11.0,329.0,569.12,474.53
2016,2,2,10,15,320.0,188.0,3.05,11.0,336.0,546.51,452.74
2016,2,2,10,30,269.0,210.0,2.9,11.0,343.0,521.55,430.26
2016,2,2,10,45,284.0,219.0,2.8,11.0,366.0,541.81,445.41
2016,2,2,11,0,299.0,228.0,2.7,11.0,389.0,560.6,459.02
2016,2,2,11,15,383.0,217.0,2.65,11.0,430.0,618.42,504.72
2016,2,2,11,30,467.0,206.0,2.6,11.0,471.0,693.59,561.73
2016,2,2,11,45,432.0,219.5,2.6,11.5,467.5,663.26,535.72
2016,2,2,12,0,397.0,233.0,2.6,12.0,464.0,614.58,497.14
2016,2,2,12,15,479.5,208.5,2.7,12.0,489.0,661.0,534.16
2016,2,2,12,30,562.0,184.0,2.8,12.0,514.0,683.28,552.38
2016,2,2,12,45,568.0,180.5,2.95,12.0,511.0,660.4,535.18
2016,2,2,13,0,574.0,177.0,3.1,12.0,508.0,635.15,516.18
2016,2,2,13,15,542.0,183.5,3.15,12.0,490.0,590.8,481.15
2016,2,2,13,30,510.0,190.0,3.2,12.0,472.0,547.03,446.2
2016,2,2,13,45,506.0,183.0,3.25,12.5,454.0,508.57,414.6
2016,2,2,14,0,502.0,176.0,3.3,13.0,436.0,469.29,381.76
2016,2,2,14,15,678.5,124.0,3.3,13.0,456.5,485.21,392.75
2016,2,2,14,30,855.0,72.0,3.3,13.0,477.0,474.69,380.04
2016,2,2,14,45,838.5,69.5,3.3,13.0,443.0,414.37,326.63
2016,2,2,15,0,822.0,67.0,3.3,13.0,409.0,354.49,272.38
2016,2,2,15,15,796.0,64.5,3.2,12.5,369.5,292.61,216.12
2016,2,2,15,30,770.0,62.0,3.1,12.0,330.0,232.87,161.6
2016,2,2,15,45,731.0,58.5,3.05,12.0,286.5,172.54,108.89
2016,2,2,16,0,692.0,55.0,3.0,12.0,243.0,116.59,65.47
2016,2,2,16,15,635.0,49.5,2.95,11.5,198.0,62.91,35.62
2016,2,2,16,30,578.0,44.0,2.9,11.0,153.0,38.84,29.15
2016,2,2,16,45,482.0,36.5,2.85,11.0,109.5,29.8,20.63
2016,2,2,17,0,386.0,29.0,2.8,11.0,66.0,23.96,14.2
2016,2,2,17,15,193.0,14.5,2.85,11.0,33.0,11.72,0.0
2016,2,2,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.8,8.5,8.5,7.26,0.0
2016,2,3,7,30,0.0,17.0,2.9,9.0,17.0,15.79,0.0
2016,2,3,7,45,55.5,33.5,3.05,9.5,41.5,97.75,71.86
2016,2,3,8,0,111.0,50.0,3.2,10.0,66.0,176.46,145.38
2016,2,3,8,15,134.0,69.0,3.2,10.0,95.0,222.26,187.15
2016,2,3,8,30,157.0,88.0,3.2,10.0,124.0,268.37,228.06
2016,2,3,8,45,171.0,106.5,3.25,10.5,153.0,288.69,246.02
2016,2,3,9,0,185.0,125.0,3.3,11.0,182.0,325.56,276.72
2016,2,3,9,15,198.0,141.0,3.3,11.0,209.5,357.51,303.04
2016,2,3,9,30,211.0,157.0,3.3,11.0,237.0,389.23,328.63
2016,2,3,9,45,187.5,175.0,3.3,11.5,251.5,388.68,325.88
2016,2,3,10,0,164.0,193.0,3.3,12.0,266.0,386.59,321.94
2016,2,3,10,15,293.0,188.0,3.2,12.0,330.0,520.58,431.44
2016,2,3,10,30,422.0,183.0,3.1,12.0,394.0,656.36,537.33
2016,2,3,10,45,490.5,174.5,3.05,12.5,431.0,707.65,574.67
2016,2,3,11,0,559.0,166.0,3.0,13.0,468.0,755.94,609.13
2016,2,3,11,15,518.5,185.5,3.0,13.0,472.5,730.72,588.3
2016,2,3,11,30,478.0,205.0,3.0,13.0,477.0,703.3,566.04
2016,2,3,11,45,292.0,237.0,3.0,13.0,404.0,537.93,436.09
2016,2,3,12,0,106.0,269.0,3.0,13.0,331.0,362.76,294.5
2016,2,3,12,15,153.0,271.0,3.0,13.0,361.0,416.02,338.28
2016,2,3,12,30,200.0,273.0,3.0,13.0,391.0,448.13,364.17
2016,2,3,12,45,155.0,270.0,3.05,13.0,361.0,398.29,323.62
2016,2,3,13,0,110.0,267.0,3.1,13.0,331.0,337.57,274.56
2016,2,3,13,15,265.5,241.0,3.1,13.0,390.5,439.61,358.7
2016,2,3,13,30,421.0,215.0,3.1,13.0,450.0,512.49,416.9
2016,2,3,13,45,237.0,218.0,3.15,13.0,349.5,365.45,298.05
2016,2,3,14,0,53.0,221.0,3.2,13.0,249.0,229.19,186.09
2016,2,3,14,15,58.5,212.0,3.15,13.0,241.0,218.65,177.79
2016,2,3,14,30,64.0,203.0,3.1,13.0,233.0,207.56,168.57
2016,2,3,14,45,62.5,188.5,3.1,13.0,216.5,188.14,152.36
2016,2,3,15,0,61.0,174.0,3.1,13.0,200.0,169.13,136.35
2016,2,3,15,15,55.5,158.0,3.05,12.5,180.0,148.11,118.86
2016,2,3,15,30,50.0,142.0,3.0,12.0,160.0,128.01,102.06
2016,2,3,15,45,43.0,124.0,3.0,12.0,138.5,107.09,84.46
2016,2,3,16,0,36.0,106.0,3.0,12.0,117.0,87.44,68.11
2016,2,3,16,15,27.0,87.5,2.95,12.0,95.0,68.67,52.84
2016,2,3,16,30,18.0,69.0,2.9,12.0,73.0,53.34,41.95
2016,2,3,16,45,9.0,50.5,2.9,12.0,52.5,40.12,29.63
2016,2,3,17,0,0.0,32.0,2.9,12.0,32.0,25.87,15.95
2016,2,3,17,15,0.0,16.0,2.9,12.0,16.0,13.21,0.0
2016,2,3,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,89.5,9.0,3.6,9.0,13.5,65.77,0.0
2016,2,4,7,30,179.0,18.0,3.7,9.0,27.0,174.87,0.0
2016,2,4,7,45,304.5,29.5,3.8,9.5,64.5,307.69,239.89
2016,2,4,8,0,430.0,41.0,3.9,10.0,102.0,429.58,357.13
2016,2,4,8,15,505.5,48.5,3.85,10.0,146.0,515.17,432.54
2016,2,4,8,30,581.0,56.0,3.8,10.0,190.0,604.12,507.1
2016,2,4,8,45,629.0,61.5,3.75,10.5,234.0,668.87,558.51
2016,2,4,9,0,677.0,67.0,3.7,11.0,278.0,733.76,607.76
2016,2,4,9,15,710.0,71.0,3.7,11.0,319.5,782.28,644.04
2016,2,4,9,30,743.0,75.0,3.7,11.0,361.0,823.16,673.65
2016,2,4,9,45,765.5,78.5,3.7,11.5,398.0,857.71,696.66
2016,2,4,10,0,788.0,82.0,3.7,12.0,435.0,889.41,717.13
2016,2,4,10,15,804.5,84.0,3.65,12.0,466.5,910.29,730.48
2016,2,4,10,30,821.0,86.0,3.6,12.0,498.0,927.74,741.35
2016,2,4,10,45,832.5,87.5,3.6,12.5,523.0,936.12,744.69
2016,2,4,11,0,844.0,89.0,3.6,13.0,548.0,940.77,745.54
2016,2,4,11,15,851.5,90.5,3.5,13.0,566.0,937.81,741.83
2016,2,4,11,30,859.0,92.0,3.4,13.0,584.0,931.04,735.63
2016,2,4,11,45,862.0,93.0,3.35,13.0,594.0,915.73,723.87
2016,2,4,12,0,865.0,94.0,3.3,13.0,604.0,896.8,709.73
2016,2,4,12,15,866.0,94.0,3.15,13.0,606.5,871.4,690.44
2016,2,4,12,30,867.0,94.0,3.0,13.0,609.0,842.66,668.89
2016,2,4,12,45,867.0,93.0,2.9,13.5,604.0,808.76,642.81
2016,2,4,13,0,867.0,92.0,2.8,14.0,599.0,771.86,614.67
2016,2,4,13,15,861.5,91.0,2.65,14.0,585.5,728.19,582.38
2016,2,4,13,30,856.0,90.0,2.5,14.0,572.0,682.31,546.35
2016,2,4,13,45,842.5,90.5,2.45,14.0,550.5,631.05,505.9
2016,2,4,14,0,829.0,91.0,2.4,14.0,529.0,578.72,463.71
2016,2,4,14,15,672.0,122.5,2.3,14.0,465.5,481.97,385.78
2016,2,4,14,30,515.0,154.0,2.2,14.0,402.0,392.21,313.02
2016,2,4,14,45,442.0,155.5,2.15,14.0,358.0,329.75,261.29
2016,2,4,15,0,369.0,157.0,2.1,14.0,314.0,269.74,211.28
2016,2,4,15,15,339.5,145.5,2.05,14.0,279.0,225.29,173.01
2016,2,4,15,30,310.0,134.0,2.0,14.0,244.0,184.22,137.69
2016,2,4,15,45,289.0,120.0,2.0,14.0,212.5,146.1,105.41
2016,2,4,16,0,268.0,106.0,2.0,14.0,181.0,110.68,77.41
2016,2,4,16,15,395.0,79.0,2.0,13.5,167.5,73.3,48.73
2016,2,4,16,30,522.0,52.0,2.0,13.0,154.0,41.79,31.59
2016,2,4,16,45,433.0,42.5,2.05,13.0,111.5,34.52,24.69
2016,2,4,17,0,344.0,33.0,2.1,13.0,69.0,27.18,17.18
2016,2,4,17,15,172.0,16.5,2.2,12.5,34.5,13.31,0.0
2016,2,4,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,95.0,9.5,3.15,9.0,14.5,69.82,0.0
2016,2,5,7,30,190.0,19.0,3.2,9.0,29.0,185.13,0.0
2016,2,5,7,45,316.0,31.0,3.3,9.5,68.0,317.87,250.39
2016,2,5,8,0,442.0,43.0,3.4,10.0,107.0,441.51,366.69
2016,2,5,8,15,518.0,51.0,3.35,10.0,152.0,528.94,442.87
2016,2,5,8,30,594.0,59.0,3.3,10.0,197.0,619.64,518.05
2016,2,5,8,45,641.0,65.0,3.3,10.5,242.0,684.82,569.29
2016,2,5,9,0,688.0,71.0,3.3,11.0,287.0,749.97,618.32
2016,2,5,9,15,562.5,99.5,3.25,11.5,292.5,683.79,565.35
2016,2,5,9,30,437.0,128.0,3.2,12.0,298.0,602.87,500.76
2016,2,5,9,45,480.0,133.5,3.15,12.5,337.0,653.98,539.1
2016,2,5,10,0,523.0,139.0,3.1,13.0,376.0,704.01,574.68
2016,2,5,10,15,686.0,112.5,2.85,13.0,446.0,839.47,672.51
2016,2,5,10,30,849.0,86.0,2.6,13.0,516.0,956.07,751.49
2016,2,5,10,45,859.0,88.0,2.4,13.5,541.0,963.58,750.94
2016,2,5,11,0,869.0,90.0,2.2,14.0,566.0,967.25,748.79
2016,2,5,11,15,876.0,91.5,2.0,14.0,584.0,963.54,742.97
2016,2,5,11,30,883.0,93.0,1.8,14.0,602.0,955.92,734.57
2016,2,5,11,45,880.5,96.0,1.6,14.5,611.0,937.52,717.59
2016,2,5,12,0,878.0,99.0,1.4,15.0,620.0,915.55,698.42
2016,2,5,12,15,878.5,99.0,1.2,15.0,622.0,889.28,677.73
2016,2,5,12,30,879.0,99.0,1.0,15.0,624.0,859.62,654.8
2016,2,5,12,45,875.5,99.0,0.8,15.0,618.0,823.53,627.54
2016,2,5,13,0,872.0,99.0,0.6,15.0,612.0,784.62,598.4
2016,2,5,13,15,866.0,97.5,0.8,15.0,598.0,739.66,571.33
2016,2,5,13,30,860.0,96.0,1.0,15.0,584.0,692.53,539.64
2016,2,5,13,45,860.0,91.5,1.25,15.0,564.5,644.06,505.81
2016,2,5,14,0,860.0,87.0,1.5,15.0,545.0,593.36,468.28
2016,2,5,14,15,847.5,85.0,1.6,15.0,517.0,536.66,423.38
2016,2,5,14,30,835.0,83.0,1.7,15.0,489.0,479.41,376.34
2016,2,5,14,45,821.5,79.5,1.85,15.0,455.5,420.0,326.01
2016,2,5,15,0,808.0,76.0,2.0,15.0,422.0,360.75,273.98
2016,2,5,15,15,783.5,73.0,1.9,15.0,383.0,299.2,218.77
2016,2,5,15,30,759.0,70.0,1.8,15.0,344.0,239.66,165.18
2016,2,5,15,45,718.5,66.5,1.75,15.0,299.5,179.34,113.51
2016,2,5,16,0,678.0,63.0,1.7,15.0,255.0,120.48,68.19
2016,2,5,16,15,621.5,57.0,1.7,14.5,209.5,66.45,37.83
2016,2,5,16,30,565.0,51.0,1.7,14.0,164.0,41.1,30.89
2016,2,5,16,45,462.5,43.0,1.7,13.5,119.0,34.98,25.1
2016,2,5,17,0,360.0,35.0,1.7,13.0,74.0,28.9,18.82
2016,2,5,17,15,180.0,17.5,1.75,13.0,37.0,14.13,0.52
2016,2,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,6,7,15,110.0,10.0,3.55,9.0,15.5,80.05,0.0
2016,2,6,7,30,220.0,20.0,3.7,9.0,31.0,208.68,21.41
2016,2,6,7,45,336.0,31.0,3.85,9.5,70.0,332.82,265.12
2016,2,6,8,0,452.0,42.0,4.0,10.0,109.0,448.62,373.84
2016,2,6,8,15,524.5,49.5,3.9,10.0,153.5,532.82,447.48
2016,2,6,8,30,597.0,57.0,3.8,10.0,198.0,620.14,520.15
2016,2,6,8,45,647.5,61.5,3.7,10.5,243.0,686.35,572.07
2016,2,6,9,0,698.0,66.0,3.6,11.0,288.0,746.07,616.67
2016,2,6,9,15,729.0,69.5,3.5,11.5,329.5,793.39,650.07
2016,2,6,9,30,760.0,73.0,3.4,12.0,371.0,838.7,680.82
2016,2,6,9,45,786.5,74.5,3.35,12.5,409.0,874.8,704.19
2016,2,6,10,0,813.0,76.0,3.3,13.0,447.0,908.05,725.02
2016,2,6,10,15,828.0,78.0,3.1,13.0,478.5,927.68,736.0
2016,2,6,10,30,843.0,80.0,2.9,13.0,510.0,943.81,744.39
2016,2,6,10,45,856.0,80.5,2.75,13.5,535.0,952.36,746.39
2016,2,6,11,0,869.0,81.0,2.6,14.0,560.0,946.53,738.42
2016,2,6,11,15,875.5,82.0,2.5,14.0,577.5,942.12,733.58
2016,2,6,11,30,882.0,83.0,2.4,14.0,595.0,933.94,726.26
2016,2,6,11,45,887.0,82.5,2.35,14.5,605.5,918.79,713.45
2016,2,6,12,0,892.0,82.0,2.3,15.0,616.0,899.96,698.34
2016,2,6,12,15,892.5,82.0,2.4,15.0,618.0,874.19,681.2
2016,2,6,12,30,893.0,82.0,2.5,15.0,620.0,845.07,661.66
2016,2,6,12,45,889.5,82.5,2.6,15.5,614.0,810.09,636.62
2016,2,6,13,0,886.0,83.0,2.7,16.0,608.0,772.28,609.42
2016,2,6,13,15,881.0,82.0,2.7,16.0,595.0,729.09,578.65
2016,2,6,13,30,876.0,81.0,2.7,16.0,582.0,683.62,544.58
2016,2,6,13,45,868.0,80.0,2.75,16.0,561.0,634.18,506.13
2016,2,6,14,0,860.0,79.0,2.8,16.0,540.0,583.17,465.37
2016,2,6,14,15,684.5,119.5,2.8,16.0,474.5,486.97,388.06
2016,2,6,14,30,509.0,160.0,2.8,16.0,409.0,395.75,314.45
2016,2,6,14,45,448.0,159.0,2.8,16.0,367.5,335.91,264.92
2016,2,6,15,0,387.0,158.0,2.8,16.0,326.0,282.17,219.87
2016,2,6,15,15,479.0,126.5,2.65,16.0,314.5,253.69,191.06
2016,2,6,15,30,571.0,95.0,2.5,16.0,303.0,217.19,153.94
2016,2,6,15,45,627.0,76.0,2.35,16.0,278.5,170.22,109.79
2016,2,6,16,0,683.0,57.0,2.2,16.0,254.0,119.2,66.67
2016,2,6,16,15,629.0,52.0,2.15,15.5,209.0,66.22,37.18
2016,2,6,16,30,575.0,47.0,2.1,15.0,164.0,37.81,27.88
2016,2,6,16,45,489.0,39.5,2.05,14.5,120.5,32.05,22.48
2016,2,6,17,0,403.0,32.0,2.0,14.0,77.0,26.3,16.67
2016,2,6,17,15,201.5,16.0,1.95,14.0,38.5,12.83,1.14
2016,2,6,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,9.5,3.2,12.0,18.0,105.07,0.0
2016,2,7,7,30,298.0,19.0,3.4,12.0,36.0,263.69,66.42
2016,2,7,7,45,421.5,27.5,3.6,12.5,77.0,382.27,302.62
2016,2,7,8,0,545.0,36.0,3.8,13.0,118.0,505.14,414.66
2016,2,7,8,15,612.5,41.5,3.9,13.0,164.0,586.81,485.28
2016,2,7,8,30,680.0,47.0,4.0,13.0,210.0,670.63,554.27
2016,2,7,8,45,725.0,50.5,4.15,13.5,256.0,733.59,603.43
2016,2,7,9,0,770.0,54.0,4.3,14.0,302.0,796.09,650.5
2016,2,7,9,15,799.0,57.0,4.2,14.0,344.5,842.15,683.37
2016,2,7,9,30,828.0,60.0,4.1,14.0,387.0,875.85,706.43
2016,2,7,9,45,845.0,63.0,4.05,14.5,425.0,905.54,724.98
2016,2,7,10,0,862.0,66.0,4.0,15.0,463.0,932.17,740.95
2016,2,7,10,15,876.5,68.0,3.8,15.0,495.0,951.65,752.06
2016,2,7,10,30,891.0,70.0,3.6,15.0,527.0,967.56,760.52
2016,2,7,10,45,899.5,72.0,3.45,15.5,552.5,973.88,761.12
2016,2,7,11,0,908.0,74.0,3.3,16.0,578.0,976.33,759.15
2016,2,7,11,15,915.0,74.5,3.2,16.0,596.5,971.48,754.07
2016,2,7,11,30,922.0,75.0,3.1,16.0,615.0,962.71,746.49
2016,2,7,11,45,925.0,76.0,3.05,16.5,625.5,946.93,733.26
2016,2,7,12,0,928.0,77.0,3.0,17.0,636.0,927.34,717.64
2016,2,7,12,15,929.0,77.0,2.95,17.0,638.5,901.1,698.89
2016,2,7,12,30,930.0,77.0,2.9,17.0,641.0,871.33,677.8
2016,2,7,12,45,931.0,75.5,2.9,17.0,636.0,836.44,653.44
2016,2,7,13,0,932.0,74.0,2.9,17.0,631.0,798.31,626.72
2016,2,7,13,15,927.0,73.5,2.9,17.0,617.5,753.89,595.28
2016,2,7,13,30,922.0,73.0,2.9,17.0,604.0,707.03,560.9
2016,2,7,13,45,913.5,72.5,2.95,17.5,582.5,655.73,520.2
2016,2,7,14,0,905.0,72.0,3.0,18.0,561.0,602.76,477.26
2016,2,7,14,15,893.0,70.5,2.95,18.0,533.0,545.51,430.46
2016,2,7,14,30,881.0,69.0,2.9,18.0,505.0,487.5,381.67
2016,2,7,14,45,864.0,67.0,2.9,18.0,470.0,426.46,329.19
2016,2,7,15,0,847.0,65.0,2.9,18.0,435.0,365.8,275.53
2016,2,7,15,15,823.5,62.5,2.7,17.5,395.0,302.16,218.85
2016,2,7,15,30,800.0,60.0,2.5,17.0,355.0,240.91,163.94
2016,2,7,15,45,766.5,56.5,2.35,17.0,311.0,179.18,110.64
2016,2,7,16,0,733.0,53.0,2.2,17.0,267.0,121.11,65.86
2016,2,7,16,15,682.0,48.5,2.15,16.5,221.0,65.43,35.06
2016,2,7,16,30,631.0,44.0,2.1,16.0,175.0,38.78,28.63
2016,2,7,16,45,548.0,37.5,2.05,16.0,130.0,33.3,23.45
2016,2,7,17,0,465.0,31.0,2.0,16.0,85.0,27.86,17.95
2016,2,7,17,15,311.5,20.5,2.0,16.0,49.0,16.88,4.43
2016,2,7,17,30,158.0,10.0,2.0,16.0,13.0,8.54,0.0
2016,2,7,17,45,79.0,5.0,2.0,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,11.0,4.5,12.5,18.0,87.24,0.0
2016,2,8,7,30,239.0,22.0,4.6,13.0,36.0,227.65,83.39
2016,2,8,7,45,359.5,32.5,4.75,13.5,76.5,352.26,281.54
2016,2,8,8,0,480.0,43.0,4.9,14.0,117.0,472.46,390.2
2016,2,8,8,15,553.5,50.0,4.8,14.0,163.5,558.07,463.95
2016,2,8,8,30,627.0,57.0,4.7,14.0,210.0,646.77,536.74
2016,2,8,8,45,671.5,62.0,4.6,14.5,255.5,709.48,585.12
2016,2,8,9,0,716.0,67.0,4.5,15.0,301.0,765.46,626.17
2016,2,8,9,15,748.0,70.5,4.35,15.0,343.5,814.23,661.05
2016,2,8,9,30,780.0,74.0,4.2,15.0,386.0,860.97,693.38
2016,2,8,9,45,817.0,73.0,4.05,15.5,427.0,904.22,721.25
2016,2,8,10,0,854.0,72.0,3.9,16.0,468.0,944.62,746.33
2016,2,8,10,15,869.0,73.5,3.8,16.5,500.5,953.07,748.53
2016,2,8,10,30,884.0,75.0,3.7,17.0,533.0,968.71,756.08
2016,2,8,10,45,896.0,76.0,3.6,17.5,559.0,977.06,758.46
2016,2,8,11,0,908.0,77.0,3.5,18.0,585.0,981.54,758.29
2016,2,8,11,15,914.5,77.5,3.4,18.0,603.0,976.17,752.9
2016,2,8,11,30,921.0,78.0,3.3,18.0,621.0,966.88,745.05
2016,2,8,11,45,925.0,78.0,3.2,18.5,631.5,950.75,731.27
2016,2,8,12,0,929.0,78.0,3.1,19.0,642.0,930.8,715.12
2016,2,8,12,15,929.5,78.5,3.0,19.0,644.5,904.64,696.22
2016,2,8,12,30,930.0,79.0,2.9,19.0,647.0,874.97,675.0
2016,2,8,12,45,930.0,78.0,2.8,19.5,641.5,839.78,648.75
2016,2,8,13,0,930.0,77.0,2.7,20.0,636.0,801.41,620.38
2016,2,8,13,15,925.0,76.0,2.65,20.0,622.5,756.41,588.75
2016,2,8,13,30,920.0,75.0,2.6,20.0,609.0,708.99,554.28
2016,2,8,13,45,911.0,74.5,2.55,20.0,587.5,657.37,514.59
2016,2,8,14,0,902.0,74.0,2.5,20.0,566.0,604.12,472.69
2016,2,8,14,15,890.5,72.5,2.4,20.0,538.0,547.18,426.65
2016,2,8,14,30,879.0,71.0,2.3,20.0,510.0,489.43,378.67
2016,2,8,14,45,861.5,69.5,2.25,20.0,475.0,428.66,327.11
2016,2,8,15,0,844.0,68.0,2.2,20.0,440.0,367.74,274.02
2016,2,8,15,15,820.5,65.5,2.05,19.5,400.0,304.7,218.65
2016,2,8,15,30,797.0,63.0,1.9,19.0,360.0,243.48,164.5
2016,2,8,15,45,762.5,59.5,1.75,19.0,315.5,181.62,111.74
2016,2,8,16,0,728.0,56.0,1.6,19.0,271.0,123.56,67.43
2016,2,8,16,15,676.5,51.5,1.6,18.5,225.0,68.06,36.93
2016,2,8,16,30,625.0,47.0,1.6,18.0,179.0,41.32,30.63
2016,2,8,16,45,541.5,40.0,1.65,18.0,133.5,32.58,22.66
2016,2,8,17,0,458.0,33.0,1.7,18.0,88.0,27.19,17.33
2016,2,8,17,15,304.0,22.0,1.7,18.0,51.5,18.11,6.08
2016,2,8,17,30,150.0,11.0,1.7,18.0,15.0,9.39,0.0
2016,2,8,17,45,75.0,5.5,1.75,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,137.0,11.0,3.2,12.5,19.5,98.74,0.0
2016,2,9,7,30,274.0,22.0,3.4,13.0,39.0,254.24,117.4
2016,2,9,7,45,391.5,32.0,3.6,13.5,81.0,375.57,300.44
2016,2,9,8,0,509.0,42.0,3.8,14.0,123.0,494.25,405.92
2016,2,9,8,15,580.0,49.0,3.85,14.0,170.0,578.83,477.97
2016,2,9,8,30,651.0,56.0,3.9,14.0,217.0,666.38,549.11
2016,2,9,8,45,648.0,66.0,3.95,14.5,253.0,695.18,571.27
2016,2,9,9,0,645.0,76.0,4.0,15.0,289.0,721.13,590.12
2016,2,9,9,15,691.0,74.0,3.75,15.0,329.5,773.21,627.68
2016,2,9,9,30,737.0,72.0,3.5,15.0,370.0,818.89,658.99
2016,2,9,9,45,700.5,90.0,3.25,15.5,394.5,822.07,657.04
2016,2,9,10,0,664.0,108.0,3.0,16.0,419.0,814.85,647.71
2016,2,9,10,15,774.5,93.5,2.7,16.0,480.0,898.93,704.64
2016,2,9,10,30,885.0,79.0,2.4,16.0,541.0,976.21,753.61
2016,2,9,10,45,784.5,107.0,2.15,16.5,531.0,919.44,708.52
2016,2,9,11,0,684.0,135.0,1.9,17.0,521.0,854.88,659.57
2016,2,9,11,15,800.0,109.5,1.75,17.5,574.5,917.98,699.88
2016,2,9,11,30,916.0,84.0,1.6,18.0,628.0,970.92,730.66
2016,2,9,11,45,917.0,85.5,1.45,18.5,638.0,953.81,714.57
2016,2,9,12,0,918.0,87.0,1.3,19.0,648.0,932.97,697.05
2016,2,9,12,15,918.0,87.0,1.2,19.0,650.5,905.89,677.67
2016,2,9,12,30,918.0,87.0,1.1,19.0,653.0,875.38,656.17
2016,2,9,12,45,816.0,114.0,1.05,19.0,613.5,797.06,603.21
2016,2,9,13,0,714.0,141.0,1.0,19.0,574.0,716.98,547.88
2016,2,9,13,15,812.0,112.0,1.05,19.0,594.5,720.45,552.39
2016,2,9,13,30,910.0,83.0,1.1,19.0,615.0,711.89,546.86
2016,2,9,13,45,653.0,149.5,1.2,19.0,524.5,577.8,447.5
2016,2,9,14,0,396.0,216.0,1.3,19.0,434.0,439.09,343.05
2016,2,9,14,15,308.0,218.5,1.35,18.5,383.0,369.78,290.46
2016,2,9,14,30,220.0,221.0,1.4,18.0,332.0,302.29,238.04
2016,2,9,14,45,219.5,205.0,1.5,18.0,309.5,271.56,213.18
2016,2,9,15,0,219.0,189.0,1.6,18.0,287.0,240.94,187.64
2016,2,9,15,15,263.5,166.5,1.5,17.5,273.5,221.28,169.31
2016,2,9,15,30,308.0,144.0,1.4,17.0,260.0,192.42,142.58
2016,2,9,15,45,288.5,129.5,1.35,17.0,228.0,153.94,110.44
2016,2,9,16,0,269.0,115.0,1.3,17.0,196.0,118.0,82.35
2016,2,9,16,15,246.5,98.0,1.25,16.5,162.5,82.83,58.94
2016,2,9,16,30,224.0,81.0,1.2,16.0,129.0,60.58,47.83
2016,2,9,16,45,192.0,62.5,1.15,16.0,96.5,47.48,35.89
2016,2,9,17,0,160.0,44.0,1.1,16.0,64.0,34.02,23.41
2016,2,9,17,15,80.0,27.5,1.1,15.5,37.5,21.52,9.36
2016,2,9,17,30,0.0,11.0,1.1,15.0,11.0,9.39,0.0
2016,2,9,17,45,0.0,5.5,1.15,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,121.0,12.0,2.0,13.0,20.0,89.26,0.0
2016,2,10,7,30,242.0,24.0,2.0,13.0,40.0,235.97,125.94
2016,2,10,7,45,354.0,35.5,2.0,13.5,81.0,352.04,281.81
2016,2,10,8,0,466.0,47.0,2.0,14.0,122.0,467.21,381.51
2016,2,10,8,15,535.5,54.5,2.0,14.0,168.0,550.33,450.59
2016,2,10,8,30,605.0,62.0,2.0,14.0,214.0,636.16,518.54
2016,2,10,8,45,579.0,74.5,2.0,14.0,242.5,646.38,526.69
2016,2,10,9,0,553.0,87.0,2.0,14.0,271.0,652.57,531.27
2016,2,10,9,15,647.5,79.5,1.85,14.0,322.5,741.36,595.64
2016,2,10,9,30,742.0,72.0,1.7,14.0,374.0,824.64,652.5
2016,2,10,9,45,777.5,78.5,1.6,14.5,421.0,875.84,683.94
2016,2,10,10,0,813.0,85.0,1.5,15.0,468.0,924.37,712.79
2016,2,10,10,15,828.5,87.0,1.5,15.0,500.5,944.65,724.55
2016,2,10,10,30,844.0,89.0,1.5,15.0,533.0,961.35,734.24
2016,2,10,10,45,855.0,90.5,1.55,15.5,558.5,969.3,737.56
2016,2,10,11,0,866.0,92.0,1.6,16.0,584.0,973.4,738.52
2016,2,10,11,15,872.5,93.0,1.65,16.0,602.0,968.63,735.12
2016,2,10,11,30,879.0,94.0,1.7,16.0,620.0,959.97,729.36
2016,2,10,11,45,884.0,94.0,1.8,16.5,631.0,934.83,711.94
2016,2,10,12,0,889.0,94.0,1.9,17.0,642.0,916.42,699.25
2016,2,10,12,15,889.5,94.0,1.9,17.0,644.0,890.41,681.49
2016,2,10,12,30,890.0,94.0,1.9,17.0,646.0,861.03,661.52
2016,2,10,12,45,889.0,93.5,1.95,17.5,640.5,826.65,637.35
2016,2,10,13,0,888.0,93.0,2.0,18.0,635.0,789.27,611.03
2016,2,10,13,15,883.0,92.5,2.0,18.0,621.5,746.14,581.2
2016,2,10,13,30,878.0,92.0,2.0,18.0,608.0,705.56,551.38
2016,2,10,13,45,867.0,91.5,2.0,18.0,586.5,653.31,511.75
2016,2,10,14,0,856.0,91.0,2.0,18.0,565.0,599.73,470.12
2016,2,10,14,15,694.5,126.0,1.95,18.0,498.0,500.81,392.68
2016,2,10,14,30,533.0,161.0,1.9,18.0,431.0,409.24,320.35
2016,2,10,14,45,509.5,157.0,1.9,18.0,401.0,360.46,279.99
2016,2,10,15,0,486.0,153.0,1.9,18.0,371.0,313.49,240.04
2016,2,10,15,15,352.5,154.5,1.8,17.5,305.5,237.41,179.74
2016,2,10,15,30,219.0,156.0,1.7,17.0,240.0,181.48,137.12
2016,2,10,15,45,202.5,140.0,1.6,17.0,210.0,147.58,109.06
2016,2,10,16,0,186.0,124.0,1.5,17.0,180.0,116.04,84.21
2016,2,10,16,15,169.5,104.5,1.5,16.5,149.5,85.34,62.74
2016,2,10,16,30,153.0,85.0,1.5,16.0,119.0,62.8,49.81
2016,2,10,16,45,130.0,65.5,1.55,16.0,89.5,49.23,37.46
2016,2,10,17,0,107.0,46.0,1.6,16.0,60.0,35.26,24.56
2016,2,10,17,15,53.5,28.5,1.6,16.0,35.5,22.66,10.88
2016,2,10,17,30,0.0,11.0,1.6,16.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.6,16.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,12.0,1.85,13.5,20.5,90.01,0.0
2016,2,11,7,30,244.0,24.0,1.9,14.0,41.0,239.78,141.63
2016,2,11,7,45,337.0,36.5,1.95,14.5,80.5,340.84,273.11
2016,2,11,8,0,430.0,49.0,2.0,15.0,120.0,441.82,360.9
2016,2,11,8,15,491.5,58.0,1.8,15.0,164.0,519.19,424.59
2016,2,11,8,30,553.0,67.0,1.6,15.0,208.0,598.91,486.55
2016,2,11,8,45,604.5,69.0,1.45,15.0,250.0,662.39,533.3
2016,2,11,9,0,656.0,71.0,1.3,15.0,292.0,725.76,577.64
2016,2,11,9,15,433.5,121.5,1.1,15.0,276.0,588.33,473.11
2016,2,11,9,30,211.0,172.0,0.9,15.0,260.0,407.05,329.54
2016,2,11,9,45,264.5,182.0,0.75,15.5,302.0,489.86,392.82
2016,2,11,10,0,318.0,192.0,0.6,16.0,344.0,552.72,436.79
2016,2,11,10,15,301.5,209.5,0.6,16.0,361.5,556.29,436.98
2016,2,11,10,30,285.0,227.0,0.6,16.0,379.0,558.0,436.57
2016,2,11,10,45,449.0,194.0,0.6,16.0,445.5,694.66,537.17
2016,2,11,11,0,613.0,161.0,0.6,16.0,512.0,817.31,621.01
2016,2,11,11,15,463.5,212.0,0.6,16.0,482.5,713.26,544.76
2016,2,11,11,30,314.0,263.0,0.6,16.0,453.0,599.43,461.74
2016,2,11,11,45,308.5,271.0,0.6,16.0,460.0,592.54,457.41
2016,2,11,12,0,303.0,279.0,0.6,16.0,467.0,584.33,450.91
2016,2,11,12,15,245.0,286.5,0.6,16.0,439.0,511.13,396.74
2016,2,11,12,30,187.0,294.0,0.6,16.0,411.0,458.71,357.29
2016,2,11,12,45,298.0,271.0,0.65,16.5,455.5,527.94,410.48
2016,2,11,13,0,409.0,248.0,0.7,17.0,500.0,572.45,443.43
2016,2,11,13,15,459.0,227.0,0.65,17.0,504.0,578.88,447.24
2016,2,11,13,30,509.0,206.0,0.6,17.0,508.0,566.31,437.73
2016,2,11,13,45,576.5,175.5,0.6,17.0,506.5,549.83,425.86
2016,2,11,14,0,644.0,145.0,0.6,17.0,505.0,531.58,411.68
2016,2,11,14,15,624.0,142.5,0.65,17.0,477.5,479.69,371.72
2016,2,11,14,30,604.0,140.0,0.7,17.0,450.0,428.55,331.4
2016,2,11,14,45,512.0,151.0,0.8,17.0,401.5,356.4,274.71
2016,2,11,15,0,420.0,162.0,0.9,17.0,353.0,297.91,228.03
