Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,15,518.0,133.0,0.95,17.0,347.0,271.63,201.64
2016,2,11,15,30,616.0,104.0,1.0,17.0,341.0,236.5,166.09
2016,2,11,15,45,579.5,97.0,1.1,17.0,299.0,181.25,119.88
2016,2,11,16,0,543.0,90.0,1.2,17.0,257.0,130.43,81.13
2016,2,11,16,15,488.5,81.0,1.3,16.5,212.5,81.9,52.73
2016,2,11,16,30,434.0,72.0,1.4,16.0,168.0,54.35,42.43
2016,2,11,16,45,359.5,59.0,1.5,16.0,126.0,44.93,33.77
2016,2,11,17,0,285.0,46.0,1.6,16.0,84.0,35.33,24.71
2016,2,11,17,15,142.5,30.5,1.65,15.5,49.5,23.49,12.14
2016,2,11,17,30,0.0,15.0,1.7,15.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,1.8,15.0,7.5,6.4,0.0
2016,2,11,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,12,7,15,123.5,13.5,1.65,13.0,22.5,92.38,0.0
2016,2,12,7,30,247.0,27.0,1.7,13.0,45.0,246.8,157.85
2016,2,12,7,45,357.5,37.5,1.8,13.5,86.5,357.5,288.26
2016,2,12,8,0,468.0,48.0,1.9,14.0,128.0,471.04,385.25
2016,2,12,8,15,468.0,63.0,1.8,14.0,163.5,506.19,416.13
2016,2,12,8,30,468.0,78.0,1.7,14.0,199.0,539.52,443.58
2016,2,12,8,45,519.5,82.0,1.65,14.0,240.5,604.39,493.63
2016,2,12,9,0,571.0,86.0,1.6,14.0,282.0,669.15,541.29
2016,2,12,9,15,496.0,115.0,1.55,14.0,300.5,638.29,516.44
2016,2,12,9,30,421.0,144.0,1.5,14.0,319.0,610.62,493.69
2016,2,12,9,45,405.0,162.5,1.5,14.5,343.5,621.19,499.11
2016,2,12,10,0,389.0,181.0,1.5,15.0,368.0,607.43,486.58
2016,2,12,10,15,488.0,167.5,1.6,15.0,418.0,709.03,562.8
2016,2,12,10,30,587.0,154.0,1.7,15.0,468.0,796.2,624.74
2016,2,12,10,45,465.5,198.0,1.8,15.0,454.5,715.83,564.12
2016,2,12,11,0,344.0,242.0,1.9,15.0,441.0,621.41,492.55
2016,2,12,11,15,594.5,172.5,1.95,15.0,528.5,802.68,629.88
2016,2,12,11,30,845.0,103.0,2.0,15.0,616.0,941.2,724.56
2016,2,12,11,45,844.0,105.5,2.15,15.0,625.5,923.95,712.27
2016,2,12,12,0,843.0,108.0,2.3,15.0,635.0,903.2,699.24
2016,2,12,12,15,843.5,108.0,2.35,15.0,637.0,877.54,681.82
2016,2,12,12,30,844.0,108.0,2.4,15.0,639.0,848.59,662.09
2016,2,12,12,45,720.5,147.0,2.5,15.0,597.5,762.58,601.65
2016,2,12,13,0,597.0,186.0,2.6,15.0,556.0,674.52,535.63
2016,2,12,13,15,708.0,147.0,2.65,15.0,577.0,686.81,546.78
2016,2,12,13,30,819.0,108.0,2.7,15.0,598.0,683.99,545.33
2016,2,12,13,45,727.5,129.0,2.75,15.0,552.5,606.33,484.61
2016,2,12,14,0,636.0,150.0,2.8,15.0,507.0,532.09,425.94
2016,2,12,14,15,565.5,162.5,2.8,15.0,468.5,462.63,370.11
2016,2,12,14,30,495.0,175.0,2.8,15.0,430.0,404.36,322.16
2016,2,12,14,45,375.0,183.5,2.8,15.0,369.5,322.32,255.56
2016,2,12,15,0,255.0,192.0,2.8,15.0,309.0,260.22,205.31
2016,2,12,15,15,241.0,178.0,2.65,15.0,280.5,224.02,174.37
2016,2,12,15,30,227.0,164.0,2.5,15.0,252.0,189.55,144.81
2016,2,12,15,45,214.0,145.5,2.45,15.0,221.0,153.62,114.58
2016,2,12,16,0,201.0,127.0,2.4,15.0,190.0,119.69,87.39
2016,2,12,16,15,181.5,108.0,2.45,14.5,158.0,87.22,64.59
2016,2,12,16,30,162.0,89.0,2.5,14.0,126.0,65.55,52.72
2016,2,12,16,45,130.5,69.5,2.55,14.0,94.5,52.98,41.17
2016,2,12,17,0,99.0,50.0,2.6,14.0,63.0,38.77,27.97
2016,2,12,17,15,49.5,32.0,2.65,14.0,38.5,25.23,14.07
2016,2,12,17,30,0.0,14.0,2.7,14.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,2.75,14.0,7.0,5.97,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.5,3.8,12.0,26.0,121.48,0.0
2016,2,13,7,30,338.0,25.0,3.8,12.0,52.0,311.59,213.4
2016,2,13,7,45,451.0,34.0,3.85,12.5,96.5,423.28,345.07
2016,2,13,8,0,564.0,43.0,3.9,13.0,141.0,540.47,446.3
2016,2,13,8,15,628.0,48.5,3.75,13.0,188.5,612.54,507.09
2016,2,13,8,30,692.0,54.0,3.6,13.0,236.0,694.96,572.71
2016,2,13,8,45,734.5,58.0,3.45,13.5,283.5,757.57,619.01
2016,2,13,9,0,777.0,62.0,3.3,14.0,331.0,819.46,662.58
2016,2,13,9,15,805.0,65.0,3.15,14.0,374.5,865.27,693.82
2016,2,13,9,30,833.0,68.0,3.0,14.0,418.0,908.79,722.47
2016,2,13,9,45,858.5,68.0,2.9,14.5,457.5,932.44,735.25
2016,2,13,10,0,884.0,68.0,2.8,15.0,497.0,963.56,753.12
2016,2,13,10,15,898.0,70.0,2.65,15.0,530.5,982.89,763.34
2016,2,13,10,30,912.0,72.0,2.5,15.0,564.0,998.51,770.96
2016,2,13,10,45,922.5,72.5,2.45,15.5,590.0,1004.84,771.89
2016,2,13,11,0,933.0,73.0,2.4,16.0,616.0,1007.2,770.34
2016,2,13,11,15,939.5,74.0,2.45,16.0,635.0,1002.27,766.61
2016,2,13,11,30,946.0,75.0,2.5,16.0,654.0,993.26,760.34
2016,2,13,11,45,950.5,75.0,2.6,16.5,665.0,977.09,748.45
2016,2,13,12,0,955.0,75.0,2.7,17.0,676.0,956.94,733.99
2016,2,13,12,15,956.0,75.0,2.8,17.0,678.5,929.82,716.15
2016,2,13,12,30,957.0,75.0,2.9,17.0,681.0,899.04,695.73
2016,2,13,12,45,947.5,78.5,3.0,17.0,674.0,860.23,669.53
2016,2,13,13,0,938.0,82.0,3.1,17.0,667.0,818.64,641.14
2016,2,13,13,15,933.5,81.0,3.35,17.0,653.0,773.3,610.46
2016,2,13,13,30,929.0,80.0,3.6,17.0,639.0,725.44,576.5
2016,2,13,13,45,919.0,80.0,3.9,17.0,617.0,672.83,536.45
2016,2,13,14,0,909.0,80.0,4.2,17.0,595.0,618.64,493.75
2016,2,13,14,15,896.5,78.5,4.5,16.5,566.0,560.3,447.54
2016,2,13,14,30,884.0,77.0,4.8,16.0,537.0,501.25,398.71
2016,2,13,14,45,866.0,75.0,5.1,16.0,501.0,439.1,344.77
2016,2,13,15,0,848.0,73.0,5.4,16.0,465.0,376.54,288.8
2016,2,13,15,15,824.5,70.5,5.3,15.5,424.0,312.72,230.93
2016,2,13,15,30,801.0,68.0,5.2,15.0,383.0,250.74,174.42
2016,2,13,15,45,762.5,65.5,5.1,15.0,337.5,188.32,119.8
2016,2,13,16,0,724.0,63.0,5.0,15.0,292.0,130.22,74.37
2016,2,13,16,15,674.0,58.0,4.8,14.5,244.5,74.13,42.39
2016,2,13,16,30,624.0,53.0,4.6,14.0,197.0,42.41,32.22
2016,2,13,16,45,538.5,46.5,4.45,14.0,149.5,37.56,27.62
2016,2,13,17,0,453.0,40.0,4.3,14.0,102.0,32.78,22.85
2016,2,13,17,15,226.5,32.0,4.25,13.5,63.0,24.82,14.19
2016,2,13,17,30,0.0,24.0,4.2,13.0,24.0,18.59,0.0
2016,2,13,17,45,0.0,12.0,4.2,13.0,12.0,10.24,0.0
2016,2,13,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,161.5,13.0,4.45,12.0,26.5,117.15,0.0
2016,2,14,7,30,323.0,26.0,4.5,12.0,53.0,304.73,218.04
2016,2,14,7,45,428.0,35.0,4.55,12.5,95.5,407.74,334.87
2016,2,14,8,0,533.0,44.0,4.6,13.0,138.0,517.98,430.8
2016,2,14,8,15,583.5,50.5,4.5,13.5,182.0,586.5,488.38
2016,2,14,8,30,634.0,57.0,4.4,14.0,226.0,656.58,544.11
2016,2,14,8,45,681.0,59.0,4.3,14.5,271.0,712.42,586.09
2016,2,14,9,0,728.0,61.0,4.2,15.0,316.0,774.43,630.9
2016,2,14,9,15,738.5,67.5,4.15,15.0,354.0,807.59,654.17
2016,2,14,9,30,749.0,74.0,4.1,15.0,392.0,837.98,674.97
2016,2,14,9,45,720.0,90.5,4.05,15.5,418.5,846.04,677.73
2016,2,14,10,0,691.0,107.0,4.0,16.0,445.0,844.33,673.45
2016,2,14,10,15,594.0,147.5,4.0,16.0,451.5,798.8,638.65
2016,2,14,10,30,497.0,188.0,4.0,16.0,458.0,740.78,593.68
2016,2,14,10,45,469.5,205.5,4.05,16.0,470.0,729.23,583.6
2016,2,14,11,0,442.0,223.0,4.1,16.0,482.0,715.12,571.42
2016,2,14,11,15,659.0,155.0,4.1,16.0,555.0,847.39,671.62
2016,2,14,11,30,876.0,87.0,4.1,16.0,628.0,943.0,738.74
2016,2,14,11,45,749.0,135.0,4.15,16.5,602.5,877.7,689.75
2016,2,14,12,0,622.0,183.0,4.2,17.0,577.0,793.57,627.67
2016,2,14,12,15,477.5,231.0,4.2,17.0,534.0,689.08,547.22
2016,2,14,12,30,333.0,279.0,4.2,17.0,491.0,581.3,462.97
2016,2,14,12,45,613.5,182.0,4.2,17.5,569.0,713.23,567.35
2016,2,14,13,0,894.0,85.0,4.2,18.0,647.0,789.08,623.46
2016,2,14,13,15,890.5,84.5,4.25,18.0,634.5,746.73,592.45
2016,2,14,13,30,887.0,84.0,4.3,18.0,622.0,701.89,559.15
2016,2,14,13,45,876.5,84.5,4.4,18.0,601.0,651.33,519.77
2016,2,14,14,0,866.0,85.0,4.5,18.0,580.0,599.32,478.17
2016,2,14,14,15,855.0,83.5,4.55,18.0,552.0,545.83,434.0
2016,2,14,14,30,844.0,82.0,4.6,18.0,524.0,488.74,385.73
2016,2,14,14,45,730.5,101.0,4.65,18.0,465.5,406.76,317.45
2016,2,14,15,0,617.0,120.0,4.7,18.0,407.0,335.92,257.88
2016,2,14,15,15,651.0,100.5,4.75,17.5,380.0,286.71,212.76
2016,2,14,15,30,685.0,81.0,4.8,17.0,353.0,232.95,162.77
2016,2,14,15,45,634.0,82.0,4.85,17.0,311.0,177.91,115.81
2016,2,14,16,0,583.0,83.0,4.9,17.0,269.0,128.71,78.4
2016,2,14,16,15,537.0,75.0,4.85,16.5,225.5,78.61,48.88
2016,2,14,16,30,491.0,67.0,4.8,16.0,182.0,52.81,41.15
2016,2,14,16,45,421.5,56.5,4.75,16.0,139.0,45.23,34.13
2016,2,14,17,0,352.0,46.0,4.7,16.0,96.0,37.5,26.77
2016,2,14,17,15,176.0,35.0,4.75,15.5,60.0,26.93,16.07
2016,2,14,17,30,0.0,24.0,4.8,15.0,24.0,18.73,0.0
2016,2,14,17,45,0.0,12.0,4.9,15.0,12.0,10.24,0.0
2016,2,14,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,7,15,207.0,12.5,2.65,15.0,30.5,146.81,0.0
2016,2,15,7,30,414.0,25.0,2.7,15.0,61.0,358.72,260.61
2016,2,15,7,45,515.0,32.5,2.75,15.5,106.0,461.57,371.39
2016,2,15,8,0,616.0,40.0,2.8,16.0,151.0,571.17,463.29
2016,2,15,8,15,674.5,44.5,2.8,16.0,199.5,647.55,525.55
2016,2,15,8,30,733.0,49.0,2.8,16.0,248.0,725.31,585.8
2016,2,15,8,45,770.5,52.5,2.8,16.5,295.5,783.87,628.0
2016,2,15,9,0,808.0,56.0,2.8,17.0,343.0,841.46,667.73
2016,2,15,9,15,834.0,58.5,2.85,17.0,386.5,875.23,690.69
2016,2,15,9,30,860.0,61.0,2.9,17.0,430.0,916.47,718.62
2016,2,15,9,45,878.0,63.0,2.95,17.5,469.0,946.62,736.86
2016,2,15,10,0,896.0,65.0,3.0,18.0,508.0,973.58,752.72
2016,2,15,10,15,908.5,66.5,3.0,18.0,540.5,990.95,762.92
2016,2,15,10,30,921.0,68.0,3.0,18.0,573.0,1004.57,770.68
2016,2,15,10,45,929.5,69.0,3.05,18.0,598.5,1009.67,773.21
2016,2,15,11,0,938.0,70.0,3.1,18.0,624.0,1010.76,773.25
2016,2,15,11,15,943.0,70.5,3.1,18.0,642.0,1003.74,767.54
2016,2,15,11,30,948.0,71.0,3.1,18.0,660.0,992.68,759.32
2016,2,15,11,45,950.0,72.0,3.15,18.5,670.5,975.4,746.02
2016,2,15,12,0,952.0,73.0,3.2,19.0,681.0,954.21,730.24
2016,2,15,12,15,952.5,73.0,3.25,19.0,683.5,926.69,711.58
2016,2,15,12,30,953.0,73.0,3.3,19.0,686.0,895.55,690.43
2016,2,15,12,45,946.5,75.0,3.35,19.0,679.5,857.52,664.38
2016,2,15,13,0,940.0,77.0,3.4,19.0,673.0,816.58,636.13
2016,2,15,13,15,935.5,76.5,3.4,19.0,659.0,771.67,604.55
2016,2,15,13,30,931.0,76.0,3.4,19.0,645.0,724.2,570.32
2016,2,15,13,45,921.0,76.0,3.45,19.0,623.0,671.44,529.78
2016,2,15,14,0,911.0,76.0,3.5,19.0,601.0,617.09,486.91
2016,2,15,14,15,900.0,74.5,3.45,19.0,572.5,559.38,439.98
2016,2,15,14,30,889.0,73.0,3.4,19.0,544.0,500.78,390.95
2016,2,15,14,45,643.5,123.5,3.4,19.0,453.0,391.49,303.44
2016,2,15,15,0,398.0,174.0,3.4,19.0,362.0,300.2,231.45
2016,2,15,15,15,603.0,120.0,3.2,18.5,376.5,289.59,214.67
2016,2,15,15,30,808.0,66.0,3.0,18.0,391.0,250.92,171.44
2016,2,15,15,45,776.0,63.0,2.85,18.0,346.0,188.61,117.57
2016,2,15,16,0,744.0,60.0,2.7,18.0,301.0,129.79,72.07
2016,2,15,16,15,698.0,55.5,2.55,17.5,253.5,72.88,40.2
2016,2,15,16,30,652.0,51.0,2.4,17.0,206.0,44.46,33.67
2016,2,15,16,45,580.0,44.5,2.3,17.0,159.0,39.18,28.77
2016,2,15,17,0,508.0,38.0,2.2,17.0,112.0,31.12,21.26
2016,2,15,17,15,378.0,28.0,2.1,17.0,71.0,23.04,13.1
2016,2,15,17,30,248.0,18.0,2.0,17.0,30.0,14.91,0.0
2016,2,15,17,45,124.0,9.0,1.9,17.0,15.0,7.68,0.0
2016,2,15,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.5,2.3,14.0,31.0,171.34,0.0
2016,2,16,7,30,394.0,27.0,2.4,14.0,62.0,357.55,266.92
2016,2,16,7,45,491.5,35.0,2.5,14.5,107.0,455.74,368.75
2016,2,16,8,0,589.0,43.0,2.6,15.0,152.0,554.08,451.8
2016,2,16,8,15,648.0,48.5,2.5,15.0,200.5,631.61,514.52
2016,2,16,8,30,707.0,54.0,2.4,15.0,249.0,710.58,575.02
2016,2,16,8,45,744.5,58.0,2.3,15.5,296.0,769.33,616.5
2016,2,16,9,0,782.0,62.0,2.2,16.0,343.0,827.1,655.34
2016,2,16,9,15,808.0,65.0,2.15,16.0,386.5,871.29,684.63
2016,2,16,9,30,834.0,68.0,2.1,16.0,430.0,913.11,711.55
2016,2,16,9,45,856.5,69.0,2.1,16.5,469.0,935.29,723.53
2016,2,16,10,0,879.0,70.0,2.1,17.0,508.0,964.97,740.68
2016,2,16,10,15,892.0,71.5,2.15,17.0,541.0,982.65,751.42
2016,2,16,10,30,905.0,73.0,2.2,17.0,574.0,996.64,759.88
2016,2,16,10,45,912.5,74.5,2.25,17.5,599.5,1001.35,760.8
2016,2,16,11,0,920.0,76.0,2.3,18.0,625.0,1002.1,759.31
2016,2,16,11,15,926.0,77.0,2.35,18.0,643.0,996.73,755.37
2016,2,16,11,30,932.0,78.0,2.4,18.0,661.0,987.34,748.93
2016,2,16,11,45,934.0,79.0,2.45,18.5,671.5,970.19,736.03
2016,2,16,12,0,936.0,80.0,2.5,19.0,682.0,949.19,720.72
2016,2,16,12,15,936.5,80.0,2.5,19.0,684.0,921.93,702.17
2016,2,16,12,30,937.0,80.0,2.5,19.0,686.0,891.11,681.25
2016,2,16,12,45,936.5,79.0,2.55,19.5,680.5,854.9,655.73
2016,2,16,13,0,936.0,78.0,2.6,20.0,675.0,815.49,627.94
2016,2,16,13,15,931.5,77.5,2.6,20.0,661.5,770.66,597.0
2016,2,16,13,30,927.0,77.0,2.6,20.0,648.0,723.3,563.46
2016,2,16,13,45,919.5,76.0,2.6,20.5,626.5,671.17,522.93
2016,2,16,14,0,912.0,75.0,2.6,21.0,605.0,617.26,480.15
2016,2,16,14,15,901.0,73.5,2.55,21.0,576.0,559.44,434.01
2016,2,16,14,30,890.0,72.0,2.5,21.0,547.0,500.74,385.78
2016,2,16,14,45,833.5,76.5,2.45,21.0,498.5,428.15,325.93
2016,2,16,15,0,777.0,81.0,2.4,21.0,450.0,359.61,268.15
2016,2,16,15,15,797.5,72.5,2.2,21.0,423.0,307.26,220.23
2016,2,16,15,30,818.0,64.0,2.0,21.0,396.0,251.55,168.95
2016,2,16,15,45,786.5,61.0,1.85,21.0,350.5,188.67,115.46
2016,2,16,16,0,755.0,58.0,1.7,21.0,305.0,129.19,70.12
2016,2,16,16,15,710.5,53.5,1.55,20.5,257.5,71.61,38.33
2016,2,16,16,30,666.0,49.0,1.4,20.0,210.0,42.77,31.79
2016,2,16,16,45,591.5,43.0,1.3,20.0,162.5,37.83,27.27
2016,2,16,17,0,517.0,37.0,1.2,20.0,115.0,32.94,22.58
2016,2,16,17,15,393.5,27.5,1.15,19.5,73.5,22.58,12.77
2016,2,16,17,30,270.0,18.0,1.1,19.0,32.0,14.87,0.0
2016,2,16,17,45,135.0,9.0,1.05,19.0,16.0,7.68,0.0
2016,2,16,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,2,17,7,15,63.5,16.5,7.55,16.0,22.5,74.43,0.0
2016,2,17,7,30,127.0,33.0,7.6,16.0,45.0,157.51,118.21
2016,2,17,7,45,176.5,51.0,7.65,16.0,78.5,221.98,181.89
2016,2,17,8,0,226.0,69.0,7.7,16.0,112.0,289.17,242.26
2016,2,17,8,15,258.0,86.5,7.6,16.0,148.5,343.77,290.4
2016,2,17,8,30,290.0,104.0,7.5,16.0,185.0,399.55,338.14
2016,2,17,8,45,314.0,118.5,7.45,16.0,220.5,444.6,375.76
2016,2,17,9,0,338.0,133.0,7.4,16.0,256.0,489.87,412.63
2016,2,17,9,15,191.0,155.0,7.55,16.0,226.5,364.41,305.51
2016,2,17,9,30,44.0,177.0,7.7,16.0,197.0,231.61,190.2
2016,2,17,9,45,203.5,188.0,7.85,16.0,289.5,416.02,346.87
2016,2,17,10,0,363.0,199.0,8.0,16.0,382.0,605.41,501.86
2016,2,17,10,15,317.5,222.0,8.05,16.0,389.5,587.22,484.31
2016,2,17,10,30,272.0,245.0,8.1,16.0,397.0,566.66,465.45
2016,2,17,10,45,403.5,222.5,8.15,16.0,459.0,684.69,561.14
2016,2,17,11,0,535.0,200.0,8.2,16.0,521.0,781.2,638.34
2016,2,17,11,15,280.5,223.0,8.1,16.0,392.0,529.71,434.55
2016,2,17,11,30,26.0,246.0,8.0,16.0,263.0,247.6,199.41
2016,2,17,11,45,168.5,268.0,7.95,16.0,377.5,439.07,358.52
2016,2,17,12,0,311.0,290.0,7.9,16.0,492.0,603.23,490.68
2016,2,17,12,15,401.0,265.0,7.9,16.0,526.0,641.21,522.08
2016,2,17,12,30,491.0,240.0,7.9,16.0,560.0,690.3,561.57
2016,2,17,12,45,247.5,216.0,7.95,16.0,377.5,428.99,351.19
2016,2,17,13,0,4.0,192.0,8.0,16.0,195.0,168.05,133.59
2016,2,17,13,15,39.0,235.5,8.05,16.0,260.0,243.49,196.4
2016,2,17,13,30,74.0,279.0,8.1,16.0,325.0,305.8,247.52
2016,2,17,13,45,39.5,234.0,8.15,16.0,258.5,234.58,189.1
2016,2,17,14,0,5.0,189.0,8.2,16.0,192.0,162.89,130.0
2016,2,17,14,15,5.0,183.5,8.2,16.0,186.5,157.18,125.51
2016,2,17,14,30,5.0,178.0,8.2,16.0,181.0,151.46,120.98
2016,2,17,14,45,3.0,167.0,8.25,16.0,169.0,140.27,111.94
2016,2,17,15,0,1.0,156.0,8.3,16.0,157.0,129.42,103.17
2016,2,17,15,15,0.5,102.0,8.3,15.5,102.5,84.54,65.97
2016,2,17,15,30,0.0,48.0,8.3,15.0,48.0,39.7,28.23
2016,2,17,15,45,0.0,42.5,8.35,15.0,42.5,35.12,24.4
2016,2,17,16,0,0.0,37.0,8.4,15.0,37.0,30.55,20.52
2016,2,17,16,15,0.0,31.0,8.45,15.0,31.0,25.57,16.26
2016,2,17,16,30,0.0,25.0,8.5,15.0,25.0,20.6,12.73
2016,2,17,16,45,0.0,19.0,8.55,15.0,19.0,15.63,8.2
2016,2,17,17,0,0.0,13.0,8.6,15.0,13.0,10.68,3.67
2016,2,17,17,15,0.0,8.0,8.6,15.0,8.0,6.56,0.0
2016,2,17,17,30,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,2,17,17,45,0.0,1.5,8.6,15.0,1.5,1.28,0.0
2016,2,17,18,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,18,7,15,23.0,18.5,6.0,13.0,21.0,43.26,0.0
2016,2,18,7,30,46.0,37.0,6.1,13.0,42.0,93.72,69.47
2016,2,18,7,45,84.5,57.5,6.25,13.0,72.0,149.82,122.05
2016,2,18,8,0,123.0,78.0,6.4,13.0,102.0,207.13,173.56
2016,2,18,8,15,150.0,98.5,6.35,13.0,136.0,256.73,217.48
2016,2,18,8,30,177.0,119.0,6.3,13.0,170.0,307.32,261.28
2016,2,18,8,45,211.5,132.5,6.3,13.5,203.5,373.2,316.35
2016,2,18,9,0,246.0,146.0,6.3,14.0,237.0,423.45,357.5
2016,2,18,9,15,199.0,169.0,6.2,14.0,248.0,390.87,328.57
2016,2,18,9,30,152.0,192.0,6.1,14.0,259.0,374.57,312.65
2016,2,18,9,45,444.5,155.0,6.1,14.0,375.5,652.33,542.95
2016,2,18,10,0,737.0,118.0,6.1,14.0,492.0,906.77,737.79
2016,2,18,10,15,754.0,121.0,6.05,14.0,524.5,929.11,751.45
2016,2,18,10,30,771.0,124.0,6.0,14.0,557.0,948.07,763.75
2016,2,18,10,45,785.0,125.0,6.0,14.0,583.0,958.03,769.77
2016,2,18,11,0,799.0,126.0,6.0,14.0,609.0,964.27,773.24
2016,2,18,11,15,661.0,172.5,5.95,14.0,580.0,871.47,703.09
2016,2,18,11,30,523.0,219.0,5.9,14.0,551.0,768.98,623.24
2016,2,18,11,45,513.0,230.0,5.85,14.0,560.0,756.73,613.03
2016,2,18,12,0,503.0,241.0,5.8,14.0,569.0,742.19,600.75
2016,2,18,12,15,663.5,185.5,5.7,14.0,620.0,813.36,657.59
2016,2,18,12,30,824.0,130.0,5.6,14.0,671.0,860.43,692.12
2016,2,18,12,45,845.5,119.0,5.6,14.0,670.0,833.95,672.21
2016,2,18,13,0,867.0,108.0,5.6,14.0,669.0,802.86,649.24
2016,2,18,13,15,630.5,182.0,5.5,14.0,585.5,667.55,542.29
2016,2,18,13,30,394.0,256.0,5.4,14.0,502.0,525.17,427.04
2016,2,18,13,45,614.5,180.5,5.35,14.0,549.5,586.0,477.02
2016,2,18,14,0,835.0,105.0,5.3,14.0,597.0,606.14,492.53
2016,2,18,14,15,633.0,154.0,5.2,14.0,517.0,496.76,402.28
2016,2,18,14,30,431.0,203.0,5.1,14.0,437.0,398.74,321.54
2016,2,18,14,45,604.5,149.0,5.0,14.0,454.0,398.0,316.78
2016,2,18,15,0,778.0,95.0,4.9,14.0,471.0,373.15,288.87
2016,2,18,15,15,753.5,91.5,4.75,14.0,430.5,309.3,230.89
2016,2,18,15,30,729.0,88.0,4.6,14.0,390.0,249.35,176.25
2016,2,18,15,45,700.0,82.5,4.5,14.0,346.0,189.33,123.6
2016,2,18,16,0,671.0,77.0,4.4,14.0,302.0,132.6,78.76
2016,2,18,16,15,621.5,71.0,4.1,13.5,255.0,78.16,47.19
2016,2,18,16,30,572.0,65.0,3.8,13.0,208.0,51.2,40.3
2016,2,18,16,45,500.5,56.5,3.55,13.0,161.5,45.15,34.65
2016,2,18,17,0,429.0,48.0,3.3,13.0,115.0,39.05,28.75
2016,2,18,17,15,306.0,35.5,3.15,13.0,74.5,29.14,19.04
2016,2,18,17,30,183.0,23.0,3.0,13.0,34.0,17.95,1.71
2016,2,18,17,45,91.5,11.5,2.95,13.0,17.0,9.82,0.0
2016,2,18,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.0,16.5,5.8,13.0,33.5,156.96,12.11
2016,2,19,7,30,322.0,33.0,6.1,13.0,67.0,313.79,248.99
2016,2,19,7,45,412.5,43.5,6.4,13.5,110.5,408.41,340.51
2016,2,19,8,0,503.0,54.0,6.7,14.0,154.0,509.79,428.78
2016,2,19,8,15,563.5,61.0,6.85,14.0,201.0,587.23,495.09
2016,2,19,8,30,624.0,68.0,7.0,14.0,248.0,666.67,560.67
2016,2,19,8,45,659.0,74.0,7.2,14.0,293.0,723.31,606.22
2016,2,19,9,0,694.0,80.0,7.4,14.0,338.0,779.21,650.03
2016,2,19,9,15,714.5,81.5,7.45,14.0,374.5,814.03,676.01
2016,2,19,9,30,735.0,83.0,7.5,14.0,411.0,841.05,695.57
2016,2,19,9,45,504.5,150.5,7.55,14.5,385.0,705.52,586.61
2016,2,19,10,0,274.0,218.0,7.6,15.0,359.0,542.0,448.73
2016,2,19,10,15,239.5,238.0,7.5,15.0,366.5,508.14,420.01
2016,2,19,10,30,205.0,258.0,7.4,15.0,374.0,494.25,406.63
2016,2,19,10,45,258.5,262.0,7.35,15.0,415.5,567.96,465.59
2016,2,19,11,0,312.0,266.0,7.3,15.0,457.0,618.44,505.68
2016,2,19,11,15,428.5,239.0,7.1,14.5,509.0,712.19,581.47
2016,2,19,11,30,545.0,212.0,6.9,14.0,561.0,782.58,638.28
2016,2,19,11,45,566.5,208.0,6.75,14.0,576.0,783.06,637.69
2016,2,19,12,0,588.0,204.0,6.6,14.0,591.0,780.22,634.84
2016,2,19,12,15,446.5,251.0,6.35,14.0,545.5,683.77,555.73
2016,2,19,12,30,305.0,298.0,6.1,14.0,500.0,577.16,468.7
2016,2,19,12,45,323.5,291.0,5.9,14.0,503.5,568.58,462.09
2016,2,19,13,0,342.0,284.0,5.7,14.0,507.0,557.68,453.25
2016,2,19,13,15,278.0,289.0,5.4,14.0,468.0,495.84,402.57
2016,2,19,13,30,214.0,294.0,5.1,14.0,429.0,426.94,346.47
2016,2,19,13,45,107.0,184.5,4.85,14.0,252.0,240.32,195.42
2016,2,19,14,0,0.0,75.0,4.6,14.0,75.0,62.31,46.89
2016,2,19,14,15,0.0,83.5,4.35,14.0,83.5,69.4,53.02
2016,2,19,14,30,0.0,92.0,4.1,14.0,92.0,76.5,59.08
2016,2,19,14,45,0.0,119.5,3.95,14.0,119.5,99.34,78.37
2016,2,19,15,0,0.0,147.0,3.8,14.0,147.0,121.61,97.16
2016,2,19,15,15,8.5,151.0,3.75,13.5,154.5,126.49,101.4
2016,2,19,15,30,17.0,155.0,3.7,13.0,162.0,129.71,104.12
2016,2,19,15,45,12.5,139.0,3.7,13.0,144.0,113.83,91.05
2016,2,19,16,0,8.0,123.0,3.7,13.0,126.0,98.65,78.57
2016,2,19,16,15,4.0,105.0,3.65,12.5,106.5,82.83,65.54
2016,2,19,16,30,0.0,87.0,3.6,12.0,87.0,68.39,55.86
2016,2,19,16,45,0.0,67.5,3.55,12.0,67.5,53.65,42.39
2016,2,19,17,0,0.0,48.0,3.5,12.0,48.0,38.72,28.63
2016,2,19,17,15,0.0,31.0,3.45,12.0,31.0,25.4,16.08
2016,2,19,17,30,0.0,14.0,3.4,12.0,14.0,11.53,0.23
2016,2,19,17,45,0.0,7.0,3.4,12.0,7.0,5.97,0.0
2016,2,19,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,7,15,110.0,19.0,3.6,10.0,31.0,124.28,32.4
2016,2,20,7,30,220.0,38.0,3.6,10.0,62.0,247.05,198.32
2016,2,20,7,45,288.0,53.5,3.6,10.5,102.0,325.26,272.57
2016,2,20,8,0,356.0,69.0,3.6,11.0,142.0,408.86,345.89
2016,2,20,8,15,400.0,82.0,3.45,11.0,184.0,473.18,400.98
2016,2,20,8,30,444.0,95.0,3.3,11.0,226.0,539.32,454.83
2016,2,20,8,45,490.5,100.0,3.15,11.0,266.5,598.03,500.69
2016,2,20,9,0,537.0,105.0,3.0,11.0,307.0,666.38,552.43
2016,2,20,9,15,532.0,121.0,2.85,11.0,341.0,683.36,563.19
2016,2,20,9,30,527.0,137.0,2.7,11.0,375.0,706.19,578.41
2016,2,20,9,45,529.0,150.5,2.55,11.5,407.0,729.84,592.78
2016,2,20,10,0,531.0,164.0,2.4,12.0,439.0,750.85,604.84
2016,2,20,10,15,522.0,179.0,2.25,12.0,463.0,760.02,608.83
2016,2,20,10,30,513.0,194.0,2.1,12.0,487.0,766.27,610.41
2016,2,20,10,45,441.5,225.0,1.95,12.5,485.0,725.86,575.46
2016,2,20,11,0,370.0,256.0,1.8,13.0,483.0,663.36,525.44
2016,2,20,11,15,380.5,261.5,1.65,13.0,501.0,671.11,530.0
2016,2,20,11,30,391.0,267.0,1.5,13.0,519.0,676.8,532.33
2016,2,20,11,45,431.0,259.5,1.4,13.0,541.0,711.9,556.66
2016,2,20,12,0,471.0,252.0,1.3,13.0,563.0,725.05,565.06
2016,2,20,12,15,477.5,250.0,1.3,13.0,566.5,710.23,554.04
2016,2,20,12,30,484.0,248.0,1.3,13.0,570.0,693.02,541.58
2016,2,20,12,45,696.0,171.5,1.35,13.5,630.5,772.6,601.87
2016,2,20,13,0,908.0,95.0,1.4,14.0,691.0,815.15,631.06
2016,2,20,13,15,904.0,94.5,1.5,14.0,677.5,771.27,601.26
2016,2,20,13,30,900.0,94.0,1.6,14.0,664.0,724.88,569.07
2016,2,20,13,45,893.5,92.5,1.7,14.0,643.0,673.59,531.1
2016,2,20,14,0,887.0,91.0,1.8,14.0,622.0,620.48,490.43
2016,2,20,14,15,876.5,89.0,1.9,14.0,593.5,565.07,446.44
2016,2,20,14,30,866.0,87.0,2.0,14.0,565.0,505.96,397.98
2016,2,20,14,45,855.0,84.0,2.15,14.0,530.5,445.11,346.46
2016,2,20,15,0,844.0,81.0,2.3,14.0,496.0,384.06,292.85
2016,2,20,15,15,823.0,78.0,2.4,14.0,455.0,320.08,235.6
2016,2,20,15,30,802.0,75.0,2.5,14.0,414.0,257.67,179.23
2016,2,20,15,45,773.5,71.0,2.6,14.0,368.5,194.96,124.53
2016,2,20,16,0,745.0,67.0,2.7,14.0,323.0,135.37,77.8
2016,2,20,16,15,700.5,62.0,2.65,13.5,274.5,77.69,45.11
2016,2,20,16,30,656.0,57.0,2.6,13.0,226.0,45.25,35.03
2016,2,20,16,45,587.0,50.5,2.55,13.0,177.5,40.54,30.62
2016,2,20,17,0,518.0,44.0,2.5,13.0,129.0,35.83,26.02
2016,2,20,17,15,400.5,33.5,2.5,12.5,85.5,27.49,17.95
2016,2,20,17,30,283.0,23.0,2.5,12.0,42.0,19.06,5.53
2016,2,20,17,45,141.5,11.5,2.55,12.0,21.0,9.82,0.0
2016,2,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.5,3.2,11.0,40.0,193.97,80.52
2016,2,21,7,30,423.0,33.0,3.3,11.0,80.0,386.45,311.7
2016,2,21,7,45,517.0,41.0,3.45,11.5,128.0,485.1,402.04
2016,2,21,8,0,611.0,49.0,3.6,12.0,176.0,590.35,490.39
2016,2,21,8,15,667.0,54.5,3.6,12.0,225.5,659.07,546.75
2016,2,21,8,30,723.0,60.0,3.6,12.0,275.0,736.72,607.41
2016,2,21,8,45,762.5,63.5,3.6,12.5,324.0,797.56,651.68
2016,2,21,9,0,802.0,67.0,3.6,13.0,373.0,857.34,693.56
2016,2,21,9,15,827.5,70.0,3.55,13.0,417.5,901.74,723.88
2016,2,21,9,30,853.0,73.0,3.5,13.0,462.0,943.61,751.8
2016,2,21,9,45,872.5,75.0,3.5,13.0,502.0,964.44,764.6
2016,2,21,10,0,892.0,77.0,3.5,13.0,542.0,992.71,782.79
2016,2,21,10,15,905.0,78.5,3.45,13.0,575.5,1010.38,792.98
2016,2,21,10,30,918.0,80.0,3.4,13.0,609.0,1024.26,800.67
2016,2,21,10,45,927.0,81.0,3.4,13.5,635.5,1029.58,801.45
2016,2,21,11,0,936.0,82.0,3.4,14.0,662.0,1030.84,799.68
2016,2,21,11,15,941.5,83.0,3.4,14.0,680.5,1024.56,794.38
2016,2,21,11,30,947.0,84.0,3.4,14.0,699.0,1014.16,786.5
2016,2,21,11,45,950.0,84.5,3.4,14.5,709.5,996.72,772.49
2016,2,21,12,0,953.0,85.0,3.4,15.0,720.0,975.31,755.96
2016,2,21,12,15,953.5,85.0,3.5,15.0,722.5,947.22,737.02
2016,2,21,12,30,954.0,85.0,3.6,15.0,725.0,915.48,715.48
2016,2,21,12,45,952.0,85.0,3.7,15.0,719.0,878.17,689.87
2016,2,21,13,0,950.0,85.0,3.8,15.0,713.0,837.67,661.76
2016,2,21,13,15,945.0,84.5,3.9,15.0,698.5,791.4,629.18
2016,2,21,13,30,940.0,84.0,4.0,15.0,684.0,742.59,593.77
2016,2,21,13,45,929.0,84.5,4.15,15.0,661.0,688.62,551.92
2016,2,21,14,0,918.0,85.0,4.3,15.0,638.0,633.12,507.83
2016,2,21,14,15,906.5,83.5,4.45,15.0,608.5,574.14,459.67
2016,2,21,14,30,895.0,82.0,4.6,15.0,579.0,514.31,409.15
2016,2,21,14,45,729.5,113.5,4.75,15.0,502.0,418.58,329.97
2016,2,21,15,0,564.0,145.0,4.9,15.0,425.0,334.6,260.43
2016,2,21,15,15,656.5,109.5,4.95,14.5,409.5,295.9,222.3
2016,2,21,15,30,749.0,74.0,5.0,14.0,394.0,244.2,171.33
2016,2,21,15,45,700.5,77.0,5.05,14.0,350.5,184.25,119.36
2016,2,21,16,0,652.0,80.0,5.1,14.0,307.0,132.31,79.37
2016,2,21,16,15,611.5,73.0,4.95,13.5,261.0,78.51,47.93
2016,2,21,16,30,571.0,66.0,4.8,13.0,215.0,51.63,40.73
2016,2,21,16,45,503.0,58.0,4.65,13.0,169.0,46.06,35.53
2016,2,21,17,0,435.0,50.0,4.5,13.0,123.0,40.44,30.1
2016,2,21,17,15,334.0,37.5,4.4,12.5,82.0,30.66,20.76
2016,2,21,17,30,233.0,25.0,4.3,12.0,41.0,20.67,7.68
2016,2,21,17,45,116.5,12.5,4.25,12.0,20.5,10.67,0.0
2016,2,21,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
