Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,16.5,2.95,11.0,42.5,203.96,105.97
2016,2,22,7,30,448.0,33.0,3.0,11.0,85.0,404.65,327.72
2016,2,22,7,45,535.0,40.5,3.1,11.5,132.5,498.46,412.58
2016,2,22,8,0,622.0,48.0,3.2,12.0,180.0,591.1,490.21
2016,2,22,8,15,676.0,53.5,3.15,12.0,230.0,666.31,550.93
2016,2,22,8,30,730.0,59.0,3.1,12.0,280.0,742.51,609.53
2016,2,22,8,45,740.0,61.5,3.05,12.5,317.0,775.66,632.26
2016,2,22,9,0,750.0,64.0,3.0,13.0,354.0,806.21,652.25
2016,2,22,9,15,779.5,67.0,3.0,13.5,398.5,853.23,683.88
2016,2,22,9,30,809.0,70.0,3.0,14.0,443.0,898.13,713.03
2016,2,22,9,45,848.0,73.5,3.0,14.5,493.0,939.49,739.06
2016,2,22,10,0,887.0,77.0,3.0,15.0,543.0,988.83,770.21
2016,2,22,10,15,900.0,78.5,2.95,15.0,576.5,1006.48,779.93
2016,2,22,10,30,913.0,80.0,2.9,15.0,610.0,1020.35,787.39
2016,2,22,10,45,921.0,82.0,2.9,15.5,636.5,1025.93,788.32
2016,2,22,11,0,929.0,84.0,2.9,16.0,663.0,1027.44,786.72
2016,2,22,11,15,822.5,120.5,2.9,16.0,644.0,965.38,743.28
2016,2,22,11,30,716.0,157.0,2.9,16.0,625.0,895.66,694.68
2016,2,22,11,45,733.5,153.5,2.95,16.0,639.5,889.98,691.2
2016,2,22,12,0,751.0,150.0,3.0,16.0,654.0,880.4,684.53
2016,2,22,12,15,849.5,119.0,3.05,16.0,691.0,903.29,700.91
2016,2,22,12,30,948.0,88.0,3.1,16.0,728.0,914.43,708.87
2016,2,22,12,45,803.5,135.0,3.2,16.5,674.5,818.51,640.31
2016,2,22,13,0,659.0,182.0,3.3,17.0,621.0,722.67,569.05
2016,2,22,13,15,795.0,136.0,3.35,17.0,654.5,740.37,584.44
2016,2,22,13,30,931.0,90.0,3.4,17.0,688.0,743.01,587.18
2016,2,22,13,45,925.0,88.5,3.45,17.0,666.5,690.46,546.5
2016,2,22,14,0,919.0,87.0,3.5,17.0,645.0,635.97,503.56
2016,2,22,14,15,909.5,85.5,3.45,17.0,616.0,577.89,456.27
2016,2,22,14,30,900.0,84.0,3.4,17.0,587.0,518.73,406.71
2016,2,22,14,45,850.5,82.0,3.4,17.0,534.0,441.39,342.07
2016,2,22,15,0,801.0,80.0,3.4,17.0,481.0,367.59,278.89
2016,2,22,15,15,755.5,82.0,3.2,17.0,435.5,303.39,222.23
2016,2,22,15,30,710.0,84.0,3.0,17.0,390.0,240.8,167.19
2016,2,22,15,45,668.5,84.5,2.9,17.0,348.0,184.76,119.33
2016,2,22,16,0,627.0,85.0,2.8,17.0,306.0,133.41,80.21
2016,2,22,16,15,591.0,77.0,2.65,16.5,261.0,80.52,49.54
2016,2,22,16,30,555.0,69.0,2.5,16.0,216.0,53.8,42.16
2016,2,22,16,45,488.5,61.0,2.45,15.5,171.0,48.33,37.22
2016,2,22,17,0,422.0,53.0,2.4,15.0,126.0,42.84,32.01
2016,2,22,17,15,330.5,39.5,2.35,14.5,85.0,32.3,22.09
2016,2,22,17,30,239.0,26.0,2.3,14.0,44.0,21.48,9.1
2016,2,22,17,45,119.5,13.0,2.25,14.0,22.0,11.1,0.0
2016,2,22,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,13.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,13.0,12.0,10.24,0.0
2016,2,23,7,15,185.0,25.0,2.15,13.0,47.5,190.12,111.63
2016,2,23,7,30,370.0,38.0,2.3,13.0,83.0,354.71,286.6
2016,2,23,7,45,457.0,47.5,2.5,13.5,128.5,448.74,369.95
2016,2,23,8,0,544.0,57.0,2.7,14.0,174.0,548.6,452.66
2016,2,23,8,15,597.5,63.0,2.85,14.0,221.5,620.75,511.12
2016,2,23,8,30,651.0,69.0,3.0,14.0,269.0,694.25,568.4
2016,2,23,8,45,709.5,65.5,3.15,14.0,316.0,754.37,613.65
2016,2,23,9,0,768.0,62.0,3.3,14.0,363.0,821.02,662.54
2016,2,23,9,15,792.0,65.5,3.25,14.0,406.5,863.94,691.71
2016,2,23,9,30,816.0,69.0,3.2,14.0,450.0,904.48,718.69
2016,2,23,9,45,862.0,74.5,3.15,14.5,506.5,955.55,751.28
2016,2,23,10,0,908.0,80.0,3.1,15.0,563.0,1014.58,788.56
2016,2,23,10,15,921.0,82.0,2.9,15.0,597.0,1032.92,797.12
2016,2,23,10,30,934.0,84.0,2.7,15.0,631.0,1047.36,803.26
2016,2,23,10,45,943.0,85.0,2.5,15.5,658.0,1052.51,801.56
2016,2,23,11,0,952.0,86.0,2.3,16.0,685.0,1053.52,797.18
2016,2,23,11,15,957.5,87.0,2.15,16.0,704.0,1046.89,789.93
2016,2,23,11,30,963.0,88.0,2.0,16.0,723.0,1036.07,780.12
2016,2,23,11,45,963.5,89.5,1.9,16.5,733.0,1016.95,764.25
2016,2,23,12,0,964.0,91.0,1.8,17.0,743.0,993.86,746.07
2016,2,23,12,15,964.0,91.5,1.7,17.0,745.0,965.35,725.87
2016,2,23,12,30,964.0,92.0,1.6,17.0,747.0,933.14,703.37
2016,2,23,12,45,960.0,92.5,1.55,17.5,740.0,894.11,675.73
2016,2,23,13,0,956.0,93.0,1.5,18.0,733.0,851.97,646.07
2016,2,23,13,15,951.0,92.0,1.45,18.0,718.5,804.63,613.98
2016,2,23,13,30,946.0,91.0,1.4,18.0,704.0,754.74,579.17
2016,2,23,13,45,937.0,90.5,1.35,18.0,681.0,700.45,538.92
2016,2,23,14,0,928.0,90.0,1.3,18.0,658.0,644.44,496.35
2016,2,23,14,15,916.5,88.5,1.35,18.0,627.5,584.67,450.49
2016,2,23,14,30,905.0,87.0,1.4,18.0,597.0,524.03,402.2
2016,2,23,14,45,888.5,85.0,1.45,18.0,560.0,460.17,349.64
2016,2,23,15,0,872.0,83.0,1.5,18.0,523.0,395.82,294.87
2016,2,23,15,15,834.5,74.5,1.5,17.5,468.0,319.97,230.59
2016,2,23,15,30,797.0,66.0,1.5,17.0,413.0,247.95,168.64
2016,2,23,15,45,742.0,72.0,1.5,17.0,367.5,189.75,119.69
2016,2,23,16,0,687.0,78.0,1.5,17.0,322.0,133.73,77.78
2016,2,23,16,15,642.5,72.5,1.5,16.5,275.0,78.65,46.91
2016,2,23,16,30,598.0,67.0,1.5,16.0,228.0,52.41,40.95
2016,2,23,16,45,517.5,61.0,1.55,16.0,179.5,48.4,37.23
2016,2,23,17,0,437.0,55.0,1.6,16.0,131.0,44.52,33.4
2016,2,23,17,15,337.0,41.5,1.65,15.5,88.5,33.98,23.53
2016,2,23,17,30,237.0,28.0,1.7,15.0,46.0,23.19,11.04
2016,2,23,17,45,118.5,14.0,1.75,15.0,23.0,11.95,0.0
2016,2,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,6.0,1.15,11.5,6.0,0.0,0.0
2016,2,24,7,0,0.0,12.0,1.2,12.0,12.0,10.24,0.0
2016,2,24,7,15,175.0,25.5,1.3,12.0,47.5,185.8,119.7
2016,2,24,7,30,350.0,39.0,1.4,12.0,83.0,341.91,277.28
2016,2,24,7,45,443.0,48.5,1.55,12.5,129.5,439.8,362.32
2016,2,24,8,0,536.0,58.0,1.7,13.0,176.0,544.06,447.38
2016,2,24,8,15,592.0,64.5,1.65,13.0,224.5,618.76,505.78
2016,2,24,8,30,648.0,71.0,1.6,13.0,273.0,695.04,562.68
2016,2,24,8,45,690.0,75.0,1.6,13.0,321.0,756.24,606.51
2016,2,24,9,0,732.0,79.0,1.6,13.0,369.0,810.69,644.1
2016,2,24,9,15,758.5,82.5,1.5,13.5,412.5,855.42,671.37
2016,2,24,9,30,785.0,86.0,1.4,14.0,456.0,897.82,696.09
2016,2,24,9,45,805.0,88.5,1.3,14.5,495.0,929.9,712.99
2016,2,24,10,0,825.0,91.0,1.2,15.0,534.0,958.84,727.39
2016,2,24,10,15,838.5,93.5,1.15,15.5,566.5,977.88,735.84
2016,2,24,10,30,852.0,96.0,1.1,16.0,599.0,993.22,741.95
2016,2,24,10,45,861.0,97.5,1.05,16.5,624.5,998.98,741.92
2016,2,24,11,0,870.0,99.0,1.0,17.0,650.0,1000.8,739.61
2016,2,24,11,15,876.0,100.0,0.95,17.0,668.5,983.75,726.75
2016,2,24,11,30,882.0,101.0,0.9,17.0,687.0,974.42,719.32
2016,2,24,11,45,884.0,102.0,0.9,17.5,696.5,957.45,706.68
2016,2,24,12,0,886.0,103.0,0.9,18.0,706.0,936.77,691.91
2016,2,24,12,15,886.5,103.0,1.0,18.0,708.0,910.06,676.42
2016,2,24,12,30,887.0,103.0,1.1,18.0,710.0,879.93,658.52
2016,2,24,12,45,890.0,100.5,1.2,18.0,705.5,845.92,637.75
2016,2,24,13,0,893.0,98.0,1.3,18.0,701.0,808.62,614.41
2016,2,24,13,15,888.0,97.5,1.4,18.0,686.5,764.32,585.82
2016,2,24,13,30,883.0,97.0,1.5,18.0,672.0,717.64,553.97
2016,2,24,13,45,875.0,95.5,1.65,18.0,650.0,665.88,516.74
2016,2,24,14,0,867.0,94.0,1.8,18.0,628.0,615.33,478.83
2016,2,24,14,15,855.5,92.5,1.85,17.5,599.5,557.76,434.56
2016,2,24,14,30,844.0,91.0,1.9,17.0,571.0,499.48,388.02
2016,2,24,14,45,827.0,89.0,1.95,17.0,535.0,437.99,336.56
2016,2,24,15,0,810.0,87.0,2.0,17.0,499.0,377.02,283.87
2016,2,24,15,15,788.0,84.0,2.0,17.0,458.0,314.48,228.74
2016,2,24,15,30,766.0,81.0,2.0,17.0,417.0,253.7,174.75
2016,2,24,15,45,641.0,91.5,2.05,17.0,352.5,185.2,120.52
2016,2,24,16,0,516.0,102.0,2.1,17.0,288.0,134.78,85.9
2016,2,24,16,15,475.0,93.5,2.05,16.5,245.5,86.04,56.9
2016,2,24,16,30,434.0,85.0,2.0,16.0,203.0,62.92,50.22
2016,2,24,16,45,458.5,66.5,1.95,15.5,169.0,52.46,40.91
2016,2,24,17,0,483.0,48.0,1.9,15.0,135.0,38.64,28.42
2016,2,24,17,15,377.5,37.0,1.9,14.5,92.0,30.07,20.35
2016,2,24,17,30,272.0,26.0,1.9,14.0,49.0,21.37,10.39
2016,2,24,17,45,136.0,13.0,1.95,14.0,24.5,11.1,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.2,13.0,7.0,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.2,13.0,14.0,50.72,0.0
2016,2,25,7,15,187.0,28.0,0.25,13.0,49.0,200.34,136.19
2016,2,25,7,30,309.0,44.0,0.3,13.0,84.0,317.42,254.37
2016,2,25,7,45,391.0,55.5,0.35,13.5,129.0,408.17,331.17
2016,2,25,8,0,473.0,67.0,0.4,14.0,174.0,504.42,407.3
2016,2,25,8,15,529.5,75.0,0.45,14.0,221.5,579.85,464.91
2016,2,25,8,30,586.0,83.0,0.5,14.0,269.0,656.84,521.36
2016,2,25,8,45,495.5,110.5,0.55,14.5,285.0,618.14,491.39
2016,2,25,9,0,405.0,138.0,0.6,15.0,301.0,579.83,461.48
2016,2,25,9,15,564.0,120.5,0.65,15.0,374.0,724.87,567.32
2016,2,25,9,30,723.0,103.0,0.7,15.0,447.0,866.73,662.62
2016,2,25,9,45,748.5,104.5,0.75,15.5,486.0,901.74,682.02
2016,2,25,10,0,774.0,106.0,0.8,16.0,525.0,927.34,696.6
2016,2,25,10,15,694.5,136.5,0.8,16.0,529.5,894.34,672.95
2016,2,25,10,30,615.0,167.0,0.8,16.0,534.0,847.79,641.09
2016,2,25,10,45,547.0,201.5,0.8,16.5,538.0,805.47,610.38
2016,2,25,11,0,479.0,236.0,0.8,17.0,542.0,769.11,582.1
2016,2,25,11,15,368.5,273.0,0.75,17.0,512.5,672.18,511.79
2016,2,25,11,30,258.0,310.0,0.7,17.0,483.0,597.19,455.82
2016,2,25,11,45,258.5,315.0,0.65,17.5,490.5,592.51,451.49
2016,2,25,12,0,259.0,320.0,0.6,18.0,498.0,586.5,445.49
2016,2,25,12,15,554.5,218.5,0.45,18.0,600.0,746.31,560.92
2016,2,25,12,30,850.0,117.0,0.3,18.0,702.0,872.71,641.5
2016,2,25,12,45,859.0,111.5,0.2,18.5,699.0,840.54,615.73
2016,2,25,13,0,868.0,106.0,0.1,19.0,696.0,804.74,590.58
2016,2,25,13,15,863.5,105.5,0.2,19.0,682.5,760.72,563.91
2016,2,25,13,30,859.0,105.0,0.3,19.0,669.0,714.33,533.99
2016,2,25,13,45,848.0,105.0,0.4,19.0,647.0,662.1,498.52
2016,2,25,14,0,837.0,105.0,0.5,19.0,625.0,608.58,460.75
2016,2,25,14,15,826.0,103.5,0.7,19.0,596.5,552.59,420.53
2016,2,25,14,30,815.0,102.0,0.9,19.0,568.0,495.92,377.45
2016,2,25,14,45,794.5,100.5,1.1,19.0,532.0,434.82,328.82
2016,2,25,15,0,774.0,99.0,1.3,19.0,496.0,374.72,278.82
2016,2,25,15,15,692.5,105.5,1.55,18.5,439.5,302.08,219.59
2016,2,25,15,30,611.0,112.0,1.8,18.0,383.0,240.32,168.85
2016,2,25,15,45,641.0,97.0,2.05,17.5,354.5,189.34,123.64
2016,2,25,16,0,671.0,82.0,2.3,17.0,326.0,134.46,79.21
2016,2,25,16,15,627.0,76.0,2.25,16.5,278.5,79.93,48.62
2016,2,25,16,30,583.0,70.0,2.2,16.0,231.0,54.44,42.76
2016,2,25,16,45,527.0,60.5,2.15,16.0,184.5,47.81,36.75
2016,2,25,17,0,471.0,51.0,2.1,16.0,138.0,41.01,30.4
2016,2,25,17,15,367.5,39.5,2.0,15.5,94.5,32.1,22.07
2016,2,25,17,30,264.0,28.0,1.9,15.0,51.0,23.04,12.09
2016,2,25,17,45,132.0,14.0,1.85,15.0,25.5,11.95,0.0
2016,2,25,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,1.2,13.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,1.3,14.0,11.0,9.39,0.0
2016,2,26,7,15,39.0,30.0,1.4,14.0,35.0,75.82,50.74
2016,2,26,7,30,78.0,49.0,1.5,14.0,59.0,128.67,102.59
2016,2,26,7,45,102.5,70.0,1.65,14.0,89.5,175.62,144.46
2016,2,26,8,0,127.0,91.0,1.8,14.0,120.0,223.16,185.92
2016,2,26,8,15,142.5,112.0,1.85,14.0,152.0,264.02,220.57
2016,2,26,8,30,158.0,133.0,1.9,14.0,184.0,305.1,254.5
2016,2,26,8,45,172.5,151.5,1.95,14.5,214.5,341.77,283.53
2016,2,26,9,0,187.0,170.0,2.0,15.0,245.0,378.57,311.94
2016,2,26,9,15,263.5,179.5,2.0,15.0,299.0,482.85,394.41
2016,2,26,9,30,340.0,189.0,2.0,15.0,353.0,569.64,460.86
2016,2,26,9,45,310.5,212.0,2.05,15.0,370.5,570.31,458.6
2016,2,26,10,0,281.0,235.0,2.1,15.0,388.0,568.35,455.05
2016,2,26,10,15,298.0,247.0,2.05,15.0,418.5,597.04,475.56
2016,2,26,10,30,315.0,259.0,2.0,15.0,449.0,624.3,494.55
2016,2,26,10,45,447.5,229.0,2.0,15.5,511.0,737.63,578.21
2016,2,26,11,0,580.0,199.0,2.0,16.0,573.0,827.74,642.23
2016,2,26,11,15,516.0,231.5,2.0,16.0,571.0,790.69,612.41
2016,2,26,11,30,452.0,264.0,2.0,16.0,569.0,751.09,582.03
2016,2,26,11,45,401.0,283.5,2.05,16.0,557.0,691.38,538.46
2016,2,26,12,0,350.0,303.0,2.1,16.0,545.0,651.05,508.12
2016,2,26,12,15,416.0,282.0,2.15,16.0,570.5,688.2,536.68
2016,2,26,12,30,482.0,261.0,2.2,16.0,596.0,704.52,549.63
2016,2,26,12,45,367.5,291.0,2.3,16.0,545.0,602.8,473.18
2016,2,26,13,0,253.0,321.0,2.4,16.0,494.0,523.4,412.15
2016,2,26,13,15,301.0,303.5,2.45,16.0,505.5,524.62,414.52
2016,2,26,13,30,349.0,286.0,2.5,16.0,517.0,521.23,412.56
2016,2,26,13,45,310.0,284.0,2.65,16.0,484.5,471.42,374.03
2016,2,26,14,0,271.0,282.0,2.8,16.0,452.0,424.6,337.48
2016,2,26,14,15,248.5,271.5,2.85,16.0,421.5,382.44,304.12
2016,2,26,14,30,226.0,261.0,2.9,16.0,391.0,336.76,267.58
2016,2,26,14,45,170.0,245.5,2.95,16.0,340.0,282.12,223.79
2016,2,26,15,0,114.0,230.0,3.0,16.0,289.0,234.22,185.53
2016,2,26,15,15,73.0,202.5,3.05,15.5,239.5,186.75,147.9
2016,2,26,15,30,32.0,175.0,3.1,15.0,190.0,148.19,117.74
2016,2,26,15,45,16.0,117.0,3.15,15.0,124.5,97.9,76.67
2016,2,26,16,0,0.0,59.0,3.2,15.0,59.0,48.85,36.12
2016,2,26,16,15,0.0,50.5,3.1,14.5,50.5,41.77,30.22
2016,2,26,16,30,0.0,42.0,3.0,14.0,42.0,34.7,25.51
2016,2,26,16,45,0.0,33.5,2.9,14.0,33.5,27.64,19.11
2016,2,26,17,0,0.0,25.0,2.8,14.0,25.0,20.6,12.65
2016,2,26,17,15,0.0,17.0,2.55,13.5,17.0,13.99,6.56
2016,2,26,17,30,0.0,9.0,2.3,13.0,9.0,7.39,0.21
2016,2,26,17,45,0.0,4.5,2.05,13.0,4.5,3.84,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,2.0,12.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,2.0,13.0,22.0,18.78,0.0
2016,2,27,7,15,217.5,30.5,2.1,13.0,61.0,226.19,167.95
2016,2,27,7,30,435.0,39.0,2.2,13.0,100.0,404.49,330.75
2016,2,27,7,45,522.5,46.0,2.3,13.5,148.5,498.72,410.78
2016,2,27,8,0,610.0,53.0,2.4,14.0,197.0,598.62,491.35
2016,2,27,8,15,660.5,58.0,2.35,14.0,246.0,663.2,541.54
2016,2,27,8,30,711.0,63.0,2.3,14.0,295.0,735.58,595.33
2016,2,27,8,45,746.0,67.0,2.3,14.0,343.0,792.86,636.17
2016,2,27,9,0,781.0,71.0,2.3,14.0,391.0,848.96,674.97
2016,2,27,9,15,637.0,115.0,2.25,14.0,394.5,789.51,629.42
2016,2,27,9,30,493.0,159.0,2.2,14.0,398.0,703.29,564.62
2016,2,27,9,45,675.5,121.0,2.15,14.5,477.0,852.12,670.66
2016,2,27,10,0,858.0,83.0,2.1,15.0,556.0,984.05,757.45
2016,2,27,10,15,871.0,85.0,2.05,15.0,588.5,990.61,758.2
2016,2,27,10,30,884.0,87.0,2.0,15.0,621.0,1004.87,765.72
2016,2,27,10,45,889.5,89.5,1.95,15.5,646.5,1008.36,764.59
2016,2,27,11,0,895.0,92.0,1.9,16.0,672.0,1007.89,761.1
2016,2,27,11,15,901.0,92.5,1.9,16.0,690.0,1001.55,756.02
2016,2,27,11,30,907.0,93.0,1.9,16.0,708.0,991.24,748.55
2016,2,27,11,45,908.5,94.5,1.95,16.0,718.0,973.85,737.18
2016,2,27,12,0,910.0,96.0,2.0,16.0,728.0,952.66,723.4
2016,2,27,12,15,911.0,96.0,2.05,16.0,730.5,925.65,705.72
2016,2,27,12,30,912.0,96.0,2.1,16.0,733.0,895.11,685.63
2016,2,27,12,45,901.5,99.5,2.2,16.0,725.0,855.41,659.56
2016,2,27,13,0,891.0,103.0,2.3,16.0,717.0,813.15,631.41
2016,2,27,13,15,887.5,102.5,2.35,16.0,703.5,769.74,601.69
2016,2,27,13,30,884.0,102.0,2.4,16.0,690.0,723.82,568.62
2016,2,27,13,45,882.5,98.5,2.45,16.0,669.5,673.96,530.91
2016,2,27,14,0,881.0,95.0,2.5,16.0,649.0,621.88,490.39
2016,2,27,14,15,870.5,93.0,2.5,16.0,620.0,566.09,445.46
2016,2,27,14,30,860.0,91.0,2.5,16.0,591.0,506.76,396.44
2016,2,27,14,45,772.0,104.5,2.5,16.0,532.5,428.54,331.97
2016,2,27,15,0,684.0,118.0,2.5,16.0,474.0,356.46,271.66
2016,2,27,15,15,598.5,128.5,2.5,15.5,422.5,292.93,218.42
2016,2,27,15,30,513.0,139.0,2.5,15.0,371.0,235.56,170.89
2016,2,27,15,45,628.0,105.0,2.5,15.0,359.0,192.8,128.31
2016,2,27,16,0,743.0,71.0,2.5,15.0,347.0,136.05,78.23
2016,2,27,16,15,701.5,66.5,2.45,14.5,298.0,78.75,46.79
2016,2,27,16,30,660.0,62.0,2.4,14.0,249.0,48.61,37.93
2016,2,27,16,45,603.0,54.5,2.35,14.0,200.5,43.3,33.08
2016,2,27,17,0,546.0,47.0,2.3,14.0,152.0,37.89,27.98
2016,2,27,17,15,441.5,38.0,2.4,13.5,106.0,30.92,21.37
2016,2,27,17,30,337.0,29.0,2.5,13.0,60.0,23.94,13.68
2016,2,27,17,45,168.5,14.5,2.6,13.0,30.0,11.81,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,2.75,11.5,8.0,6.83,0.0
2016,2,28,7,0,0.0,16.0,2.8,12.0,16.0,14.14,0.0
2016,2,28,7,15,59.5,35.0,2.85,12.0,43.5,97.46,71.53
2016,2,28,7,30,119.0,54.0,2.9,12.0,71.0,179.06,146.66
2016,2,28,7,45,147.5,74.5,3.0,12.5,104.0,230.4,192.52
2016,2,28,8,0,176.0,95.0,3.1,13.0,137.0,283.02,238.1
2016,2,28,8,15,193.5,115.5,3.05,13.0,171.5,327.58,275.77
2016,2,28,8,30,211.0,136.0,3.0,13.0,206.0,372.37,312.49
2016,2,28,8,45,228.5,152.5,2.95,13.5,238.5,411.61,343.23
2016,2,28,9,0,246.0,169.0,2.9,14.0,271.0,450.95,373.2
2016,2,28,9,15,123.0,162.5,2.8,14.0,213.5,304.68,251.88
2016,2,28,9,30,0.0,156.0,2.7,14.0,156.0,141.14,112.97
2016,2,28,9,45,16.0,188.5,2.65,14.5,197.5,189.37,153.12
2016,2,28,10,0,32.0,221.0,2.6,15.0,239.0,258.73,209.02
2016,2,28,10,15,238.5,226.5,2.55,15.0,371.5,511.81,413.73
2016,2,28,10,30,445.0,232.0,2.5,15.0,504.0,743.76,588.34
2016,2,28,10,45,355.0,265.5,2.5,15.0,488.0,665.82,526.23
2016,2,28,11,0,265.0,299.0,2.5,15.0,472.0,608.16,480.46
2016,2,28,11,15,343.0,288.5,2.55,15.0,519.0,664.27,524.1
2016,2,28,11,30,421.0,278.0,2.6,15.0,566.0,735.85,577.02
2016,2,28,11,45,369.5,297.0,2.65,15.5,552.5,676.12,530.59
2016,2,28,12,0,318.0,316.0,2.7,16.0,539.0,635.07,498.19
2016,2,28,12,15,274.0,325.5,2.75,16.0,518.0,591.23,464.73
2016,2,28,12,30,230.0,335.0,2.8,16.0,497.0,532.3,419.93
2016,2,28,12,45,209.0,334.0,2.9,16.0,480.5,500.7,395.96
2016,2,28,13,0,188.0,333.0,3.0,16.0,464.0,469.92,372.27
2016,2,28,13,15,311.0,301.5,3.05,16.0,512.5,529.2,419.91
2016,2,28,13,30,434.0,270.0,3.1,16.0,561.0,574.53,455.33
2016,2,28,13,45,365.5,276.0,3.15,16.0,515.5,498.83,396.29
2016,2,28,14,0,297.0,282.0,3.2,16.0,470.0,439.05,349.21
2016,2,28,14,15,203.5,274.5,3.2,16.0,401.0,353.2,281.31
2016,2,28,14,30,110.0,267.0,3.2,16.0,332.0,280.27,223.22
2016,2,28,14,45,174.5,248.0,3.25,16.0,343.5,285.41,226.59
2016,2,28,15,0,239.0,229.0,3.3,16.0,355.0,277.86,218.33
2016,2,28,15,15,145.0,207.5,3.3,15.5,282.0,213.43,167.51
2016,2,28,15,30,51.0,186.0,3.3,15.0,209.0,160.64,127.22
2016,2,28,15,45,25.5,101.5,3.3,15.0,113.0,87.27,67.28
2016,2,28,16,0,0.0,17.0,3.3,15.0,17.0,14.01,6.36
2016,2,28,16,15,0.0,14.5,3.3,14.5,14.5,11.94,4.62
2016,2,28,16,30,0.0,12.0,3.3,14.0,12.0,9.87,3.23
2016,2,28,16,45,0.0,9.5,3.3,14.0,9.5,7.8,1.35
2016,2,28,17,0,0.0,7.0,3.3,14.0,7.0,5.74,0.0
2016,2,28,17,15,0.0,5.0,3.3,14.0,5.0,4.1,0.0
2016,2,28,17,30,0.0,3.0,3.3,14.0,3.0,2.46,0.0
2016,2,28,17,45,0.0,1.5,3.3,14.0,1.5,1.23,0.0
2016,2,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,9.0,2.35,11.5,13.5,60.79,0.0
2016,2,29,7,0,183.0,18.0,2.4,12.0,27.0,165.32,7.81
2016,2,29,7,15,314.5,29.5,2.45,12.0,67.5,292.52,230.9
2016,2,29,7,30,446.0,41.0,2.5,12.0,108.0,416.1,344.03
2016,2,29,7,45,532.5,48.0,2.6,12.5,157.0,510.44,423.8
2016,2,29,8,0,619.0,55.0,2.7,13.0,206.0,610.37,504.16
2016,2,29,8,15,667.5,60.0,2.7,13.0,256.0,674.08,553.71
2016,2,29,8,30,716.0,65.0,2.7,13.0,306.0,745.08,606.83
2016,2,29,8,45,749.0,69.0,2.7,13.5,354.0,800.77,645.47
2016,2,29,9,0,782.0,73.0,2.7,14.0,402.0,855.14,681.95
2016,2,29,9,15,805.5,76.0,2.65,14.5,446.0,897.33,708.28
2016,2,29,9,30,829.0,79.0,2.6,15.0,490.0,936.95,732.25
2016,2,29,9,45,840.5,83.5,2.55,15.5,528.0,963.75,746.87
2016,2,29,10,0,852.0,88.0,2.5,16.0,566.0,987.04,759.01
2016,2,29,10,15,864.5,90.0,2.4,16.0,598.5,1004.44,767.98
2016,2,29,10,30,877.0,92.0,2.3,16.0,631.0,1006.28,766.52
2016,2,29,10,45,887.5,92.5,2.25,16.5,657.0,1012.16,767.23
2016,2,29,11,0,898.0,93.0,2.2,17.0,683.0,1014.08,765.39
2016,2,29,11,15,904.0,93.5,2.1,17.0,701.5,1007.54,758.94
2016,2,29,11,30,910.0,94.0,2.0,17.0,720.0,997.0,750.09
2016,2,29,11,45,917.0,93.0,1.95,17.5,731.5,981.69,737.51
2016,2,29,12,0,924.0,92.0,1.9,18.0,743.0,962.39,722.53
2016,2,29,12,15,925.0,92.0,1.9,18.0,745.0,934.86,704.2
2016,2,29,12,30,926.0,92.0,1.9,18.0,747.0,903.74,683.54
2016,2,29,12,45,927.5,90.5,1.9,18.0,742.0,867.96,659.69
2016,2,29,13,0,929.0,89.0,1.9,18.0,737.0,828.83,633.46
2016,2,29,13,15,924.5,88.0,1.85,18.0,722.5,782.59,601.65
2016,2,29,13,30,920.0,87.0,1.8,18.0,708.0,733.84,567.31
2016,2,29,13,45,797.5,125.5,1.8,18.5,651.5,649.37,502.8
2016,2,29,14,0,675.0,164.0,1.8,19.0,595.0,568.53,440.4
2016,2,29,14,15,776.0,125.0,1.75,19.0,599.0,544.92,421.28
2016,2,29,14,30,877.0,86.0,1.7,19.0,603.0,508.89,390.52
2016,2,29,14,45,854.0,86.5,1.65,19.0,565.0,445.44,337.67
2016,2,29,15,0,831.0,87.0,1.6,19.0,527.0,382.67,284.04
2016,2,29,15,15,810.5,84.5,1.5,19.0,485.5,319.41,228.79
2016,2,29,15,30,790.0,82.0,1.4,19.0,444.0,257.7,174.58
2016,2,29,15,45,756.5,79.0,1.3,19.0,397.5,195.22,122.04
2016,2,29,16,0,723.0,76.0,1.2,19.0,351.0,136.56,78.1
2016,2,29,16,15,682.0,71.5,1.1,18.5,302.5,75.91,44.63
2016,2,29,16,30,641.0,67.0,1.0,18.0,254.0,52.03,40.32
2016,2,29,16,45,573.5,60.5,0.95,18.0,204.0,47.6,36.36
2016,2,29,17,0,506.0,54.0,0.9,18.0,154.0,43.18,32.22
2016,2,29,17,15,407.0,43.5,0.85,18.0,108.5,35.21,24.79
2016,2,29,17,30,308.0,33.0,0.8,18.0,63.0,27.12,16.65
2016,2,29,17,45,154.0,16.5,0.8,18.0,31.5,13.37,0.0
2016,2,29,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,6,45,105.0,10.0,2.15,13.5,15.5,69.57,0.0
2016,3,1,7,0,210.0,20.0,2.3,14.0,31.0,186.89,49.74
2016,3,1,7,15,341.0,31.5,2.35,14.0,73.0,313.07,247.65
2016,3,1,7,30,472.0,43.0,2.4,14.0,115.0,437.9,359.18
2016,3,1,7,45,551.0,50.0,2.5,14.5,165.0,527.88,434.34
2016,3,1,8,0,630.0,57.0,2.6,15.0,215.0,622.67,509.57
2016,3,1,8,15,491.0,88.0,2.5,15.0,227.0,559.43,460.67
2016,3,1,8,30,352.0,119.0,2.4,15.0,239.0,491.73,405.99
2016,3,1,8,45,329.5,142.5,2.35,15.5,267.5,488.58,401.98
2016,3,1,9,0,307.0,166.0,2.3,16.0,296.0,502.86,410.3
2016,3,1,9,15,572.5,123.0,2.35,16.0,397.5,739.61,591.45
2016,3,1,9,30,838.0,80.0,2.4,16.0,499.0,947.89,736.65
2016,3,1,9,45,861.0,80.0,2.45,16.0,539.5,968.98,747.7
2016,3,1,10,0,884.0,80.0,2.5,16.0,580.0,998.01,766.17
2016,3,1,10,15,896.0,81.5,2.5,16.0,613.0,1014.44,775.47
2016,3,1,10,30,908.0,83.0,2.5,16.0,646.0,1027.04,782.4
2016,3,1,10,45,918.0,83.5,2.55,16.5,672.5,1032.42,783.73
2016,3,1,11,0,928.0,84.0,2.6,17.0,699.0,1033.72,782.57
2016,3,1,11,15,934.0,84.5,2.55,17.0,717.5,1026.92,776.61
2016,3,1,11,30,940.0,85.0,2.5,17.0,736.0,1016.0,768.15
2016,3,1,11,45,945.5,84.5,2.5,17.0,747.0,999.32,756.57
2016,3,1,12,0,951.0,84.0,2.5,17.0,758.0,978.58,742.43
2016,3,1,12,15,952.0,84.0,2.5,17.0,760.5,950.36,723.34
2016,3,1,12,30,953.0,84.0,2.5,17.0,763.0,918.44,701.8
2016,3,1,12,45,952.5,83.5,2.5,17.0,757.0,881.18,676.54
2016,3,1,13,0,952.0,83.0,2.5,17.0,751.0,840.6,648.89
2016,3,1,13,15,947.5,82.0,2.5,17.0,736.5,793.41,616.37
2016,3,1,13,30,943.0,81.0,2.5,17.0,722.0,743.63,581.39
2016,3,1,13,45,936.5,80.0,2.55,17.0,699.5,690.21,541.17
2016,3,1,14,0,930.0,79.0,2.6,17.0,677.0,634.86,498.27
2016,3,1,14,15,919.5,78.0,2.6,16.5,646.5,575.69,451.73
2016,3,1,14,30,909.0,77.0,2.6,16.0,616.0,515.53,402.68
2016,3,1,14,45,895.5,75.0,2.6,16.0,579.5,452.48,348.89
2016,3,1,15,0,882.0,73.0,2.6,16.0,543.0,389.39,293.4
2016,3,1,15,15,862.0,70.5,2.55,16.0,500.5,324.16,235.04
2016,3,1,15,30,842.0,68.0,2.5,16.0,458.0,260.26,177.56
2016,3,1,15,45,814.0,65.5,2.5,16.0,411.0,192.85,119.51
2016,3,1,16,0,786.0,63.0,2.5,16.0,364.0,131.61,72.6
2016,3,1,16,15,746.5,59.0,2.3,15.5,314.5,72.01,40.94
2016,3,1,16,30,707.0,55.0,2.1,15.0,265.0,47.21,36.55
2016,3,1,16,45,644.5,50.5,1.95,15.0,214.0,43.71,33.37
2016,3,1,17,0,582.0,46.0,1.8,15.0,163.0,37.01,27.2
2016,3,1,17,15,485.5,37.5,1.7,14.5,116.0,30.41,21.02
2016,3,1,17,30,389.0,29.0,1.6,14.0,69.0,23.77,14.34
2016,3,1,17,45,194.5,14.5,1.55,14.0,34.5,11.65,0.0
2016,3,1,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,9.5,2.05,13.5,9.5,8.11,0.0
2016,3,2,7,0,0.0,19.0,2.2,14.0,19.0,16.17,1.51
2016,3,2,7,15,27.5,38.0,2.3,14.0,42.5,63.32,46.54
2016,3,2,7,30,55.0,57.0,2.4,14.0,66.0,118.52,95.28
2016,3,2,7,45,68.0,78.5,2.5,14.5,93.5,156.18,128.27
2016,3,2,8,0,81.0,100.0,2.6,15.0,121.0,193.76,160.46
2016,3,2,8,15,91.5,120.5,2.5,15.0,149.0,227.88,189.16
2016,3,2,8,30,102.0,141.0,2.4,15.0,177.0,262.14,217.27
2016,3,2,8,45,230.0,150.5,2.3,15.0,245.5,408.21,337.91
2016,3,2,9,0,358.0,160.0,2.2,15.0,314.0,542.53,443.89
2016,3,2,9,15,256.5,192.0,2.2,15.0,308.5,490.17,398.43
2016,3,2,9,30,155.0,224.0,2.2,15.0,303.0,410.43,332.71
2016,3,2,9,45,206.0,238.0,2.25,15.5,351.0,475.56,383.62
2016,3,2,10,0,257.0,252.0,2.3,16.0,399.0,563.1,448.98
2016,3,2,10,15,204.0,272.5,2.35,16.0,393.0,509.09,405.48
2016,3,2,10,30,151.0,293.0,2.4,16.0,387.0,475.63,377.83
2016,3,2,10,45,177.5,304.5,2.5,16.5,420.0,510.32,403.87
2016,3,2,11,0,204.0,316.0,2.6,17.0,453.0,543.75,428.27
2016,3,2,11,15,212.0,324.5,2.7,17.0,469.5,553.9,435.5
2016,3,2,11,30,220.0,333.0,2.8,17.0,486.0,562.73,441.92
2016,3,2,11,45,170.5,338.0,2.95,17.0,458.0,511.87,402.38
2016,3,2,12,0,121.0,343.0,3.1,17.0,430.0,462.44,363.78
2016,3,2,12,15,209.5,337.0,3.2,17.0,487.5,526.5,415.01
2016,3,2,12,30,298.0,331.0,3.3,17.0,545.0,600.66,471.98
2016,3,2,12,45,239.5,336.5,3.4,17.0,507.5,526.23,414.73
2016,3,2,13,0,181.0,342.0,3.5,17.0,470.0,471.17,371.95
2016,3,2,13,15,174.5,339.5,3.5,16.5,461.0,450.77,356.97
2016,3,2,13,30,168.0,337.0,3.5,16.0,452.0,430.35,341.69
2016,3,2,13,45,110.0,308.0,3.5,16.0,382.5,343.63,273.51
2016,3,2,14,0,52.0,279.0,3.5,16.0,313.0,274.01,218.08
2016,3,2,14,15,49.5,268.0,3.45,16.0,299.0,257.0,204.74
2016,3,2,14,30,47.0,257.0,3.4,16.0,285.0,240.35,191.48
2016,3,2,14,45,24.0,212.5,3.4,16.0,226.5,185.59,147.58
2016,3,2,15,0,1.0,168.0,3.4,16.0,168.0,138.61,109.84
2016,3,2,15,15,41.0,183.5,3.35,15.5,202.5,161.71,128.27
2016,3,2,15,30,81.0,199.0,3.3,15.0,237.0,176.69,139.22
2016,3,2,15,45,86.5,180.0,3.3,15.0,217.0,154.6,120.59
2016,3,2,16,0,92.0,161.0,3.3,15.0,197.0,132.07,102.2
2016,3,2,16,15,81.0,141.0,3.15,15.0,169.5,107.88,84.41
2016,3,2,16,30,70.0,121.0,3.0,15.0,142.0,90.32,74.65
2016,3,2,16,45,61.5,99.5,2.95,15.0,115.5,75.27,61.28
2016,3,2,17,0,53.0,78.0,2.9,15.0,89.0,59.92,47.39
2016,3,2,17,15,34.0,57.0,2.8,14.5,63.5,44.52,33.37
2016,3,2,17,30,15.0,36.0,2.7,14.0,38.0,28.84,18.72
2016,3,2,17,45,7.5,18.0,2.6,14.0,19.0,14.92,0.0
2016,3,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
