Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,14.0,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,2.2,14.0,20.0,17.03,3.72
2016,3,3,7,15,31.0,39.5,2.3,14.0,45.0,67.14,50.1
2016,3,3,7,30,62.0,59.0,2.4,14.0,70.0,125.88,101.78
2016,3,3,7,45,81.0,80.5,2.5,14.5,99.0,168.37,138.91
2016,3,3,8,0,100.0,102.0,2.6,15.0,128.0,211.28,175.61
2016,3,3,8,15,111.5,123.0,2.5,15.0,157.5,247.66,206.04
2016,3,3,8,30,123.0,144.0,2.4,15.0,187.0,284.14,235.78
2016,3,3,8,45,81.0,158.0,2.3,15.0,188.5,243.53,200.72
2016,3,3,9,0,39.0,172.0,2.2,15.0,190.0,218.21,177.92
2016,3,3,9,15,19.5,167.0,2.1,15.0,176.0,172.61,139.45
2016,3,3,9,30,0.0,162.0,2.0,15.0,162.0,145.83,116.27
2016,3,3,9,45,7.5,185.0,1.95,15.0,189.5,175.27,140.42
2016,3,3,10,0,15.0,208.0,1.9,15.0,217.0,204.78,164.2
2016,3,3,10,15,62.0,250.0,1.9,15.0,289.0,316.48,254.48
2016,3,3,10,30,109.0,292.0,1.9,15.0,361.0,409.59,327.21
2016,3,3,10,45,131.0,306.5,1.95,15.5,392.5,465.33,368.46
2016,3,3,11,0,153.0,321.0,2.0,16.0,424.0,498.12,392.23
2016,3,3,11,15,86.5,291.5,2.2,16.0,350.0,371.95,294.64
2016,3,3,11,30,20.0,262.0,2.4,16.0,276.0,253.0,200.07
2016,3,3,11,45,20.5,264.5,2.6,16.0,279.5,254.05,201.27
2016,3,3,12,0,21.0,267.0,2.8,16.0,283.0,255.06,202.08
2016,3,3,12,15,54.5,303.0,2.7,15.5,343.0,335.08,266.2
2016,3,3,12,30,88.0,339.0,2.6,15.0,403.0,395.83,314.08
2016,3,3,12,45,71.5,327.0,2.55,15.0,378.5,363.22,288.04
2016,3,3,13,0,55.0,315.0,2.5,15.0,354.0,332.17,263.54
2016,3,3,13,15,55.5,308.0,2.4,15.0,347.0,320.13,254.22
2016,3,3,13,30,56.0,301.0,2.3,15.0,340.0,308.07,244.79
2016,3,3,13,45,28.0,229.0,2.25,15.0,248.5,218.69,173.82
2016,3,3,14,0,0.0,157.0,2.2,15.0,157.0,131.42,103.26
2016,3,3,14,15,20.0,202.5,2.1,15.0,215.0,180.07,143.3
2016,3,3,14,30,40.0,248.0,2.0,15.0,273.0,229.13,182.68
2016,3,3,14,45,24.5,217.0,1.95,15.0,232.0,189.37,150.7
2016,3,3,15,0,9.0,186.0,1.9,15.0,191.0,155.89,123.96
2016,3,3,15,15,17.0,183.0,1.9,15.0,191.5,153.88,122.4
2016,3,3,15,30,25.0,180.0,1.9,15.0,192.0,150.48,119.47
2016,3,3,15,45,24.5,164.0,1.9,15.0,174.5,134.61,106.57
2016,3,3,16,0,24.0,148.0,1.9,15.0,157.0,118.88,93.89
2016,3,3,16,15,18.5,129.0,1.75,15.0,135.5,101.09,79.85
2016,3,3,16,30,13.0,110.0,1.6,15.0,114.0,85.71,70.55
2016,3,3,16,45,6.5,90.5,1.5,15.0,92.5,71.01,57.51
2016,3,3,17,0,0.0,71.0,1.4,15.0,71.0,56.18,44.15
2016,3,3,17,15,0.0,51.0,1.3,15.0,51.0,40.9,30.21
2016,3,3,17,30,0.0,31.0,1.2,15.0,31.0,25.4,15.89
2016,3,3,17,45,0.0,15.5,1.2,15.0,15.5,12.78,0.38
2016,3,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.75,13.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,1.9,14.0,19.0,15.69,4.18
2016,3,4,7,15,6.5,39.0,2.05,14.0,40.0,41.96,29.09
2016,3,4,7,30,13.0,59.0,2.2,14.0,61.0,67.59,51.83
2016,3,4,7,45,23.5,79.5,2.35,14.5,85.0,106.95,85.93
2016,3,4,8,0,34.0,100.0,2.5,15.0,109.0,138.05,112.65
2016,3,4,8,15,41.5,120.5,2.65,15.0,133.5,166.89,137.1
2016,3,4,8,30,49.0,141.0,2.8,15.0,158.0,195.87,161.24
2016,3,4,8,45,24.5,140.5,2.95,15.5,149.0,167.84,136.48
2016,3,4,9,0,0.0,140.0,3.1,16.0,140.0,126.85,100.95
2016,3,4,9,15,0.0,147.5,3.3,16.0,147.5,132.42,105.34
2016,3,4,9,30,0.0,155.0,3.5,16.0,155.0,138.25,109.86
2016,3,4,9,45,0.5,165.0,3.7,16.0,165.5,147.3,117.04
2016,3,4,10,0,1.0,175.0,3.9,16.0,176.0,156.41,124.24
2016,3,4,10,15,0.5,155.0,3.9,16.0,155.5,135.2,106.62
2016,3,4,10,30,0.0,135.0,3.9,16.0,135.0,115.32,90.13
2016,3,4,10,45,0.0,105.5,3.95,16.0,105.5,88.43,67.9
2016,3,4,11,0,0.0,76.0,4.0,16.0,76.0,63.24,47.03
2016,3,4,11,15,0.0,111.5,4.0,16.0,111.5,93.65,72.06
2016,3,4,11,30,0.0,147.0,4.0,16.0,147.0,125.18,97.76
2016,3,4,11,45,0.0,121.5,4.05,16.0,121.5,102.32,79.0
2016,3,4,12,0,0.0,96.0,4.1,16.0,96.0,80.1,60.76
2016,3,4,12,15,3.0,150.5,4.2,16.0,152.5,130.3,101.97
2016,3,4,12,30,6.0,205.0,4.3,16.0,209.0,181.19,143.23
2016,3,4,12,45,9.0,222.5,4.4,16.0,229.5,198.6,157.31
2016,3,4,13,0,12.0,240.0,4.5,16.0,250.0,215.57,171.05
2016,3,4,13,15,12.0,235.5,4.45,15.5,245.0,210.12,167.03
2016,3,4,13,30,12.0,231.0,4.4,15.0,240.0,204.69,163.07
2016,3,4,13,45,6.0,192.0,4.35,15.0,196.5,165.6,131.4
2016,3,4,14,0,0.0,153.0,4.3,15.0,153.0,128.0,100.76
2016,3,4,14,15,39.0,212.0,4.1,15.0,236.0,202.45,162.04
2016,3,4,14,30,78.0,271.0,3.9,15.0,319.0,266.37,213.28
2016,3,4,14,45,39.0,202.0,3.75,15.0,226.0,185.29,147.74
2016,3,4,15,0,0.0,133.0,3.6,15.0,133.0,109.92,86.53
2016,3,4,15,15,0.0,88.5,3.55,15.0,88.5,73.51,56.45
2016,3,4,15,30,0.0,44.0,3.5,15.0,44.0,36.41,25.32
2016,3,4,15,45,0.0,25.0,3.5,15.0,25.0,20.64,11.98
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.0,3.8,15.0,3.0,2.46,0.0
2016,3,4,17,0,0.0,2.0,3.9,15.0,2.0,1.64,0.0
2016,3,4,17,15,0.0,1.5,4.05,15.0,1.5,1.23,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.35,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.5,6.75,15.0,3.5,2.87,0.0
2016,3,5,8,0,0.0,5.0,7.0,15.0,5.0,4.11,0.0
2016,3,5,8,15,0.0,6.0,7.0,15.0,6.0,4.93,0.0
2016,3,5,8,30,0.0,7.0,7.0,15.0,7.0,5.76,0.0
2016,3,5,8,45,0.0,37.0,7.0,15.5,37.0,30.57,20.42
2016,3,5,9,0,0.0,67.0,7.0,16.0,67.0,55.55,41.43
2016,3,5,9,15,0.0,86.0,7.0,16.0,86.0,71.56,54.77
2016,3,5,9,30,0.0,105.0,7.0,16.0,105.0,88.86,69.08
2016,3,5,9,45,1.5,143.0,7.05,16.0,144.0,126.13,99.92
2016,3,5,10,0,3.0,181.0,7.1,16.0,183.0,164.23,131.12
2016,3,5,10,15,1.5,155.0,7.3,16.0,156.0,136.09,107.64
2016,3,5,10,30,0.0,129.0,7.5,16.0,129.0,109.74,85.68
2016,3,5,10,45,0.0,109.0,7.75,16.5,109.0,91.53,70.39
2016,3,5,11,0,0.0,89.0,8.0,17.0,89.0,74.12,55.82
2016,3,5,11,15,0.0,105.5,8.1,17.0,105.5,88.37,67.48
2016,3,5,11,30,0.0,122.0,8.2,17.0,122.0,102.84,79.3
2016,3,5,11,45,0.0,123.5,8.3,17.0,123.5,104.07,80.25
2016,3,5,12,0,0.0,125.0,8.4,17.0,125.0,105.29,81.21
2016,3,5,12,15,24.5,222.5,8.5,16.5,240.5,226.65,181.1
2016,3,5,12,30,49.0,320.0,8.6,16.0,356.0,341.78,274.4
2016,3,5,12,45,24.5,232.0,8.7,16.0,250.0,230.68,184.45
2016,3,5,13,0,0.0,144.0,8.8,16.0,144.0,121.27,94.65
2016,3,5,13,15,0.0,141.0,9.25,16.0,141.0,118.48,92.49
2016,3,5,13,30,0.0,138.0,9.7,16.0,138.0,115.72,90.31
2016,3,5,13,45,0.0,84.5,10.15,16.0,84.5,70.35,52.93
2016,3,5,14,0,0.0,31.0,10.6,16.0,31.0,25.71,15.84
2016,3,5,14,15,0.0,26.0,11.15,16.0,26.0,21.54,12.39
2016,3,5,14,30,0.0,21.0,11.7,16.0,21.0,17.38,8.93
2016,3,5,14,45,0.0,16.5,12.3,16.0,16.5,13.65,5.82
2016,3,5,15,0,0.0,12.0,12.9,16.0,12.0,9.91,2.7
2016,3,5,15,15,0.0,14.0,13.1,16.0,14.0,11.56,4.11
2016,3,5,15,30,0.0,16.0,13.3,16.0,16.0,13.21,5.53
2016,3,5,15,45,0.0,14.0,13.5,16.0,14.0,11.54,4.15
2016,3,5,16,0,0.0,12.0,13.7,16.0,12.0,9.89,2.76
2016,3,5,16,15,0.0,10.0,13.65,15.5,10.0,8.23,1.38
2016,3,5,16,30,0.0,8.0,13.6,15.0,8.0,6.58,0.22
2016,3,5,16,45,0.0,6.5,13.6,15.0,6.5,5.34,0.0
2016,3,5,17,0,0.0,5.0,13.6,15.0,5.0,4.1,0.0
2016,3,5,17,15,0.0,3.5,13.35,15.0,3.5,2.87,0.0
2016,3,5,17,30,0.0,2.0,13.1,15.0,2.0,1.64,0.0
2016,3,5,17,45,0.0,1.0,12.85,15.0,1.0,0.82,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,6,45,56.5,16.5,4.8,13.0,21.0,47.23,0.0
2016,3,6,7,0,113.0,33.0,4.8,13.0,42.0,140.24,97.08
2016,3,6,7,15,226.0,49.5,4.95,13.0,84.5,256.15,209.95
2016,3,6,7,30,339.0,66.0,5.1,13.0,127.0,368.41,309.6
2016,3,6,7,45,412.0,78.0,5.25,13.5,175.0,452.98,382.99
2016,3,6,8,0,485.0,90.0,5.4,14.0,223.0,542.73,457.53
2016,3,6,8,15,538.5,98.0,5.45,14.0,272.5,620.45,520.01
2016,3,6,8,30,592.0,106.0,5.5,14.0,322.0,696.18,579.05
2016,3,6,8,45,627.5,112.5,5.6,14.0,369.5,754.2,623.01
2016,3,6,9,0,663.0,119.0,5.7,14.0,417.0,811.2,665.38
2016,3,6,9,15,690.0,123.5,5.65,14.0,460.5,856.18,697.22
2016,3,6,9,30,717.0,128.0,5.6,14.0,504.0,898.93,726.96
2016,3,6,9,45,739.5,130.0,5.6,14.0,543.5,931.6,749.21
2016,3,6,10,0,762.0,132.0,5.6,14.0,583.0,961.26,769.17
2016,3,6,10,15,776.5,135.0,5.5,14.0,615.5,980.74,781.0
2016,3,6,10,30,791.0,138.0,5.4,14.0,648.0,996.63,790.31
2016,3,6,10,45,806.5,137.0,5.35,14.0,674.5,997.4,789.19
2016,3,6,11,0,822.0,136.0,5.3,14.0,701.0,1002.48,791.44
2016,3,6,11,15,828.5,137.5,5.35,14.0,719.0,997.31,787.23
2016,3,6,11,30,835.0,139.0,5.4,14.0,737.0,988.22,780.42
2016,3,6,11,45,682.0,199.0,5.45,14.0,692.0,893.31,711.26
2016,3,6,12,0,529.0,259.0,5.5,14.0,647.0,784.86,627.85
2016,3,6,12,15,315.0,305.0,5.65,14.0,536.5,602.49,485.13
2016,3,6,12,30,101.0,351.0,5.8,14.0,426.0,417.57,335.67
2016,3,6,12,45,94.5,346.0,5.95,14.0,415.5,399.58,321.8
2016,3,6,13,0,88.0,341.0,6.1,14.0,405.0,381.95,307.77
2016,3,6,13,15,87.0,334.5,6.25,14.0,397.0,367.35,296.28
2016,3,6,13,30,86.0,328.0,6.4,14.0,389.0,352.73,284.72
2016,3,6,13,45,97.5,319.5,6.55,14.0,386.5,344.29,278.28
2016,3,6,14,0,109.0,311.0,6.7,14.0,384.0,334.56,270.61
2016,3,6,14,15,182.0,294.5,6.8,14.0,409.5,355.34,287.66
2016,3,6,14,30,255.0,278.0,6.9,14.0,435.0,365.53,295.01
2016,3,6,14,45,147.5,252.0,7.05,14.0,341.5,274.36,220.78
2016,3,6,15,0,40.0,226.0,7.2,14.0,248.0,199.38,160.46
2016,3,6,15,15,26.0,199.0,7.3,14.0,213.0,168.81,135.61
2016,3,6,15,30,12.0,172.0,7.4,14.0,178.0,141.36,113.4
2016,3,6,15,45,6.0,135.0,7.5,14.0,138.0,110.07,87.63
2016,3,6,16,0,0.0,98.0,7.6,14.0,98.0,80.05,62.73
2016,3,6,16,15,0.0,84.5,7.65,13.5,84.5,69.08,53.65
2016,3,6,16,30,0.0,71.0,7.7,13.0,71.0,58.33,46.79
2016,3,6,16,45,0.0,57.0,7.8,13.0,57.0,47.2,36.78
2016,3,6,17,0,0.0,43.0,7.9,13.0,43.0,35.55,26.18
2016,3,6,17,15,0.0,31.0,7.95,13.0,31.0,25.59,17.02
2016,3,6,17,30,0.0,19.0,8.0,13.0,19.0,15.65,7.84
2016,3,6,17,45,0.0,10.0,8.1,13.0,10.0,8.22,0.0
2016,3,6,18,0,0.0,1.0,8.2,13.0,1.0,0.85,0.0
2016,3,6,18,15,0.0,0.5,8.25,13.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.0,4.8,11.0,10.0,8.54,0.0
2016,3,7,7,0,0.0,20.0,5.0,11.0,20.0,16.5,6.83
2016,3,7,7,15,0.0,38.0,5.2,11.0,38.0,33.69,22.71
2016,3,7,7,30,0.0,56.0,5.4,11.0,56.0,51.51,38.53
2016,3,7,7,45,0.0,76.0,5.65,11.0,76.0,71.23,55.9
2016,3,7,8,0,0.0,96.0,5.9,11.0,96.0,90.49,72.67
2016,3,7,8,15,5.0,114.5,5.95,11.0,116.5,111.95,91.3
2016,3,7,8,30,10.0,133.0,6.0,11.0,137.0,133.65,109.89
2016,3,7,8,45,77.0,165.0,6.05,11.0,200.0,245.92,207.31
2016,3,7,9,0,144.0,197.0,6.1,11.0,263.0,366.69,309.18
2016,3,7,9,15,194.0,214.0,6.1,11.0,311.5,434.58,365.29
2016,3,7,9,30,244.0,231.0,6.1,11.0,360.0,525.2,438.45
2016,3,7,9,45,287.5,241.5,6.1,11.0,405.0,580.45,482.36
2016,3,7,10,0,331.0,252.0,6.1,11.0,450.0,635.33,525.47
2016,3,7,10,15,260.0,279.0,6.2,11.0,439.5,592.96,488.55
2016,3,7,10,30,189.0,306.0,6.3,11.0,429.0,526.14,432.76
2016,3,7,10,45,330.5,284.5,6.4,11.5,509.0,660.37,541.47
2016,3,7,11,0,472.0,263.0,6.5,12.0,589.0,791.54,643.98
2016,3,7,11,15,446.5,281.5,6.65,12.0,596.5,775.34,629.78
2016,3,7,11,30,421.0,300.0,6.8,12.0,604.0,756.94,614.55
2016,3,7,11,45,212.0,240.5,6.95,12.0,393.5,462.49,380.26
2016,3,7,12,0,3.0,181.0,7.1,12.0,183.0,157.84,126.16
2016,3,7,12,15,467.0,138.0,7.25,12.0,483.5,589.7,490.53
2016,3,7,12,30,931.0,95.0,7.4,12.0,784.0,911.76,741.08
2016,3,7,12,45,691.0,192.5,7.6,12.5,702.0,789.33,644.57
2016,3,7,13,0,451.0,290.0,7.8,13.0,620.0,655.03,533.74
2016,3,7,13,15,465.5,278.0,7.85,13.0,612.0,628.1,512.87
2016,3,7,13,30,480.0,266.0,7.9,13.0,604.0,598.59,489.31
2016,3,7,13,45,648.0,198.5,7.95,13.0,640.0,619.74,507.5
2016,3,7,14,0,816.0,131.0,8.0,13.0,676.0,617.24,505.23
2016,3,7,14,15,408.0,80.0,8.0,13.0,352.5,300.93,247.3
2016,3,7,14,30,0.0,29.0,8.0,13.0,29.0,24.02,14.7
2016,3,7,14,45,320.5,86.0,8.05,13.0,264.5,216.04,173.04
2016,3,7,15,0,641.0,143.0,8.1,13.0,500.0,356.66,279.33
2016,3,7,15,15,363.0,176.5,8.0,13.0,375.5,253.39,196.5
2016,3,7,15,30,85.0,210.0,7.9,13.0,251.0,184.8,147.28
2016,3,7,15,45,93.0,190.0,7.85,13.0,231.5,162.05,127.81
2016,3,7,16,0,101.0,170.0,7.8,13.0,212.0,136.57,106.68
2016,3,7,16,15,349.0,127.0,7.7,13.0,242.5,99.04,73.28
2016,3,7,16,30,597.0,84.0,7.6,13.0,273.0,64.03,51.88
2016,3,7,16,45,531.0,76.5,7.5,13.0,222.5,59.35,47.66
2016,3,7,17,0,465.0,69.0,7.4,13.0,172.0,54.65,43.25
2016,3,7,17,15,369.0,57.0,7.35,12.5,125.5,43.52,32.97
2016,3,7,17,30,273.0,45.0,7.3,12.0,79.0,34.57,24.33
2016,3,7,17,45,147.0,28.0,7.3,12.0,45.0,21.64,9.6
2016,3,7,18,0,21.0,11.0,7.3,12.0,11.0,9.39,0.0
2016,3,7,18,15,10.5,5.5,7.3,12.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,8,6,45,59.5,15.5,4.0,11.5,21.0,63.51,0.0
2016,3,8,7,0,119.0,31.0,4.0,12.0,42.0,136.63,101.93
2016,3,8,7,15,173.0,50.0,3.95,12.0,77.0,203.1,167.48
2016,3,8,7,30,227.0,69.0,3.9,12.0,112.0,273.16,230.33
2016,3,8,7,45,254.0,88.5,3.9,12.5,150.0,326.61,276.78
2016,3,8,8,0,281.0,108.0,3.9,13.0,188.0,381.15,322.44
2016,3,8,8,15,311.0,122.0,3.8,13.0,226.5,431.39,363.81
2016,3,8,8,30,341.0,136.0,3.7,13.0,265.0,482.82,404.91
2016,3,8,8,45,537.5,117.5,3.65,13.0,351.0,678.04,559.13
2016,3,8,9,0,734.0,99.0,3.6,13.0,437.0,854.91,689.24
2016,3,8,9,15,756.0,102.5,3.5,13.0,480.0,894.94,714.6
2016,3,8,9,30,778.0,106.0,3.4,13.0,523.0,925.92,734.08
2016,3,8,9,45,602.5,168.5,3.3,13.0,505.0,839.13,668.7
2016,3,8,10,0,427.0,231.0,3.2,13.0,487.0,728.54,582.49
2016,3,8,10,15,405.0,251.5,3.15,13.0,505.0,706.67,565.23
2016,3,8,10,30,383.0,272.0,3.1,13.0,523.0,704.42,561.46
2016,3,8,10,45,272.0,303.5,3.05,13.0,485.0,622.74,496.12
2016,3,8,11,0,161.0,335.0,3.0,13.0,447.0,518.75,413.73
2016,3,8,11,15,149.5,343.5,2.9,13.0,450.0,509.87,406.31
2016,3,8,11,30,138.0,352.0,2.8,13.0,453.0,500.47,398.06
2016,3,8,11,45,79.0,314.0,2.75,13.0,372.5,376.6,300.98
2016,3,8,12,0,20.0,276.0,2.7,13.0,292.0,261.47,208.66
2016,3,8,12,15,145.0,314.5,2.7,13.0,423.0,442.25,354.51
2016,3,8,12,30,270.0,353.0,2.7,13.0,554.0,595.24,471.82
2016,3,8,12,45,214.5,355.5,2.75,13.0,514.0,521.05,413.82
2016,3,8,13,0,159.0,358.0,2.8,13.0,474.0,465.84,370.74
2016,3,8,13,15,84.5,292.5,2.9,13.0,354.5,324.85,260.37
2016,3,8,13,30,10.0,227.0,3.0,13.0,235.0,199.32,159.05
2016,3,8,13,45,46.5,267.5,3.2,13.0,299.5,263.79,212.14
2016,3,8,14,0,83.0,308.0,3.4,13.0,364.0,315.68,253.85
2016,3,8,14,15,89.0,296.0,3.3,13.0,354.0,300.15,241.22
2016,3,8,14,30,95.0,284.0,3.2,13.0,344.0,283.96,228.06
2016,3,8,14,45,50.0,233.5,3.15,13.0,265.0,214.73,172.34
2016,3,8,15,0,5.0,183.0,3.1,13.0,186.0,151.83,121.67
2016,3,8,15,15,2.5,153.0,2.8,12.5,154.5,125.95,100.79
2016,3,8,15,30,0.0,123.0,2.5,12.0,123.0,100.83,80.27
2016,3,8,15,45,3.5,133.0,2.25,12.0,134.5,108.18,86.56
2016,3,8,16,0,7.0,143.0,2.0,12.0,146.0,113.88,91.44
2016,3,8,16,15,3.5,125.5,1.65,11.5,127.0,98.63,79.09
2016,3,8,16,30,0.0,108.0,1.3,11.0,108.0,84.86,70.88
2016,3,8,16,45,0.0,88.5,1.0,11.0,88.5,70.15,57.72
2016,3,8,17,0,0.0,69.0,0.7,11.0,69.0,55.28,44.22
2016,3,8,17,15,0.0,50.5,1.05,11.0,50.5,40.95,31.0
2016,3,8,17,30,0.0,32.0,1.4,11.0,32.0,26.43,17.5
2016,3,8,17,45,0.0,18.5,1.75,11.0,18.5,15.26,5.65
2016,3,8,18,0,0.0,5.0,2.1,11.0,5.0,4.27,0.0
2016,3,8,18,15,0.0,2.5,2.2,11.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,4.35,13.0,3.5,2.87,0.0
2016,3,9,7,0,0.0,7.0,4.4,13.0,7.0,5.74,0.0
2016,3,9,7,15,0.0,13.5,4.4,13.0,13.5,11.09,3.69
2016,3,9,7,30,0.0,20.0,4.4,13.0,20.0,16.46,8.44
2016,3,9,7,45,0.0,26.5,4.4,13.5,26.5,21.84,13.15
2016,3,9,8,0,0.0,33.0,4.4,14.0,33.0,27.23,17.8
2016,3,9,8,15,0.0,40.0,4.3,14.0,40.0,33.04,22.78
2016,3,9,8,30,0.0,47.0,4.2,14.0,47.0,38.87,27.72
2016,3,9,8,45,0.0,70.5,4.1,14.0,70.5,58.46,44.33
2016,3,9,9,0,0.0,94.0,4.0,14.0,94.0,79.23,61.75
2016,3,9,9,15,76.0,168.5,3.9,14.0,209.5,242.34,200.29
2016,3,9,9,30,152.0,243.0,3.8,14.0,325.0,426.65,349.23
2016,3,9,9,45,136.0,260.5,3.75,14.5,338.0,429.21,348.19
2016,3,9,10,0,120.0,278.0,3.7,15.0,351.0,430.63,347.02
2016,3,9,10,15,105.0,290.5,3.7,15.0,357.0,404.09,325.16
2016,3,9,10,30,90.0,303.0,3.7,15.0,363.0,398.92,319.95
2016,3,9,10,45,46.5,245.0,3.7,15.5,276.5,285.43,228.48
2016,3,9,11,0,3.0,187.0,3.7,16.0,190.0,165.42,130.3
2016,3,9,11,15,27.0,253.5,3.7,16.0,273.5,269.43,214.53
2016,3,9,11,30,51.0,320.0,3.7,16.0,357.0,360.4,286.07
2016,3,9,11,45,68.0,336.0,3.75,16.0,386.0,389.0,308.3
2016,3,9,12,0,85.0,352.0,3.8,16.0,415.0,416.13,329.44
2016,3,9,12,15,51.0,309.0,3.8,16.0,347.0,335.26,265.66
2016,3,9,12,30,17.0,266.0,3.8,16.0,279.0,245.63,194.28
2016,3,9,12,45,29.0,289.5,3.85,16.0,311.5,288.52,228.76
2016,3,9,13,0,41.0,313.0,3.9,16.0,344.0,316.49,250.95
2016,3,9,13,15,55.0,319.0,3.9,16.0,359.0,327.49,259.88
2016,3,9,13,30,69.0,325.0,3.9,16.0,374.0,336.7,267.37
2016,3,9,13,45,78.0,318.5,3.9,16.0,372.5,329.45,261.85
2016,3,9,14,0,87.0,312.0,3.9,16.0,371.0,321.12,255.41
2016,3,9,14,15,83.5,297.0,3.9,16.0,351.5,297.67,236.82
2016,3,9,14,30,80.0,282.0,3.9,16.0,332.0,274.78,218.57
2016,3,9,14,45,134.0,269.0,3.9,16.0,347.0,281.02,222.9
2016,3,9,15,0,188.0,256.0,3.9,16.0,362.0,276.44,217.46
2016,3,9,15,15,107.0,223.0,3.85,16.0,282.5,210.71,165.54
2016,3,9,15,30,26.0,190.0,3.8,16.0,203.0,158.03,125.2
2016,3,9,15,45,50.0,180.5,3.8,16.0,202.0,148.3,116.4
2016,3,9,16,0,74.0,171.0,3.8,16.0,201.0,136.45,106.13
2016,3,9,16,15,66.5,150.5,3.65,15.5,175.0,113.32,89.24
2016,3,9,16,30,59.0,130.0,3.5,15.0,149.0,96.69,80.25
2016,3,9,16,45,51.5,108.5,3.35,15.0,123.0,81.74,67.07
2016,3,9,17,0,44.0,87.0,3.2,15.0,97.0,66.48,53.39
2016,3,9,17,15,29.5,65.5,3.15,14.5,71.5,50.88,39.27
2016,3,9,17,30,15.0,44.0,3.1,14.0,46.0,34.98,24.66
2016,3,9,17,45,7.5,26.0,3.1,14.0,27.0,21.16,10.35
2016,3,9,18,0,0.0,8.0,3.1,14.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,3.15,14.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,6,45,14.0,17.0,6.05,14.5,18.0,25.29,0.0
2016,3,10,7,0,28.0,34.0,6.2,15.0,36.0,57.35,40.46
2016,3,10,7,15,55.5,55.0,6.3,15.0,64.0,114.59,91.32
2016,3,10,7,30,83.0,76.0,6.4,15.0,92.0,161.51,133.07
2016,3,10,7,45,98.0,98.0,6.5,15.0,122.5,201.59,168.23
2016,3,10,8,0,113.0,120.0,6.6,15.0,153.0,242.03,202.97
2016,3,10,8,15,126.5,140.5,6.8,15.0,184.0,279.41,234.48
2016,3,10,8,30,140.0,161.0,7.0,15.0,215.0,317.12,265.7
2016,3,10,8,45,80.5,168.5,7.2,15.5,200.5,251.38,208.4
2016,3,10,9,0,21.0,176.0,7.4,16.0,186.0,183.78,149.25
2016,3,10,9,15,13.5,178.5,7.4,16.0,185.5,176.37,142.41
2016,3,10,9,30,6.0,181.0,7.4,16.0,185.0,169.33,135.86
2016,3,10,9,45,3.0,148.5,7.4,16.0,150.5,132.25,104.83
2016,3,10,10,0,0.0,116.0,7.4,16.0,116.0,98.12,76.25
2016,3,10,10,15,50.5,212.5,7.3,16.0,246.5,258.56,209.75
2016,3,10,10,30,101.0,309.0,7.2,16.0,377.0,416.38,336.9
2016,3,10,10,45,80.5,312.0,7.1,16.0,367.5,394.2,317.6
2016,3,10,11,0,60.0,315.0,7.0,16.0,358.0,372.27,298.91
2016,3,10,11,15,30.0,226.5,6.85,16.0,248.0,243.92,195.28
2016,3,10,11,30,0.0,138.0,6.7,16.0,138.0,116.93,90.91
2016,3,10,11,45,0.0,139.5,6.6,16.0,139.5,118.1,91.88
2016,3,10,12,0,0.0,141.0,6.5,16.0,141.0,119.27,92.79
2016,3,10,12,15,9.5,209.0,6.35,16.0,216.0,188.13,149.11
2016,3,10,12,30,19.0,277.0,6.2,16.0,291.0,257.29,204.85
2016,3,10,12,45,9.5,173.5,6.05,16.0,180.5,154.92,122.06
2016,3,10,13,0,0.0,70.0,5.9,16.0,70.0,58.3,42.72
2016,3,10,13,15,4.5,147.0,5.65,16.0,150.0,126.87,99.26
2016,3,10,13,30,9.0,224.0,5.4,16.0,230.0,195.8,155.32
2016,3,10,13,45,4.5,144.5,5.2,16.0,147.5,123.83,96.81
2016,3,10,14,0,0.0,65.0,5.0,16.0,65.0,54.05,39.39
2016,3,10,14,15,0.0,39.5,4.8,16.0,39.5,32.77,21.77
2016,3,10,14,30,0.0,14.0,4.6,16.0,14.0,11.59,4.08
2016,3,10,14,45,0.0,22.0,4.45,16.0,22.0,18.21,9.67
2016,3,10,15,0,0.0,30.0,4.3,16.0,30.0,24.83,15.28
2016,3,10,15,15,0.0,43.0,4.2,15.5,43.0,35.61,24.47
2016,3,10,15,30,0.0,56.0,4.1,15.0,56.0,46.4,33.73
2016,3,10,15,45,0.0,35.0,4.05,15.0,35.0,28.93,19.01
2016,3,10,16,0,0.0,14.0,4.0,15.0,14.0,11.54,4.22
2016,3,10,16,15,0.0,12.5,4.0,15.0,12.5,10.29,3.18
2016,3,10,16,30,0.0,11.0,4.0,15.0,11.0,9.05,2.46
2016,3,10,16,45,0.0,9.0,4.0,15.0,9.0,7.4,0.98
2016,3,10,17,0,0.0,7.0,4.0,15.0,7.0,5.75,0.0
2016,3,10,17,15,0.0,5.0,4.2,15.0,5.0,4.1,0.0
2016,3,10,17,30,0.0,3.0,4.4,15.0,3.0,2.46,0.0
2016,3,10,17,45,0.0,1.5,4.6,15.0,1.5,1.23,0.0
2016,3,10,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,10.85,14.0,1.0,0.82,0.0
2016,3,11,7,0,0.0,2.0,10.9,14.0,2.0,1.64,0.0
2016,3,11,7,15,0.0,3.5,10.5,13.5,3.5,2.87,0.0
2016,3,11,7,30,0.0,5.0,10.1,13.0,5.0,4.1,0.0
2016,3,11,7,45,0.0,7.0,9.75,13.0,7.0,5.75,0.0
2016,3,11,8,0,0.0,9.0,9.4,13.0,9.0,7.4,0.73
2016,3,11,8,15,0.0,10.5,9.25,13.0,10.5,8.64,1.8
2016,3,11,8,30,0.0,12.0,9.1,13.0,12.0,9.88,2.86
2016,3,11,8,45,52.0,109.0,8.95,13.0,134.0,152.59,126.9
2016,3,11,9,0,104.0,206.0,8.8,13.0,256.0,317.51,265.97
2016,3,11,9,15,93.0,224.0,8.55,13.0,271.5,325.87,271.34
2016,3,11,9,30,82.0,242.0,8.3,13.0,287.0,333.45,276.18
2016,3,11,9,45,41.0,196.0,8.05,13.5,218.5,234.57,192.34
2016,3,11,10,0,0.0,150.0,7.8,14.0,150.0,129.77,103.12
2016,3,11,10,15,10.0,199.0,7.75,14.0,206.0,186.51,150.31
2016,3,11,10,30,20.0,248.0,7.7,14.0,262.0,244.15,197.55
2016,3,11,10,45,144.0,290.5,7.7,14.5,393.0,454.86,370.92
2016,3,11,11,0,268.0,333.0,7.7,15.0,524.0,643.0,519.73
2016,3,11,11,15,251.0,345.0,7.7,14.5,527.0,630.55,509.23
2016,3,11,11,30,234.0,357.0,7.7,14.0,530.0,597.06,483.24
2016,3,11,11,45,285.5,350.5,7.7,14.0,564.5,647.93,523.69
2016,3,11,12,0,337.0,344.0,7.7,14.0,599.0,675.4,545.81
2016,3,11,12,15,216.5,353.5,7.75,14.0,517.5,544.44,440.53
2016,3,11,12,30,96.0,363.0,7.8,14.0,436.0,422.38,340.75
2016,3,11,12,45,70.5,343.0,7.9,14.0,396.5,374.01,301.76
2016,3,11,13,0,45.0,323.0,8.0,14.0,357.0,328.28,264.55
2016,3,11,13,15,236.5,310.0,8.15,14.0,481.5,474.76,386.35
2016,3,11,13,30,428.0,297.0,8.3,14.0,606.0,587.31,477.78
2016,3,11,13,45,459.5,273.5,8.5,14.0,596.5,558.31,454.52
2016,3,11,14,0,491.0,250.0,8.7,14.0,587.0,525.34,427.64
2016,3,11,14,15,261.5,252.0,8.65,13.5,430.5,364.45,296.45
2016,3,11,14,30,32.0,254.0,8.6,13.0,274.0,228.17,184.66
2016,3,11,14,45,63.5,255.5,8.6,13.0,293.0,237.26,192.07
2016,3,11,15,0,95.0,257.0,8.6,13.0,312.0,241.78,195.0
2016,3,11,15,15,47.5,153.5,8.55,12.5,181.0,139.32,110.95
2016,3,11,15,30,0.0,50.0,8.5,12.0,50.0,41.41,29.83
2016,3,11,15,45,0.0,77.0,8.5,12.0,77.0,63.9,49.21
2016,3,11,16,0,0.0,104.0,8.5,12.0,104.0,84.76,67.19
2016,3,11,16,15,0.0,90.5,8.45,12.0,90.5,73.77,57.94
2016,3,11,16,30,0.0,77.0,8.4,12.0,77.0,63.05,51.2
2016,3,11,16,45,0.0,62.5,8.4,12.0,62.5,51.57,40.89
2016,3,11,17,0,0.0,48.0,8.4,12.0,48.0,39.71,30.1
2016,3,11,17,15,0.0,35.5,8.35,12.0,35.5,29.32,20.54
2016,3,11,17,30,0.0,23.0,8.3,12.0,23.0,18.96,10.96
2016,3,11,17,45,0.0,13.0,8.25,12.0,13.0,10.69,2.86
2016,3,11,18,0,0.0,3.0,8.2,12.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,8.2,12.0,1.5,1.28,0.0
2016,3,11,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,5.05,12.0,5.0,4.1,0.0
2016,3,12,7,0,0.0,10.0,5.3,12.0,10.0,8.21,1.07
2016,3,12,7,15,0.0,17.5,5.6,12.0,17.5,14.4,6.58
2016,3,12,7,30,0.0,25.0,5.9,12.0,25.0,20.6,12.08
2016,3,12,7,45,0.0,33.0,6.2,12.5,33.0,27.22,17.87
2016,3,12,8,0,0.0,41.0,6.5,13.0,41.0,33.87,23.59
2016,3,12,8,15,0.0,49.5,6.7,13.0,49.5,40.94,29.65
2016,3,12,8,30,0.0,58.0,6.9,13.0,58.0,48.03,35.65
2016,3,12,8,45,0.0,73.0,7.1,13.5,73.0,60.55,46.14
2016,3,12,9,0,0.0,88.0,7.3,14.0,88.0,73.43,56.8
2016,3,12,9,15,0.0,117.5,7.4,14.0,117.5,100.7,79.59
2016,3,12,9,30,0.0,147.0,7.5,14.0,147.0,128.46,102.55
2016,3,12,9,45,0.5,161.5,7.65,14.0,162.0,142.1,113.65
2016,3,12,10,0,1.0,176.0,7.8,14.0,177.0,155.73,124.7
2016,3,12,10,15,0.5,146.0,7.8,14.0,146.5,125.88,99.71
2016,3,12,10,30,0.0,116.0,7.8,14.0,116.0,97.76,76.19
2016,3,12,10,45,9.5,189.5,7.8,14.0,196.5,174.68,140.06
2016,3,12,11,0,19.0,263.0,7.8,14.0,277.0,254.08,204.93
2016,3,12,11,15,41.5,300.5,7.8,14.0,331.5,332.52,268.76
2016,3,12,11,30,64.0,338.0,7.8,14.0,386.0,390.63,315.58
2016,3,12,11,45,33.0,255.5,7.8,14.0,280.5,270.72,218.24
2016,3,12,12,0,2.0,173.0,7.8,14.0,175.0,149.42,118.29
2016,3,12,12,15,1.0,165.5,7.8,14.0,166.5,141.49,111.79
2016,3,12,12,30,0.0,158.0,7.8,14.0,158.0,133.73,105.37
2016,3,12,12,45,0.0,105.0,7.85,14.0,105.0,87.81,67.52
2016,3,12,13,0,0.0,52.0,7.9,14.0,52.0,43.27,30.54
2016,3,12,13,15,6.0,145.5,7.9,14.0,150.0,126.65,99.94
2016,3,12,13,30,12.0,239.0,7.9,14.0,248.0,210.67,168.98
2016,3,12,13,45,6.0,177.5,7.9,14.0,182.0,152.73,121.49
2016,3,12,14,0,0.0,116.0,7.9,14.0,116.0,96.74,75.26
2016,3,12,14,15,0.0,118.5,7.8,14.0,118.5,98.7,77.04
2016,3,12,14,30,0.0,121.0,7.7,14.0,121.0,100.61,78.78
2016,3,12,14,45,0.0,127.5,7.65,14.0,127.5,105.73,83.22
2016,3,12,15,0,0.0,134.0,7.6,14.0,134.0,110.66,87.54
2016,3,12,15,15,4.5,154.5,7.45,14.0,157.0,127.66,101.83
2016,3,12,15,30,9.0,175.0,7.3,14.0,180.0,142.86,114.58
2016,3,12,15,45,25.5,171.5,7.15,14.0,183.0,140.24,111.92
2016,3,12,16,0,42.0,168.0,7.0,14.0,186.0,131.33,104.18
2016,3,12,16,15,34.5,148.0,6.9,14.0,161.5,110.96,88.47
2016,3,12,16,30,27.0,128.0,6.8,14.0,137.0,95.64,79.73
2016,3,12,16,45,17.0,106.5,6.7,14.0,112.0,82.87,68.42
2016,3,12,17,0,7.0,85.0,6.6,14.0,87.0,66.74,53.91
2016,3,12,17,15,3.5,63.5,6.45,14.0,64.5,50.48,39.1
2016,3,12,17,30,0.0,42.0,6.3,14.0,42.0,34.02,23.99
2016,3,12,17,45,0.0,24.0,6.15,14.0,24.0,19.83,10.29
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,4.92,0.0
2016,3,12,18,15,0.0,3.0,6.0,14.0,3.0,2.56,0.0
2016,3,12,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.5,5.6,14.0,13.5,11.12,0.27
2016,3,13,7,0,0.0,27.0,5.8,14.0,27.0,22.3,12.6
2016,3,13,7,15,0.0,45.0,5.9,14.0,45.0,39.43,27.64
2016,3,13,7,30,0.0,63.0,6.0,14.0,63.0,56.83,42.86
2016,3,13,7,45,0.0,83.5,6.1,14.5,83.5,76.83,60.04
2016,3,13,8,0,0.0,104.0,6.2,15.0,104.0,96.47,76.64
2016,3,13,8,15,4.0,122.5,6.25,15.0,124.5,117.04,94.07
2016,3,13,8,30,8.0,141.0,6.3,15.0,145.0,137.78,111.44
2016,3,13,8,45,4.0,132.5,6.35,15.0,134.5,121.98,97.71
2016,3,13,9,0,0.0,124.0,6.4,15.0,124.0,107.88,85.45
2016,3,13,9,15,0.0,137.0,6.45,15.0,137.0,119.56,94.95
2016,3,13,9,30,0.0,150.0,6.5,15.0,150.0,131.23,104.37
2016,3,13,9,45,0.0,121.0,6.55,15.0,121.0,102.87,80.57
2016,3,13,10,0,0.0,92.0,6.6,15.0,92.0,76.57,58.53
2016,3,13,10,15,0.0,110.0,6.6,15.0,110.0,92.47,71.62
