Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,30,0.0,128.0,6.6,15.0,128.0,108.52,84.76
2016,3,13,10,45,0.0,134.5,6.6,15.0,134.5,114.2,89.3
2016,3,13,11,0,0.0,141.0,6.6,15.0,141.0,119.87,93.84
2016,3,13,11,15,0.0,152.0,6.6,15.0,152.5,129.55,101.68
2016,3,13,11,30,0.0,163.0,6.6,15.0,164.0,139.18,109.47
2016,3,13,11,45,2.0,175.5,6.6,15.0,177.5,152.0,119.96
2016,3,13,12,0,4.0,188.0,6.6,15.0,191.0,164.65,130.28
2016,3,13,12,15,6.0,205.5,6.6,15.0,210.0,181.56,144.06
2016,3,13,12,30,8.0,223.0,6.6,15.0,229.0,198.18,157.58
2016,3,13,12,45,4.0,148.5,6.65,15.0,151.5,128.5,100.75
2016,3,13,13,0,0.0,74.0,6.7,15.0,74.0,61.66,45.65
2016,3,13,13,15,0.5,122.5,6.65,15.0,123.0,102.94,79.82
2016,3,13,13,30,1.0,171.0,6.6,15.0,172.0,144.41,113.92
2016,3,13,13,45,14.5,222.0,6.6,15.0,232.5,196.03,156.4
2016,3,13,14,0,28.0,273.0,6.6,15.0,293.0,250.9,201.08
2016,3,13,14,15,19.0,243.5,6.5,15.0,257.0,212.85,170.25
2016,3,13,14,30,10.0,214.0,6.4,15.0,221.0,181.88,145.2
2016,3,13,14,45,5.0,161.5,6.3,15.0,165.0,135.53,107.39
2016,3,13,15,0,0.0,109.0,6.2,15.0,109.0,90.39,70.26
2016,3,13,15,15,0.0,96.5,6.1,15.0,96.5,80.08,61.84
2016,3,13,15,30,0.0,84.0,6.0,15.0,84.0,69.78,53.37
2016,3,13,15,45,0.0,85.5,5.95,15.0,85.5,70.92,54.5
2016,3,13,16,0,0.0,87.0,5.9,15.0,87.0,71.8,55.41
2016,3,13,16,15,0.0,76.0,5.85,14.5,76.0,62.9,48.11
2016,3,13,16,30,0.0,65.0,5.8,14.0,65.0,53.87,42.61
2016,3,13,16,45,0.0,53.5,5.75,14.0,53.5,44.28,34.06
2016,3,13,17,0,0.0,42.0,5.7,14.0,42.0,34.71,25.42
2016,3,13,17,15,0.0,31.0,5.55,14.0,31.0,25.58,17.09
2016,3,13,17,30,0.0,20.0,5.4,14.0,20.0,16.47,8.74
2016,3,13,17,45,0.0,12.0,5.3,14.0,12.0,9.86,2.39
2016,3,13,18,0,0.0,4.0,5.2,14.0,4.0,3.28,0.0
2016,3,13,18,15,0.0,2.0,5.05,14.0,2.0,1.71,0.0
2016,3,13,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,73.5,24.0,4.35,11.5,32.5,89.88,51.24
2016,3,14,7,0,147.0,48.0,4.4,12.0,65.0,179.29,144.73
2016,3,14,7,15,222.0,66.0,4.4,12.0,107.5,258.32,216.48
2016,3,14,7,30,297.0,84.0,4.4,12.0,150.0,359.7,304.57
2016,3,14,7,45,342.5,100.5,4.4,12.5,195.0,427.43,361.87
2016,3,14,8,0,388.0,117.0,4.4,13.0,240.0,497.81,419.27
2016,3,14,8,15,461.5,115.5,4.35,13.0,286.0,571.97,479.48
2016,3,14,8,30,535.0,114.0,4.3,13.0,332.0,658.22,545.84
2016,3,14,8,45,449.5,150.5,4.25,13.0,349.0,629.39,520.33
2016,3,14,9,0,364.0,187.0,4.2,13.0,366.0,579.7,478.11
2016,3,14,9,15,415.5,194.0,4.1,13.0,415.5,665.0,543.11
2016,3,14,9,30,467.0,201.0,4.0,13.0,465.0,729.22,590.5
2016,3,14,9,45,386.0,238.0,3.95,13.0,466.0,671.91,543.2
2016,3,14,10,0,305.0,275.0,3.9,13.0,467.0,633.25,510.07
2016,3,14,10,15,297.0,292.5,3.85,13.0,487.5,642.55,515.61
2016,3,14,10,30,289.0,310.0,3.8,13.0,508.0,649.97,519.54
2016,3,14,10,45,459.0,263.0,3.8,13.5,590.5,784.82,622.41
2016,3,14,11,0,629.0,216.0,3.8,14.0,673.0,903.94,709.65
2016,3,14,11,15,632.0,222.0,3.8,14.0,690.0,900.7,705.44
2016,3,14,11,30,635.0,228.0,3.8,14.0,707.0,894.12,699.92
2016,3,14,11,45,590.0,249.0,3.85,14.0,698.0,848.01,665.47
2016,3,14,12,0,545.0,270.0,3.9,14.0,689.0,807.34,634.82
2016,3,14,12,15,552.5,268.0,3.95,14.0,693.5,790.02,622.41
2016,3,14,12,30,560.0,266.0,4.0,14.0,698.0,769.92,607.71
2016,3,14,12,45,492.0,291.0,4.05,14.0,668.0,710.47,562.13
2016,3,14,13,0,424.0,316.0,4.1,14.0,638.0,652.92,517.71
2016,3,14,13,15,456.0,295.0,4.25,14.0,635.0,631.56,502.79
2016,3,14,13,30,488.0,274.0,4.4,14.0,632.0,606.23,484.22
2016,3,14,13,45,433.5,284.5,4.55,14.0,595.5,548.69,439.02
2016,3,14,14,0,379.0,295.0,4.7,14.0,559.0,488.89,391.64
2016,3,14,14,15,346.5,288.5,4.8,14.0,522.5,438.72,351.28
2016,3,14,14,30,314.0,282.0,4.9,14.0,486.0,391.52,312.74
2016,3,14,14,45,528.5,207.5,5.05,14.0,527.0,398.79,314.78
2016,3,14,15,0,743.0,133.0,5.2,14.0,568.0,378.34,290.32
2016,3,14,15,15,720.5,129.0,5.25,13.5,525.5,316.94,235.5
2016,3,14,15,30,698.0,125.0,5.3,13.0,483.0,257.63,182.53
2016,3,14,15,45,670.5,119.0,5.4,13.0,436.5,198.33,131.67
2016,3,14,16,0,643.0,113.0,5.5,13.0,390.0,142.37,89.68
2016,3,14,16,15,601.5,106.0,5.4,13.0,340.5,88.87,62.86
2016,3,14,16,30,560.0,99.0,5.3,13.0,291.0,74.38,61.09
2016,3,14,16,45,501.0,90.0,5.25,13.0,240.5,66.58,54.17
2016,3,14,17,0,442.0,81.0,5.2,13.0,190.0,60.49,48.6
2016,3,14,17,15,355.5,68.0,5.15,12.5,142.5,51.22,40.07
2016,3,14,17,30,269.0,55.0,5.1,12.0,95.0,41.8,31.14
2016,3,14,17,45,134.5,37.5,5.05,12.0,57.5,29.04,18.43
2016,3,14,18,0,0.0,20.0,5.0,12.0,20.0,16.07,0.0
2016,3,14,18,15,0.0,10.0,4.95,12.0,10.0,8.54,0.0
2016,3,14,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,3.4,10.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,3.4,11.0,11.0,9.39,0.0
2016,3,15,6,45,165.5,26.0,3.4,11.5,46.0,163.77,107.52
2016,3,15,7,0,331.0,41.0,3.4,12.0,81.0,302.9,247.74
2016,3,15,7,15,424.5,51.0,3.4,12.0,129.0,397.7,332.93
2016,3,15,7,30,518.0,61.0,3.4,12.0,177.0,500.05,420.26
2016,3,15,7,45,584.5,67.0,3.4,12.0,229.0,582.71,487.57
2016,3,15,8,0,651.0,73.0,3.4,12.0,281.0,668.6,554.66
2016,3,15,8,15,690.5,78.0,3.4,12.0,332.0,732.3,602.28
2016,3,15,8,30,730.0,83.0,3.4,12.0,383.0,796.01,648.52
2016,3,15,8,45,760.0,86.0,3.4,12.5,431.5,842.42,679.48
2016,3,15,9,0,790.0,89.0,3.4,13.0,480.0,892.88,712.75
2016,3,15,9,15,810.0,92.0,3.35,13.0,524.0,931.47,737.79
2016,3,15,9,30,830.0,95.0,3.3,13.0,568.0,967.21,760.56
2016,3,15,9,45,845.5,96.5,3.3,13.5,606.5,993.41,775.41
2016,3,15,10,0,861.0,98.0,3.3,14.0,645.0,1016.1,787.84
2016,3,15,10,15,871.5,100.0,3.25,14.0,677.0,1018.38,787.27
2016,3,15,10,30,882.0,102.0,3.2,14.0,709.0,1028.95,792.78
2016,3,15,10,45,890.5,102.5,3.2,14.5,734.5,1031.81,792.02
2016,3,15,11,0,899.0,103.0,3.2,15.0,760.0,1030.65,788.77
2016,3,15,11,15,903.5,104.0,3.2,15.0,777.0,1022.02,782.12
2016,3,15,11,30,908.0,105.0,3.2,15.0,794.0,1009.38,772.96
2016,3,15,11,45,911.5,105.0,3.2,15.5,803.5,990.73,758.43
2016,3,15,12,0,915.0,105.0,3.2,16.0,813.0,968.2,741.45
2016,3,15,12,15,915.0,105.0,3.25,16.0,814.0,938.74,721.56
2016,3,15,12,30,915.0,105.0,3.3,16.0,815.0,905.79,699.23
2016,3,15,12,45,917.5,102.5,3.35,16.0,809.0,869.03,674.14
2016,3,15,13,0,920.0,100.0,3.4,16.0,803.0,828.94,646.52
2016,3,15,13,15,916.0,99.5,3.5,16.0,788.0,782.8,614.56
2016,3,15,13,30,912.0,99.0,3.6,16.0,773.0,734.15,579.13
2016,3,15,13,45,906.5,97.5,3.7,16.0,750.0,681.31,538.58
2016,3,15,14,0,901.0,96.0,3.8,16.0,727.0,626.58,495.36
2016,3,15,14,15,892.0,94.5,3.9,16.0,697.0,568.33,448.03
2016,3,15,14,30,883.0,93.0,4.0,16.0,667.0,509.06,398.31
2016,3,15,14,45,870.0,91.0,4.15,16.0,630.0,446.94,344.8
2016,3,15,15,0,857.0,89.0,4.3,16.0,593.0,382.66,288.08
2016,3,15,15,15,839.5,86.5,4.4,15.5,550.5,318.24,230.51
2016,3,15,15,30,822.0,84.0,4.5,15.0,508.0,255.03,173.78
2016,3,15,15,45,798.0,80.5,4.65,15.0,461.0,191.46,119.17
2016,3,15,16,0,774.0,77.0,4.8,15.0,414.0,130.54,74.01
2016,3,15,16,15,739.5,73.0,4.8,14.5,363.5,71.86,46.92
2016,3,15,16,30,705.0,69.0,4.8,14.0,313.0,57.63,45.95
2016,3,15,16,45,655.5,63.5,4.85,14.0,261.0,49.34,38.6
2016,3,15,17,0,606.0,58.0,4.9,14.0,209.0,45.76,35.31
2016,3,15,17,15,527.0,50.0,4.85,13.5,159.0,39.94,29.94
2016,3,15,17,30,448.0,42.0,4.8,13.0,109.0,34.09,24.32
2016,3,15,17,45,314.5,30.0,4.8,13.0,67.5,24.5,14.79
2016,3,15,18,0,181.0,18.0,4.8,13.0,26.0,14.77,0.0
2016,3,15,18,15,90.5,9.0,4.75,12.5,13.0,7.68,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,6,15,37.5,5.5,1.35,12.0,6.5,0.0,0.0
2016,3,16,6,30,75.0,11.0,1.3,12.0,13.0,50.39,0.0
2016,3,16,6,45,224.0,25.0,1.3,12.0,50.0,202.81,141.9
2016,3,16,7,0,373.0,39.0,1.3,12.0,87.0,328.76,267.4
2016,3,16,7,15,463.0,48.5,1.35,12.0,136.0,422.19,349.17
2016,3,16,7,30,553.0,58.0,1.4,12.0,185.0,522.98,432.11
2016,3,16,7,45,612.0,64.0,1.45,12.5,237.0,600.96,492.4
2016,3,16,8,0,671.0,70.0,1.5,13.0,289.0,681.62,551.96
2016,3,16,8,15,709.5,75.0,1.6,13.5,340.5,745.1,596.87
2016,3,16,8,30,748.0,80.0,1.7,14.0,392.0,803.37,636.69
2016,3,16,8,45,777.5,83.0,1.85,14.5,440.5,855.47,671.65
2016,3,16,9,0,807.0,86.0,2.0,15.0,489.0,905.79,704.72
2016,3,16,9,15,826.5,88.5,2.05,15.0,533.5,943.54,728.86
2016,3,16,9,30,846.0,91.0,2.1,15.0,578.0,978.37,750.93
2016,3,16,9,45,861.5,93.0,2.2,15.5,617.0,1005.34,766.78
2016,3,16,10,0,877.0,95.0,2.3,16.0,656.0,1016.75,772.25
2016,3,16,10,15,887.5,96.5,2.35,16.0,688.0,1030.62,780.53
2016,3,16,10,30,898.0,98.0,2.4,16.0,720.0,1040.59,786.32
2016,3,16,10,45,906.0,98.5,2.45,16.0,745.5,1042.86,787.18
2016,3,16,11,0,914.0,99.0,2.5,16.0,771.0,1041.06,785.58
2016,3,16,11,15,918.0,100.0,2.5,16.0,788.0,1031.73,778.61
2016,3,16,11,30,922.0,101.0,2.5,16.0,805.0,1018.35,769.17
2016,3,16,11,45,925.0,101.0,2.55,16.5,814.0,998.91,754.94
2016,3,16,12,0,928.0,101.0,2.6,17.0,823.0,975.57,738.24
2016,3,16,12,15,928.0,101.0,2.65,17.0,823.5,945.72,718.58
2016,3,16,12,30,928.0,101.0,2.7,17.0,824.0,912.34,696.48
2016,3,16,12,45,930.0,98.0,2.75,17.5,817.5,874.18,669.69
2016,3,16,13,0,932.0,95.0,2.8,18.0,811.0,832.69,640.5
2016,3,16,13,15,927.5,94.5,2.85,18.0,795.5,785.69,608.4
2016,3,16,13,30,923.0,94.0,2.9,18.0,780.0,736.19,573.06
2016,3,16,13,45,917.0,92.5,2.95,18.0,756.5,682.51,532.5
2016,3,16,14,0,911.0,91.0,3.0,18.0,733.0,626.98,489.33
2016,3,16,14,15,901.0,90.0,3.05,18.0,702.0,568.16,442.25
2016,3,16,14,30,891.0,89.0,3.1,18.0,671.0,508.4,392.86
2016,3,16,14,45,878.0,87.0,3.2,18.0,633.5,445.86,339.76
2016,3,16,15,0,865.0,85.0,3.3,18.0,596.0,383.32,285.0
2016,3,16,15,15,847.0,82.5,3.3,17.5,553.5,319.18,228.32
2016,3,16,15,30,829.0,80.0,3.3,17.0,511.0,252.25,169.31
2016,3,16,15,45,805.0,77.0,3.35,17.0,463.5,188.72,115.4
2016,3,16,16,0,781.0,74.0,3.4,17.0,416.0,127.82,70.94
2016,3,16,16,15,747.5,70.0,3.35,16.5,365.5,68.77,44.4
2016,3,16,16,30,714.0,66.0,3.3,16.0,315.0,55.22,43.45
2016,3,16,16,45,665.0,61.0,3.25,16.0,263.5,51.68,40.36
2016,3,16,17,0,616.0,56.0,3.2,16.0,212.0,44.19,33.65
2016,3,16,17,15,539.5,48.5,3.2,15.5,162.0,38.73,28.65
2016,3,16,17,30,463.0,41.0,3.2,15.0,112.0,33.23,23.41
2016,3,16,17,45,331.5,29.5,3.25,15.0,70.0,24.04,14.43
2016,3,16,18,0,200.0,18.0,3.3,15.0,28.0,14.74,0.0
2016,3,16,18,15,100.0,9.0,3.35,14.5,14.0,7.68,0.0
2016,3,16,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.7,13.0,8.0,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.8,13.0,16.0,82.54,0.0
2016,3,17,6,45,281.0,24.5,2.95,13.5,55.5,237.53,173.55
2016,3,17,7,0,430.0,37.0,3.1,14.0,95.0,363.92,297.13
2016,3,17,7,15,516.0,45.5,3.05,14.0,145.0,455.88,378.34
2016,3,17,7,30,602.0,54.0,3.0,14.0,195.0,554.8,459.84
2016,3,17,7,45,656.5,59.5,2.95,14.5,248.0,630.45,518.61
2016,3,17,8,0,711.0,65.0,2.9,15.0,301.0,703.53,572.64
2016,3,17,8,15,747.5,69.5,2.75,15.0,353.0,766.43,617.31
2016,3,17,8,30,784.0,74.0,2.6,15.0,405.0,828.84,659.89
2016,3,17,8,45,810.5,77.0,2.5,15.5,454.0,879.01,691.36
2016,3,17,9,0,837.0,80.0,2.4,16.0,503.0,927.18,720.5
2016,3,17,9,15,855.5,82.5,2.35,16.0,547.5,964.5,743.29
2016,3,17,9,30,874.0,85.0,2.3,16.0,592.0,987.42,756.07
2016,3,17,9,45,887.5,87.0,2.25,16.5,631.0,1012.49,768.95
2016,3,17,10,0,901.0,89.0,2.2,17.0,670.0,1033.97,779.3
2016,3,17,10,15,911.0,90.5,2.1,17.0,702.5,1047.45,785.22
2016,3,17,10,30,921.0,92.0,2.0,17.0,735.0,1056.95,788.63
2016,3,17,10,45,927.5,93.5,1.95,17.5,760.0,1058.78,786.4
2016,3,17,11,0,934.0,95.0,1.9,18.0,785.0,1056.43,781.73
2016,3,17,11,15,938.0,95.5,1.85,18.0,802.5,1046.27,773.69
2016,3,17,11,30,942.0,96.0,1.8,18.0,820.0,1031.98,763.26
2016,3,17,11,45,944.0,96.5,1.75,18.5,829.0,1011.71,747.71
2016,3,17,12,0,946.0,97.0,1.7,19.0,838.0,987.5,729.84
2016,3,17,12,15,946.0,97.0,1.65,19.0,838.5,957.11,709.48
2016,3,17,12,30,946.0,97.0,1.6,19.0,839.0,923.13,686.83
2016,3,17,12,45,944.0,97.0,1.55,19.5,831.5,884.03,659.54
2016,3,17,13,0,942.0,97.0,1.5,20.0,824.0,841.79,630.18
2016,3,17,13,15,938.0,96.0,1.5,20.0,808.0,794.13,598.78
2016,3,17,13,30,934.0,95.0,1.5,20.0,792.0,743.93,564.2
2016,3,17,13,45,927.0,94.0,1.5,20.0,768.5,689.46,524.5
2016,3,17,14,0,920.0,93.0,1.5,20.0,745.0,633.21,482.29
2016,3,17,14,15,910.5,92.0,1.55,20.0,714.0,574.08,436.85
2016,3,17,14,30,901.0,91.0,1.6,20.0,683.0,513.94,388.9
2016,3,17,14,45,888.0,89.0,1.65,20.0,645.5,450.75,336.85
2016,3,17,15,0,875.0,87.0,1.7,20.0,608.0,387.54,283.0
2016,3,17,15,15,857.5,84.5,1.75,20.0,564.5,319.65,224.36
2016,3,17,15,30,840.0,82.0,1.8,20.0,521.0,255.33,168.31
2016,3,17,15,45,816.0,79.0,1.9,20.0,473.0,191.06,114.99
2016,3,17,16,0,792.0,76.0,2.0,20.0,425.0,129.41,70.98
2016,3,17,16,15,758.5,72.0,1.95,19.5,374.0,69.64,45.01
2016,3,17,16,30,725.0,68.0,1.9,19.0,323.0,56.87,44.35
2016,3,17,16,45,676.0,62.5,1.9,18.5,270.5,52.96,41.07
2016,3,17,17,0,627.0,57.0,1.9,18.0,218.0,44.99,34.09
2016,3,17,17,15,550.5,49.5,1.95,17.5,167.0,39.54,29.15
2016,3,17,17,30,474.0,42.0,2.0,17.0,116.0,34.05,23.97
2016,3,17,17,45,342.5,30.5,2.05,16.5,73.0,24.87,15.15
2016,3,17,18,0,211.0,19.0,2.1,16.0,30.0,15.58,0.0
2016,3,17,18,15,105.5,9.5,2.2,15.5,15.0,8.11,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,6,15,70.5,7.5,3.15,12.0,10.0,6.4,0.0
2016,3,18,6,30,141.0,15.0,3.2,12.0,20.0,115.65,0.0
2016,3,18,6,45,280.5,28.0,3.25,12.5,59.5,241.39,182.29
2016,3,18,7,0,420.0,41.0,3.3,13.0,99.0,362.4,297.96
2016,3,18,7,15,505.5,49.5,3.2,13.0,149.0,453.98,378.79
2016,3,18,7,30,591.0,58.0,3.1,13.0,199.0,552.23,460.06
2016,3,18,7,45,295.5,57.0,3.05,13.0,127.5,328.91,279.04
2016,3,18,8,0,0.0,56.0,3.0,13.0,56.0,46.35,34.19
2016,3,18,8,15,4.5,103.0,3.0,13.0,105.0,94.19,75.26
2016,3,18,8,30,9.0,150.0,3.0,13.0,154.0,146.3,119.01
2016,3,18,8,45,38.0,183.0,3.0,13.0,202.5,224.35,184.39
2016,3,18,9,0,67.0,216.0,3.0,13.0,251.0,288.99,237.34
2016,3,18,9,15,34.5,196.0,3.0,13.0,214.0,229.84,187.31
2016,3,18,9,30,2.0,176.0,3.0,13.0,177.0,158.01,126.72
2016,3,18,9,45,14.5,214.5,3.0,13.0,224.0,207.84,167.86
2016,3,18,10,0,27.0,253.0,3.0,13.0,271.0,258.07,208.44
2016,3,18,10,15,45.5,284.0,2.95,13.0,315.5,329.61,265.45
2016,3,18,10,30,64.0,315.0,2.9,13.0,360.0,379.73,304.58
2016,3,18,10,45,52.0,314.5,2.9,13.5,352.0,362.74,289.64
2016,3,18,11,0,40.0,314.0,2.9,14.0,344.0,346.1,275.34
2016,3,18,11,15,40.5,320.5,2.85,14.0,351.5,349.66,277.81
2016,3,18,11,30,41.0,327.0,2.8,14.0,359.0,352.97,280.05
2016,3,18,11,45,211.5,337.0,2.75,14.0,503.0,539.75,428.11
2016,3,18,12,0,382.0,347.0,2.7,14.0,647.0,714.94,559.31
2016,3,18,12,15,491.5,303.5,2.65,14.0,690.5,767.34,597.7
2016,3,18,12,30,601.0,260.0,2.6,14.0,734.0,796.36,619.94
2016,3,18,12,45,747.5,192.0,2.6,14.0,776.0,828.39,645.23
2016,3,18,13,0,894.0,124.0,2.6,14.0,818.0,829.55,646.62
2016,3,18,13,15,768.0,174.0,2.65,14.0,762.0,751.47,589.0
2016,3,18,13,30,642.0,224.0,2.7,14.0,706.0,667.85,525.45
2016,3,18,13,45,758.0,171.0,2.8,14.0,723.5,656.34,518.1
2016,3,18,14,0,874.0,118.0,2.9,14.0,741.0,630.39,497.99
2016,3,18,14,15,765.0,147.5,2.95,14.0,676.0,546.08,430.81
2016,3,18,14,30,656.0,177.0,3.0,14.0,611.0,470.59,369.73
2016,3,18,14,45,742.5,142.5,3.15,14.0,608.0,432.52,335.49
2016,3,18,15,0,829.0,108.0,3.3,14.0,605.0,386.11,291.76
2016,3,18,15,15,741.0,116.5,3.3,14.0,537.0,308.5,225.55
2016,3,18,15,30,653.0,125.0,3.3,14.0,469.0,243.56,170.77
2016,3,18,15,45,552.5,136.0,3.35,14.0,408.5,189.18,128.2
2016,3,18,16,0,452.0,147.0,3.4,14.0,348.0,144.3,98.61
2016,3,18,16,15,418.0,137.5,3.3,13.5,306.0,101.25,76.69
2016,3,18,16,30,384.0,128.0,3.2,13.0,264.0,90.01,74.9
2016,3,18,16,45,357.0,110.0,3.15,13.0,221.0,78.84,65.07
2016,3,18,17,0,330.0,92.0,3.1,13.0,178.0,67.2,54.62
2016,3,18,17,15,284.0,74.5,2.95,12.5,136.5,55.3,43.83
2016,3,18,17,30,238.0,57.0,2.8,12.0,95.0,42.99,32.42
2016,3,18,17,45,156.5,39.0,2.65,12.0,60.5,29.77,19.76
2016,3,18,18,0,75.0,21.0,2.5,12.0,26.0,16.63,1.13
2016,3,18,18,15,37.5,10.5,2.45,12.0,13.0,8.96,0.0
2016,3,18,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.9,12.0,7.0,5.97,0.0
2016,3,19,6,30,0.0,14.0,2.0,12.0,14.0,11.55,0.0
2016,3,19,6,45,57.0,32.5,2.15,12.5,41.0,81.92,59.93
2016,3,19,7,0,114.0,51.0,2.3,13.0,68.0,156.23,127.03
2016,3,19,7,15,141.5,72.0,2.35,13.0,101.5,206.34,171.69
2016,3,19,7,30,169.0,93.0,2.4,13.0,135.0,257.87,216.51
2016,3,19,7,45,190.0,113.5,2.5,13.5,170.5,304.99,255.93
2016,3,19,8,0,211.0,134.0,2.6,14.0,206.0,352.94,294.8
2016,3,19,8,15,422.5,116.5,2.6,14.0,290.0,539.07,447.01
2016,3,19,8,30,634.0,99.0,2.6,14.0,374.0,731.28,592.05
2016,3,19,8,45,480.5,153.0,2.65,14.0,375.0,660.98,535.9
2016,3,19,9,0,327.0,207.0,2.7,14.0,376.0,567.26,460.1
2016,3,19,9,15,570.0,151.0,2.75,14.0,475.5,774.65,619.6
2016,3,19,9,30,813.0,95.0,2.8,14.0,575.0,951.19,742.94
2016,3,19,9,45,824.5,98.5,2.85,14.5,612.0,975.36,755.33
2016,3,19,10,0,836.0,102.0,2.9,15.0,649.0,996.01,766.76
2016,3,19,10,15,846.5,103.5,2.9,15.0,680.5,997.08,765.87
2016,3,19,10,30,857.0,105.0,2.9,15.0,712.0,1006.75,771.22
2016,3,19,10,45,863.5,107.0,2.95,15.0,736.0,1009.07,772.09
2016,3,19,11,0,870.0,109.0,3.0,15.0,760.0,1007.46,770.51
2016,3,19,11,15,594.5,233.5,2.95,15.0,683.0,873.03,675.2
2016,3,19,11,30,319.0,358.0,2.9,15.0,606.0,694.66,540.13
2016,3,19,11,45,354.5,353.0,2.9,15.0,631.5,710.18,553.14
2016,3,19,12,0,390.0,348.0,2.9,15.0,657.0,722.54,562.4
2016,3,19,12,15,374.5,352.5,2.85,15.0,649.5,695.3,541.56
2016,3,19,12,30,359.0,357.0,2.8,15.0,642.0,667.25,520.36
2016,3,19,12,45,324.5,362.5,2.8,15.0,618.5,623.94,487.73
2016,3,19,13,0,290.0,368.0,2.8,15.0,595.0,581.8,455.78
2016,3,19,13,15,343.0,345.5,2.8,15.0,608.5,580.03,455.57
2016,3,19,13,30,396.0,323.0,2.8,15.0,622.0,573.07,450.81
2016,3,19,13,45,257.0,332.0,2.8,15.0,524.0,465.61,367.36
2016,3,19,14,0,118.0,341.0,2.8,15.0,426.0,365.34,288.81
2016,3,19,14,15,186.5,323.0,2.8,15.0,450.5,374.1,296.14
2016,3,19,14,30,255.0,305.0,2.8,15.0,475.0,378.36,298.43
2016,3,19,14,45,263.0,285.0,2.85,15.0,452.0,343.66,269.86
2016,3,19,15,0,271.0,265.0,2.9,15.0,429.0,308.17,240.09
2016,3,19,15,15,204.0,250.5,2.95,14.5,369.0,254.84,198.06
2016,3,19,15,30,137.0,236.0,3.0,14.0,309.0,210.71,164.22
2016,3,19,15,45,199.0,209.0,3.15,14.0,304.0,187.18,142.2
2016,3,19,16,0,261.0,182.0,3.3,14.0,299.0,152.87,113.16
2016,3,19,16,15,243.5,161.5,3.3,14.0,260.5,115.72,90.51
2016,3,19,16,30,226.0,141.0,3.3,14.0,222.0,99.64,83.08
2016,3,19,16,45,213.0,120.5,3.3,14.0,187.0,86.72,71.78
2016,3,19,17,0,200.0,100.0,3.3,14.0,152.0,73.3,59.82
2016,3,19,17,15,346.0,70.5,3.1,13.5,136.5,52.77,41.43
2016,3,19,17,30,492.0,41.0,2.9,13.0,121.0,33.16,23.67
2016,3,19,17,45,376.0,30.5,2.7,13.0,78.5,24.85,15.6
2016,3,19,18,0,260.0,20.0,2.5,13.0,36.0,16.43,2.47
2016,3,19,18,15,130.0,10.0,2.4,12.5,18.0,8.54,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,4.2,14.0,7.5,6.4,0.0
2016,3,20,6,30,0.0,15.0,4.4,14.0,15.0,12.38,0.0
2016,3,20,6,45,29.5,34.0,4.6,14.5,38.5,56.38,39.74
2016,3,20,7,0,59.0,53.0,4.8,15.0,62.0,109.43,86.95
2016,3,20,7,15,77.0,75.0,4.9,15.0,91.5,150.51,123.4
2016,3,20,7,30,95.0,97.0,5.0,15.0,121.0,192.1,159.75
2016,3,20,7,45,105.5,119.0,5.1,15.0,151.0,228.48,190.82
2016,3,20,8,0,116.0,141.0,5.2,15.0,181.0,265.01,221.35
2016,3,20,8,15,283.0,142.5,5.25,15.0,261.0,429.59,360.4
2016,3,20,8,30,450.0,144.0,5.3,15.0,341.0,610.18,506.42
2016,3,20,8,45,432.5,167.5,5.35,15.5,374.0,633.38,520.77
2016,3,20,9,0,415.0,191.0,5.4,16.0,407.0,653.15,532.8
2016,3,20,9,15,603.0,147.5,5.45,16.0,490.5,803.13,648.53
2016,3,20,9,30,791.0,104.0,5.5,16.0,574.0,940.42,747.98
2016,3,20,9,45,428.0,197.5,5.6,16.0,454.0,688.08,555.36
2016,3,20,10,0,65.0,291.0,5.7,16.0,334.0,360.04,288.99
2016,3,20,10,15,80.5,312.0,5.8,16.0,368.0,396.01,318.09
2016,3,20,10,30,96.0,333.0,5.9,16.0,402.0,431.36,345.73
2016,3,20,10,45,133.5,350.0,6.0,16.0,449.0,505.23,403.71
2016,3,20,11,0,171.0,367.0,6.1,16.0,496.0,555.55,442.97
2016,3,20,11,15,87.5,275.5,6.15,16.0,341.5,367.41,294.32
2016,3,20,11,30,4.0,184.0,6.2,16.0,187.0,161.6,126.98
2016,3,20,11,45,6.5,208.0,6.3,16.0,213.5,185.11,146.19
2016,3,20,12,0,9.0,232.0,6.4,16.0,240.0,208.36,164.93
2016,3,20,12,15,10.5,243.5,6.35,16.0,252.5,219.06,173.49
2016,3,20,12,30,12.0,255.0,6.3,16.0,265.0,229.47,181.84
2016,3,20,12,45,8.0,222.5,6.3,16.0,229.5,196.07,154.91
2016,3,20,13,0,4.0,190.0,6.3,16.0,194.0,163.7,128.75
2016,3,20,13,15,4.5,192.5,6.2,16.0,196.5,165.57,130.38
2016,3,20,13,30,5.0,195.0,6.1,16.0,199.0,167.32,131.89
2016,3,20,13,45,2.5,179.5,6.05,16.0,182.0,151.83,119.38
2016,3,20,14,0,0.0,164.0,6.0,16.0,165.0,136.8,107.26
2016,3,20,14,15,0.0,130.5,5.85,16.0,131.0,108.63,84.37
2016,3,20,14,30,0.0,97.0,5.7,16.0,97.0,80.78,61.58
2016,3,20,14,45,0.0,99.0,5.6,16.0,99.0,82.36,63.05
2016,3,20,15,0,0.0,101.0,5.5,16.0,101.0,83.91,64.48
2016,3,20,15,15,0.0,87.0,5.35,15.5,87.0,72.33,55.13
2016,3,20,15,30,0.0,73.0,5.2,15.0,73.0,60.6,45.56
2016,3,20,15,45,0.0,63.5,5.1,15.0,63.5,52.65,39.0
2016,3,20,16,0,0.0,54.0,5.0,15.0,54.0,44.71,32.41
2016,3,20,16,15,0.0,61.0,4.8,15.0,61.0,50.53,37.47
2016,3,20,16,30,0.0,68.0,4.6,15.0,68.0,56.37,44.63
2016,3,20,16,45,0.0,57.0,4.45,15.0,57.0,47.19,36.53
2016,3,20,17,0,0.0,46.0,4.3,15.0,46.0,38.03,28.34
2016,3,20,17,15,0.0,35.5,4.1,14.5,35.5,29.31,20.48
2016,3,20,17,30,0.0,25.0,3.9,14.0,25.0,20.6,12.54
2016,3,20,17,45,0.0,16.0,3.75,14.0,16.0,13.16,5.61
2016,3,20,18,0,0.0,7.0,3.6,14.0,7.0,5.74,0.0
2016,3,20,18,15,0.0,3.5,3.5,14.0,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,10.0,4.15,13.0,10.0,8.54,0.0
2016,3,21,6,30,0.0,20.0,4.3,13.0,20.0,18.43,0.0
2016,3,21,6,45,88.0,39.5,4.5,13.5,53.0,123.29,95.01
2016,3,21,7,0,176.0,59.0,4.7,14.0,86.0,208.37,171.61
2016,3,21,7,15,228.0,77.5,4.9,14.0,127.0,274.3,230.39
2016,3,21,7,30,280.0,96.0,5.1,14.0,168.0,344.47,291.47
2016,3,21,7,45,337.5,106.0,5.3,14.5,211.5,429.28,362.33
2016,3,21,8,0,395.0,116.0,5.5,15.0,255.0,501.7,421.49
2016,3,21,8,15,304.0,150.0,5.6,15.0,267.0,457.31,382.81
2016,3,21,8,30,213.0,184.0,5.7,15.0,279.0,405.14,337.41
2016,3,21,8,45,270.0,198.0,5.85,15.0,331.5,497.5,412.1
2016,3,21,9,0,327.0,212.0,6.0,15.0,384.0,572.44,471.58
2016,3,21,9,15,359.0,224.5,6.1,15.0,428.0,622.16,509.81
2016,3,21,9,30,391.0,237.0,6.2,15.0,472.0,671.42,547.34
2016,3,21,9,45,208.5,246.5,6.3,15.0,372.5,477.55,390.17
2016,3,21,10,0,26.0,256.0,6.4,15.0,273.0,258.96,208.44
2016,3,21,10,15,13.0,169.0,6.5,15.0,177.5,159.31,126.95
2016,3,21,10,30,0.0,82.0,6.6,15.0,82.0,68.31,51.28
2016,3,21,10,45,1.5,131.5,6.75,15.5,133.0,112.84,87.89
2016,3,21,11,0,3.0,181.0,6.9,16.0,184.0,158.74,125.09
2016,3,21,11,15,61.0,282.0,7.0,16.0,330.5,328.12,263.34
2016,3,21,11,30,119.0,383.0,7.1,16.0,477.0,505.6,403.4
2016,3,21,11,45,107.5,384.0,7.2,16.0,470.0,469.29,374.34
2016,3,21,12,0,96.0,385.0,7.3,16.0,463.0,452.58,360.83
2016,3,21,12,15,97.5,384.5,7.25,16.0,463.5,446.24,355.75
2016,3,21,12,30,99.0,384.0,7.2,16.0,464.0,439.44,350.32
2016,3,21,12,45,49.5,243.0,7.2,16.0,283.0,257.67,205.73
2016,3,21,13,0,0.0,102.0,7.2,16.0,102.0,85.26,64.72
2016,3,21,13,15,0.0,100.0,7.1,16.0,100.0,83.52,63.4
2016,3,21,13,30,0.0,98.0,7.0,16.0,98.0,81.79,62.04
2016,3,21,13,45,2.0,144.0,6.9,16.0,145.0,121.6,94.82
2016,3,21,14,0,4.0,190.0,6.8,16.0,192.0,160.8,126.93
2016,3,21,14,15,9.5,213.0,6.7,15.5,219.5,181.8,144.45
2016,3,21,14,30,15.0,236.0,6.6,15.0,247.0,201.44,160.86
2016,3,21,14,45,16.5,229.5,6.55,15.0,241.0,194.43,155.3
2016,3,21,15,0,18.0,223.0,6.5,15.0,235.0,187.11,149.48
2016,3,21,15,15,9.0,180.0,6.4,15.0,186.0,148.61,118.28
2016,3,21,15,30,0.0,137.0,6.3,15.0,137.0,111.82,88.37
2016,3,21,15,45,0.0,108.5,6.25,15.0,108.5,89.09,69.64
2016,3,21,16,0,0.0,80.0,6.2,15.0,80.0,66.41,50.75
2016,3,21,16,15,237.0,94.5,6.0,14.5,181.0,67.12,54.11
2016,3,21,16,30,474.0,109.0,5.8,14.0,282.0,77.94,63.97
2016,3,21,16,45,424.0,103.0,5.65,14.0,240.0,74.42,60.93
2016,3,21,17,0,374.0,97.0,5.5,14.0,198.0,70.86,57.71
2016,3,21,17,15,309.0,81.0,5.3,13.5,152.5,59.98,47.87
2016,3,21,17,30,244.0,65.0,5.1,13.0,107.0,48.78,37.49
2016,3,21,17,45,173.0,45.5,4.9,13.0,70.0,35.07,24.51
2016,3,21,18,0,102.0,26.0,4.7,13.0,33.0,20.41,6.99
2016,3,21,18,15,51.0,13.0,4.75,13.0,16.5,11.1,0.0
2016,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,8.5,4.15,11.5,8.5,7.26,0.0
2016,3,22,6,30,0.0,17.0,4.3,12.0,17.0,14.03,0.22
2016,3,22,6,45,23.5,37.5,4.45,12.5,41.0,56.38,40.89
2016,3,22,7,0,47.0,58.0,4.6,13.0,65.0,95.94,76.44
2016,3,22,7,15,62.5,80.0,4.6,13.0,94.0,133.05,109.47
2016,3,22,7,30,78.0,102.0,4.6,13.0,123.0,184.62,154.17
2016,3,22,7,45,93.0,123.5,4.7,13.0,153.5,222.99,187.11
2016,3,22,8,0,108.0,145.0,4.8,13.0,184.0,262.03,219.97
2016,3,22,8,15,438.5,115.0,4.75,13.0,306.5,550.76,463.63
2016,3,22,8,30,769.0,85.0,4.7,13.0,429.0,830.95,679.0
2016,3,22,8,45,801.0,86.0,4.7,13.0,479.0,883.26,714.31
2016,3,22,9,0,833.0,87.0,4.7,13.0,529.0,933.73,749.05
2016,3,22,9,15,851.0,89.5,4.75,13.0,573.0,970.16,773.54
2016,3,22,9,30,869.0,92.0,4.8,13.0,617.0,991.89,787.42
2016,3,22,9,45,886.5,92.0,4.85,13.5,657.0,1018.07,803.11
2016,3,22,10,0,904.0,92.0,4.9,14.0,697.0,1040.77,816.27
2016,3,22,10,15,913.5,93.5,4.95,14.0,729.0,1053.33,823.95
2016,3,22,10,30,923.0,95.0,5.0,14.0,761.0,1061.88,829.02
2016,3,22,10,45,930.5,95.5,5.05,14.0,785.5,1063.11,829.15
2016,3,22,11,0,938.0,96.0,5.1,14.0,810.0,1060.16,826.58
2016,3,22,11,15,941.5,97.0,5.1,14.0,827.0,1049.59,818.4
2016,3,22,11,30,945.0,98.0,5.1,14.0,844.0,1034.89,807.51
2016,3,22,11,45,946.5,98.5,5.2,14.0,852.5,1013.65,792.97
2016,3,22,12,0,948.0,99.0,5.3,14.0,861.0,988.5,775.7
2016,3,22,12,15,948.0,99.0,5.4,14.0,861.5,957.67,754.32
2016,3,22,12,30,948.0,99.0,5.5,14.0,862.0,923.25,730.26
2016,3,22,12,45,944.5,99.5,5.6,14.0,853.5,883.0,701.78
2016,3,22,13,0,941.0,100.0,5.7,14.0,845.0,839.73,670.84
2016,3,22,13,15,936.5,99.5,5.8,14.0,829.0,791.93,636.22
2016,3,22,13,30,932.0,99.0,5.9,14.0,813.0,741.65,597.81
2016,3,22,13,45,926.0,97.5,6.05,14.0,789.0,687.22,554.48
2016,3,22,14,0,920.0,96.0,6.2,14.0,765.0,630.93,508.43
2016,3,22,14,15,911.0,95.0,6.25,14.0,734.0,571.9,458.57
2016,3,22,14,30,902.0,94.0,6.3,14.0,703.0,511.83,406.38
2016,3,22,14,45,891.0,91.5,6.35,14.0,665.5,448.88,350.39
2016,3,22,15,0,880.0,89.0,6.4,14.0,628.0,385.72,292.78
2016,3,22,15,15,863.5,86.5,6.35,14.0,584.5,321.03,233.16
2016,3,22,15,30,847.0,84.0,6.3,14.0,541.0,253.03,171.37
2016,3,22,15,45,825.0,80.5,6.25,14.0,493.0,188.31,115.75
2016,3,22,16,0,803.0,77.0,6.2,14.0,445.0,125.98,70.62
2016,3,22,16,15,771.5,73.5,6.1,13.5,394.0,66.12,53.41
2016,3,22,16,30,740.0,70.0,6.0,13.0,343.0,58.26,46.66
2016,3,22,16,45,695.0,65.0,5.95,13.0,290.0,54.84,43.67
2016,3,22,17,0,650.0,60.0,5.9,13.0,237.0,47.17,36.77
2016,3,22,17,15,577.5,53.0,5.7,12.5,185.0,42.19,32.21
2016,3,22,17,30,505.0,46.0,5.5,12.0,133.0,37.19,27.42
2016,3,22,17,45,384.0,35.0,5.35,12.0,88.0,28.54,19.07
2016,3,22,18,0,263.0,24.0,5.2,12.0,43.0,19.79,7.54
2016,3,22,18,15,131.5,12.0,5.15,12.0,21.5,10.24,0.0
2016,3,22,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,6,15,38.0,11.0,3.1,11.0,13.5,28.43,0.0
2016,3,23,6,30,76.0,22.0,3.1,11.0,27.0,82.28,39.56
2016,3,23,6,45,143.5,40.0,3.1,11.5,60.0,155.08,123.96
2016,3,23,7,0,211.0,58.0,3.1,12.0,93.0,227.77,189.81
2016,3,23,7,15,247.5,77.0,3.05,12.0,132.5,285.79,241.38
2016,3,23,7,30,284.0,96.0,3.0,12.0,172.0,346.22,293.37
2016,3,23,7,45,315.0,111.5,3.0,12.5,212.5,399.57,337.35
2016,3,23,8,0,346.0,127.0,3.0,13.0,253.0,473.87,396.11
2016,3,23,8,15,345.5,151.5,2.95,13.0,292.5,494.64,411.35
2016,3,23,8,30,345.0,176.0,2.9,13.0,332.0,532.9,439.63
2016,3,23,8,45,589.0,132.5,2.9,13.5,433.5,747.13,604.07
2016,3,23,9,0,833.0,89.0,2.9,14.0,535.0,936.41,736.52
2016,3,23,9,15,719.5,129.5,2.8,14.0,537.0,896.36,703.58
2016,3,23,9,30,606.0,170.0,2.7,14.0,539.0,839.66,661.03
2016,3,23,9,45,612.5,181.5,2.65,14.5,574.5,864.51,676.11
2016,3,23,10,0,619.0,193.0,2.6,15.0,610.0,886.26,688.15
2016,3,23,10,15,768.5,146.0,2.5,15.0,688.0,985.83,754.56
2016,3,23,10,30,918.0,99.0,2.4,15.0,766.0,1061.14,801.84
2016,3,23,10,45,926.0,99.5,2.35,15.5,791.0,1062.75,798.87
2016,3,23,11,0,934.0,100.0,2.3,16.0,816.0,1060.21,794.16
2016,3,23,11,15,938.0,101.0,2.4,16.0,833.0,1050.03,787.96
2016,3,23,11,30,942.0,102.0,2.5,16.0,850.0,1035.72,779.16
2016,3,23,11,45,942.5,103.5,2.6,16.0,858.5,1014.51,765.83
