Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,943.0,105.0,2.7,16.0,867.0,989.4,749.91
2016,3,23,12,15,943.0,105.0,2.85,16.0,867.0,958.55,730.45
2016,3,23,12,30,943.0,105.0,3.0,16.0,867.0,924.13,708.33
2016,3,23,12,45,797.5,172.0,3.2,16.0,812.5,839.88,651.19
2016,3,23,13,0,652.0,239.0,3.4,16.0,758.0,755.82,589.17
2016,3,23,13,15,782.0,176.0,3.5,16.0,786.0,758.34,593.72
2016,3,23,13,30,912.0,113.0,3.6,16.0,814.0,739.79,581.57
2016,3,23,13,45,658.0,208.5,3.75,16.0,707.0,620.43,488.48
2016,3,23,14,0,404.0,304.0,3.9,16.0,600.0,503.28,396.61
2016,3,23,14,15,635.5,208.0,4.0,16.0,650.5,523.98,412.32
2016,3,23,14,30,867.0,112.0,4.1,16.0,701.0,509.59,397.25
2016,3,23,14,45,851.0,110.5,4.2,16.0,662.5,446.21,342.68
2016,3,23,15,0,835.0,109.0,4.3,16.0,624.0,383.34,287.23
2016,3,23,15,15,816.5,106.0,4.35,15.5,580.0,319.32,230.37
2016,3,23,15,30,798.0,103.0,4.4,15.0,536.0,256.76,174.82
2016,3,23,15,45,759.5,94.0,4.5,15.0,477.0,188.11,117.7
2016,3,23,16,0,721.0,85.0,4.6,15.0,418.0,124.24,72.08
2016,3,23,16,15,699.5,85.0,4.6,14.5,377.5,67.02,53.97
2016,3,23,16,30,678.0,85.0,4.6,14.0,337.0,63.67,51.27
2016,3,23,16,45,624.0,79.0,4.65,14.0,284.0,60.17,48.25
2016,3,23,17,0,570.0,73.0,4.7,14.0,231.0,56.66,45.1
2016,3,23,17,15,494.0,64.0,4.55,13.5,180.0,50.53,39.52
2016,3,23,17,30,418.0,55.0,4.4,13.0,129.0,44.32,33.65
2016,3,23,17,45,298.5,41.5,4.3,13.0,85.0,32.05,22.09
2016,3,23,18,0,179.0,28.0,4.2,13.0,41.0,21.71,9.56
2016,3,23,18,15,89.5,14.0,4.1,12.5,20.5,11.95,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,6,15,77.5,12.0,4.95,12.0,17.5,49.13,0.0
2016,3,24,6,30,155.0,24.0,5.1,12.0,35.0,143.19,84.68
2016,3,24,6,45,267.5,38.5,5.3,12.5,76.5,242.17,196.8
2016,3,24,7,0,380.0,53.0,5.5,13.0,118.0,350.95,294.14
2016,3,24,7,15,455.5,63.0,5.5,13.0,167.5,436.36,369.64
2016,3,24,7,30,531.0,73.0,5.5,13.0,217.0,527.29,446.85
2016,3,24,7,45,448.0,100.0,5.5,13.5,239.0,509.51,430.98
2016,3,24,8,0,365.0,127.0,5.5,14.0,261.0,489.63,411.94
2016,3,24,8,15,411.0,138.5,5.5,14.0,310.0,555.69,465.12
2016,3,24,8,30,457.0,150.0,5.5,14.0,359.0,623.21,517.95
2016,3,24,8,45,577.5,139.5,5.5,14.5,432.5,744.19,610.31
2016,3,24,9,0,698.0,129.0,5.5,15.0,506.0,861.7,695.73
2016,3,24,9,15,719.5,133.5,5.4,15.0,549.5,901.08,721.84
2016,3,24,9,30,741.0,138.0,5.3,15.0,593.0,937.89,746.13
2016,3,24,9,45,750.0,144.5,5.25,15.0,629.5,961.56,761.03
2016,3,24,10,0,759.0,151.0,5.2,15.0,666.0,981.79,773.52
2016,3,24,10,15,772.0,153.5,5.1,15.0,697.5,997.85,782.72
2016,3,24,10,30,785.0,156.0,5.0,15.0,729.0,1001.6,783.24
2016,3,24,10,45,809.5,149.0,4.95,15.5,757.0,1012.11,787.67
2016,3,24,11,0,834.0,142.0,4.9,16.0,785.0,1018.36,789.15
2016,3,24,11,15,840.0,143.5,4.85,16.0,802.5,1011.04,782.84
2016,3,24,11,30,846.0,145.0,4.8,16.0,820.0,999.76,774.0
2016,3,24,11,45,844.0,148.5,4.8,16.0,828.0,979.0,759.11
2016,3,24,12,0,842.0,152.0,4.8,16.0,836.0,954.66,741.83
2016,3,24,12,15,842.5,152.0,4.85,16.0,837.0,925.63,721.66
2016,3,24,12,30,843.0,152.0,4.9,16.0,838.0,893.27,699.08
2016,3,24,12,45,862.5,140.5,4.95,16.0,836.0,862.12,677.31
2016,3,24,13,0,882.0,129.0,5.0,16.0,834.0,819.18,646.82
2016,3,24,13,15,878.0,128.0,5.05,16.0,818.5,773.35,613.65
2016,3,24,13,30,874.0,127.0,5.1,16.0,803.0,730.22,580.15
2016,3,24,13,45,867.0,125.5,5.15,16.0,779.5,676.38,537.87
2016,3,24,14,0,860.0,124.0,5.2,16.0,756.0,620.97,493.28
2016,3,24,14,15,503.0,223.5,5.25,16.0,589.5,463.48,367.74
2016,3,24,14,30,146.0,323.0,5.3,16.0,423.0,335.11,265.62
2016,3,24,14,45,155.5,304.5,5.35,16.0,406.0,309.74,245.02
2016,3,24,15,0,165.0,286.0,5.4,16.0,389.0,283.41,222.95
2016,3,24,15,15,315.5,238.0,5.4,15.5,417.0,273.6,209.79
2016,3,24,15,30,466.0,190.0,5.4,15.0,445.0,244.01,178.01
2016,3,24,15,45,575.0,151.5,5.45,15.0,438.0,196.53,132.96
2016,3,24,16,0,684.0,113.0,5.5,15.0,431.0,135.88,83.4
2016,3,24,16,15,648.0,106.5,5.55,14.5,380.5,80.67,66.01
2016,3,24,16,30,612.0,100.0,5.6,14.0,330.0,74.08,60.51
2016,3,24,16,45,571.5,90.0,5.7,14.0,279.0,68.1,55.3
2016,3,24,17,0,531.0,80.0,5.8,14.0,228.0,61.88,49.74
2016,3,24,17,15,458.5,69.5,5.7,13.5,178.0,54.77,43.31
2016,3,24,17,30,386.0,59.0,5.6,13.0,128.0,45.03,34.3
2016,3,24,17,45,282.0,43.5,5.5,13.0,85.0,33.46,23.37
2016,3,24,18,0,178.0,28.0,5.4,13.0,42.0,21.7,10.17
2016,3,24,18,15,89.0,14.0,5.35,13.0,21.0,11.95,0.0
2016,3,24,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,25,6,15,90.5,14.0,4.7,12.0,20.5,57.45,0.0
2016,3,25,6,30,181.0,28.0,4.9,12.0,41.0,166.19,108.79
2016,3,25,6,45,292.5,42.0,5.1,12.5,84.0,262.37,214.25
2016,3,25,7,0,404.0,56.0,5.3,13.0,127.0,370.24,310.44
2016,3,25,7,15,478.5,65.5,5.4,13.0,177.5,455.84,385.87
2016,3,25,7,30,553.0,75.0,5.5,13.0,228.0,546.6,462.6
2016,3,25,7,45,462.0,101.5,5.6,13.0,247.0,522.54,442.65
2016,3,25,8,0,371.0,128.0,5.7,13.0,266.0,495.69,418.72
2016,3,25,8,15,554.5,111.5,5.8,13.0,351.0,657.32,550.4
2016,3,25,8,30,738.0,95.0,5.9,13.0,436.0,821.45,676.6
2016,3,25,8,45,767.5,97.0,6.0,13.5,484.5,865.76,706.73
2016,3,25,9,0,797.0,99.0,6.1,14.0,533.0,914.25,740.1
2016,3,25,9,15,815.0,102.0,6.05,14.0,576.5,950.38,764.44
2016,3,25,9,30,833.0,105.0,6.0,14.0,620.0,983.5,786.42
2016,3,25,9,45,848.5,106.0,5.95,14.5,658.5,1008.41,800.77
2016,3,25,10,0,864.0,107.0,5.9,15.0,697.0,1029.74,812.53
2016,3,25,10,15,873.5,109.0,5.8,15.0,728.5,1029.73,810.23
2016,3,25,10,30,883.0,111.0,5.7,15.0,760.0,1038.36,814.42
2016,3,25,10,45,888.5,113.0,5.65,15.0,784.0,1038.94,813.33
2016,3,25,11,0,894.0,115.0,5.6,15.0,808.0,1035.49,809.59
2016,3,25,11,15,899.0,115.5,5.5,15.0,824.5,1025.9,801.32
2016,3,25,11,30,904.0,116.0,5.4,15.0,841.0,1012.32,790.42
2016,3,25,11,45,905.5,117.0,5.35,15.5,849.5,991.97,773.77
2016,3,25,12,0,907.0,118.0,5.3,16.0,858.0,967.85,754.66
2016,3,25,12,15,907.0,118.0,5.25,16.0,858.5,937.73,732.87
2016,3,25,12,30,907.0,118.0,5.2,16.0,859.0,904.19,708.68
2016,3,25,12,45,912.5,113.5,5.2,16.0,853.0,867.56,682.55
2016,3,25,13,0,918.0,109.0,5.2,16.0,847.0,827.46,653.81
2016,3,25,13,15,914.0,108.0,5.25,16.0,830.5,780.32,619.94
2016,3,25,13,30,910.0,107.0,5.3,16.0,814.0,730.74,581.98
2016,3,25,13,45,903.5,106.0,5.35,16.0,790.0,677.36,539.78
2016,3,25,14,0,897.0,105.0,5.4,16.0,766.0,622.23,495.08
2016,3,25,14,15,887.5,103.5,5.5,16.0,735.0,563.59,446.46
2016,3,25,14,30,878.0,102.0,5.6,16.0,704.0,504.05,395.59
2016,3,25,14,45,864.5,100.0,5.75,16.0,666.0,441.83,341.14
2016,3,25,15,0,851.0,98.0,5.9,16.0,628.0,377.16,283.32
2016,3,25,15,15,833.0,95.5,6.0,15.5,584.5,312.91,225.46
2016,3,25,15,30,815.0,93.0,6.1,15.0,541.0,250.01,169.02
2016,3,25,15,45,786.0,91.0,6.25,15.0,492.0,187.5,116.27
2016,3,25,16,0,757.0,89.0,6.4,15.0,443.0,128.34,74.66
2016,3,25,16,15,723.5,84.5,6.45,14.5,392.0,65.1,52.25
2016,3,25,16,30,690.0,80.0,6.5,14.0,341.0,59.95,47.95
2016,3,25,16,45,634.5,75.5,6.6,14.0,288.0,57.41,45.78
2016,3,25,17,0,579.0,71.0,6.7,14.0,235.0,54.93,43.56
2016,3,25,17,15,506.0,62.5,6.6,13.5,184.0,49.16,38.33
2016,3,25,17,30,433.0,54.0,6.5,13.0,133.0,43.31,32.81
2016,3,25,17,45,311.5,41.5,6.45,13.0,88.5,33.67,23.61
2016,3,25,18,0,190.0,29.0,6.4,13.0,44.0,22.48,11.27
2016,3,25,18,15,95.0,14.5,6.35,13.0,22.0,12.38,0.0
2016,3,25,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,26,6,15,132.5,12.5,4.1,12.5,23.0,77.4,0.0
2016,3,26,6,30,265.0,25.0,4.2,13.0,46.0,213.25,149.09
2016,3,26,6,45,378.5,35.5,4.3,13.5,90.0,310.08,253.19
2016,3,26,7,0,492.0,46.0,4.4,14.0,134.0,417.95,348.4
2016,3,26,7,15,560.0,52.5,4.35,14.0,185.0,498.4,417.98
2016,3,26,7,30,628.0,59.0,4.3,14.0,236.0,583.59,487.2
2016,3,26,7,45,673.0,64.0,4.3,14.0,288.0,647.81,537.38
2016,3,26,8,0,718.0,69.0,4.3,14.0,340.0,718.13,590.53
2016,3,26,8,15,749.0,72.5,4.25,14.5,390.5,774.83,630.2
2016,3,26,8,30,780.0,76.0,4.2,15.0,441.0,830.6,668.1
2016,3,26,8,45,803.0,78.5,4.2,15.5,488.5,876.22,697.91
2016,3,26,9,0,826.0,81.0,4.2,16.0,536.0,919.67,725.63
2016,3,26,9,15,842.0,83.5,4.15,16.0,578.5,942.71,739.52
2016,3,26,9,30,858.0,86.0,4.1,16.0,621.0,973.4,758.92
2016,3,26,9,45,867.0,89.5,4.1,16.0,657.5,994.93,772.06
2016,3,26,10,0,876.0,93.0,4.1,16.0,694.0,1012.75,782.76
2016,3,26,10,15,884.5,94.0,4.1,16.0,724.5,1023.3,788.53
2016,3,26,10,30,893.0,95.0,4.1,16.0,755.0,1029.95,791.83
2016,3,26,10,45,898.0,96.5,4.2,16.5,778.5,1029.64,789.68
2016,3,26,11,0,903.0,98.0,4.3,17.0,802.0,1025.29,784.97
2016,3,26,11,15,906.5,99.0,4.35,17.0,818.0,1014.86,777.42
2016,3,26,11,30,910.0,100.0,4.4,17.0,834.0,1000.46,767.51
2016,3,26,11,45,912.0,100.0,4.5,17.0,842.0,979.63,753.7
2016,3,26,12,0,914.0,100.0,4.6,17.0,850.0,955.03,737.29
2016,3,26,12,15,914.0,100.0,4.7,17.0,850.0,924.97,716.98
2016,3,26,12,30,914.0,100.0,4.8,17.0,850.0,891.47,694.13
2016,3,26,12,45,900.0,106.0,4.9,17.0,838.5,849.06,664.69
2016,3,26,13,0,886.0,112.0,5.0,17.0,827.0,804.38,633.32
2016,3,26,13,15,573.0,242.5,5.05,17.0,701.5,661.91,522.82
2016,3,26,13,30,260.0,373.0,5.1,17.0,576.0,517.34,407.59
2016,3,26,13,45,256.5,361.5,5.2,17.0,557.0,484.35,382.56
2016,3,26,14,0,253.0,350.0,5.3,17.0,538.0,451.38,356.74
2016,3,26,14,15,197.5,338.5,5.4,16.5,481.5,387.75,307.09
2016,3,26,14,30,142.0,327.0,5.5,16.0,425.0,335.15,265.8
2016,3,26,14,45,139.5,308.0,5.6,16.0,400.5,304.79,241.24
2016,3,26,15,0,137.0,289.0,5.7,16.0,376.0,274.98,216.77
2016,3,26,15,15,229.5,258.0,5.7,15.5,390.5,263.83,204.52
2016,3,26,15,30,322.0,227.0,5.7,15.0,405.0,239.15,179.73
2016,3,26,15,45,199.5,212.5,5.75,15.0,319.5,186.97,141.74
2016,3,26,16,0,77.0,198.0,5.8,15.0,234.0,152.31,119.64
2016,3,26,16,15,39.5,163.5,5.7,15.0,182.0,120.54,100.81
2016,3,26,16,30,2.0,129.0,5.6,15.0,130.0,100.89,83.86
2016,3,26,16,45,1.0,109.5,5.6,15.0,110.0,86.25,71.12
2016,3,26,17,0,0.0,90.0,5.6,15.0,90.0,71.47,58.05
2016,3,26,17,15,0.0,70.0,5.45,14.5,70.0,56.2,44.43
2016,3,26,17,30,0.0,50.0,5.3,14.0,50.0,40.73,30.43
2016,3,26,17,45,0.0,33.5,5.15,14.0,33.5,27.65,18.36
2016,3,26,18,0,0.0,17.0,5.0,14.0,17.0,14.01,5.13
2016,3,26,18,15,0.0,8.5,4.85,13.5,8.5,7.26,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,115.5,14.5,4.25,12.0,24.0,70.65,0.0
2016,3,27,6,30,231.0,29.0,4.4,12.0,48.0,199.42,145.58
2016,3,27,6,45,344.0,41.0,4.55,12.5,93.0,295.34,242.9
2016,3,27,7,0,457.0,53.0,4.7,13.0,138.0,403.23,338.21
2016,3,27,7,15,228.5,70.5,4.7,13.0,113.0,260.26,220.43
2016,3,27,7,30,0.0,88.0,4.7,13.0,88.0,79.45,62.56
2016,3,27,7,45,0.0,107.0,4.7,13.0,107.0,97.09,77.69
2016,3,27,8,0,0.0,126.0,4.7,13.0,126.0,114.61,92.37
2016,3,27,8,15,63.5,164.5,4.8,13.0,194.5,225.31,187.39
2016,3,27,8,30,127.0,203.0,4.9,13.0,263.0,346.79,288.49
2016,3,27,8,45,75.0,206.0,5.0,13.5,242.5,280.91,231.59
2016,3,27,9,0,23.0,209.0,5.1,14.0,222.0,213.61,173.55
2016,3,27,9,15,21.5,220.5,5.25,14.0,233.0,221.9,179.9
2016,3,27,9,30,20.0,232.0,5.4,14.0,244.0,230.19,186.14
2016,3,27,9,45,33.5,263.0,5.55,14.0,285.5,294.88,238.56
2016,3,27,10,0,47.0,294.0,5.7,14.0,327.0,340.29,274.85
2016,3,27,10,15,57.5,315.5,5.8,14.0,357.5,371.49,299.47
2016,3,27,10,30,68.0,337.0,5.9,14.0,388.0,402.13,323.52
2016,3,27,10,45,74.0,352.0,6.0,14.0,409.0,420.32,337.54
2016,3,27,11,0,80.0,367.0,6.1,14.0,430.0,437.82,351.05
2016,3,27,11,15,276.5,341.0,6.1,14.0,564.5,639.36,513.08
2016,3,27,11,30,473.0,315.0,6.1,14.0,699.0,810.68,645.99
2016,3,27,11,45,378.5,354.5,6.15,14.0,664.0,727.5,580.03
2016,3,27,12,0,284.0,394.0,6.2,14.0,629.0,663.9,528.91
2016,3,27,12,15,596.0,260.0,6.2,14.0,752.0,814.07,650.73
2016,3,27,12,30,908.0,126.0,6.2,14.0,875.0,910.67,724.9
2016,3,27,12,45,911.5,123.5,6.25,14.0,868.5,874.09,697.8
2016,3,27,13,0,915.0,121.0,6.3,14.0,862.0,834.15,668.73
2016,3,27,13,15,911.5,120.0,6.4,14.0,846.5,787.24,634.31
2016,3,27,13,30,908.0,119.0,6.5,14.0,831.0,737.87,595.4
2016,3,27,13,45,894.5,121.5,6.6,14.0,805.5,682.96,551.14
2016,3,27,14,0,881.0,124.0,6.7,14.0,780.0,629.38,506.73
2016,3,27,14,15,871.0,122.0,6.8,14.0,748.5,569.44,456.24
2016,3,27,14,30,861.0,120.0,6.9,14.0,717.0,508.78,403.7
2016,3,27,14,45,846.0,118.0,7.0,14.0,678.5,445.65,347.75
2016,3,27,15,0,831.0,116.0,7.1,14.0,640.0,382.95,290.87
2016,3,27,15,15,683.0,144.0,7.15,14.0,555.0,303.97,224.28
2016,3,27,15,30,535.0,172.0,7.2,14.0,470.0,242.95,175.16
2016,3,27,15,45,334.5,188.0,7.25,14.0,369.0,186.66,136.19
2016,3,27,16,0,134.0,204.0,7.3,14.0,268.0,156.41,121.56
2016,3,27,16,15,302.5,160.0,7.25,13.5,282.5,112.3,94.19
2016,3,27,16,30,471.0,116.0,7.2,13.0,297.0,82.13,67.88
2016,3,27,16,45,401.5,112.0,7.15,13.0,250.5,79.91,66.05
2016,3,27,17,0,332.0,108.0,7.1,13.0,204.0,77.77,64.14
2016,3,27,17,15,283.5,90.0,7.1,12.5,160.0,67.2,54.64
2016,3,27,17,30,235.0,72.0,7.1,12.0,116.0,54.37,42.84
2016,3,27,17,45,161.0,52.5,7.1,12.0,78.5,40.11,29.45
2016,3,27,18,0,87.0,33.0,7.1,12.0,41.0,25.6,14.58
2016,3,27,18,15,43.5,16.5,7.15,12.0,20.5,14.08,0.0
2016,3,27,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,28,6,15,149.0,15.0,8.5,11.0,28.0,111.52,0.0
2016,3,28,6,30,298.0,30.0,8.6,11.0,56.0,238.12,181.25
2016,3,28,6,45,418.5,39.5,8.7,11.0,104.0,339.72,284.23
2016,3,28,7,0,539.0,49.0,8.8,11.0,152.0,453.45,387.47
2016,3,28,7,15,606.5,56.0,8.75,11.0,205.5,536.69,461.63
2016,3,28,7,30,674.0,63.0,8.7,11.0,259.0,624.41,535.7
2016,3,28,7,45,719.0,67.5,8.7,11.5,313.0,689.7,587.91
2016,3,28,8,0,764.0,72.0,8.7,12.0,367.0,761.19,643.34
2016,3,28,8,15,794.0,75.5,8.6,12.0,419.5,818.59,686.98
2016,3,28,8,30,824.0,79.0,8.5,12.0,472.0,874.79,728.77
2016,3,28,8,45,845.5,82.0,8.4,12.0,521.0,920.77,761.87
2016,3,28,9,0,867.0,85.0,8.3,12.0,570.0,953.51,784.39
2016,3,28,9,15,883.0,87.5,8.25,12.0,614.5,987.84,808.18
2016,3,28,9,30,899.0,90.0,8.2,12.0,659.0,1018.96,829.41
2016,3,28,9,45,910.5,92.0,8.15,12.0,697.5,1041.44,844.12
2016,3,28,10,0,922.0,94.0,8.1,12.0,736.0,1060.14,856.1
2016,3,28,10,15,931.0,95.5,8.05,12.0,767.5,1071.73,862.91
2016,3,28,10,30,940.0,97.0,8.0,12.0,799.0,1079.22,866.85
2016,3,28,10,45,945.0,98.0,7.95,12.5,823.5,1077.86,862.8
2016,3,28,11,0,950.0,99.0,7.9,13.0,848.0,1072.3,855.9
2016,3,28,11,15,954.0,100.0,7.9,13.0,864.5,1061.51,847.24
2016,3,28,11,30,958.0,101.0,7.9,13.0,881.0,1046.53,835.68
2016,3,28,11,45,958.5,101.5,7.9,13.0,889.0,1023.56,818.37
2016,3,28,12,0,959.0,102.0,7.9,13.0,897.0,996.69,798.3
2016,3,28,12,15,959.0,102.0,7.85,13.0,896.5,965.09,774.58
2016,3,28,12,30,959.0,102.0,7.8,13.0,896.0,929.89,748.2
2016,3,28,12,45,941.0,110.5,7.75,13.0,883.0,884.73,714.32
2016,3,28,13,0,923.0,119.0,7.7,13.0,870.0,837.34,678.63
2016,3,28,13,15,918.0,118.0,7.65,13.0,853.0,788.98,641.99
2016,3,28,13,30,913.0,117.0,7.6,13.0,836.0,738.28,600.95
2016,3,28,13,45,906.0,115.5,7.6,13.0,811.0,683.77,556.19
2016,3,28,14,0,899.0,114.0,7.6,13.0,786.0,627.59,509.05
2016,3,28,14,15,888.5,112.5,7.5,13.0,754.0,568.16,457.96
2016,3,28,14,30,878.0,111.0,7.4,13.0,722.0,507.56,404.61
2016,3,28,14,45,862.5,109.5,7.35,13.0,683.0,443.8,347.5
2016,3,28,15,0,847.0,108.0,7.3,13.0,644.0,380.49,289.55
2016,3,28,15,15,828.5,105.0,7.2,13.0,599.5,315.88,230.03
2016,3,28,15,30,810.0,102.0,7.1,13.0,555.0,252.72,172.53
2016,3,28,15,45,784.5,98.5,7.0,13.0,506.0,189.9,119.23
2016,3,28,16,0,759.0,95.0,6.9,13.0,457.0,130.03,77.26
2016,3,28,16,15,725.5,90.5,6.7,13.0,405.5,66.32,53.62
2016,3,28,16,30,692.0,86.0,6.5,13.0,354.0,64.05,51.78
2016,3,28,16,45,644.5,79.5,6.35,13.0,300.5,60.25,48.49
2016,3,28,17,0,597.0,73.0,6.2,13.0,247.0,56.37,45.03
2016,3,28,17,15,525.0,65.0,6.05,12.5,195.0,51.03,40.21
2016,3,28,17,30,453.0,57.0,5.9,12.0,143.0,45.66,35.13
2016,3,28,17,45,340.0,44.5,5.75,12.0,97.5,36.11,26.02
2016,3,28,18,0,227.0,32.0,5.6,12.0,52.0,24.82,14.31
2016,3,28,18,15,113.5,16.0,5.5,11.5,26.0,12.49,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,29,6,15,143.0,15.5,2.3,11.0,28.5,110.68,0.0
2016,3,29,6,30,286.0,31.0,2.3,11.0,57.0,232.47,178.9
2016,3,29,6,45,406.5,40.5,2.35,11.5,105.0,333.63,275.01
2016,3,29,7,0,527.0,50.0,2.4,12.0,153.0,446.87,372.58
2016,3,29,7,15,593.5,57.0,2.55,12.0,206.0,528.84,441.92
2016,3,29,7,30,660.0,64.0,2.7,12.0,259.0,615.22,510.9
2016,3,29,7,45,710.5,67.5,2.9,12.0,314.0,683.14,563.33
2016,3,29,8,0,761.0,71.0,3.1,12.0,369.0,757.64,619.25
2016,3,29,8,15,791.5,74.5,3.1,12.0,421.0,815.27,659.98
2016,3,29,8,30,822.0,78.0,3.1,12.0,473.0,871.77,698.99
2016,3,29,8,45,846.5,79.5,3.1,12.5,523.0,918.49,728.79
2016,3,29,9,0,871.0,81.0,3.1,13.0,573.0,952.28,748.94
2016,3,29,9,15,887.0,83.5,2.85,13.0,617.0,986.69,768.6
2016,3,29,9,30,903.0,86.0,2.6,13.0,661.0,1017.87,785.4
2016,3,29,9,45,915.5,87.0,2.4,13.5,700.0,1040.19,794.79
2016,3,29,10,0,928.0,88.0,2.2,14.0,739.0,1058.77,801.43
2016,3,29,10,15,937.0,89.5,2.0,14.0,770.5,1070.4,804.76
2016,3,29,10,30,946.0,91.0,1.8,14.0,802.0,1077.91,805.28
2016,3,29,10,45,951.5,92.0,1.65,14.0,826.5,1077.05,801.14
2016,3,29,11,0,957.0,93.0,1.5,14.0,851.0,1071.96,794.39
2016,3,29,11,15,960.5,94.0,1.6,14.0,867.5,1060.61,788.19
2016,3,29,11,30,964.0,95.0,1.7,14.0,884.0,1045.07,779.34
2016,3,29,11,45,965.0,95.5,1.8,14.5,892.0,1022.48,764.47
2016,3,29,12,0,966.0,96.0,1.9,15.0,900.0,995.95,747.02
2016,3,29,12,15,965.5,96.0,2.1,15.0,899.5,963.74,728.24
2016,3,29,12,30,965.0,96.0,2.3,15.0,899.0,927.95,706.56
2016,3,29,12,45,962.0,96.5,2.55,15.0,890.0,887.16,681.34
2016,3,29,13,0,959.0,97.0,2.8,15.0,881.0,843.29,653.25
2016,3,29,13,15,954.5,96.0,2.95,15.0,864.0,794.02,619.98
2016,3,29,13,30,950.0,95.0,3.1,15.0,847.0,742.26,582.57
2016,3,29,13,45,941.5,95.0,3.3,15.0,821.5,686.62,540.48
2016,3,29,14,0,933.0,95.0,3.5,15.0,796.0,629.35,495.62
2016,3,29,14,15,924.0,94.0,3.6,14.5,764.0,569.56,447.76
2016,3,29,14,30,915.0,93.0,3.7,14.0,732.0,508.75,397.18
2016,3,29,14,45,899.0,92.5,3.8,14.0,693.0,444.78,341.65
2016,3,29,15,0,883.0,92.0,3.9,14.0,654.0,381.15,284.83
2016,3,29,15,15,866.5,89.5,3.95,14.0,609.5,316.41,226.22
2016,3,29,15,30,850.0,87.0,4.0,14.0,565.0,247.95,165.14
2016,3,29,15,45,824.5,85.0,4.05,14.0,515.5,183.95,111.58
2016,3,29,16,0,799.0,83.0,4.1,14.0,466.0,122.79,69.53
2016,3,29,16,15,768.0,79.0,4.1,13.5,414.0,63.96,51.39
2016,3,29,16,30,737.0,75.0,4.1,13.0,362.0,61.66,49.64
2016,3,29,16,45,690.5,70.0,4.1,13.0,308.5,53.55,42.51
2016,3,29,17,0,644.0,65.0,4.1,13.0,255.0,50.49,39.79
2016,3,29,17,15,576.5,58.0,3.9,12.5,202.5,45.68,35.45
2016,3,29,17,30,509.0,51.0,3.7,12.0,150.0,40.83,30.89
2016,3,29,17,45,398.0,40.5,3.55,12.0,103.0,32.78,23.19
2016,3,29,18,0,287.0,30.0,3.4,12.0,56.0,24.64,14.45
2016,3,29,18,15,143.5,15.0,3.35,11.5,28.0,12.21,0.0
2016,3,29,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,6,15,8.5,16.5,2.65,11.0,17.5,20.13,0.0
2016,3,30,6,30,17.0,33.0,2.7,11.0,35.0,45.57,31.32
2016,3,30,6,45,42.0,54.5,2.8,11.0,62.5,86.52,68.44
2016,3,30,7,0,67.0,76.0,2.9,11.0,90.0,140.2,115.85
2016,3,30,7,15,82.5,99.0,2.8,11.0,121.0,180.1,150.91
2016,3,30,7,30,98.0,122.0,2.7,11.0,152.0,220.64,185.74
2016,3,30,7,45,114.0,143.0,2.65,11.5,184.0,259.53,218.02
2016,3,30,8,0,130.0,164.0,2.6,12.0,216.0,299.2,250.1
2016,3,30,8,15,107.0,185.5,2.6,12.0,232.0,305.75,253.78
2016,3,30,8,30,84.0,207.0,2.6,12.0,248.0,291.39,240.58
2016,3,30,8,45,87.5,229.0,2.65,12.0,275.5,318.6,261.94
2016,3,30,9,0,91.0,251.0,2.7,12.0,303.0,345.5,282.66
2016,3,30,9,15,213.5,261.5,2.8,12.0,395.5,496.4,404.48
2016,3,30,9,30,336.0,272.0,2.9,12.0,488.0,652.39,524.61
2016,3,30,9,45,291.5,300.0,3.0,12.5,495.0,639.85,510.72
2016,3,30,10,0,247.0,328.0,3.1,13.0,502.0,624.41,495.93
2016,3,30,10,15,198.5,347.5,3.15,13.0,491.5,571.07,453.92
2016,3,30,10,30,150.0,367.0,3.2,13.0,481.0,538.42,427.15
2016,3,30,10,45,151.0,378.0,3.3,13.0,496.0,545.74,432.43
2016,3,30,11,0,152.0,389.0,3.4,13.0,511.0,552.06,436.78
2016,3,30,11,15,93.0,364.0,3.4,13.0,439.0,440.36,349.79
2016,3,30,11,30,34.0,339.0,3.4,13.0,367.0,352.24,279.66
2016,3,30,11,45,64.0,371.5,3.45,13.0,425.0,409.27,325.09
2016,3,30,12,0,94.0,404.0,3.5,13.0,483.0,463.7,367.36
2016,3,30,12,15,116.0,409.5,3.5,13.0,507.0,496.28,392.31
2016,3,30,12,30,138.0,415.0,3.5,13.0,531.0,510.17,403.14
2016,3,30,12,45,141.5,409.0,3.5,13.0,527.0,495.76,392.15
2016,3,30,13,0,145.0,403.0,3.5,13.0,523.0,480.67,380.72
2016,3,30,13,15,523.5,258.5,3.55,13.0,677.0,632.51,503.79
2016,3,30,13,30,902.0,114.0,3.6,13.0,831.0,725.65,577.16
2016,3,30,13,45,896.5,112.5,3.65,13.5,807.0,672.68,533.84
2016,3,30,14,0,891.0,111.0,3.7,14.0,783.0,617.92,489.05
2016,3,30,14,15,690.0,182.5,3.75,13.5,690.5,522.5,413.08
2016,3,30,14,30,489.0,254.0,3.8,13.0,598.0,439.33,346.7
2016,3,30,14,45,668.5,178.5,3.9,13.0,621.5,417.83,324.79
2016,3,30,15,0,848.0,103.0,4.0,13.0,645.0,374.18,281.09
2016,3,30,15,15,831.0,100.0,4.1,13.0,601.0,310.07,223.03
2016,3,30,15,30,814.0,97.0,4.2,13.0,557.0,247.22,166.6
2016,3,30,15,45,790.5,93.5,4.3,13.0,509.0,184.6,114.1
2016,3,30,16,0,767.0,90.0,4.4,13.0,461.0,124.65,72.76
2016,3,30,16,15,735.5,86.0,4.45,12.5,409.5,68.8,55.9
2016,3,30,16,30,704.0,82.0,4.5,12.0,358.0,61.11,49.34
2016,3,30,16,45,659.0,76.0,4.6,12.0,305.5,57.59,46.3
2016,3,30,17,0,614.0,70.0,4.7,12.0,253.0,53.99,43.09
2016,3,30,17,15,546.0,62.5,4.6,11.5,201.0,48.97,38.56
2016,3,30,17,30,478.0,55.0,4.5,11.0,149.0,43.9,33.78
2016,3,30,17,45,370.5,43.5,4.4,11.0,103.0,35.16,25.42
2016,3,30,18,0,263.0,32.0,4.3,11.0,57.0,26.27,16.09
2016,3,30,18,15,131.5,16.0,4.2,11.0,28.5,12.5,0.0
2016,3,30,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,6,15,137.5,18.0,2.65,12.0,32.0,110.63,19.65
2016,3,31,6,30,275.0,36.0,2.7,12.0,64.0,229.97,181.2
2016,3,31,6,45,375.0,47.5,2.75,12.0,110.5,322.22,266.63
2016,3,31,7,0,475.0,59.0,2.8,12.0,157.0,422.99,354.37
2016,3,31,7,15,237.5,69.5,2.75,12.0,118.5,281.2,237.69
2016,3,31,7,30,0.0,80.0,2.7,12.0,80.0,69.39,54.11
2016,3,31,7,45,0.0,96.5,2.65,12.0,96.5,84.44,67.1
2016,3,31,8,0,0.0,113.0,2.6,12.0,113.0,99.43,79.66
2016,3,31,8,15,17.5,152.5,2.55,12.0,161.0,153.95,125.99
2016,3,31,8,30,35.0,192.0,2.5,12.0,209.0,227.37,186.84
2016,3,31,8,45,28.5,203.0,2.5,12.5,218.0,230.98,188.37
2016,3,31,9,0,22.0,214.0,2.5,13.0,227.0,216.27,175.23
2016,3,31,9,15,72.5,256.0,2.55,13.0,302.5,329.48,267.62
2016,3,31,9,30,123.0,298.0,2.6,13.0,378.0,447.29,360.09
2016,3,31,9,45,126.5,317.0,2.7,13.0,403.0,469.85,376.18
2016,3,31,10,0,130.0,336.0,2.8,13.0,428.0,491.58,392.07
2016,3,31,10,15,191.0,348.0,2.85,13.0,490.0,563.14,447.5
2016,3,31,10,30,252.0,360.0,2.9,13.0,552.0,655.26,516.41
2016,3,31,10,45,332.5,348.5,3.0,13.5,609.5,717.7,562.63
2016,3,31,11,0,413.0,337.0,3.1,14.0,667.0,795.45,618.74
2016,3,31,11,15,672.0,222.0,3.15,14.0,772.0,929.74,719.9
2016,3,31,11,30,931.0,107.0,3.2,14.0,877.0,1024.03,783.7
2016,3,31,11,45,934.0,107.0,3.3,14.0,885.0,1003.21,769.04
2016,3,31,12,0,937.0,107.0,3.4,14.0,893.0,978.5,752.77
2016,3,31,12,15,937.0,107.0,3.55,14.0,893.0,947.33,732.31
2016,3,31,12,30,937.0,107.0,3.7,14.0,893.0,912.64,709.24
2016,3,31,12,45,941.5,102.5,3.85,14.0,886.0,873.94,683.06
2016,3,31,13,0,946.0,98.0,4.0,14.0,879.0,831.78,654.1
2016,3,31,13,15,942.0,97.5,4.15,14.0,862.5,783.87,620.57
2016,3,31,13,30,938.0,97.0,4.3,14.0,846.0,733.45,582.98
2016,3,31,13,45,931.5,96.5,4.45,14.0,821.5,679.18,540.86
2016,3,31,14,0,925.0,96.0,4.6,14.0,797.0,623.11,495.93
2016,3,31,14,15,917.0,94.5,4.65,14.0,765.5,563.86,446.66
2016,3,31,14,30,909.0,93.0,4.7,14.0,734.0,503.51,394.9
2016,3,31,14,45,896.5,91.5,4.8,14.0,696.0,440.52,339.55
2016,3,31,15,0,884.0,90.0,4.9,14.0,658.0,377.5,282.65
2016,3,31,15,15,523.0,172.5,4.95,14.0,503.0,276.18,205.26
2016,3,31,15,30,162.0,255.0,5.0,14.0,348.0,224.07,173.99
2016,3,31,15,45,147.5,232.5,5.05,14.0,311.5,190.3,147.04
2016,3,31,16,0,133.0,210.0,5.1,14.0,275.0,158.9,123.5
2016,3,31,16,15,127.5,188.0,5.05,13.5,245.0,130.98,110.38
2016,3,31,16,30,122.0,166.0,5.0,13.0,215.0,117.44,99.02
2016,3,31,16,45,115.0,143.0,5.0,13.0,184.0,102.87,86.36
2016,3,31,17,0,108.0,120.0,5.0,13.0,153.0,87.82,73.07
2016,3,31,17,15,321.5,85.5,4.85,12.5,155.5,62.73,50.7
2016,3,31,17,30,535.0,51.0,4.7,12.0,158.0,40.84,30.92
2016,3,31,17,45,426.0,41.5,4.55,12.0,110.5,33.6,23.98
2016,3,31,18,0,317.0,32.0,4.4,12.0,63.0,26.34,16.27
2016,3,31,18,15,158.5,16.0,4.25,12.0,31.5,13.0,0.0
2016,3,31,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,10.5,3.45,11.0,10.5,8.64,0.0
2016,4,1,6,30,0.0,21.0,3.5,11.0,21.0,17.31,8.59
2016,4,1,6,45,0.0,36.0,3.55,11.5,36.0,29.76,19.7
2016,4,1,7,0,0.0,51.0,3.6,12.0,51.0,43.03,31.38
2016,4,1,7,15,0.0,67.0,3.55,12.0,67.0,57.73,44.23
2016,4,1,7,30,0.0,83.0,3.5,12.0,83.0,72.3,56.8
2016,4,1,7,45,0.0,99.5,3.45,12.0,99.5,87.31,69.55
2016,4,1,8,0,0.0,116.0,3.4,12.0,116.0,102.28,82.08
2016,4,1,8,15,0.0,116.0,3.35,12.0,116.0,100.57,80.36
2016,4,1,8,30,0.0,116.0,3.3,12.0,116.0,99.48,79.17
2016,4,1,8,45,2.0,148.0,3.3,12.5,149.0,131.41,105.58
2016,4,1,9,0,4.0,180.0,3.3,13.0,182.0,163.71,131.8
2016,4,1,9,15,5.0,190.5,3.25,13.0,193.5,173.66,139.58
2016,4,1,9,30,6.0,201.0,3.2,13.0,205.0,183.68,147.43
2016,4,1,9,45,9.5,220.5,3.15,13.0,227.0,205.04,164.56
2016,4,1,10,0,13.0,240.0,3.1,13.0,249.0,226.35,181.5
2016,4,1,10,15,27.5,282.0,3.05,13.0,302.5,301.27,241.39
2016,4,1,10,30,42.0,324.0,3.0,13.0,356.0,358.17,285.85
2016,4,1,10,45,50.5,343.5,2.95,13.0,383.5,384.01,305.51
2016,4,1,11,0,59.0,363.0,2.9,13.0,411.0,409.09,324.55
2016,4,1,11,15,71.0,378.5,2.85,13.0,437.0,432.5,342.36
2016,4,1,11,30,83.0,394.0,2.8,13.0,463.0,454.79,359.2
2016,4,1,11,45,84.5,396.5,2.75,13.5,467.5,452.65,356.5
2016,4,1,12,0,86.0,399.0,2.7,14.0,472.0,450.01,353.59
2016,4,1,12,15,220.5,391.5,2.7,14.0,578.0,569.81,447.18
2016,4,1,12,30,355.0,384.0,2.7,14.0,684.0,676.87,527.64
2016,4,1,12,45,277.0,397.0,2.75,14.0,629.5,604.64,472.1
2016,4,1,13,0,199.0,410.0,2.8,14.0,575.0,526.99,413.11
2016,4,1,13,15,250.5,392.0,2.9,14.0,595.5,541.29,425.33
2016,4,1,13,30,302.0,374.0,3.0,14.0,616.0,540.67,425.56
2016,4,1,13,45,612.5,235.0,3.1,14.0,707.5,603.09,476.26
2016,4,1,14,0,923.0,96.0,3.2,14.0,799.0,620.69,489.91
2016,4,1,14,15,914.5,95.0,3.3,14.0,767.5,561.73,441.31
2016,4,1,14,30,906.0,94.0,3.4,14.0,736.0,501.72,390.64
2016,4,1,14,45,894.5,92.0,3.5,14.0,698.0,438.91,336.06
2016,4,1,15,0,883.0,90.0,3.6,14.0,660.0,375.97,279.8
2016,4,1,15,15,867.5,87.5,3.7,14.0,616.0,311.68,221.65
2016,4,1,15,30,852.0,85.0,3.8,14.0,572.0,248.29,164.85
2016,4,1,15,45,830.0,82.5,3.9,14.0,523.5,179.43,107.56
2016,4,1,16,0,808.0,80.0,4.0,14.0,475.0,118.02,65.95
2016,4,1,16,15,466.5,122.5,4.0,13.5,345.0,84.66,69.66
2016,4,1,16,30,125.0,165.0,4.0,13.0,215.0,117.0,98.59
2016,4,1,16,45,115.0,143.0,4.05,13.0,184.0,102.96,86.38
2016,4,1,17,0,105.0,121.0,4.1,13.0,153.0,88.48,73.64
2016,4,1,17,15,92.5,98.5,3.95,12.5,122.5,73.26,60.1
2016,4,1,17,30,80.0,76.0,3.8,12.0,92.0,57.61,45.89
2016,4,1,17,45,57.0,55.0,3.7,12.0,64.5,42.46,31.82
2016,4,1,18,0,34.0,34.0,3.6,12.0,37.0,26.95,16.97
2016,4,1,18,15,17.0,17.0,3.5,12.0,18.5,14.07,0.0
2016,4,1,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,2,6,15,139.0,19.5,1.4,11.0,35.5,115.76,56.01
2016,4,2,6,30,278.0,39.0,1.3,11.0,71.0,234.82,187.86
2016,4,2,6,45,357.0,53.5,1.25,11.0,116.5,315.0,260.51
2016,4,2,7,0,436.0,68.0,1.2,11.0,162.0,406.61,338.63
2016,4,2,7,15,233.0,94.0,1.1,11.0,145.5,293.2,245.84
2016,4,2,7,30,30.0,120.0,1.0,11.0,129.0,148.69,122.14
2016,4,2,7,45,36.5,140.5,0.9,11.5,154.0,175.46,144.76
2016,4,2,8,0,43.0,161.0,0.8,12.0,179.0,202.53,166.44
2016,4,2,8,15,43.5,183.5,0.75,12.0,203.5,227.04,185.64
2016,4,2,8,30,44.0,206.0,0.7,12.0,228.0,251.25,204.26
2016,4,2,8,45,64.5,231.0,0.7,12.0,267.0,297.02,240.51
2016,4,2,9,0,85.0,256.0,0.7,12.0,306.0,343.35,276.32
2016,4,2,9,15,59.0,259.0,0.75,12.0,295.0,318.33,255.0
2016,4,2,9,30,33.0,262.0,0.8,12.0,284.0,292.85,233.76
2016,4,2,9,45,296.5,247.5,0.9,12.5,459.5,582.5,461.14
2016,4,2,10,0,560.0,233.0,1.0,13.0,635.0,856.61,655.21
2016,4,2,10,15,535.5,254.5,1.15,13.0,652.0,853.42,649.39
2016,4,2,10,30,511.0,276.0,1.3,13.0,669.0,846.89,645.09
2016,4,2,10,45,681.5,210.5,1.45,13.5,751.0,950.94,718.83
2016,4,2,11,0,852.0,145.0,1.6,14.0,833.0,1032.81,771.68
2016,4,2,11,15,856.5,146.0,1.75,14.0,848.5,1022.48,765.5
2016,4,2,11,30,861.0,147.0,1.9,14.0,864.0,1008.2,757.85
2016,4,2,11,45,871.0,142.5,2.05,14.0,874.0,989.55,747.2
2016,4,2,12,0,881.0,138.0,2.2,14.0,884.0,955.3,725.91
2016,4,2,12,15,880.5,138.0,2.35,14.0,883.0,924.77,706.96
2016,4,2,12,30,880.0,138.0,2.5,14.0,882.0,890.99,685.41
2016,4,2,12,45,706.5,221.5,2.65,14.5,815.0,805.84,624.08
