Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,0,533.0,305.0,2.8,15.0,748.0,708.3,550.19
2016,4,2,13,15,704.5,217.0,2.9,15.0,791.0,726.56,567.26
2016,4,2,13,30,876.0,129.0,3.0,15.0,834.0,717.29,562.58
2016,4,2,13,45,725.5,190.5,3.15,15.0,762.5,634.6,498.16
2016,4,2,14,0,575.0,252.0,3.3,15.0,691.0,552.99,434.31
2016,4,2,14,15,531.5,255.0,3.3,14.5,648.0,494.02,388.18
2016,4,2,14,30,488.0,258.0,3.3,14.0,605.0,438.65,343.79
2016,4,2,14,45,451.5,256.0,3.35,14.0,564.0,386.26,300.47
2016,4,2,15,0,415.0,254.0,3.4,14.0,523.0,337.56,259.66
2016,4,2,15,15,331.0,252.5,3.4,14.0,458.0,281.53,214.6
2016,4,2,15,30,247.0,251.0,3.4,14.0,393.0,235.12,178.71
2016,4,2,15,45,232.0,234.0,3.4,14.0,358.5,202.45,152.75
2016,4,2,16,0,217.0,217.0,3.4,14.0,324.0,168.73,128.48
2016,4,2,16,15,108.5,155.5,3.4,13.5,209.0,112.27,93.81
2016,4,2,16,30,0.0,94.0,3.4,13.0,94.0,76.6,62.85
2016,4,2,16,45,0.0,80.0,3.4,13.0,80.0,65.58,53.22
2016,4,2,17,0,0.0,66.0,3.4,13.0,66.0,54.47,43.35
2016,4,2,17,15,0.0,52.5,3.3,13.0,52.5,43.46,33.43
2016,4,2,17,30,0.0,39.0,3.2,13.0,39.0,32.23,23.18
2016,4,2,17,45,0.0,27.0,3.15,13.0,27.0,22.27,14.0
2016,4,2,18,0,0.0,15.0,3.1,13.0,15.0,12.34,4.75
2016,4,2,18,15,0.0,7.5,3.0,12.5,7.5,6.16,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,152.5,20.0,2.1,9.0,38.0,124.41,71.88
2016,4,3,6,30,305.0,40.0,2.1,9.0,76.0,252.66,205.45
2016,4,3,6,45,399.0,51.5,2.15,9.5,124.0,341.98,286.1
2016,4,3,7,0,493.0,63.0,2.2,10.0,172.0,440.15,370.51
2016,4,3,7,15,305.5,97.0,2.15,10.0,170.5,365.05,308.54
2016,4,3,7,30,118.0,131.0,2.1,10.0,169.0,244.72,206.08
2016,4,3,7,45,132.0,152.0,2.1,10.5,201.5,282.69,237.75
2016,4,3,8,0,146.0,173.0,2.1,11.0,234.0,321.22,268.48
2016,4,3,8,15,304.0,171.5,2.1,11.0,318.5,477.87,397.09
2016,4,3,8,30,462.0,170.0,2.1,11.0,403.0,648.55,529.42
2016,4,3,8,45,638.0,137.5,2.15,11.0,493.0,797.71,638.98
2016,4,3,9,0,814.0,105.0,2.2,11.0,583.0,936.7,735.31
2016,4,3,9,15,831.0,108.0,2.25,11.0,626.5,971.44,756.54
2016,4,3,9,30,848.0,111.0,2.3,11.0,670.0,1003.02,776.67
2016,4,3,9,45,860.5,113.0,2.35,11.5,707.5,1025.48,789.12
2016,4,3,10,0,873.0,115.0,2.4,12.0,745.0,1031.37,790.49
2016,4,3,10,15,882.0,117.0,2.45,12.0,776.0,1042.55,797.24
2016,4,3,10,30,891.0,119.0,2.5,12.0,807.0,1049.8,801.42
2016,4,3,10,45,896.5,120.5,2.55,12.5,831.0,1048.93,798.86
2016,4,3,11,0,902.0,122.0,2.6,13.0,855.0,1044.02,793.84
2016,4,3,11,15,684.5,226.0,2.65,13.0,788.5,943.09,725.01
2016,4,3,11,30,467.0,330.0,2.7,13.0,722.0,812.85,628.84
2016,4,3,11,45,483.0,328.0,2.75,13.5,736.5,808.93,626.21
2016,4,3,12,0,499.0,326.0,2.8,14.0,751.0,801.9,620.3
2016,4,3,12,15,704.0,227.5,2.9,14.0,826.0,871.71,675.21
2016,4,3,12,30,909.0,129.0,3.0,14.0,901.0,906.07,700.23
2016,4,3,12,45,901.5,131.5,3.15,14.0,891.0,864.79,672.13
2016,4,3,13,0,894.0,134.0,3.3,14.0,881.0,820.94,642.44
2016,4,3,13,15,889.5,133.5,3.4,14.0,864.0,774.34,609.14
2016,4,3,13,30,885.0,133.0,3.5,14.0,847.0,725.46,572.28
2016,4,3,13,45,872.5,134.0,3.65,14.0,821.5,674.51,532.85
2016,4,3,14,0,860.0,135.0,3.8,14.0,796.0,617.66,487.84
2016,4,3,14,15,850.0,133.0,3.9,14.0,764.0,558.8,439.75
2016,4,3,14,30,840.0,131.0,4.0,14.0,732.0,499.3,389.58
2016,4,3,14,45,828.0,128.0,4.1,14.0,694.0,437.81,336.3
2016,4,3,15,0,816.0,125.0,4.2,14.0,656.0,376.5,281.8
2016,4,3,15,15,798.0,121.5,4.25,14.0,612.0,313.63,225.39
2016,4,3,15,30,780.0,118.0,4.3,14.0,568.0,247.26,166.87
2016,4,3,15,45,762.0,111.5,4.35,14.0,520.5,184.67,114.95
2016,4,3,16,0,744.0,105.0,4.4,14.0,473.0,124.18,73.81
2016,4,3,16,15,712.0,100.0,4.35,13.5,421.5,72.02,58.48
2016,4,3,16,30,680.0,95.0,4.3,13.0,370.0,69.84,56.87
2016,4,3,16,45,639.5,87.5,4.3,13.0,317.5,65.63,53.26
2016,4,3,17,0,599.0,80.0,4.3,13.0,265.0,61.27,49.43
2016,4,3,17,15,534.0,71.5,4.15,12.5,213.0,55.77,44.53
2016,4,3,17,30,469.0,63.0,4.0,12.0,161.0,50.19,39.34
2016,4,3,17,45,370.0,50.5,3.85,12.0,114.0,40.85,30.49
2016,4,3,18,0,271.0,38.0,3.7,12.0,67.0,29.41,19.34
2016,4,3,18,15,135.5,19.0,3.6,12.0,33.5,14.8,0.0
2016,4,3,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,5.4,12.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,5.5,12.0,10.0,8.54,0.0
2016,4,4,6,15,151.0,26.5,5.6,12.0,45.5,136.36,86.48
2016,4,4,6,30,302.0,43.0,5.7,12.0,81.0,253.15,206.07
2016,4,4,6,45,404.0,54.5,5.8,12.5,130.5,348.35,292.1
2016,4,4,7,0,506.0,66.0,5.9,13.0,180.0,452.33,382.76
2016,4,4,7,15,570.0,73.5,5.85,13.0,233.5,532.93,451.84
2016,4,4,7,30,634.0,81.0,5.8,13.0,287.0,617.31,520.41
2016,4,4,7,45,679.5,86.0,5.75,13.0,341.5,686.88,574.57
2016,4,4,8,0,725.0,91.0,5.7,13.0,396.0,757.45,627.93
2016,4,4,8,15,755.5,95.5,5.8,13.0,448.5,814.64,670.29
2016,4,4,8,30,786.0,100.0,5.9,13.0,501.0,865.34,707.07
2016,4,4,8,45,810.5,102.5,6.0,13.5,550.0,912.15,739.09
2016,4,4,9,0,835.0,105.0,6.1,14.0,599.0,956.65,768.97
2016,4,4,9,15,851.5,108.0,6.1,14.0,643.0,991.2,792.15
2016,4,4,9,30,868.0,111.0,6.1,14.0,687.0,1022.51,812.91
2016,4,4,9,45,880.5,113.0,6.15,14.0,725.0,1045.1,827.69
2016,4,4,10,0,893.0,115.0,6.2,14.0,763.0,1051.04,830.62
2016,4,4,10,15,901.5,116.5,6.05,14.0,794.0,1061.13,835.41
2016,4,4,10,30,910.0,118.0,5.9,14.0,825.0,1067.21,837.4
2016,4,4,10,45,915.0,120.0,5.8,14.5,848.5,1066.19,833.25
2016,4,4,11,0,920.0,122.0,5.7,15.0,872.0,1061.04,826.4
2016,4,4,11,15,924.0,122.5,5.65,15.0,888.0,1049.24,817.03
2016,4,4,11,30,928.0,123.0,5.6,15.0,904.0,1033.4,805.01
2016,4,4,11,45,927.5,124.5,5.6,15.0,910.5,1010.31,788.36
2016,4,4,12,0,927.0,126.0,5.6,15.0,917.0,983.49,769.17
2016,4,4,12,15,926.5,126.0,5.5,15.0,916.5,951.65,745.78
2016,4,4,12,30,926.0,126.0,5.4,15.0,916.0,916.41,720.0
2016,4,4,12,45,926.0,124.0,5.35,15.0,907.5,876.48,691.13
2016,4,4,13,0,926.0,122.0,5.3,15.0,899.0,833.47,659.93
2016,4,4,13,15,921.5,121.0,5.3,15.0,881.5,785.17,624.41
2016,4,4,13,30,917.0,120.0,5.3,15.0,864.0,734.52,584.88
2016,4,4,13,45,907.0,120.5,5.35,15.0,838.0,679.59,541.28
2016,4,4,14,0,897.0,121.0,5.4,15.0,812.0,623.27,495.43
2016,4,4,14,15,887.0,119.0,5.75,15.0,779.5,563.79,446.48
2016,4,4,14,30,877.0,117.0,6.1,15.0,747.0,502.95,394.63
2016,4,4,14,45,860.0,116.0,6.5,15.0,707.0,439.18,338.83
2016,4,4,15,0,843.0,115.0,6.9,15.0,667.0,376.07,282.08
2016,4,4,15,15,824.5,112.0,7.05,14.5,622.5,311.93,224.18
2016,4,4,15,30,806.0,109.0,7.2,14.0,578.0,249.29,168.27
2016,4,4,15,45,778.5,106.5,7.4,14.0,528.0,187.59,117.11
2016,4,4,16,0,751.0,104.0,7.6,14.0,478.0,122.95,72.94
2016,4,4,16,15,718.0,99.5,7.4,14.0,426.0,71.64,58.04
2016,4,4,16,30,685.0,95.0,7.2,14.0,374.0,69.79,56.6
2016,4,4,16,45,637.0,89.0,7.0,14.0,320.5,66.63,53.93
2016,4,4,17,0,589.0,83.0,6.8,14.0,267.0,63.43,51.15
2016,4,4,17,15,520.5,74.5,6.4,13.5,214.5,58.01,46.35
2016,4,4,17,30,452.0,66.0,6.0,13.0,162.0,52.52,41.27
2016,4,4,17,45,347.0,53.5,5.6,13.0,114.5,40.94,30.46
2016,4,4,18,0,242.0,41.0,5.2,13.0,67.0,31.55,21.17
2016,4,4,18,15,121.0,20.5,4.95,12.5,33.5,15.91,0.99
2016,4,4,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,5,5,45,35.0,5.5,2.75,11.5,6.5,0.0,0.0
2016,4,5,6,0,70.0,11.0,2.7,12.0,13.0,41.38,0.0
2016,4,5,6,15,220.0,25.5,2.65,12.0,50.0,174.53,119.17
2016,4,5,6,30,370.0,40.0,2.6,12.0,87.0,290.22,235.74
2016,4,5,6,45,460.0,49.5,2.55,12.5,136.5,378.16,313.93
2016,4,5,7,0,550.0,59.0,2.5,13.0,186.0,474.26,395.24
2016,4,5,7,15,609.5,66.0,2.4,13.0,239.5,552.51,459.16
2016,4,5,7,30,669.0,73.0,2.3,13.0,293.0,634.28,521.7
2016,4,5,7,45,713.0,77.0,2.2,13.5,348.0,702.44,570.2
2016,4,5,8,0,757.0,81.0,2.1,14.0,403.0,767.06,614.07
2016,4,5,8,15,785.5,84.5,2.15,14.5,455.0,822.44,650.89
2016,4,5,8,30,814.0,88.0,2.2,15.0,507.0,876.48,685.91
2016,4,5,8,45,838.5,90.0,2.25,15.5,556.0,923.17,715.07
2016,4,5,9,0,863.0,92.0,2.3,16.0,605.0,967.52,742.19
2016,4,5,9,15,878.0,94.0,2.4,16.0,649.0,988.53,755.13
2016,4,5,9,30,893.0,96.0,2.5,16.0,693.0,1017.23,773.59
2016,4,5,9,45,903.5,98.0,2.7,16.5,730.5,1037.89,786.16
2016,4,5,10,0,914.0,100.0,2.9,17.0,768.0,1054.75,796.29
2016,4,5,10,15,922.0,101.5,2.95,17.0,798.5,1064.55,801.83
2016,4,5,10,30,930.0,103.0,3.0,17.0,829.0,1070.26,804.88
2016,4,5,10,45,935.0,104.5,3.15,17.5,852.5,1068.78,802.78
2016,4,5,11,0,940.0,106.0,3.3,18.0,876.0,1063.11,798.05
2016,4,5,11,15,943.0,106.5,3.3,18.0,891.5,1050.24,788.87
2016,4,5,11,30,946.0,107.0,3.3,18.0,907.0,1033.3,777.16
2016,4,5,11,45,948.0,107.5,3.35,18.5,914.5,1011.4,761.22
2016,4,5,12,0,950.0,108.0,3.4,19.0,922.0,985.61,742.77
2016,4,5,12,15,949.5,107.5,3.35,19.0,921.0,952.85,720.34
2016,4,5,12,30,949.0,107.0,3.3,19.0,920.0,916.61,695.56
2016,4,5,12,45,948.5,106.0,3.3,19.0,911.5,876.59,668.43
2016,4,5,13,0,948.0,105.0,3.3,19.0,903.0,833.43,638.95
2016,4,5,13,15,944.0,104.0,3.3,19.0,885.5,784.77,605.35
2016,4,5,13,30,940.0,103.0,3.3,19.0,868.0,733.65,567.22
2016,4,5,13,45,933.5,102.0,3.3,19.5,843.0,678.73,524.28
2016,4,5,14,0,927.0,101.0,3.3,20.0,818.0,622.07,478.98
2016,4,5,14,15,918.0,99.5,3.3,20.0,786.0,562.19,430.88
2016,4,5,14,30,909.0,98.0,3.3,20.0,754.0,501.35,380.48
2016,4,5,14,45,896.0,96.5,3.35,20.0,715.0,438.24,326.86
2016,4,5,15,0,883.0,95.0,3.4,20.0,676.0,375.18,271.8
2016,4,5,15,15,867.0,93.0,3.45,19.5,631.5,311.24,215.78
2016,4,5,15,30,851.0,91.0,3.5,19.0,587.0,243.13,157.02
2016,4,5,15,45,827.5,88.5,3.6,19.0,537.5,179.32,105.49
2016,4,5,16,0,804.0,86.0,3.7,19.0,488.0,118.15,65.91
2016,4,5,16,15,774.5,82.0,3.7,18.5,436.0,65.77,51.86
2016,4,5,16,30,745.0,78.0,3.7,18.0,384.0,63.57,50.25
2016,4,5,16,45,701.5,73.5,3.7,17.5,330.0,55.75,43.62
2016,4,5,17,0,658.0,69.0,3.7,17.0,276.0,53.16,41.5
2016,4,5,17,15,595.5,62.0,3.55,16.5,223.0,48.47,37.39
2016,4,5,17,30,533.0,55.0,3.4,16.0,170.0,43.73,33.06
2016,4,5,17,45,432.5,45.0,3.25,15.5,121.5,36.21,26.08
2016,4,5,18,0,332.0,35.0,3.1,15.0,73.0,28.61,18.63
2016,4,5,18,15,166.0,17.5,2.95,14.5,36.5,14.06,1.32
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,5,45,43.0,6.0,3.2,14.5,7.5,0.0,0.0
2016,4,6,6,0,86.0,12.0,3.3,15.0,15.0,49.6,0.0
2016,4,6,6,15,229.0,26.0,3.4,15.0,52.5,181.21,128.04
2016,4,6,6,30,372.0,40.0,3.5,15.0,90.0,291.52,235.54
2016,4,6,6,45,462.5,49.5,3.6,15.5,139.5,379.79,313.48
2016,4,6,7,0,553.0,59.0,3.7,16.0,189.0,476.34,395.15
2016,4,6,7,15,610.5,66.0,3.65,16.0,242.5,553.23,458.23
2016,4,6,7,30,668.0,73.0,3.6,16.0,296.0,633.46,520.21
2016,4,6,7,45,708.0,78.0,3.55,16.5,350.0,699.58,568.09
2016,4,6,8,0,748.0,83.0,3.5,17.0,404.0,761.75,611.33
2016,4,6,8,15,776.0,87.0,3.45,17.5,456.0,816.93,648.09
2016,4,6,8,30,804.0,91.0,3.4,18.0,508.0,870.77,682.89
2016,4,6,8,45,824.5,94.5,3.4,18.5,556.5,915.2,710.53
2016,4,6,9,0,845.0,98.0,3.4,19.0,605.0,957.13,736.02
2016,4,6,9,15,860.5,100.5,3.4,19.5,648.0,990.11,755.0
2016,4,6,9,30,876.0,103.0,3.4,20.0,691.0,1007.88,763.58
2016,4,6,9,45,886.0,105.5,3.45,20.5,728.5,1028.23,774.45
2016,4,6,10,0,896.0,108.0,3.5,21.0,766.0,1044.83,782.83
2016,4,6,10,15,904.0,109.5,3.4,21.0,796.5,1054.37,786.93
2016,4,6,10,30,912.0,111.0,3.3,21.0,827.0,1059.9,788.55
2016,4,6,10,45,915.5,113.5,3.25,21.5,849.5,1057.87,784.26
2016,4,6,11,0,919.0,116.0,3.2,22.0,872.0,1051.72,777.51
2016,4,6,11,15,922.0,116.5,3.1,22.0,887.0,1038.92,767.66
2016,4,6,11,30,925.0,117.0,3.0,22.0,902.0,1022.14,755.4
2016,4,6,11,45,925.0,118.0,2.9,22.5,908.5,999.11,737.75
2016,4,6,12,0,925.0,119.0,2.8,23.0,915.0,972.36,717.88
2016,4,6,12,15,924.0,119.0,2.65,23.0,913.5,940.19,695.5
2016,4,6,12,30,923.0,119.0,2.5,23.0,912.0,904.67,670.97
2016,4,6,12,45,913.5,122.0,2.45,23.5,900.5,861.84,641.11
2016,4,6,13,0,904.0,125.0,2.4,24.0,889.0,816.56,609.58
2016,4,6,13,15,899.0,124.0,2.25,24.0,871.5,768.85,575.99
2016,4,6,13,30,894.0,123.0,2.1,24.0,854.0,718.91,539.12
2016,4,6,13,45,885.0,122.5,1.95,24.5,828.0,664.9,497.62
2016,4,6,14,0,876.0,122.0,1.8,25.0,802.0,609.5,454.34
2016,4,6,14,15,726.5,176.0,1.7,25.0,724.5,526.57,391.31
2016,4,6,14,30,577.0,230.0,1.6,25.0,647.0,452.64,334.87
2016,4,6,14,45,497.0,244.5,1.5,25.5,591.0,391.23,286.8
2016,4,6,15,0,417.0,259.0,1.4,26.0,535.0,337.9,245.02
2016,4,6,15,15,438.5,234.0,1.3,26.0,507.0,292.36,207.3
2016,4,6,15,30,460.0,209.0,1.2,26.0,479.0,244.34,167.52
2016,4,6,15,45,556.0,161.5,1.1,26.0,461.0,188.77,120.5
2016,4,6,16,0,652.0,114.0,1.0,26.0,443.0,121.03,71.01
2016,4,6,16,15,640.5,103.0,0.85,25.5,397.5,72.81,56.18
2016,4,6,16,30,629.0,92.0,0.7,25.0,352.0,66.73,51.42
2016,4,6,16,45,562.5,93.0,0.55,25.0,301.5,68.62,53.17
2016,4,6,17,0,496.0,94.0,0.4,25.0,251.0,68.95,53.5
2016,4,6,17,15,439.5,82.0,0.35,24.5,202.0,60.89,46.71
2016,4,6,17,30,383.0,70.0,0.3,24.0,153.0,52.61,39.53
2016,4,6,17,45,301.5,55.0,0.3,23.5,109.5,41.77,29.93
2016,4,6,18,0,220.0,40.0,0.3,23.0,66.0,30.69,19.78
2016,4,6,18,15,110.0,20.0,0.45,22.5,33.0,15.49,2.8
2016,4,6,18,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.25,14.5,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,3.3,15.0,13.0,11.1,0.0
2016,4,7,6,15,77.5,32.0,3.45,15.0,43.0,95.62,67.35
2016,4,7,6,30,155.0,51.0,3.6,15.0,73.0,166.09,133.3
2016,4,7,6,45,206.5,70.5,3.75,15.0,112.5,228.49,188.85
2016,4,7,7,0,258.0,90.0,3.9,15.0,152.0,295.41,247.1
2016,4,7,7,15,313.5,101.5,3.9,15.0,195.0,374.98,314.1
2016,4,7,7,30,369.0,113.0,3.9,15.0,238.0,444.59,371.43
2016,4,7,7,45,400.5,128.5,3.95,15.5,284.5,503.16,417.21
2016,4,7,8,0,432.0,144.0,4.0,16.0,331.0,562.69,462.4
2016,4,7,8,15,377.0,176.5,3.9,16.0,354.0,546.23,446.7
2016,4,7,8,30,322.0,209.0,3.8,16.0,377.0,544.02,441.8
2016,4,7,8,45,323.0,230.5,3.75,16.0,412.5,576.26,464.84
2016,4,7,9,0,324.0,252.0,3.7,16.0,448.0,606.85,486.15
2016,4,7,9,15,303.5,277.0,3.6,16.0,471.0,618.62,492.36
2016,4,7,9,30,283.0,302.0,3.5,16.0,494.0,627.81,496.73
2016,4,7,9,45,334.5,306.5,3.45,16.0,545.5,684.14,538.41
2016,4,7,10,0,386.0,311.0,3.4,16.0,597.0,739.79,578.6
2016,4,7,10,15,440.5,301.5,3.3,16.0,639.5,802.16,622.63
2016,4,7,10,30,495.0,292.0,3.2,16.0,682.0,842.96,650.97
2016,4,7,10,45,527.0,292.5,3.15,16.0,718.5,868.33,667.91
2016,4,7,11,0,559.0,293.0,3.1,16.0,755.0,890.43,682.59
2016,4,7,11,15,454.0,342.0,3.05,16.0,721.5,822.38,630.71
2016,4,7,11,30,349.0,391.0,3.0,16.0,688.0,739.71,568.96
2016,4,7,11,45,358.0,385.0,2.95,16.0,692.5,727.64,560.61
2016,4,7,12,0,367.0,379.0,2.9,16.0,697.0,713.62,550.36
2016,4,7,12,15,416.0,362.0,2.9,16.0,721.5,734.45,566.05
2016,4,7,12,30,465.0,345.0,2.9,16.0,746.0,738.22,569.37
2016,4,7,12,45,486.5,333.5,2.9,16.0,749.5,719.59,556.07
2016,4,7,13,0,508.0,322.0,2.9,16.0,753.0,697.72,540.36
2016,4,7,13,15,521.5,309.5,2.9,16.0,744.5,665.96,517.09
2016,4,7,13,30,535.0,297.0,2.9,16.0,736.0,631.69,491.52
2016,4,7,13,45,460.5,316.5,2.95,16.0,686.0,566.56,441.61
2016,4,7,14,0,386.0,336.0,3.0,16.0,636.0,504.1,393.33
2016,4,7,14,15,293.5,341.0,3.0,16.0,564.0,432.1,337.4
2016,4,7,14,30,201.0,346.0,3.0,16.0,492.0,368.94,288.22
2016,4,7,14,45,188.0,327.5,3.0,16.0,458.5,331.46,258.45
2016,4,7,15,0,175.0,309.0,3.0,16.0,425.0,295.7,229.68
2016,4,7,15,15,217.5,282.5,2.95,15.5,417.5,271.12,208.22
2016,4,7,15,30,260.0,256.0,2.9,15.0,410.0,237.98,179.26
2016,4,7,15,45,173.0,236.0,2.9,15.0,335.0,193.74,147.41
2016,4,7,16,0,86.0,216.0,2.9,15.0,260.0,162.64,127.4
2016,4,7,16,15,44.5,177.5,2.8,15.0,200.5,129.79,108.33
2016,4,7,16,30,3.0,139.0,2.7,15.0,141.0,108.69,90.35
2016,4,7,16,45,1.5,120.0,2.6,15.0,121.0,94.43,78.12
2016,4,7,17,0,0.0,101.0,2.5,15.0,101.0,80.03,65.58
2016,4,7,17,15,0.0,81.0,2.35,15.0,81.0,64.81,52.11
2016,4,7,17,30,0.0,61.0,2.2,15.0,61.0,49.42,38.28
2016,4,7,17,45,0.0,43.5,2.1,15.0,43.5,35.67,25.74
2016,4,7,18,0,0.0,26.0,2.0,15.0,26.0,21.47,12.72
2016,4,7,18,15,0.0,13.0,1.9,14.5,13.0,10.7,0.94
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,13.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.6,14.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,21.0,1.6,14.0,21.0,17.33,7.89
2016,4,8,6,30,0.0,35.0,1.6,14.0,35.0,29.01,18.68
2016,4,8,6,45,0.0,53.5,1.65,14.0,53.5,46.69,34.13
2016,4,8,7,0,0.0,72.0,1.7,14.0,72.0,64.01,49.17
2016,4,8,7,15,0.0,92.5,1.6,14.0,92.5,83.3,65.67
2016,4,8,7,30,0.0,113.0,1.5,14.0,113.0,102.39,81.7
2016,4,8,7,45,14.5,139.5,1.45,14.5,146.0,139.67,112.97
2016,4,8,8,0,29.0,166.0,1.4,15.0,179.0,192.69,156.38
2016,4,8,8,15,21.5,176.5,1.35,15.0,187.0,180.07,145.14
2016,4,8,8,30,14.0,187.0,1.3,15.0,195.0,182.04,145.96
2016,4,8,8,45,33.0,221.0,1.3,15.0,241.0,251.51,201.9
2016,4,8,9,0,52.0,255.0,1.3,15.0,287.0,306.0,244.49
2016,4,8,9,15,61.0,278.5,1.3,15.0,318.5,338.79,269.22
2016,4,8,9,30,70.0,302.0,1.3,15.0,350.0,371.39,293.61
2016,4,8,9,45,37.5,251.0,1.3,15.0,277.0,279.9,221.36
2016,4,8,10,0,5.0,200.0,1.3,15.0,204.0,178.84,140.47
2016,4,8,10,15,6.5,209.0,1.3,15.0,214.0,188.1,148.01
2016,4,8,10,30,8.0,218.0,1.3,15.0,224.0,197.3,155.11
2016,4,8,10,45,40.0,302.5,1.35,15.0,335.5,326.91,257.06
2016,4,8,11,0,72.0,387.0,1.4,15.0,447.0,442.77,344.25
2016,4,8,11,15,55.5,375.5,1.45,15.0,422.5,409.79,318.18
2016,4,8,11,30,39.0,364.0,1.5,15.0,398.0,377.7,293.65
2016,4,8,11,45,40.5,365.0,1.55,15.0,400.5,375.76,292.39
2016,4,8,12,0,42.0,366.0,1.6,15.0,403.0,373.51,290.76
2016,4,8,12,15,43.0,371.5,1.65,15.0,409.5,374.73,291.73
2016,4,8,12,30,44.0,377.0,1.7,15.0,416.0,375.46,292.35
2016,4,8,12,45,48.5,379.5,1.75,15.0,421.5,375.73,292.77
2016,4,8,13,0,53.0,382.0,1.8,15.0,427.0,375.25,292.64
2016,4,8,13,15,42.5,358.0,1.85,15.0,394.0,340.05,265.81
2016,4,8,13,30,32.0,334.0,1.9,15.0,361.0,306.51,240.2
2016,4,8,13,45,68.5,354.0,2.0,15.0,409.0,340.37,267.2
2016,4,8,14,0,105.0,374.0,2.1,15.0,457.0,369.02,289.38
2016,4,8,14,15,88.5,352.0,2.1,15.0,420.0,332.29,260.78
2016,4,8,14,30,72.0,330.0,2.1,15.0,383.0,297.89,234.13
2016,4,8,14,45,46.5,288.0,2.15,15.0,322.0,247.59,195.05
2016,4,8,15,0,21.0,246.0,2.2,15.0,261.0,204.4,161.48
2016,4,8,15,15,135.5,252.5,2.15,15.0,334.5,228.71,177.36
2016,4,8,15,30,250.0,259.0,2.1,15.0,408.0,237.34,178.78
2016,4,8,15,45,294.5,228.5,2.1,15.0,389.5,200.34,147.13
2016,4,8,16,0,339.0,198.0,2.1,15.0,371.0,158.4,115.64
2016,4,8,16,15,169.5,152.0,2.0,15.0,238.5,111.18,92.09
2016,4,8,16,30,0.0,106.0,1.9,15.0,106.0,85.64,70.17
2016,4,8,16,45,0.0,91.0,1.85,15.0,91.0,73.96,60.12
2016,4,8,17,0,0.0,76.0,1.8,15.0,76.0,62.18,49.82
2016,4,8,17,15,0.0,61.0,1.7,14.5,61.0,50.29,39.35
2016,4,8,17,30,0.0,46.0,1.6,14.0,46.0,38.05,28.37
2016,4,8,17,45,0.0,33.0,1.5,14.0,33.0,27.25,18.48
2016,4,8,18,0,0.0,20.0,1.4,14.0,20.0,16.48,8.56
2016,4,8,18,15,0.0,10.5,1.3,14.0,10.5,8.63,0.05
2016,4,8,18,30,0.0,1.0,1.2,14.0,1.0,0.85,0.0
2016,4,8,18,45,0.0,0.5,1.2,14.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,1.8,13.5,6.0,5.12,0.0
2016,4,9,6,0,0.0,12.0,1.8,14.0,12.0,9.89,0.0
2016,4,9,6,15,15.0,31.5,1.85,14.0,34.0,41.0,26.98
2016,4,9,6,30,30.0,51.0,1.9,14.0,56.0,71.6,54.77
2016,4,9,6,45,48.5,73.0,2.0,14.0,84.0,108.34,87.15
2016,4,9,7,0,67.0,95.0,2.1,14.0,112.0,146.02,120.05
2016,4,9,7,15,80.5,117.0,2.05,14.0,142.0,181.25,150.17
2016,4,9,7,30,94.0,139.0,2.0,14.0,172.0,231.93,192.26
2016,4,9,7,45,79.5,160.0,2.0,14.0,191.0,229.88,189.67
2016,4,9,8,0,65.0,181.0,2.0,14.0,210.0,241.04,197.74
2016,4,9,8,15,64.5,202.0,1.95,14.0,233.5,263.22,214.93
2016,4,9,8,30,64.0,223.0,1.9,14.0,257.0,285.05,231.53
2016,4,9,8,45,64.0,243.5,1.9,14.5,280.0,306.39,247.15
2016,4,9,9,0,64.0,264.0,1.9,15.0,303.0,327.37,262.27
2016,4,9,9,15,39.0,250.0,1.85,15.0,274.5,284.27,226.77
2016,4,9,9,30,14.0,236.0,1.8,15.0,246.0,224.28,177.96
2016,4,9,9,45,14.5,245.5,1.8,15.0,256.5,232.71,184.47
2016,4,9,10,0,15.0,255.0,1.8,15.0,267.0,241.12,190.74
2016,4,9,10,15,26.5,294.0,1.75,15.0,315.5,309.34,243.99
2016,4,9,10,30,38.0,333.0,1.7,15.0,364.0,359.24,281.87
2016,4,9,10,45,34.5,334.5,1.7,15.0,363.0,353.94,277.06
2016,4,9,11,0,31.0,336.0,1.7,15.0,362.0,348.64,272.6
2016,4,9,11,15,23.0,310.5,1.65,15.0,330.0,294.67,230.72
2016,4,9,11,30,15.0,285.0,1.6,15.0,298.0,261.82,205.04
2016,4,9,11,45,33.0,337.0,1.6,15.5,366.0,340.94,266.03
2016,4,9,12,0,51.0,389.0,1.6,16.0,434.0,403.42,312.45
2016,4,9,12,15,144.5,409.5,1.55,16.0,535.5,513.38,395.67
2016,4,9,12,30,238.0,430.0,1.5,16.0,637.0,600.15,459.07
2016,4,9,12,45,301.5,409.5,1.5,16.0,669.0,627.11,478.67
2016,4,9,13,0,365.0,389.0,1.5,16.0,701.0,636.7,486.24
2016,4,9,13,15,334.0,388.5,1.55,16.0,669.5,589.84,452.0
2016,4,9,13,30,303.0,388.0,1.6,16.0,638.0,544.73,419.01
2016,4,9,13,45,250.0,385.0,1.65,16.0,587.5,486.09,375.37
2016,4,9,14,0,197.0,382.0,1.7,16.0,537.0,429.49,332.8
2016,4,9,14,15,190.5,366.0,1.7,15.5,511.0,395.86,307.76
2016,4,9,14,30,184.0,350.0,1.7,15.0,485.0,362.97,282.67
2016,4,9,14,45,252.5,319.5,1.75,15.0,494.5,348.65,269.99
2016,4,9,15,0,321.0,289.0,1.8,15.0,504.0,326.28,249.44
2016,4,9,15,15,252.5,278.5,1.8,15.0,441.0,273.65,208.21
2016,4,9,15,30,184.0,268.0,1.8,15.0,378.0,233.27,177.86
2016,4,9,15,45,142.5,244.5,1.85,15.0,325.5,194.18,148.65
2016,4,9,16,0,101.0,221.0,1.9,15.0,273.0,166.4,129.74
2016,4,9,16,15,62.5,189.0,1.85,15.0,220.5,136.81,114.17
2016,4,9,16,30,24.0,157.0,1.8,15.0,168.0,121.03,100.93
2016,4,9,16,45,18.5,136.5,1.8,15.0,144.5,105.82,88.0
2016,4,9,17,0,13.0,116.0,1.8,15.0,121.0,90.48,74.73
2016,4,9,17,15,6.5,95.5,1.7,14.5,98.0,75.02,61.23
2016,4,9,17,30,0.0,75.0,1.6,14.0,75.0,59.43,47.33
2016,4,9,17,45,0.0,54.5,1.55,14.0,54.5,43.75,33.02
2016,4,9,18,0,0.0,34.0,1.5,14.0,34.0,27.86,18.41
2016,4,9,18,15,0.0,19.0,1.4,14.0,19.0,15.68,5.26
2016,4,9,18,30,0.0,4.0,1.3,14.0,4.0,3.41,0.0
2016,4,9,18,45,0.0,2.0,1.25,14.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,2.9,13.5,3.0,2.56,0.0
2016,4,10,6,0,0.0,6.0,3.0,14.0,6.0,4.92,0.0
2016,4,10,6,15,0.0,16.5,3.1,14.0,16.5,13.58,5.25
2016,4,10,6,30,0.0,27.0,3.2,14.0,27.0,22.27,13.1
2016,4,10,6,45,0.0,41.0,3.3,14.0,41.0,33.89,23.3
2016,4,10,7,0,0.0,55.0,3.4,14.0,55.0,45.59,33.5
2016,4,10,7,15,0.0,69.5,3.45,14.0,69.5,58.62,44.7
2016,4,10,7,30,0.0,84.0,3.5,14.0,84.0,71.61,55.71
2016,4,10,7,45,0.0,58.5,3.6,14.0,58.5,48.44,35.86
2016,4,10,8,0,0.0,33.0,3.7,14.0,33.0,27.27,17.7
2016,4,10,8,15,0.0,45.5,3.7,14.0,45.5,37.66,26.47
2016,4,10,8,30,0.0,58.0,3.7,14.0,58.0,48.09,35.2
2016,4,10,8,45,0.0,61.5,3.75,14.0,61.5,51.03,37.55
2016,4,10,9,0,0.0,65.0,3.8,14.0,65.0,53.99,39.91
2016,4,10,9,15,2.0,126.0,3.85,14.0,127.5,108.74,85.46
2016,4,10,9,30,4.0,187.0,3.9,14.0,190.0,166.77,132.88
2016,4,10,9,45,2.5,175.0,3.95,14.0,177.0,153.45,121.6
2016,4,10,10,0,1.0,163.0,4.0,14.0,164.0,140.57,110.81
2016,4,10,10,15,2.0,166.5,4.05,14.0,168.0,144.48,113.88
2016,4,10,10,30,3.0,170.0,4.1,14.0,172.0,148.38,116.94
2016,4,10,10,45,7.5,213.0,4.2,14.0,219.0,191.39,151.8
2016,4,10,11,0,12.0,256.0,4.3,14.0,266.0,234.48,186.29
2016,4,10,11,15,8.0,214.0,4.35,14.0,221.0,191.61,151.61
2016,4,10,11,30,4.0,172.0,4.4,14.0,176.0,150.04,117.88
2016,4,10,11,45,2.0,147.5,4.5,14.0,149.5,126.55,98.72
2016,4,10,12,0,0.0,123.0,4.6,14.0,123.0,103.48,79.82
2016,4,10,12,15,3.0,154.5,4.6,14.0,157.0,132.98,104.02
2016,4,10,12,30,6.0,186.0,4.6,14.0,191.0,162.19,127.79
2016,4,10,12,45,4.5,175.5,4.7,14.0,179.5,151.4,119.0
2016,4,10,13,0,3.0,165.0,4.8,14.0,168.0,140.81,110.43
2016,4,10,13,15,1.5,141.0,4.8,14.0,142.5,119.1,92.78
2016,4,10,13,30,0.0,117.0,4.8,14.0,117.0,97.76,75.35
2016,4,10,13,45,6.0,183.5,4.8,14.0,188.5,156.58,123.64
2016,4,10,14,0,12.0,250.0,4.8,14.0,260.0,213.57,169.84
2016,4,10,14,15,22.0,272.0,4.75,14.0,289.0,234.33,186.62
2016,4,10,14,30,32.0,294.0,4.7,14.0,318.0,251.87,200.71
2016,4,10,14,45,20.0,252.5,4.7,14.0,267.5,212.13,168.98
2016,4,10,15,0,8.0,211.0,4.7,14.0,217.0,173.42,138.05
2016,4,10,15,15,4.0,172.5,4.65,13.5,175.5,141.11,112.21
2016,4,10,15,30,0.0,134.0,4.6,13.0,134.0,109.61,86.73
2016,4,10,15,45,119.0,176.0,4.55,13.0,237.0,147.41,113.2
2016,4,10,16,0,238.0,218.0,4.5,13.0,340.0,162.71,123.95
2016,4,10,16,15,130.5,187.5,4.4,13.0,253.5,131.4,110.67
2016,4,10,16,30,23.0,157.0,4.3,13.0,167.0,121.12,102.02
2016,4,10,16,45,16.5,137.0,4.2,13.0,143.5,106.23,89.18
2016,4,10,17,0,10.0,117.0,4.1,13.0,120.0,91.22,76.05
2016,4,10,17,15,5.0,95.5,3.95,13.0,97.0,75.1,61.71
2016,4,10,17,30,0.0,74.0,3.8,13.0,74.0,58.82,47.0
2016,4,10,17,45,0.0,53.5,3.65,13.0,53.5,43.11,32.61
2016,4,10,18,0,0.0,33.0,3.5,13.0,33.0,27.17,17.93
2016,4,10,18,15,0.0,18.5,3.4,13.0,18.5,15.26,5.43
2016,4,10,18,30,0.0,4.0,3.3,13.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.5,1.05,12.5,3.5,2.99,0.0
2016,4,11,6,0,0.0,7.0,1.0,13.0,7.0,5.75,0.0
2016,4,11,6,15,0.0,17.5,1.05,13.0,17.5,14.41,6.09
2016,4,11,6,30,0.0,28.0,1.1,13.0,28.0,23.1,13.95
2016,4,11,6,45,0.0,41.0,1.15,13.0,41.0,33.89,23.47
2016,4,11,7,0,0.0,54.0,1.2,13.0,54.0,44.71,32.93
2016,4,11,7,15,0.0,68.5,1.3,13.0,68.5,57.51,43.95
2016,4,11,7,30,0.0,83.0,1.4,13.0,83.0,70.49,54.96
2016,4,11,7,45,5.5,120.5,1.5,13.5,123.5,111.05,89.13
2016,4,11,8,0,11.0,158.0,1.6,14.0,164.0,152.66,123.39
2016,4,11,8,15,27.0,187.5,1.65,14.0,202.0,211.4,171.57
2016,4,11,8,30,43.0,217.0,1.7,14.0,240.0,257.37,208.46
2016,4,11,8,45,42.0,234.5,1.8,14.0,259.0,273.84,220.8
2016,4,11,9,0,41.0,252.0,1.9,14.0,278.0,290.06,232.99
2016,4,11,9,15,42.5,271.0,1.9,14.0,299.5,310.16,248.12
2016,4,11,9,30,44.0,290.0,1.9,14.0,321.0,329.98,262.91
2016,4,11,9,45,51.5,311.5,1.95,14.0,349.5,358.27,284.49
2016,4,11,10,0,59.0,333.0,2.0,14.0,378.0,386.2,305.56
2016,4,11,10,15,138.0,361.5,2.05,14.0,471.0,515.04,404.97
2016,4,11,10,30,217.0,390.0,2.1,14.0,564.0,621.04,483.88
2016,4,11,10,45,180.0,403.0,2.15,14.5,550.0,591.42,458.94
2016,4,11,11,0,143.0,416.0,2.2,15.0,536.0,561.23,434.62
2016,4,11,11,15,317.0,376.0,2.2,15.0,648.5,701.58,541.22
2016,4,11,11,30,491.0,336.0,2.2,15.0,761.0,832.8,635.94
2016,4,11,11,45,685.5,232.0,2.25,15.0,830.0,900.89,687.07
2016,4,11,12,0,880.0,128.0,2.3,15.0,899.0,933.47,709.26
2016,4,11,12,15,687.5,234.5,2.3,15.0,836.5,852.96,652.39
2016,4,11,12,30,495.0,341.0,2.3,15.0,774.0,754.86,578.94
2016,4,11,12,45,467.5,346.5,2.35,15.0,752.0,710.6,547.65
2016,4,11,13,0,440.0,352.0,2.4,15.0,730.0,666.54,515.58
2016,4,11,13,15,637.5,247.5,2.4,15.0,783.5,692.15,537.72
2016,4,11,13,30,835.0,143.0,2.4,15.0,837.0,694.42,541.12
2016,4,11,13,45,830.5,140.0,2.4,15.0,813.5,642.54,500.96
2016,4,11,14,0,826.0,137.0,2.4,15.0,790.0,589.1,458.87
2016,4,11,14,15,816.0,134.5,2.35,15.0,758.5,531.95,412.5
2016,4,11,14,30,806.0,132.0,2.3,15.0,727.0,474.3,364.35
2016,4,11,14,45,796.0,128.0,2.3,15.0,690.5,415.18,313.75
2016,4,11,15,0,786.0,124.0,2.3,15.0,654.0,356.11,261.87
2016,4,11,15,15,768.5,120.5,2.25,15.0,611.0,295.76,208.52
2016,4,11,15,30,751.0,117.0,2.2,15.0,568.0,236.9,157.31
2016,4,11,15,45,730.5,112.5,2.2,15.0,521.5,172.81,105.83
2016,4,11,16,0,710.0,108.0,2.2,15.0,475.0,116.22,69.76
2016,4,11,16,15,679.5,102.5,2.2,15.0,425.0,72.43,58.36
2016,4,11,16,30,649.0,97.0,2.2,15.0,375.0,70.03,56.49
2016,4,11,16,45,611.0,90.0,2.2,15.0,324.0,66.34,53.4
2016,4,11,17,0,573.0,83.0,2.2,15.0,273.0,62.51,50.12
2016,4,11,17,15,514.0,74.5,2.2,14.5,222.5,57.18,45.49
2016,4,11,17,30,455.0,66.0,2.2,14.0,172.0,51.72,40.55
2016,4,11,17,45,370.0,54.5,2.2,14.0,126.0,43.43,32.81
2016,4,11,18,0,285.0,43.0,2.2,14.0,80.0,33.09,23.02
2016,4,11,18,15,165.0,27.0,2.3,13.5,46.0,20.9,9.99
2016,4,11,18,30,45.0,11.0,2.4,13.0,12.0,9.39,0.0
2016,4,11,18,45,22.5,5.5,2.5,13.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,12.5,1.0,0.85,0.0
2016,4,12,6,0,0.0,2.0,3.9,13.0,2.0,1.64,0.0
2016,4,12,6,15,0.0,6.0,3.95,13.0,6.0,4.92,0.0
2016,4,12,6,30,0.0,10.0,4.0,13.0,10.0,8.21,1.31
2016,4,12,6,45,0.0,14.5,4.1,13.0,14.5,11.92,4.59
2016,4,12,7,0,0.0,19.0,4.2,13.0,19.0,15.64,7.86
2016,4,12,7,15,0.0,24.5,4.2,13.0,24.5,20.19,11.81
2016,4,12,7,30,0.0,30.0,4.2,13.0,30.0,24.75,15.73
2016,4,12,7,45,0.0,74.0,4.25,13.0,74.0,61.38,47.06
2016,4,12,8,0,0.0,118.0,4.3,13.0,118.0,102.15,81.44
2016,4,12,8,15,0.0,136.5,4.35,13.0,136.5,119.0,95.27
2016,4,12,8,30,0.0,155.0,4.4,13.0,155.0,135.82,108.98
2016,4,12,8,45,0.0,124.5,4.45,13.0,124.5,105.95,83.75
2016,4,12,9,0,0.0,94.0,4.5,13.0,94.0,78.28,60.41
2016,4,12,9,15,0.0,113.5,4.55,13.0,113.5,95.5,74.64
2016,4,12,9,30,0.0,133.0,4.6,13.0,133.0,112.83,88.82
2016,4,12,9,45,4.5,180.0,4.65,13.5,183.5,159.92,127.34
2016,4,12,10,0,9.0,227.0,4.7,14.0,234.0,207.74,165.78
2016,4,12,10,15,13.0,252.5,4.8,14.0,263.0,234.94,187.5
2016,4,12,10,30,17.0,278.0,4.9,14.0,292.0,261.96,208.98
2016,4,12,10,45,11.5,239.0,5.0,14.0,248.5,219.0,174.15
2016,4,12,11,0,6.0,200.0,5.1,14.0,205.0,177.49,140.41
2016,4,12,11,15,6.5,204.0,5.1,14.0,210.0,181.07,143.26
2016,4,12,11,30,7.0,208.0,5.1,14.0,215.0,184.57,146.0
2016,4,12,11,45,10.0,241.0,5.2,14.0,251.0,215.95,171.29
2016,4,12,12,0,13.0,274.0,5.3,14.0,287.0,246.94,196.08
2016,4,12,12,15,11.0,250.0,5.3,14.0,261.0,222.76,176.62
2016,4,12,12,30,9.0,226.0,5.3,14.0,235.0,199.11,157.62
2016,4,12,12,45,41.0,315.5,5.35,14.5,352.0,310.14,246.71
2016,4,12,13,0,73.0,405.0,5.4,15.0,469.0,408.87,323.73
2016,4,12,13,15,47.5,356.5,5.45,15.0,398.0,340.65,269.9
2016,4,12,13,30,22.0,308.0,5.5,15.0,327.0,271.89,215.44
2016,4,12,13,45,85.5,347.0,5.6,15.0,416.0,343.32,273.11
2016,4,12,14,0,149.0,386.0,5.7,15.0,505.0,403.55,320.48
2016,4,12,14,15,258.5,351.0,5.75,14.5,547.0,417.59,331.74
2016,4,12,14,30,368.0,316.0,5.8,14.0,589.0,417.4,330.16
2016,4,12,14,45,248.0,315.0,5.9,14.0,495.0,341.32,269.27
2016,4,12,15,0,128.0,314.0,6.0,14.0,401.0,281.42,222.61
2016,4,12,15,15,313.5,257.5,6.0,14.0,451.5,273.21,209.01
2016,4,12,15,30,499.0,201.0,6.0,14.0,502.0,241.31,173.45
2016,4,12,15,45,472.0,190.0,6.05,14.0,456.0,191.89,133.99
2016,4,12,16,0,445.0,179.0,6.1,14.0,410.0,145.99,103.51
2016,4,12,16,15,471.0,153.0,6.0,13.5,375.5,103.11,85.77
2016,4,12,16,30,497.0,127.0,5.9,13.0,341.0,88.4,73.24
2016,4,12,16,45,430.5,126.0,5.8,13.0,293.5,88.36,73.41
