Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,0,364.0,125.0,5.7,13.0,246.0,88.46,73.65
2016,4,12,17,15,316.5,108.0,5.55,13.0,200.5,79.55,65.71
2016,4,12,17,30,269.0,91.0,5.4,13.0,155.0,67.7,54.94
2016,4,12,17,45,206.5,72.0,5.25,13.0,113.5,54.15,42.42
2016,4,12,18,0,144.0,53.0,5.1,13.0,72.0,40.32,29.42
2016,4,12,18,15,72.0,31.5,5.0,12.5,41.0,24.45,13.15
2016,4,12,18,30,0.0,10.0,4.9,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,4.8,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,5,45,20.0,11.5,3.05,12.0,13.0,17.94,0.0
2016,4,13,6,0,40.0,23.0,3.1,12.0,26.0,48.96,21.67
2016,4,13,6,15,114.0,43.0,3.25,12.0,60.0,126.38,98.93
2016,4,13,6,30,188.0,63.0,3.4,12.0,94.0,197.99,163.29
2016,4,13,6,45,249.5,80.0,3.55,12.5,137.0,264.55,222.07
2016,4,13,7,0,311.0,97.0,3.7,13.0,180.0,351.73,296.18
2016,4,13,7,15,368.0,106.0,3.7,13.0,225.0,417.74,351.72
2016,4,13,7,30,425.0,115.0,3.7,13.0,270.0,487.87,409.04
2016,4,13,7,45,547.5,112.5,3.7,13.5,344.0,609.22,505.0
2016,4,13,8,0,670.0,110.0,3.7,14.0,418.0,731.58,595.74
2016,4,13,8,15,699.0,115.0,3.65,14.0,468.5,785.7,633.35
2016,4,13,8,30,728.0,120.0,3.6,14.0,519.0,838.76,669.83
2016,4,13,8,45,749.0,124.0,3.55,14.0,565.5,881.63,698.27
2016,4,13,9,0,770.0,128.0,3.5,14.0,612.0,922.25,724.78
2016,4,13,9,15,786.0,131.5,3.4,14.0,653.5,948.22,740.32
2016,4,13,9,30,802.0,135.0,3.3,14.0,695.0,977.79,758.38
2016,4,13,9,45,826.5,131.0,3.2,14.5,734.5,1004.31,772.7
2016,4,13,10,0,851.0,127.0,3.1,15.0,774.0,1027.34,784.5
2016,4,13,10,15,859.5,128.5,3.1,15.0,803.5,1036.62,789.34
2016,4,13,10,30,868.0,130.0,3.1,15.0,833.0,1028.4,782.62
2016,4,13,10,45,873.5,131.5,3.1,15.0,855.5,1026.79,780.72
2016,4,13,11,0,879.0,133.0,3.1,15.0,878.0,1021.27,776.25
2016,4,13,11,15,882.5,134.0,3.05,15.0,892.5,1009.36,767.21
2016,4,13,11,30,886.0,135.0,3.0,15.0,907.0,993.63,755.77
2016,4,13,11,45,885.5,136.5,3.0,15.5,913.0,970.86,738.72
2016,4,13,12,0,885.0,138.0,3.0,16.0,919.0,944.58,719.44
2016,4,13,12,15,884.5,138.0,3.0,16.0,918.0,913.57,698.31
2016,4,13,12,30,884.0,138.0,3.0,16.0,917.0,879.37,674.96
2016,4,13,12,45,880.0,138.5,3.05,16.0,907.5,839.77,648.04
2016,4,13,13,0,876.0,139.0,3.1,16.0,898.0,797.56,619.06
2016,4,13,13,15,872.0,138.0,3.15,15.5,881.0,751.66,586.58
2016,4,13,13,30,868.0,137.0,3.2,15.0,864.0,703.58,551.27
2016,4,13,13,45,855.0,139.0,3.3,15.0,837.5,653.87,512.67
2016,4,13,14,0,842.0,141.0,3.4,15.0,811.0,598.7,468.91
2016,4,13,14,15,832.5,139.0,3.4,15.0,779.5,541.35,421.93
2016,4,13,14,30,823.0,137.0,3.4,15.0,748.0,483.4,373.05
2016,4,13,14,45,803.0,137.5,3.45,15.0,709.0,423.08,321.11
2016,4,13,15,0,783.0,138.0,3.5,15.0,670.0,363.92,268.97
2016,4,13,15,15,765.5,134.5,3.55,14.5,626.5,298.9,212.1
2016,4,13,15,30,748.0,131.0,3.6,14.0,583.0,239.39,160.42
2016,4,13,15,45,720.5,128.0,3.65,14.0,535.0,180.7,113.48
2016,4,13,16,0,693.0,125.0,3.7,14.0,487.0,125.3,78.68
2016,4,13,16,15,661.5,119.0,3.75,14.0,436.5,83.45,68.27
2016,4,13,16,30,630.0,113.0,3.8,14.0,386.0,81.15,66.52
2016,4,13,16,45,582.5,106.5,3.9,14.0,333.0,78.21,64.12
2016,4,13,17,0,535.0,100.0,4.0,14.0,280.0,75.23,61.61
2016,4,13,17,15,474.0,90.0,3.9,13.5,229.0,66.47,53.95
2016,4,13,17,30,413.0,80.0,3.8,13.0,178.0,59.71,47.85
2016,4,13,17,45,314.0,66.5,3.75,13.0,130.0,50.03,38.82
2016,4,13,18,0,215.0,53.0,3.7,13.0,82.0,40.2,29.41
2016,4,13,18,15,118.5,32.5,3.6,12.5,47.5,25.31,14.24
2016,4,13,18,30,22.0,12.0,3.5,12.0,13.0,10.24,0.0
2016,4,13,18,45,11.0,6.0,3.45,12.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,50.0,14.0,4.0,11.5,17.0,32.27,0.0
2016,4,14,6,0,100.0,28.0,4.1,12.0,34.0,93.6,53.03
2016,4,14,6,15,214.5,44.5,4.2,12.0,75.5,191.84,153.27
2016,4,14,6,30,329.0,61.0,4.3,12.0,117.0,288.22,239.52
2016,4,14,6,45,402.5,74.0,4.45,12.5,166.5,366.29,308.32
2016,4,14,7,0,476.0,87.0,4.6,13.0,216.0,451.14,380.62
2016,4,14,7,15,408.5,108.5,4.6,13.0,236.0,449.79,379.34
2016,4,14,7,30,341.0,130.0,4.6,13.0,256.0,440.55,370.56
2016,4,14,7,45,505.0,113.0,4.6,13.0,331.0,566.22,474.45
2016,4,14,8,0,669.0,96.0,4.6,13.0,406.0,713.36,587.95
2016,4,14,8,15,565.5,143.0,4.6,13.0,425.5,698.8,574.06
2016,4,14,8,30,462.0,190.0,4.6,13.0,445.0,665.84,544.8
2016,4,14,8,45,469.5,206.0,4.6,13.5,484.5,701.94,569.85
2016,4,14,9,0,477.0,222.0,4.6,14.0,524.0,736.09,592.68
2016,4,14,9,15,627.5,187.0,4.65,14.0,611.5,860.96,686.69
2016,4,14,9,30,778.0,152.0,4.7,14.0,699.0,979.52,770.4
2016,4,14,9,45,809.0,145.0,4.8,14.0,739.5,1001.07,784.18
2016,4,14,10,0,840.0,138.0,4.9,14.0,780.0,1027.42,802.13
2016,4,14,10,15,848.5,140.0,4.95,14.0,809.0,1037.07,807.94
2016,4,14,10,30,857.0,142.0,5.0,14.0,838.0,1042.8,811.26
2016,4,14,10,45,725.0,216.0,5.1,14.5,816.0,987.67,770.67
2016,4,14,11,0,593.0,290.0,5.2,15.0,794.0,913.19,713.65
2016,4,14,11,15,721.0,226.5,5.3,15.0,849.5,966.17,754.9
2016,4,14,11,30,849.0,163.0,5.4,15.0,905.0,997.85,777.42
2016,4,14,11,45,833.0,174.5,5.5,15.0,907.0,970.08,757.84
2016,4,14,12,0,817.0,186.0,5.6,15.0,909.0,939.15,736.29
2016,4,14,12,15,816.5,185.5,5.7,15.0,907.5,908.1,714.56
2016,4,14,12,30,816.0,185.0,5.8,15.0,906.0,874.0,690.49
2016,4,14,12,45,663.0,258.5,5.95,15.0,840.0,786.89,623.39
2016,4,14,13,0,510.0,332.0,6.1,15.0,774.0,698.7,554.07
2016,4,14,13,15,689.0,236.5,6.2,15.0,822.0,715.21,569.94
2016,4,14,13,30,868.0,141.0,6.3,15.0,870.0,710.22,567.88
2016,4,14,13,45,852.0,145.0,6.4,15.0,843.0,655.8,523.9
2016,4,14,14,0,836.0,149.0,6.5,15.0,816.0,600.71,478.47
2016,4,14,14,15,826.0,146.5,6.55,15.0,784.0,542.96,429.75
2016,4,14,14,30,816.0,144.0,6.6,15.0,752.0,484.71,379.29
2016,4,14,14,45,803.0,141.0,6.7,15.0,714.0,424.66,326.2
2016,4,14,15,0,790.0,138.0,6.8,15.0,676.0,365.02,272.36
2016,4,14,15,15,772.0,134.5,6.85,14.5,632.5,299.47,214.0
2016,4,14,15,30,754.0,131.0,6.9,14.0,589.0,239.52,161.23
2016,4,14,15,45,736.5,124.0,7.0,14.0,542.0,178.95,111.87
2016,4,14,16,0,719.0,117.0,7.1,14.0,495.0,120.48,74.29
2016,4,14,16,15,688.0,111.5,7.1,14.0,443.5,78.42,63.91
2016,4,14,16,30,657.0,106.0,7.1,14.0,392.0,76.26,62.22
2016,4,14,16,45,614.0,99.5,7.1,14.0,339.5,73.13,59.63
2016,4,14,17,0,571.0,93.0,7.1,14.0,287.0,69.91,56.9
2016,4,14,17,15,510.5,84.0,7.0,13.5,235.0,64.46,52.17
2016,4,14,17,30,450.0,75.0,6.9,13.0,183.0,56.38,44.89
2016,4,14,17,45,361.5,62.5,6.8,13.0,135.5,47.36,36.47
2016,4,14,18,0,273.0,50.0,6.7,13.0,88.0,38.19,27.69
2016,4,14,18,15,136.5,33.0,6.55,12.5,52.0,25.76,14.91
2016,4,14,18,30,0.0,16.0,6.4,12.0,16.0,13.03,0.0
2016,4,14,18,45,0.0,8.0,6.3,12.0,8.0,6.83,0.0
2016,4,14,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,15,5,45,99.0,13.0,4.4,10.5,20.0,51.37,0.0
2016,4,15,6,0,198.0,26.0,4.4,11.0,40.0,146.53,93.68
2016,4,15,6,15,317.5,39.0,4.45,11.0,84.0,240.09,194.31
2016,4,15,6,30,437.0,52.0,4.5,11.0,128.0,342.26,286.2
2016,4,15,6,45,511.0,61.0,4.55,11.5,179.5,423.52,357.84
2016,4,15,7,0,585.0,70.0,4.6,12.0,231.0,510.78,431.8
2016,4,15,7,15,635.5,76.0,4.7,12.0,285.0,582.71,491.51
2016,4,15,7,30,686.0,82.0,4.8,12.0,339.0,657.03,549.9
2016,4,15,7,45,717.5,88.5,4.9,12.5,392.0,718.42,595.47
2016,4,15,8,0,749.0,95.0,5.0,13.0,445.0,779.62,639.76
2016,4,15,8,15,775.5,99.0,4.95,13.0,496.5,827.78,673.63
2016,4,15,8,30,802.0,103.0,4.9,13.0,548.0,879.51,709.59
2016,4,15,8,45,819.5,107.0,4.85,13.5,595.5,920.89,735.92
2016,4,15,9,0,837.0,111.0,4.8,14.0,643.0,959.58,759.91
2016,4,15,9,15,852.0,113.5,4.65,14.0,685.5,991.11,779.07
2016,4,15,9,30,867.0,116.0,4.5,14.0,728.0,1019.34,795.68
2016,4,15,9,45,885.0,114.5,4.4,14.5,767.0,1029.91,798.75
2016,4,15,10,0,903.0,113.0,4.3,15.0,806.0,1049.35,808.14
2016,4,15,10,15,911.0,114.0,4.25,15.0,836.0,1057.6,812.14
2016,4,15,10,30,919.0,115.0,4.2,15.0,866.0,1061.85,813.56
2016,4,15,10,45,927.0,115.0,4.2,15.5,889.5,1060.96,810.48
2016,4,15,11,0,935.0,115.0,4.2,16.0,913.0,1055.94,804.79
2016,4,15,11,15,938.0,115.5,4.3,16.0,927.5,1042.4,795.64
2016,4,15,11,30,941.0,116.0,4.4,16.0,942.0,1024.86,784.15
2016,4,15,11,45,943.0,116.0,4.55,16.0,949.0,1001.96,769.58
2016,4,15,12,0,945.0,116.0,4.7,16.0,956.0,975.26,752.29
2016,4,15,12,15,944.5,115.5,4.85,16.0,954.0,942.24,730.39
2016,4,15,12,30,944.0,115.0,5.0,16.0,952.0,905.84,705.87
2016,4,15,12,45,944.5,113.0,5.15,16.5,943.0,865.66,677.03
2016,4,15,13,0,945.0,111.0,5.3,17.0,934.0,822.37,645.71
2016,4,15,13,15,940.5,110.0,5.4,17.0,916.0,773.46,610.13
2016,4,15,13,30,936.0,109.0,5.5,17.0,898.0,722.22,570.58
2016,4,15,13,45,930.5,107.5,5.65,17.0,872.5,667.83,527.7
2016,4,15,14,0,925.0,106.0,5.8,17.0,847.0,611.67,482.11
2016,4,15,14,15,915.5,104.5,5.8,17.0,814.0,551.96,432.01
2016,4,15,14,30,906.0,103.0,5.8,17.0,781.0,491.4,379.78
2016,4,15,14,45,893.0,101.5,5.85,17.0,741.5,428.92,324.71
2016,4,15,15,0,880.0,100.0,5.9,17.0,702.0,366.54,268.52
2016,4,15,15,15,864.5,97.5,5.85,16.5,657.5,303.12,211.57
2016,4,15,15,30,849.0,95.0,5.8,16.0,613.0,234.97,151.98
2016,4,15,15,45,826.5,92.5,5.75,16.0,563.5,172.16,101.45
2016,4,15,16,0,804.0,90.0,5.7,16.0,514.0,111.87,64.24
2016,4,15,16,15,776.0,86.5,5.6,16.0,462.0,68.37,54.58
2016,4,15,16,30,748.0,83.0,5.5,16.0,410.0,66.71,53.33
2016,4,15,16,45,710.0,78.0,5.45,16.0,356.5,58.4,46.17
2016,4,15,17,0,672.0,73.0,5.4,16.0,303.0,55.6,43.79
2016,4,15,17,15,617.0,66.5,5.3,15.5,250.0,51.44,40.21
2016,4,15,17,30,562.0,60.0,5.2,15.0,197.0,47.22,36.43
2016,4,15,17,45,478.5,51.0,5.15,14.5,147.0,40.71,30.42
2016,4,15,18,0,395.0,42.0,5.1,14.0,97.0,34.11,24.09
2016,4,15,18,15,260.0,28.5,5.05,13.5,58.5,23.26,13.12
2016,4,15,18,30,125.0,15.0,5.0,13.0,20.0,11.73,0.0
2016,4,15,18,45,62.5,7.5,4.95,13.0,10.0,6.4,0.0
2016,4,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,5,45,115.0,13.0,1.4,13.0,22.0,57.92,0.0
2016,4,16,6,0,230.0,26.0,1.3,13.0,44.0,165.11,110.91
2016,4,16,6,15,341.0,38.0,1.3,13.5,87.5,251.34,200.5
2016,4,16,6,30,452.0,50.0,1.3,14.0,131.0,348.79,284.78
2016,4,16,6,45,521.0,59.0,1.3,14.5,182.5,427.42,350.87
2016,4,16,7,0,590.0,68.0,1.3,15.0,234.0,511.65,418.36
2016,4,16,7,15,638.5,74.5,1.3,15.0,287.5,582.8,473.35
2016,4,16,7,30,687.0,81.0,1.3,15.0,341.0,656.23,526.69
2016,4,16,7,45,717.0,87.0,1.3,15.5,393.5,715.71,566.91
2016,4,16,8,0,747.0,93.0,1.3,16.0,446.0,770.19,602.32
2016,4,16,8,15,772.5,97.0,1.35,16.0,497.0,822.35,636.92
2016,4,16,8,30,798.0,101.0,1.4,16.0,548.0,872.96,669.85
2016,4,16,8,45,814.0,105.5,1.5,16.5,594.5,913.3,694.75
2016,4,16,9,0,830.0,110.0,1.6,17.0,641.0,950.92,717.67
2016,4,16,9,15,844.5,113.0,1.6,17.0,683.5,982.33,736.27
2016,4,16,9,30,859.0,116.0,1.6,17.0,726.0,1010.45,752.69
2016,4,16,9,45,867.0,120.0,1.65,17.5,762.0,1029.68,762.68
2016,4,16,10,0,875.0,124.0,1.7,18.0,798.0,1031.9,761.86
2016,4,16,10,15,883.0,125.5,1.75,18.0,827.5,1040.41,766.91
2016,4,16,10,30,891.0,127.0,1.8,18.0,857.0,1045.01,769.49
2016,4,16,10,45,903.0,124.5,1.85,18.5,881.0,1045.52,768.18
2016,4,16,11,0,915.0,122.0,1.9,19.0,905.0,1042.0,764.45
2016,4,16,11,15,918.5,122.0,1.95,19.0,919.5,1028.58,755.97
2016,4,16,11,30,922.0,122.0,2.0,19.0,934.0,1011.25,745.13
2016,4,16,11,45,931.0,118.0,2.05,19.5,943.0,991.31,731.28
2016,4,16,12,0,940.0,114.0,2.1,20.0,952.0,967.38,714.89
2016,4,16,12,15,939.5,113.5,2.15,20.0,950.0,934.54,693.99
2016,4,16,12,30,939.0,113.0,2.2,20.0,948.0,898.34,670.79
2016,4,16,12,45,937.5,112.0,2.25,20.0,938.5,857.7,644.38
2016,4,16,13,0,936.0,111.0,2.3,20.0,929.0,814.12,615.69
2016,4,16,13,15,932.0,110.5,2.35,20.0,911.0,766.43,582.92
2016,4,16,13,30,928.0,110.0,2.4,20.0,893.0,716.39,546.39
2016,4,16,13,45,922.5,108.0,2.5,20.0,868.0,662.01,505.91
2016,4,16,14,0,917.0,106.0,2.6,20.0,843.0,605.89,462.73
2016,4,16,14,15,908.0,104.5,2.65,20.0,810.5,546.93,415.69
2016,4,16,14,30,899.0,103.0,2.7,20.0,778.0,487.09,366.34
2016,4,16,14,45,889.5,100.5,2.8,20.0,740.0,425.65,314.23
2016,4,16,15,0,880.0,98.0,2.9,20.0,702.0,363.93,260.44
2016,4,16,15,15,865.0,95.5,2.95,19.5,658.0,300.76,205.38
2016,4,16,15,30,850.0,93.0,3.0,19.0,614.0,232.65,147.34
2016,4,16,15,45,829.5,90.0,3.05,19.0,565.5,169.78,97.85
2016,4,16,16,0,809.0,87.0,3.1,19.0,517.0,109.17,61.23
2016,4,16,16,15,783.0,83.5,3.05,18.5,465.5,66.2,52.12
2016,4,16,16,30,757.0,80.0,3.0,18.0,414.0,64.47,50.93
2016,4,16,16,45,711.0,77.5,3.0,18.0,359.0,57.99,45.43
2016,4,16,17,0,665.0,75.0,3.0,18.0,304.0,56.94,44.61
2016,4,16,17,15,612.0,68.5,2.8,17.5,251.5,52.87,41.15
2016,4,16,17,30,559.0,62.0,2.6,17.0,199.0,48.73,37.48
2016,4,16,17,45,456.0,54.5,2.4,16.5,148.5,43.42,32.58
2016,4,16,18,0,353.0,47.0,2.2,16.0,98.0,38.22,27.5
2016,4,16,18,15,176.5,34.0,2.1,15.5,59.5,26.17,15.58
2016,4,16,18,30,0.0,21.0,2.0,15.0,21.0,16.69,0.0
2016,4,16,18,45,0.0,10.5,1.9,15.0,10.5,8.96,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,14.0,0.95,14.0,22.5,56.37,0.0
2016,4,17,6,0,218.0,28.0,1.0,14.0,45.0,160.45,111.55
2016,4,17,6,15,323.5,41.0,1.1,14.0,88.5,245.27,195.65
2016,4,17,6,30,429.0,54.0,1.2,14.0,132.0,339.77,277.57
2016,4,17,6,45,499.0,63.0,1.3,14.5,182.5,418.04,343.51
2016,4,17,7,0,569.0,72.0,1.4,15.0,233.0,501.92,411.22
2016,4,17,7,15,616.5,78.5,1.35,15.0,286.0,571.42,465.03
2016,4,17,7,30,664.0,85.0,1.3,15.0,339.0,643.11,516.99
2016,4,17,7,45,700.5,89.5,1.3,15.5,392.0,705.03,559.18
2016,4,17,8,0,737.0,94.0,1.3,16.0,445.0,767.17,600.14
2016,4,17,8,15,762.0,98.0,1.3,16.0,495.5,813.73,630.16
2016,4,17,8,30,787.0,102.0,1.3,16.0,546.0,863.48,661.94
2016,4,17,8,45,807.5,105.0,1.3,16.5,593.0,905.92,686.88
2016,4,17,9,0,828.0,108.0,1.3,17.0,640.0,945.88,709.8
2016,4,17,9,15,842.0,110.0,1.35,17.5,681.5,975.51,726.46
2016,4,17,9,30,856.0,112.0,1.4,18.0,723.0,1001.87,741.04
2016,4,17,9,45,870.5,112.5,1.5,19.0,760.5,1011.16,744.05
2016,4,17,10,0,885.0,113.0,1.6,20.0,798.0,1029.05,752.84
2016,4,17,10,15,892.5,114.5,1.65,20.0,827.5,1037.18,757.43
2016,4,17,10,30,900.0,116.0,1.7,20.0,857.0,1041.36,759.77
2016,4,17,10,45,906.0,117.0,1.75,20.5,879.5,1039.52,756.99
2016,4,17,11,0,912.0,118.0,1.8,21.0,902.0,1033.65,751.86
2016,4,17,11,15,915.5,118.5,1.8,21.0,916.5,1020.81,743.19
2016,4,17,11,30,919.0,119.0,1.8,21.0,931.0,1004.05,732.2
2016,4,17,11,45,921.0,119.0,1.8,21.5,938.0,981.55,716.26
2016,4,17,12,0,923.0,119.0,1.8,22.0,945.0,955.37,698.1
2016,4,17,12,15,923.0,119.0,1.7,22.0,943.5,923.86,676.68
2016,4,17,12,30,923.0,119.0,1.6,22.0,942.0,889.02,653.14
2016,4,17,12,45,923.0,117.0,1.55,22.5,933.0,849.21,625.69
2016,4,17,13,0,923.0,115.0,1.5,23.0,924.0,806.42,596.27
2016,4,17,13,15,919.5,114.0,1.35,23.0,906.5,759.21,562.82
2016,4,17,13,30,916.0,113.0,1.2,23.0,889.0,709.64,526.23
2016,4,17,13,45,912.5,110.5,1.1,23.5,865.0,656.67,486.04
2016,4,17,14,0,909.0,108.0,1.0,24.0,841.0,601.8,443.62
2016,4,17,14,15,901.0,106.5,1.05,23.5,809.0,543.81,400.53
2016,4,17,14,30,893.0,105.0,1.1,23.0,777.0,484.84,354.78
2016,4,17,14,45,884.0,102.0,1.15,23.0,739.5,423.6,304.81
2016,4,17,15,0,875.0,99.0,1.2,23.0,702.0,362.04,253.0
2016,4,17,15,15,860.5,96.5,1.3,22.5,658.0,299.37,200.15
2016,4,17,15,30,846.0,94.0,1.4,22.0,614.0,231.67,144.03
2016,4,17,15,45,828.0,90.5,1.5,22.0,566.0,169.08,95.84
2016,4,17,16,0,810.0,87.0,1.6,22.0,518.0,108.44,59.99
2016,4,17,16,15,784.0,83.5,1.7,21.5,467.0,66.15,51.39
2016,4,17,16,30,758.0,80.0,1.8,21.0,416.0,64.41,50.24
2016,4,17,16,45,722.0,75.5,1.9,20.5,362.5,61.74,48.2
2016,4,17,17,0,686.0,71.0,2.0,20.0,309.0,54.14,41.8
2016,4,17,17,15,635.0,64.5,1.95,19.0,256.0,49.94,38.34
2016,4,17,17,30,584.0,58.0,1.9,18.0,203.0,45.65,34.64
2016,4,17,17,45,503.0,49.5,1.85,17.5,153.0,39.47,29.02
2016,4,17,18,0,422.0,41.0,1.8,17.0,103.0,33.21,23.12
2016,4,17,18,15,296.0,28.5,1.7,16.5,63.0,23.22,13.32
2016,4,17,18,30,170.0,16.0,1.6,16.0,23.0,13.03,0.0
2016,4,17,18,45,85.0,8.0,1.55,16.0,11.5,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,123.5,14.5,0.35,15.0,25.0,62.75,0.0
2016,4,18,6,0,247.0,29.0,0.4,15.0,50.0,177.15,126.16
2016,4,18,6,15,353.5,41.0,0.5,15.0,95.0,260.95,206.7
2016,4,18,6,30,460.0,53.0,0.6,15.0,140.0,356.61,288.14
2016,4,18,6,45,528.5,62.0,0.75,15.5,191.5,435.37,353.41
2016,4,18,7,0,597.0,71.0,0.9,16.0,243.0,519.58,420.34
2016,4,18,7,15,644.0,77.5,0.95,16.0,297.0,589.91,474.03
2016,4,18,7,30,691.0,84.0,1.0,16.0,351.0,662.32,526.09
2016,4,18,7,45,723.5,89.5,1.1,16.5,404.5,723.24,567.72
2016,4,18,8,0,756.0,95.0,1.2,17.0,458.0,779.26,604.87
2016,4,18,8,15,781.0,98.5,1.25,17.0,509.0,830.54,638.48
2016,4,18,8,30,806.0,102.0,1.3,17.0,560.0,880.18,670.45
2016,4,18,8,45,827.5,104.5,1.4,17.5,607.5,923.38,697.08
2016,4,18,9,0,849.0,107.0,1.5,18.0,655.0,964.07,721.79
2016,4,18,9,15,862.5,109.0,1.55,18.5,697.5,993.5,738.19
2016,4,18,9,30,876.0,111.0,1.6,19.0,740.0,1007.5,744.65
2016,4,18,9,45,892.5,110.0,1.7,19.5,777.5,1029.43,757.26
2016,4,18,10,0,909.0,109.0,1.8,20.0,815.0,1047.78,767.48
2016,4,18,10,15,916.0,110.5,1.85,20.0,844.5,1055.43,771.71
2016,4,18,10,30,923.0,112.0,1.9,20.0,874.0,1059.05,773.65
2016,4,18,10,45,929.0,112.5,2.0,20.5,896.5,1056.53,771.06
2016,4,18,11,0,935.0,113.0,2.1,21.0,919.0,1049.91,766.0
2016,4,18,11,15,938.0,113.5,2.1,21.0,933.5,1036.27,756.78
2016,4,18,11,30,941.0,114.0,2.1,21.0,948.0,1018.64,745.17
2016,4,18,11,45,941.0,115.0,2.15,21.5,954.0,994.79,728.85
2016,4,18,12,0,941.0,116.0,2.2,22.0,960.0,967.25,710.21
2016,4,18,12,15,940.0,116.0,2.15,22.0,958.0,934.35,688.39
2016,4,18,12,30,939.0,116.0,2.1,22.0,956.0,898.13,664.39
2016,4,18,12,45,931.0,118.5,2.1,22.0,944.5,855.43,636.45
2016,4,18,13,0,923.0,121.0,2.1,22.0,933.0,810.23,606.62
2016,4,18,13,15,918.5,120.5,2.1,22.0,915.0,762.67,573.57
2016,4,18,13,30,914.0,120.0,2.1,22.0,897.0,712.84,537.38
2016,4,18,13,45,899.0,123.5,2.1,22.0,869.5,657.87,496.44
2016,4,18,14,0,884.0,127.0,2.1,22.0,842.0,602.02,453.69
2016,4,18,14,15,875.0,125.0,2.1,21.5,809.5,544.3,409.07
2016,4,18,14,30,866.0,123.0,2.1,21.0,777.0,484.58,361.27
2016,4,18,14,45,844.0,125.0,2.15,21.0,736.5,422.69,309.81
2016,4,18,15,0,822.0,127.0,2.2,21.0,696.0,362.06,258.11
2016,4,18,15,15,805.5,124.0,2.25,20.5,652.0,300.58,205.55
2016,4,18,15,30,789.0,121.0,2.3,20.0,608.0,240.43,154.91
2016,4,18,15,45,762.5,118.5,2.35,19.5,559.0,174.76,104.39
2016,4,18,16,0,736.0,116.0,2.4,19.0,510.0,117.59,70.59
2016,4,18,16,15,545.0,139.0,2.45,18.5,415.0,94.78,76.72
2016,4,18,16,30,354.0,162.0,2.5,18.0,320.0,113.53,93.33
2016,4,18,16,45,318.0,149.5,2.55,18.0,278.0,105.79,86.9
2016,4,18,17,0,282.0,137.0,2.6,18.0,236.0,97.77,80.17
2016,4,18,17,15,256.0,116.5,2.6,17.5,195.0,84.54,68.87
2016,4,18,17,30,230.0,96.0,2.6,17.0,154.0,70.84,56.89
2016,4,18,17,45,188.0,76.0,2.65,16.5,115.5,56.92,44.43
2016,4,18,18,0,146.0,56.0,2.7,16.0,77.0,42.62,31.38
2016,4,18,18,15,73.0,36.5,2.65,15.5,47.0,28.73,18.07
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,13.97,0.0
2016,4,18,18,45,0.0,8.5,2.6,15.0,8.5,7.26,0.0
2016,4,18,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.65,14.5,26.0,78.42,0.0
2016,4,19,6,0,236.0,31.0,0.6,15.0,52.0,171.87,125.07
2016,4,19,6,15,340.5,43.5,0.6,15.0,96.5,256.67,204.06
2016,4,19,6,30,445.0,56.0,0.6,15.0,141.0,351.08,284.04
2016,4,19,6,45,522.5,63.0,0.6,15.0,193.5,432.58,351.15
2016,4,19,7,0,600.0,70.0,0.6,15.0,246.0,520.19,420.09
2016,4,19,7,15,646.5,76.0,0.65,15.0,299.5,589.56,472.57
2016,4,19,7,30,693.0,82.0,0.7,15.0,353.0,660.96,523.55
2016,4,19,7,45,722.0,88.0,0.75,15.5,405.0,719.64,562.76
2016,4,19,8,0,751.0,94.0,0.8,16.0,457.0,773.4,597.51
2016,4,19,8,15,775.5,98.0,0.9,16.0,508.0,824.54,631.61
2016,4,19,8,30,800.0,102.0,1.0,16.0,559.0,874.04,664.14
2016,4,19,8,45,808.5,109.5,1.15,16.5,603.5,910.6,687.22
2016,4,19,9,0,817.0,117.0,1.3,17.0,648.0,944.05,708.19
2016,4,19,9,15,831.0,120.0,1.3,17.5,690.0,974.47,724.67
2016,4,19,9,30,845.0,123.0,1.3,18.0,732.0,1001.62,738.9
2016,4,19,9,45,849.0,128.5,1.35,18.5,766.0,1018.07,747.12
2016,4,19,10,0,853.0,134.0,1.4,19.0,800.0,1030.65,753.09
2016,4,19,10,15,754.0,191.0,1.4,19.0,795.5,998.92,731.51
2016,4,19,10,30,655.0,248.0,1.4,19.0,791.0,951.97,700.14
2016,4,19,10,45,591.0,286.5,1.45,19.0,786.0,912.91,673.3
2016,4,19,11,0,527.0,325.0,1.5,19.0,781.0,876.78,647.92
2016,4,19,11,15,515.5,336.5,1.5,19.0,788.5,863.04,638.18
2016,4,19,11,30,504.0,348.0,1.5,19.0,796.0,846.73,626.53
2016,4,19,11,45,493.0,354.0,1.5,19.0,795.0,823.42,610.38
2016,4,19,12,0,482.0,360.0,1.5,19.0,794.0,798.11,592.91
2016,4,19,12,15,678.0,256.5,1.6,19.0,865.5,853.17,635.86
2016,4,19,12,30,874.0,153.0,1.7,19.0,937.0,875.22,653.25
2016,4,19,12,45,607.0,280.5,1.8,19.0,822.5,753.91,567.04
2016,4,19,13,0,340.0,408.0,1.9,19.0,708.0,622.99,471.01
2016,4,19,13,15,274.0,414.5,1.95,19.0,653.5,558.53,424.67
2016,4,19,13,30,208.0,421.0,2.0,19.0,599.0,494.91,377.78
2016,4,19,13,45,153.0,404.0,2.15,19.0,532.5,430.34,330.13
2016,4,19,14,0,98.0,387.0,2.3,19.0,466.0,370.2,285.1
2016,4,19,14,15,129.5,375.5,2.4,18.5,476.5,366.19,282.86
2016,4,19,14,30,161.0,364.0,2.5,18.0,487.0,357.04,275.86
2016,4,19,14,45,244.5,332.0,2.6,18.0,507.5,347.07,266.25
2016,4,19,15,0,328.0,300.0,2.7,18.0,528.0,328.75,248.47
2016,4,19,15,15,296.0,285.5,2.75,17.5,481.5,283.18,212.25
2016,4,19,15,30,264.0,271.0,2.8,17.0,435.0,241.62,179.86
2016,4,19,15,45,362.5,227.0,2.9,17.0,433.0,202.27,144.83
2016,4,19,16,0,461.0,183.0,3.0,17.0,431.0,145.14,101.69
2016,4,19,16,15,563.0,147.0,3.0,17.0,420.0,99.96,81.64
2016,4,19,16,30,665.0,111.0,3.0,17.0,409.0,79.36,64.07
2016,4,19,16,45,643.0,100.0,3.0,17.0,358.5,73.25,58.96
2016,4,19,17,0,621.0,89.0,3.0,17.0,308.0,66.77,53.42
2016,4,19,17,15,566.5,80.5,2.9,16.5,255.5,61.58,49.01
2016,4,19,17,30,512.0,72.0,2.8,16.0,203.0,56.24,44.3
2016,4,19,17,45,454.0,59.5,2.7,16.0,155.0,47.34,36.16
2016,4,19,18,0,396.0,47.0,2.6,16.0,107.0,38.11,27.53
2016,4,19,18,15,269.0,33.0,2.5,15.5,66.5,26.95,16.76
2016,4,19,18,30,142.0,19.0,2.4,15.0,26.0,14.81,0.0
2016,4,19,18,45,71.0,9.5,2.35,15.0,13.0,8.11,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,15.0,2.0,14.5,28.5,90.47,0.0
2016,4,20,6,0,281.0,30.0,2.1,15.0,57.0,193.81,144.34
2016,4,20,6,15,384.0,41.0,2.15,15.0,102.0,276.77,222.57
2016,4,20,6,30,487.0,52.0,2.2,15.0,147.0,370.91,304.28
2016,4,20,6,45,556.5,59.0,2.3,15.5,199.5,449.08,370.3
2016,4,20,7,0,626.0,66.0,2.4,16.0,252.0,532.68,437.94
2016,4,20,7,15,670.0,71.5,2.3,16.0,305.5,600.62,490.24
2016,4,20,7,30,714.0,77.0,2.2,16.0,359.0,666.45,537.95
2016,4,20,7,45,628.5,108.0,2.15,16.5,381.0,667.37,535.26
2016,4,20,8,0,543.0,139.0,2.1,17.0,403.0,644.53,515.24
2016,4,20,8,15,383.5,195.0,2.1,17.0,391.5,585.19,465.99
2016,4,20,8,30,224.0,251.0,2.1,17.0,380.0,475.3,378.57
2016,4,20,8,45,440.5,208.0,2.1,17.0,487.5,672.63,530.22
2016,4,20,9,0,657.0,165.0,2.1,17.0,595.0,850.51,656.75
2016,4,20,9,15,437.0,252.0,2.1,17.0,545.5,731.69,565.79
2016,4,20,9,30,217.0,339.0,2.1,17.0,496.0,571.27,443.71
2016,4,20,9,45,201.0,359.0,2.1,17.5,510.0,575.46,445.48
2016,4,20,10,0,185.0,379.0,2.1,18.0,524.0,578.11,445.01
2016,4,20,10,15,363.5,339.0,2.1,18.0,636.5,731.76,559.09
2016,4,20,10,30,542.0,299.0,2.1,18.0,749.0,883.81,665.8
2016,4,20,10,45,542.0,310.0,2.15,18.5,770.5,886.62,664.3
2016,4,20,11,0,542.0,321.0,2.2,19.0,792.0,886.39,662.36
2016,4,20,11,15,731.0,220.5,2.2,19.0,866.0,961.65,716.43
2016,4,20,11,30,920.0,120.0,2.2,19.0,940.0,1001.7,741.63
2016,4,20,11,45,913.0,125.0,2.2,19.0,944.0,975.52,723.73
2016,4,20,12,0,906.0,130.0,2.2,19.0,948.0,945.95,704.3
2016,4,20,12,15,905.5,130.0,2.2,19.0,946.5,914.33,683.5
2016,4,20,12,30,905.0,130.0,2.2,19.0,945.0,879.5,660.47
2016,4,20,12,45,901.5,130.0,2.25,19.0,934.5,839.24,634.06
2016,4,20,13,0,898.0,130.0,2.3,19.0,924.0,796.33,605.56
2016,4,20,13,15,893.5,129.0,2.3,18.5,906.5,749.4,572.93
2016,4,20,13,30,889.0,128.0,2.3,18.0,889.0,700.31,537.55
2016,4,20,13,45,880.5,128.0,2.35,18.0,863.0,647.66,497.72
2016,4,20,14,0,872.0,128.0,2.4,18.0,837.0,593.63,455.62
2016,4,20,14,15,862.0,126.0,2.4,18.0,804.5,536.2,409.43
2016,4,20,14,30,852.0,124.0,2.4,18.0,772.0,476.84,360.33
2016,4,20,14,45,840.0,121.5,2.45,18.0,733.5,416.1,308.78
2016,4,20,15,0,828.0,119.0,2.5,18.0,695.0,355.56,256.08
2016,4,20,15,15,811.5,116.0,2.45,18.0,651.0,293.96,202.09
2016,4,20,15,30,795.0,113.0,2.4,18.0,607.0,233.67,150.42
2016,4,20,15,45,731.0,116.5,2.4,18.0,543.5,167.8,100.81
2016,4,20,16,0,667.0,120.0,2.4,18.0,480.0,114.78,70.91
2016,4,20,16,15,636.5,114.0,2.35,17.5,430.5,78.68,63.09
2016,4,20,16,30,606.0,108.0,2.3,17.0,381.0,76.31,61.41
2016,4,20,16,45,558.0,105.0,2.3,17.0,332.5,75.85,61.21
2016,4,20,17,0,510.0,102.0,2.3,17.0,284.0,73.85,59.61
2016,4,20,17,15,468.5,89.5,2.25,16.5,235.5,65.79,52.7
2016,4,20,17,30,427.0,77.0,2.2,16.0,187.0,57.43,45.36
2016,4,20,17,45,401.0,62.0,2.15,16.0,146.0,47.08,35.95
2016,4,20,18,0,375.0,47.0,2.1,16.0,105.0,37.91,27.41
2016,4,20,18,15,257.5,33.0,2.05,15.5,66.0,26.83,16.8
2016,4,20,18,30,140.0,19.0,2.0,15.0,27.0,14.81,0.0
2016,4,20,18,45,70.0,9.5,1.95,15.0,13.5,8.11,0.0
2016,4,20,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,1.2,15.0,12.0,9.88,0.0
2016,4,21,6,0,0.0,24.0,1.3,15.0,24.0,19.82,10.13
2016,4,21,6,15,0.0,43.5,1.45,15.0,43.5,38.23,26.38
2016,4,21,6,30,0.0,63.0,1.6,15.0,63.0,56.74,42.51
2016,4,21,6,45,3.5,84.0,1.75,15.5,85.0,78.74,61.4
2016,4,21,7,0,7.0,105.0,1.9,16.0,107.0,100.79,80.02
2016,4,21,7,15,13.5,125.0,1.95,16.0,130.0,124.04,99.56
2016,4,21,7,30,20.0,145.0,2.0,16.0,153.0,147.74,119.17
2016,4,21,7,45,82.5,178.0,2.15,16.0,217.5,246.32,201.35
2016,4,21,8,0,145.0,211.0,2.3,16.0,282.0,354.03,288.12
2016,4,21,8,15,257.5,218.0,2.4,16.0,360.5,481.04,388.68
2016,4,21,8,30,370.0,225.0,2.5,16.0,439.0,596.7,477.41
2016,4,21,8,45,498.5,201.5,2.6,16.5,514.0,719.0,567.81
2016,4,21,9,0,627.0,178.0,2.7,17.0,589.0,834.89,649.8
2016,4,21,9,15,709.0,157.5,2.75,17.0,650.5,902.47,694.93
2016,4,21,9,30,791.0,137.0,2.8,17.0,712.0,961.58,733.9
2016,4,21,9,45,805.0,138.0,2.85,17.0,747.5,982.33,746.48
2016,4,21,10,0,819.0,139.0,2.9,17.0,783.0,999.58,757.13
2016,4,21,10,15,593.5,254.5,2.9,17.0,730.5,899.31,685.78
2016,4,21,10,30,368.0,370.0,2.9,17.0,678.0,762.53,583.61
2016,4,21,10,45,613.0,254.5,2.95,17.0,782.0,905.26,690.98
2016,4,21,11,0,858.0,139.0,3.0,17.0,886.0,995.94,752.7
2016,4,21,11,15,548.0,291.0,3.0,17.0,771.0,847.5,646.15
2016,4,21,11,30,238.0,443.0,3.0,17.0,656.0,654.07,500.84
2016,4,21,11,45,250.0,436.5,3.05,17.0,661.5,661.94,507.81
2016,4,21,12,0,262.0,430.0,3.1,17.0,667.0,652.14,500.99
2016,4,21,12,15,236.5,441.0,3.15,17.0,655.0,612.68,471.77
2016,4,21,12,30,211.0,452.0,3.2,17.0,643.0,586.57,452.1
2016,4,21,12,45,203.5,448.0,3.3,17.0,630.0,561.95,434.09
2016,4,21,13,0,196.0,444.0,3.4,17.0,617.0,537.22,415.84
2016,4,21,13,15,157.5,432.5,3.5,17.0,570.5,484.48,376.03
2016,4,21,13,30,119.0,421.0,3.6,17.0,524.0,435.18,338.55
2016,4,21,13,45,71.5,365.0,3.7,17.0,426.5,345.88,270.21
2016,4,21,14,0,24.0,309.0,3.8,17.0,329.0,266.78,208.81
2016,4,21,14,15,223.0,308.5,3.85,17.0,479.0,360.23,282.03
2016,4,21,14,30,422.0,308.0,3.9,17.0,629.0,426.53,329.72
2016,4,21,14,45,270.0,316.5,3.95,17.0,518.5,344.28,265.63
2016,4,21,15,0,118.0,325.0,4.0,17.0,408.0,281.93,219.06
2016,4,21,15,15,194.0,299.0,4.0,17.0,424.5,269.65,206.27
2016,4,21,15,30,270.0,273.0,4.0,17.0,441.0,243.02,181.13
2016,4,21,15,45,290.0,246.0,4.0,17.0,414.5,204.11,149.66
2016,4,21,16,0,310.0,219.0,4.0,17.0,388.0,163.32,121.02
2016,4,21,16,15,247.0,204.0,4.0,16.5,330.0,135.94,112.82
2016,4,21,16,30,184.0,189.0,4.0,16.0,272.0,132.55,110.52
2016,4,21,16,45,431.5,127.0,4.0,16.0,290.0,88.32,72.35
2016,4,21,17,0,679.0,65.0,4.0,16.0,308.0,53.88,42.24
2016,4,21,17,15,617.0,63.0,3.9,15.5,256.5,48.41,37.54
2016,4,21,17,30,555.0,61.0,3.8,15.0,205.0,47.53,36.77
2016,4,21,17,45,479.5,52.5,3.75,15.0,156.5,41.51,31.19
2016,4,21,18,0,404.0,44.0,3.7,15.0,108.0,35.39,25.34
2016,4,21,18,15,283.5,32.0,3.6,15.0,68.5,25.95,16.21
2016,4,21,18,30,163.0,20.0,3.5,15.0,29.0,15.61,0.3
2016,4,21,18,45,81.5,10.0,3.45,15.0,14.5,8.54,0.0
2016,4,21,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,11.0,5.95,14.5,11.0,9.05,0.0
2016,4,22,6,0,0.0,22.0,6.0,15.0,22.0,18.15,8.89
2016,4,22,6,15,0.0,39.0,6.05,15.0,39.0,32.82,21.85
2016,4,22,6,30,0.0,56.0,6.1,15.0,56.0,48.54,35.58
2016,4,22,6,45,0.0,75.5,6.2,15.0,75.5,66.72,51.3
2016,4,22,7,0,0.0,95.0,6.3,15.0,95.0,84.68,66.65
2016,4,22,7,15,1.5,114.5,6.4,15.0,115.0,103.6,82.63
2016,4,22,7,30,3.0,134.0,6.5,15.0,135.0,122.55,98.42
2016,4,22,7,45,1.5,88.5,6.6,15.0,89.0,75.31,58.34
2016,4,22,8,0,0.0,43.0,6.7,15.0,43.0,35.59,24.56
2016,4,22,8,15,0.0,87.0,6.8,15.0,87.0,72.31,55.39
2016,4,22,8,30,0.0,131.0,6.9,15.0,131.0,111.87,88.19
2016,4,22,8,45,0.0,117.5,7.05,15.5,117.5,99.18,77.22
2016,4,22,9,0,0.0,104.0,7.2,16.0,104.0,87.05,66.84
2016,4,22,9,15,50.0,221.5,7.3,16.0,258.5,259.19,209.31
2016,4,22,9,30,100.0,339.0,7.4,16.0,413.0,433.09,348.42
2016,4,22,9,45,52.5,263.5,7.5,16.0,302.5,302.81,242.98
2016,4,22,10,0,5.0,188.0,7.6,16.0,192.0,166.64,131.28
2016,4,22,10,15,177.0,283.0,7.75,16.0,431.0,482.72,389.25
2016,4,22,10,30,349.0,378.0,7.9,16.0,670.0,750.79,597.71
2016,4,22,10,45,201.0,385.0,8.05,16.0,554.5,584.31,465.66
2016,4,22,11,0,53.0,392.0,8.2,16.0,439.0,420.73,333.61
2016,4,22,11,15,30.5,298.5,8.25,15.5,326.0,303.24,241.12
2016,4,22,11,30,8.0,205.0,8.3,15.0,213.0,182.35,143.83
2016,4,22,11,45,7.0,192.5,8.4,15.0,199.0,169.96,133.8
2016,4,22,12,0,6.0,180.0,8.5,15.0,185.0,157.72,123.83
2016,4,22,12,15,57.5,314.0,8.4,15.0,366.0,328.42,262.41
2016,4,22,12,30,109.0,448.0,8.3,15.0,547.0,487.34,387.77
2016,4,22,12,45,484.0,296.0,8.25,15.0,727.5,665.65,535.06
2016,4,22,13,0,859.0,144.0,8.2,15.0,908.0,776.08,625.94
2016,4,22,13,15,856.0,143.5,8.05,15.0,891.5,732.23,590.0
2016,4,22,13,30,853.0,143.0,7.9,15.0,875.0,690.69,555.55
2016,4,22,13,45,844.5,143.0,7.8,15.0,851.0,638.47,512.32
2016,4,22,14,0,836.0,143.0,7.7,15.0,827.0,585.02,467.21
2016,4,22,14,15,828.0,141.0,7.65,15.0,796.5,529.22,419.25
2016,4,22,14,30,820.0,139.0,7.6,15.0,766.0,472.69,369.49
2016,4,22,14,45,740.0,161.5,7.6,15.0,706.5,404.27,310.34
2016,4,22,15,0,660.0,184.0,7.6,15.0,647.0,346.0,259.59
