Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,15,730.0,149.0,7.55,14.5,631.0,291.45,208.1
2016,4,22,15,30,800.0,114.0,7.5,14.0,615.0,233.68,153.93
2016,4,22,15,45,455.0,176.0,7.45,14.0,456.5,173.81,120.03
2016,4,22,16,0,110.0,238.0,7.4,14.0,298.0,175.7,138.75
2016,4,22,16,15,55.0,174.5,7.2,14.0,204.5,129.35,108.42
2016,4,22,16,30,0.0,111.0,7.0,14.0,111.0,89.82,74.08
2016,4,22,16,45,201.5,113.0,6.85,14.0,186.0,81.41,66.89
2016,4,22,17,0,403.0,115.0,6.7,14.0,261.0,81.34,67.0
2016,4,22,17,15,468.5,93.0,6.45,13.5,235.5,68.11,55.43
2016,4,22,17,30,534.0,71.0,6.2,13.0,210.0,55.29,44.0
2016,4,22,17,45,439.5,62.5,5.95,13.0,160.0,49.48,38.56
2016,4,22,18,0,345.0,54.0,5.7,13.0,110.0,41.3,30.78
2016,4,22,18,15,224.0,39.5,5.5,13.0,70.5,30.36,20.19
2016,4,22,18,30,103.0,25.0,5.3,13.0,31.0,19.6,3.56
2016,4,22,18,45,51.5,12.5,5.15,13.0,15.5,10.67,0.0
2016,4,22,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,5,45,126.0,18.5,3.85,12.5,32.0,88.35,27.38
2016,4,23,6,0,252.0,37.0,4.0,13.0,64.0,185.34,143.57
2016,4,23,6,15,350.5,48.5,4.05,13.0,109.0,266.78,218.3
2016,4,23,6,30,449.0,60.0,4.1,13.0,154.0,357.26,298.07
2016,4,23,6,45,513.0,68.5,4.2,13.5,204.5,432.01,362.43
2016,4,23,7,0,577.0,77.0,4.3,14.0,255.0,511.6,428.43
2016,4,23,7,15,621.5,83.0,4.2,14.0,307.0,578.34,482.07
2016,4,23,7,30,666.0,89.0,4.1,14.0,359.0,646.9,534.25
2016,4,23,7,45,697.0,94.5,4.1,14.0,410.5,705.23,577.19
2016,4,23,8,0,728.0,100.0,4.1,14.0,462.0,763.36,619.02
2016,4,23,8,15,751.5,103.5,4.1,14.0,511.0,807.12,649.33
2016,4,23,8,30,775.0,107.0,4.1,14.0,560.0,854.09,681.65
2016,4,23,8,45,789.0,111.5,4.2,14.5,604.5,891.36,705.66
2016,4,23,9,0,803.0,116.0,4.3,15.0,649.0,925.88,727.62
2016,4,23,9,15,817.0,118.5,4.3,15.0,689.5,955.16,746.44
2016,4,23,9,30,831.0,121.0,4.3,15.0,730.0,981.25,763.0
2016,4,23,9,45,852.0,117.0,4.35,15.0,767.5,991.1,768.72
2016,4,23,10,0,873.0,113.0,4.4,15.0,805.0,1010.13,781.11
2016,4,23,10,15,880.0,114.5,4.4,15.0,833.5,1017.38,784.86
2016,4,23,10,30,887.0,116.0,4.4,15.0,862.0,1020.76,786.16
2016,4,23,10,45,890.0,118.5,4.45,15.5,882.5,1017.26,781.84
2016,4,23,11,0,893.0,121.0,4.5,16.0,903.0,1009.83,775.0
2016,4,23,11,15,896.0,121.5,4.4,16.0,917.0,996.52,764.38
2016,4,23,11,30,899.0,122.0,4.3,16.0,931.0,979.43,751.31
2016,4,23,11,45,898.5,123.5,4.25,16.0,936.5,956.34,734.89
2016,4,23,12,0,898.0,125.0,4.2,16.0,942.0,929.77,716.08
2016,4,23,12,15,897.5,125.0,4.25,16.0,940.0,898.49,694.52
2016,4,23,12,30,897.0,125.0,4.3,16.0,938.0,864.06,670.72
2016,4,23,12,45,891.5,126.5,4.35,16.0,927.5,823.99,642.85
2016,4,23,13,0,886.0,128.0,4.4,16.0,917.0,781.42,612.94
2016,4,23,13,15,881.5,127.0,4.55,16.0,899.5,735.18,578.62
2016,4,23,13,30,877.0,126.0,4.7,16.0,882.0,686.84,541.62
2016,4,23,13,45,866.5,127.0,4.9,16.0,856.5,634.58,500.64
2016,4,23,14,0,856.0,128.0,5.1,16.0,831.0,581.19,457.44
2016,4,23,14,15,847.0,126.5,5.2,15.5,799.0,525.72,411.79
2016,4,23,14,30,838.0,125.0,5.3,15.0,767.0,468.12,362.88
2016,4,23,14,45,821.5,124.5,5.45,15.0,728.5,408.33,310.24
2016,4,23,15,0,805.0,124.0,5.6,15.0,690.0,349.26,257.13
2016,4,23,15,15,789.0,121.0,5.6,15.0,647.5,289.42,203.13
2016,4,23,15,30,773.0,118.0,5.6,15.0,605.0,230.85,151.73
2016,4,23,15,45,750.0,115.0,5.65,15.0,557.5,172.97,106.05
2016,4,23,16,0,727.0,112.0,5.7,15.0,510.0,110.89,67.6
2016,4,23,16,15,698.5,107.5,5.65,15.0,460.0,74.83,60.38
2016,4,23,16,30,670.0,103.0,5.6,15.0,410.0,73.29,59.26
2016,4,23,16,45,623.5,99.0,5.6,15.0,357.5,71.85,58.18
2016,4,23,17,0,577.0,95.0,5.6,15.0,305.0,70.46,57.1
2016,4,23,17,15,523.0,87.0,5.5,14.5,254.0,65.9,53.24
2016,4,23,17,30,469.0,79.0,5.4,14.0,203.0,61.23,49.13
2016,4,23,17,45,384.0,68.5,5.35,14.0,155.0,51.57,40.28
2016,4,23,18,0,299.0,58.0,5.3,14.0,107.0,43.99,33.05
2016,4,23,18,15,195.0,41.0,5.2,13.5,68.5,31.37,21.11
2016,4,23,18,30,91.0,24.0,5.1,13.0,30.0,18.9,4.54
2016,4,23,18,45,45.5,12.0,5.05,13.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,33.5,21.5,6.45,12.5,25.0,40.63,13.98
2016,4,24,6,0,67.0,43.0,6.7,13.0,50.0,87.17,65.58
2016,4,24,6,15,118.0,65.0,6.7,13.0,86.5,142.11,114.97
2016,4,24,6,30,169.0,87.0,6.7,13.0,123.0,212.32,176.91
2016,4,24,6,45,219.0,106.0,6.7,13.0,166.0,272.8,230.24
2016,4,24,7,0,269.0,125.0,6.7,13.0,209.0,337.81,286.39
2016,4,24,7,15,325.0,132.5,6.65,13.0,252.5,396.9,336.81
2016,4,24,7,30,381.0,140.0,6.6,13.0,296.0,478.05,403.86
2016,4,24,7,45,537.0,130.5,6.6,13.5,382.0,608.01,510.13
2016,4,24,8,0,693.0,121.0,6.6,14.0,468.0,757.95,626.1
2016,4,24,8,15,719.0,125.5,6.6,14.0,518.0,808.76,662.79
2016,4,24,8,30,745.0,130.0,6.6,14.0,568.0,858.19,698.3
2016,4,24,8,45,776.0,128.5,6.6,14.5,616.5,903.47,728.88
2016,4,24,9,0,807.0,127.0,6.6,15.0,665.0,941.07,753.35
2016,4,24,9,15,821.5,129.5,6.55,15.0,706.0,970.84,773.08
2016,4,24,9,30,836.0,132.0,6.5,15.0,747.0,997.38,790.42
2016,4,24,9,45,851.5,131.5,6.5,15.0,784.0,1018.17,803.88
2016,4,24,10,0,867.0,131.0,6.5,15.0,821.0,1035.33,814.82
2016,4,24,10,15,874.5,132.5,6.55,15.0,849.5,1029.32,809.52
2016,4,24,10,30,882.0,134.0,6.6,15.0,878.0,1032.86,811.39
2016,4,24,10,45,884.5,137.0,6.7,15.5,898.5,1028.99,806.75
2016,4,24,11,0,887.0,140.0,6.8,16.0,919.0,1021.2,799.48
2016,4,24,11,15,890.0,140.5,7.05,16.0,933.0,1007.62,790.52
2016,4,24,11,30,893.0,141.0,7.3,16.0,947.0,990.28,778.83
2016,4,24,11,45,886.0,147.0,7.55,16.0,950.5,965.03,761.33
2016,4,24,12,0,879.0,153.0,7.8,16.0,954.0,936.49,741.32
2016,4,24,12,15,878.0,153.0,8.0,15.5,952.5,904.9,720.12
2016,4,24,12,30,877.0,153.0,8.2,15.0,951.0,870.27,696.42
2016,4,24,12,45,855.0,164.5,8.45,15.0,936.0,835.55,671.25
2016,4,24,13,0,833.0,176.0,8.7,15.0,921.0,789.1,635.08
2016,4,24,13,15,828.5,175.0,8.85,15.0,903.5,743.2,598.72
2016,4,24,13,30,824.0,174.0,9.0,15.0,886.0,695.36,560.08
2016,4,24,13,45,736.0,210.0,9.15,15.0,832.5,626.8,503.51
2016,4,24,14,0,648.0,246.0,9.3,15.0,779.0,562.14,449.61
2016,4,24,14,15,696.5,218.0,9.35,14.5,771.0,521.93,415.52
2016,4,24,14,30,745.0,190.0,9.4,14.0,763.0,475.38,374.53
2016,4,24,14,45,728.0,187.5,9.5,14.0,725.0,417.53,322.93
2016,4,24,15,0,711.0,185.0,9.6,14.0,687.0,360.74,271.53
2016,4,24,15,15,692.5,180.5,9.6,14.0,644.0,303.45,219.83
2016,4,24,15,30,674.0,176.0,9.6,14.0,601.0,247.99,171.23
2016,4,24,15,45,670.5,161.5,9.65,14.0,557.5,189.25,123.71
2016,4,24,16,0,667.0,147.0,9.7,14.0,514.0,131.03,86.62
2016,4,24,16,15,635.5,140.5,9.75,13.5,463.0,96.69,80.03
2016,4,24,16,30,604.0,134.0,9.8,13.0,412.0,94.68,78.69
2016,4,24,16,45,573.5,123.0,9.85,13.0,361.0,89.12,74.0
2016,4,24,17,0,543.0,112.0,9.9,13.0,310.0,80.71,66.7
2016,4,24,17,15,487.5,101.5,9.9,13.0,258.5,74.03,60.84
2016,4,24,17,30,432.0,91.0,9.9,13.0,207.0,67.17,54.64
2016,4,24,17,45,354.0,77.5,9.9,13.0,158.5,57.82,46.01
2016,4,24,18,0,276.0,64.0,9.9,13.0,110.0,48.25,36.96
2016,4,24,18,15,179.0,45.0,9.9,12.5,71.0,34.29,23.78
2016,4,24,18,30,82.0,26.0,9.9,12.0,32.0,20.35,6.49
2016,4,24,18,45,41.0,13.0,9.95,12.0,16.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,25,5,45,179.5,17.5,5.8,10.5,38.0,114.1,58.36
2016,4,25,6,0,359.0,35.0,5.9,11.0,76.0,234.86,186.64
2016,4,25,6,15,455.0,44.5,6.0,11.0,124.0,317.18,263.55
2016,4,25,6,30,551.0,54.0,6.1,11.0,172.0,409.27,346.34
2016,4,25,6,45,614.0,59.5,6.2,11.5,225.5,484.48,412.35
2016,4,25,7,0,677.0,65.0,6.3,12.0,279.0,564.23,479.69
2016,4,25,7,15,718.0,70.0,6.3,12.0,333.5,627.97,531.48
2016,4,25,7,30,759.0,75.0,6.3,12.0,388.0,696.6,584.93
2016,4,25,7,45,787.0,79.0,6.3,12.5,441.5,754.22,627.22
2016,4,25,8,0,815.0,83.0,6.3,13.0,495.0,811.07,667.9
2016,4,25,8,15,837.0,86.0,6.2,13.0,546.0,860.26,702.73
2016,4,25,8,30,859.0,89.0,6.1,13.0,597.0,897.86,728.29
2016,4,25,8,45,874.0,92.0,6.05,13.0,643.5,935.83,754.14
2016,4,25,9,0,889.0,95.0,6.0,13.0,690.0,970.92,777.63
2016,4,25,9,15,901.5,97.0,6.0,13.0,732.0,999.29,796.4
2016,4,25,9,30,914.0,99.0,6.0,13.0,774.0,1024.23,812.68
2016,4,25,9,45,918.5,103.0,6.05,13.5,808.5,1039.77,821.01
2016,4,25,10,0,923.0,107.0,6.1,14.0,843.0,1051.3,826.61
2016,4,25,10,15,929.5,108.5,6.15,14.0,872.5,1058.08,830.55
2016,4,25,10,30,936.0,110.0,6.2,14.0,902.0,1060.81,831.77
2016,4,25,10,45,940.0,111.5,6.3,14.5,923.5,1056.93,827.19
2016,4,25,11,0,944.0,113.0,6.4,15.0,945.0,1048.95,819.87
2016,4,25,11,15,946.0,113.5,6.45,15.0,958.5,1033.96,808.94
2016,4,25,11,30,948.0,114.0,6.5,15.0,972.0,1015.03,795.32
2016,4,25,11,45,947.0,115.5,6.6,15.0,977.0,990.44,777.97
2016,4,25,12,0,946.0,117.0,6.7,15.0,982.0,962.21,757.99
2016,4,25,12,15,945.0,117.0,6.75,15.0,980.0,929.14,734.19
2016,4,25,12,30,944.0,117.0,6.8,15.0,978.0,892.78,707.92
2016,4,25,12,45,937.5,119.0,6.85,15.0,966.0,850.74,677.32
2016,4,25,13,0,931.0,121.0,6.9,15.0,954.0,806.13,644.6
2016,4,25,13,15,926.5,120.0,6.95,15.0,936.0,758.05,607.21
2016,4,25,13,30,922.0,119.0,7.0,15.0,918.0,707.74,566.9
2016,4,25,13,45,915.5,118.0,7.05,15.0,892.5,654.21,523.12
2016,4,25,14,0,909.0,117.0,7.1,15.0,867.0,599.08,476.93
2016,4,25,14,15,900.5,115.5,7.15,15.0,834.5,541.22,427.32
2016,4,25,14,30,892.0,114.0,7.2,15.0,802.0,482.46,375.6
2016,4,25,14,45,879.5,112.5,7.25,15.0,763.0,421.56,320.92
2016,4,25,15,0,867.0,111.0,7.3,15.0,724.0,360.74,265.33
2016,4,25,15,15,851.5,108.5,7.35,15.0,679.5,293.75,204.78
2016,4,25,15,30,836.0,106.0,7.4,15.0,635.0,232.01,150.21
2016,4,25,15,45,814.5,103.0,7.45,15.0,586.5,170.56,101.52
2016,4,25,16,0,793.0,100.0,7.5,15.0,538.0,111.54,66.8
2016,4,25,16,15,766.0,96.0,7.5,14.5,486.0,74.4,60.12
2016,4,25,16,30,739.0,92.0,7.5,14.0,434.0,66.45,53.43
2016,4,25,16,45,700.5,87.5,7.5,14.0,380.5,64.32,51.72
2016,4,25,17,0,662.0,83.0,7.5,14.0,327.0,62.15,49.94
2016,4,25,17,15,610.5,76.5,7.35,13.5,274.0,58.31,46.68
2016,4,25,17,30,559.0,70.0,7.2,13.0,221.0,54.4,43.23
2016,4,25,17,45,478.0,61.5,7.1,13.0,170.5,48.59,37.82
2016,4,25,18,0,397.0,53.0,7.0,13.0,120.0,42.74,32.15
2016,4,25,18,15,279.0,39.5,6.75,12.5,78.5,30.51,20.63
2016,4,25,18,30,161.0,26.0,6.5,12.0,37.0,20.17,7.31
2016,4,25,18,45,80.5,13.0,6.3,12.0,18.5,11.1,0.0
2016,4,25,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,3.5,10.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,3.5,10.0,7.0,5.97,0.0
2016,4,26,5,45,55.5,25.5,3.55,10.5,32.0,55.73,29.16
2016,4,26,6,0,111.0,44.0,3.6,11.0,57.0,116.44,90.79
2016,4,26,6,15,160.0,63.5,3.65,11.0,93.0,170.16,139.63
2016,4,26,6,30,209.0,83.0,3.7,11.0,129.0,228.57,191.76
2016,4,26,6,45,235.0,103.5,3.8,11.5,168.0,278.26,234.99
2016,4,26,7,0,261.0,124.0,3.9,12.0,207.0,329.75,278.43
2016,4,26,7,15,298.0,137.5,3.9,12.0,248.5,382.19,322.23
2016,4,26,7,30,335.0,151.0,3.9,12.0,290.0,437.19,367.04
2016,4,26,7,45,499.0,130.0,3.9,12.5,368.0,575.36,478.5
2016,4,26,8,0,663.0,109.0,3.9,13.0,446.0,717.13,585.94
2016,4,26,8,15,522.5,169.5,3.8,13.0,451.5,674.83,549.63
2016,4,26,8,30,382.0,230.0,3.7,13.0,457.0,609.42,494.7
2016,4,26,8,45,431.5,233.0,3.6,13.0,508.5,686.65,552.62
2016,4,26,9,0,481.0,236.0,3.5,13.0,560.0,745.22,594.98
2016,4,26,9,15,436.5,273.0,3.45,13.0,580.5,747.94,593.27
2016,4,26,9,30,392.0,310.0,3.4,13.0,601.0,727.71,575.62
2016,4,26,9,45,458.0,296.5,3.4,13.5,652.0,799.24,627.03
2016,4,26,10,0,524.0,283.0,3.4,14.0,703.0,850.82,662.87
2016,4,26,10,15,452.5,327.0,3.55,14.0,698.5,820.97,638.55
2016,4,26,10,30,381.0,371.0,3.7,14.0,694.0,771.19,600.74
2016,4,26,10,45,406.0,367.5,3.9,14.0,719.5,800.78,622.88
2016,4,26,11,0,431.0,364.0,4.1,14.0,745.0,811.78,631.44
2016,4,26,11,15,331.5,407.0,4.3,14.0,703.0,730.78,570.33
2016,4,26,11,30,232.0,450.0,4.5,14.0,661.0,650.63,509.32
2016,4,26,11,45,258.5,447.0,4.75,14.0,683.5,674.49,528.55
2016,4,26,12,0,285.0,444.0,5.0,14.0,706.0,680.41,534.16
2016,4,26,12,15,295.0,440.5,5.15,14.0,711.0,668.87,526.05
2016,4,26,12,30,305.0,437.0,5.3,14.0,716.0,655.46,516.5
2016,4,26,12,45,424.5,387.0,5.5,14.0,770.5,691.92,546.97
2016,4,26,13,0,544.0,337.0,5.7,14.0,825.0,712.68,564.9
2016,4,26,13,15,673.5,255.0,5.8,14.0,848.0,702.76,559.41
2016,4,26,13,30,803.0,173.0,5.9,14.0,871.0,678.25,541.87
2016,4,26,13,45,808.0,164.5,6.05,14.0,849.5,629.41,502.58
2016,4,26,14,0,813.0,156.0,6.2,14.0,828.0,578.26,460.35
2016,4,26,14,15,803.5,153.5,6.2,14.0,796.5,522.69,413.04
2016,4,26,14,30,794.0,151.0,6.2,14.0,765.0,466.65,364.13
2016,4,26,14,45,785.5,146.0,6.25,14.0,729.0,408.83,312.66
2016,4,26,15,0,777.0,141.0,6.3,14.0,693.0,350.96,260.18
2016,4,26,15,15,760.0,137.5,6.3,14.0,650.0,287.08,202.97
2016,4,26,15,30,743.0,134.0,6.3,14.0,607.0,229.05,152.08
2016,4,26,15,45,730.0,126.5,6.3,14.0,562.0,170.43,105.34
2016,4,26,16,0,717.0,119.0,6.3,14.0,517.0,113.34,70.7
2016,4,26,16,15,684.0,109.0,6.3,13.5,459.5,75.31,61.14
2016,4,26,16,30,651.0,99.0,6.3,13.0,402.0,69.96,56.75
2016,4,26,16,45,572.0,101.0,6.35,13.0,344.0,72.35,59.07
2016,4,26,17,0,493.0,103.0,6.4,13.0,286.0,74.04,60.73
2016,4,26,17,15,431.0,97.5,6.35,12.5,239.5,70.66,57.93
2016,4,26,17,30,369.0,92.0,6.3,12.0,193.0,67.27,54.96
2016,4,26,17,45,307.5,77.0,6.3,12.0,149.0,57.07,45.57
2016,4,26,18,0,246.0,62.0,6.3,12.0,105.0,46.56,35.71
2016,4,26,18,15,165.0,44.5,6.2,12.0,69.0,34.39,24.11
2016,4,26,18,30,84.0,27.0,6.1,12.0,33.0,21.14,8.74
2016,4,26,18,45,42.0,13.5,6.0,12.0,16.5,11.52,0.0
2016,4,26,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,1.0,3.9,12.5,1.0,0.82,0.0
2016,4,27,6,0,0.0,2.0,4.2,13.0,2.0,1.64,0.0
2016,4,27,6,15,0.0,4.0,4.35,13.0,4.0,3.28,0.0
2016,4,27,6,30,0.0,6.0,4.5,13.0,6.0,4.92,0.0
2016,4,27,6,45,0.0,8.0,4.7,13.0,8.0,6.57,0.03
2016,4,27,7,0,0.0,10.0,4.9,13.0,10.0,8.23,1.46
2016,4,27,7,15,0.0,12.0,5.15,13.0,12.0,9.88,2.88
2016,4,27,7,30,0.0,14.0,5.4,13.0,14.0,11.54,4.28
2016,4,27,7,45,0.0,66.0,5.7,13.5,66.0,54.72,41.11
2016,4,27,8,0,0.0,118.0,6.0,14.0,118.0,100.65,79.58
2016,4,27,8,15,1.0,145.5,6.3,14.0,146.5,126.68,101.08
2016,4,27,8,30,2.0,173.0,6.6,14.0,175.0,152.91,122.55
2016,4,27,8,45,4.0,187.5,6.9,14.0,190.5,167.64,134.43
2016,4,27,9,0,6.0,202.0,7.2,14.0,206.0,182.43,146.33
2016,4,27,9,15,63.5,276.5,7.35,13.5,323.5,328.59,267.46
2016,4,27,9,30,121.0,351.0,7.5,13.0,441.0,484.07,392.92
2016,4,27,9,45,229.5,355.0,7.7,13.0,536.0,593.63,481.87
2016,4,27,10,0,338.0,359.0,7.9,13.0,631.0,724.08,584.94
2016,4,27,10,15,598.5,253.0,7.95,13.0,754.0,895.99,722.53
2016,4,27,10,30,859.0,147.0,8.0,13.0,877.0,1033.22,825.39
2016,4,27,10,45,856.5,154.0,8.05,13.0,897.5,1028.42,820.66
2016,4,27,11,0,854.0,161.0,8.1,13.0,918.0,1019.65,813.71
2016,4,27,11,15,858.0,162.0,8.05,13.0,932.5,1007.29,803.84
2016,4,27,11,30,862.0,163.0,8.0,13.0,947.0,991.11,791.28
2016,4,27,11,45,860.5,166.0,8.0,13.0,952.5,968.02,773.92
2016,4,27,12,0,859.0,169.0,8.0,13.0,958.0,941.47,754.06
2016,4,27,12,15,858.5,169.0,8.0,13.0,956.5,909.72,730.36
2016,4,27,12,30,858.0,169.0,8.0,13.0,955.0,874.88,704.31
2016,4,27,12,45,853.5,169.5,8.0,13.0,944.5,834.42,673.87
2016,4,27,13,0,849.0,170.0,8.0,13.0,934.0,791.53,639.91
2016,4,27,13,15,844.5,169.0,8.0,13.0,916.5,745.13,602.72
2016,4,27,13,30,840.0,168.0,8.0,13.0,899.0,696.76,563.3
2016,4,27,13,45,648.0,246.0,8.05,13.0,800.5,599.43,483.04
2016,4,27,14,0,456.0,324.0,8.1,13.0,702.0,514.5,412.73
2016,4,27,14,15,635.5,239.0,8.1,13.0,744.0,504.98,403.01
2016,4,27,14,30,815.0,154.0,8.1,13.0,786.0,477.02,375.26
2016,4,27,14,45,803.5,150.0,8.15,13.0,748.0,417.66,321.77
2016,4,27,15,0,792.0,146.0,8.2,13.0,710.0,358.58,267.69
2016,4,27,15,15,774.5,142.5,8.15,13.0,666.0,293.51,208.9
2016,4,27,15,30,757.0,139.0,8.1,13.0,622.0,234.48,156.76
2016,4,27,15,45,734.0,134.5,8.1,13.0,574.0,175.85,110.25
2016,4,27,16,0,711.0,130.0,8.1,13.0,526.0,119.97,76.89
2016,4,27,16,15,543.5,149.0,8.05,13.0,435.0,100.22,83.22
2016,4,27,16,30,376.0,168.0,8.0,13.0,344.0,111.69,93.64
2016,4,27,16,45,338.0,157.5,8.0,13.0,301.5,110.79,93.14
2016,4,27,17,0,300.0,147.0,8.0,13.0,259.0,104.11,87.47
2016,4,27,17,15,272.5,126.5,7.95,13.0,216.5,91.08,76.02
2016,4,27,17,30,245.0,106.0,7.9,13.0,174.0,77.59,63.96
2016,4,27,17,45,285.5,83.5,7.85,13.0,146.0,61.54,49.38
2016,4,27,18,0,326.0,61.0,7.8,13.0,118.0,46.22,35.28
2016,4,27,18,15,220.0,45.0,7.75,12.5,78.0,34.37,24.1
2016,4,27,18,30,114.0,29.0,7.7,12.0,38.0,22.67,10.47
2016,4,27,18,45,57.0,14.5,7.65,12.0,19.0,12.38,0.0
2016,4,27,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,28,5,15,13.5,5.5,5.2,11.0,6.0,0.0,0.0
2016,4,28,5,30,27.0,11.0,5.4,11.0,12.0,18.93,0.0
2016,4,28,5,45,145.0,27.5,5.65,11.5,44.5,112.94,72.91
2016,4,28,6,0,263.0,44.0,5.9,12.0,77.0,197.11,157.33
2016,4,28,6,15,354.0,56.0,5.9,12.0,123.0,272.67,226.27
2016,4,28,6,30,445.0,68.0,5.9,12.0,169.0,362.33,305.77
2016,4,28,6,45,512.5,75.0,5.95,12.5,220.0,437.43,370.93
2016,4,28,7,0,580.0,82.0,6.0,13.0,271.0,517.44,438.02
2016,4,28,7,15,623.5,88.0,5.85,13.0,323.5,583.28,491.84
2016,4,28,7,30,667.0,94.0,5.7,13.0,376.0,650.8,544.46
2016,4,28,7,45,703.5,97.0,5.6,13.0,428.5,710.23,588.97
2016,4,28,8,0,740.0,100.0,5.5,13.0,481.0,769.76,632.52
2016,4,28,8,15,763.5,104.0,5.3,13.0,530.5,814.45,663.36
2016,4,28,8,30,787.0,108.0,5.1,13.0,580.0,861.91,695.65
2016,4,28,8,45,806.0,110.5,4.95,13.5,626.0,901.45,720.34
2016,4,28,9,0,825.0,113.0,4.8,14.0,672.0,938.44,742.68
2016,4,28,9,15,838.5,115.5,4.65,14.0,713.0,967.26,760.18
2016,4,28,9,30,852.0,118.0,4.5,14.0,754.0,992.81,775.2
2016,4,28,9,45,873.0,114.0,4.4,14.5,792.0,1002.88,778.22
2016,4,28,10,0,894.0,110.0,4.3,15.0,830.0,1021.74,787.5
2016,4,28,10,15,901.5,111.5,4.2,15.0,859.0,1029.31,790.84
2016,4,28,10,30,909.0,113.0,4.1,15.0,888.0,1032.95,791.66
2016,4,28,10,45,910.5,116.0,4.05,15.5,908.5,1028.17,785.71
2016,4,28,11,0,912.0,119.0,4.0,16.0,929.0,1019.41,777.28
2016,4,28,11,15,915.0,119.5,4.05,16.0,943.0,1005.72,767.76
2016,4,28,11,30,918.0,120.0,4.1,16.0,957.0,988.19,755.73
2016,4,28,11,45,916.5,122.0,4.2,16.0,962.5,964.19,739.58
2016,4,28,12,0,915.0,124.0,4.3,16.0,968.0,936.7,721.01
2016,4,28,12,15,915.0,124.0,4.45,16.0,966.0,905.38,700.4
2016,4,28,12,30,915.0,124.0,4.6,16.0,964.0,870.84,677.28
2016,4,28,12,45,918.0,121.0,4.75,16.0,956.0,833.0,651.49
2016,4,28,13,0,921.0,118.0,4.9,16.0,948.0,792.06,623.11
2016,4,28,13,15,917.5,117.0,5.05,16.0,930.5,745.32,588.15
2016,4,28,13,30,914.0,116.0,5.2,16.0,913.0,696.29,550.23
2016,4,28,13,45,643.5,241.0,5.35,16.0,794.5,591.61,466.29
2016,4,28,14,0,373.0,366.0,5.5,16.0,676.0,499.95,392.69
2016,4,28,14,15,630.5,238.5,5.65,15.5,738.5,501.11,393.08
2016,4,28,14,30,888.0,111.0,5.8,15.0,801.0,475.49,368.1
2016,4,28,14,45,873.0,111.0,5.95,15.0,762.0,415.33,314.51
2016,4,28,15,0,858.0,111.0,6.1,15.0,723.0,355.51,260.25
2016,4,28,15,15,844.0,108.5,6.2,14.5,680.0,289.55,201.29
2016,4,28,15,30,830.0,106.0,6.3,14.0,637.0,228.83,148.04
2016,4,28,15,45,551.0,170.0,6.45,14.0,511.5,178.41,119.65
2016,4,28,16,0,272.0,234.0,6.6,14.0,386.0,167.77,127.85
2016,4,28,16,15,241.0,214.5,6.6,13.5,339.5,141.48,119.06
2016,4,28,16,30,210.0,195.0,6.6,13.0,293.0,136.62,115.45
2016,4,28,16,45,193.5,172.0,6.6,13.0,254.5,122.43,103.33
2016,4,28,17,0,177.0,149.0,6.6,13.0,216.0,107.78,90.67
2016,4,28,17,15,154.0,130.0,6.55,12.5,181.5,94.98,79.62
2016,4,28,17,30,131.0,111.0,6.5,12.0,147.0,81.89,68.05
2016,4,28,17,45,105.0,89.0,6.45,12.0,114.0,66.66,54.17
2016,4,28,18,0,79.0,67.0,6.4,12.0,81.0,51.08,39.77
2016,4,28,18,15,44.5,46.5,6.15,12.0,54.0,36.1,25.73
2016,4,28,18,30,10.0,26.0,5.9,12.0,27.0,21.09,9.89
2016,4,28,18,45,5.0,13.0,5.65,12.0,13.5,11.1,0.0
2016,4,28,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,3.3,11.0,10.0,8.54,0.0
2016,4,29,5,45,75.5,32.5,3.35,11.5,42.0,83.09,54.58
2016,4,29,6,0,151.0,55.0,3.4,12.0,74.0,149.53,118.44
2016,4,29,6,15,233.5,72.5,3.45,12.0,118.5,219.27,180.66
2016,4,29,6,30,316.0,90.0,3.5,12.0,163.0,309.21,258.82
2016,4,29,6,45,329.5,100.0,3.6,12.0,193.0,345.2,290.75
2016,4,29,7,0,343.0,110.0,3.7,12.0,223.0,381.67,321.97
2016,4,29,7,15,336.5,133.0,3.75,12.0,259.5,402.77,339.26
2016,4,29,7,30,330.0,156.0,3.8,12.0,296.0,437.4,366.54
2016,4,29,7,45,369.5,170.0,3.9,12.0,346.0,496.68,413.91
2016,4,29,8,0,409.0,184.0,4.0,12.0,396.0,576.36,475.76
2016,4,29,8,15,437.5,197.5,4.1,12.0,444.0,629.11,515.62
2016,4,29,8,30,466.0,211.0,4.2,12.0,492.0,681.69,555.0
2016,4,29,8,45,367.0,257.0,4.3,12.0,489.0,630.81,512.35
2016,4,29,9,0,268.0,303.0,4.4,12.0,486.0,593.04,479.49
2016,4,29,9,15,316.5,311.0,4.4,12.0,539.5,650.54,523.67
2016,4,29,9,30,365.0,319.0,4.4,12.0,593.0,708.03,566.69
2016,4,29,9,45,587.5,236.0,4.4,12.5,700.5,868.01,688.21
2016,4,29,10,0,810.0,153.0,4.4,13.0,808.0,995.62,777.19
2016,4,29,10,15,688.5,226.5,4.5,13.0,797.0,957.36,748.95
2016,4,29,10,30,567.0,300.0,4.6,13.0,786.0,898.95,704.02
2016,4,29,10,45,597.5,295.5,4.75,13.0,818.0,915.87,717.49
2016,4,29,11,0,628.0,291.0,4.9,13.0,850.0,931.79,729.71
2016,4,29,11,15,540.5,331.5,5.2,13.0,818.0,869.66,683.64
2016,4,29,11,30,453.0,372.0,5.5,13.0,786.0,808.45,637.66
2016,4,29,11,45,485.0,368.0,5.8,13.5,814.0,816.14,644.0
2016,4,29,12,0,517.0,364.0,6.1,14.0,842.0,819.96,647.02
2016,4,29,12,15,396.5,406.0,6.2,14.0,772.0,721.09,570.5
2016,4,29,12,30,276.0,448.0,6.3,14.0,702.0,638.31,505.18
2016,4,29,12,45,376.5,404.0,6.4,14.0,746.5,659.48,523.97
2016,4,29,13,0,477.0,360.0,6.5,14.0,791.0,678.53,540.1
2016,4,29,13,15,661.0,257.0,6.55,14.0,842.0,691.81,553.01
2016,4,29,13,30,845.0,154.0,6.6,14.0,893.0,685.72,549.74
2016,4,29,13,45,680.5,229.5,6.65,14.0,813.5,603.29,481.99
2016,4,29,14,0,516.0,305.0,6.7,14.0,734.0,530.61,422.09
2016,4,29,14,15,661.0,227.5,6.75,14.0,756.5,506.46,400.85
2016,4,29,14,30,806.0,150.0,6.8,14.0,779.0,468.04,365.37
2016,4,29,14,45,792.0,148.0,6.85,14.0,741.0,410.05,313.56
2016,4,29,15,0,778.0,146.0,6.9,14.0,703.0,352.62,261.41
2016,4,29,15,15,658.5,173.0,6.95,14.0,624.5,285.6,205.38
2016,4,29,15,30,539.0,200.0,7.0,14.0,546.0,236.08,166.61
2016,4,29,15,45,618.0,166.0,7.05,14.0,534.5,183.04,120.67
2016,4,29,16,0,697.0,132.0,7.1,14.0,523.0,119.6,76.86
2016,4,29,16,15,563.0,145.0,7.15,13.5,442.0,97.97,81.05
2016,4,29,16,30,429.0,158.0,7.2,13.0,361.0,105.86,88.45
2016,4,29,16,45,499.5,132.5,7.3,13.0,341.5,92.15,76.6
2016,4,29,17,0,570.0,107.0,7.4,13.0,322.0,78.88,65.02
2016,4,29,17,15,517.5,98.5,7.4,12.5,271.0,72.04,59.15
2016,4,29,17,30,465.0,90.0,7.4,12.0,220.0,66.52,54.31
2016,4,29,17,45,391.5,78.0,7.45,12.0,172.0,58.24,46.67
2016,4,29,18,0,318.0,66.0,7.5,12.0,124.0,49.77,38.65
2016,4,29,18,15,216.0,49.5,7.45,12.0,83.0,37.66,27.15
2016,4,29,18,30,114.0,33.0,7.4,12.0,42.0,25.58,13.72
2016,4,29,18,45,57.0,16.5,7.4,12.0,21.0,14.08,0.0
2016,4,29,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,30,5,15,48.5,7.0,5.1,12.0,8.5,5.97,0.0
2016,4,30,5,30,97.0,14.0,5.1,12.0,17.0,46.21,0.0
2016,4,30,5,45,234.5,27.0,5.2,12.5,53.5,152.31,106.21
2016,4,30,6,0,372.0,40.0,5.3,13.0,90.0,245.32,196.54
2016,4,30,6,15,459.0,49.5,5.3,13.0,138.0,323.7,267.89
2016,4,30,6,30,546.0,59.0,5.3,13.0,186.0,410.62,344.67
2016,4,30,6,45,605.0,65.0,5.35,13.5,239.0,483.49,407.17
2016,4,30,7,0,664.0,71.0,5.4,14.0,292.0,560.44,470.7
2016,4,30,7,15,703.0,76.0,5.45,14.0,346.0,625.16,522.68
2016,4,30,7,30,742.0,81.0,5.5,14.0,400.0,687.64,570.42
2016,4,30,7,45,771.5,84.5,5.55,14.5,452.5,744.85,611.85
2016,4,30,8,0,801.0,88.0,5.6,15.0,505.0,801.41,651.83
2016,4,30,8,15,822.0,91.0,5.5,15.0,555.0,848.87,684.74
2016,4,30,8,30,843.0,94.0,5.4,15.0,605.0,894.37,715.65
2016,4,30,8,45,858.0,97.0,5.3,15.5,651.0,921.81,731.51
2016,4,30,9,0,873.0,100.0,5.2,16.0,697.0,956.13,752.22
2016,4,30,9,15,884.5,102.0,5.1,16.0,737.5,982.87,768.65
2016,4,30,9,30,896.0,104.0,5.0,16.0,778.0,1006.2,782.62
2016,4,30,9,45,910.0,103.0,4.95,16.5,814.5,1025.15,792.38
2016,4,30,10,0,924.0,102.0,4.9,17.0,851.0,1040.45,799.62
2016,4,30,10,15,930.0,103.0,4.85,17.0,879.0,1046.06,801.82
2016,4,30,10,30,936.0,104.0,4.8,17.0,907.0,1047.66,801.45
2016,4,30,10,45,939.5,105.0,4.8,17.0,927.5,1042.73,797.22
2016,4,30,11,0,943.0,106.0,4.8,17.0,948.0,1033.75,790.39
2016,4,30,11,15,945.5,106.5,4.75,17.0,961.5,1019.29,779.51
2016,4,30,11,30,948.0,107.0,4.7,17.0,975.0,1000.91,766.08
2016,4,30,11,45,948.0,107.5,4.7,17.5,980.0,976.41,747.49
2016,4,30,12,0,948.0,108.0,4.7,18.0,985.0,948.29,726.52
2016,4,30,12,15,947.0,108.0,4.7,18.0,982.5,915.39,703.68
2016,4,30,12,30,946.0,108.0,4.7,18.0,980.0,879.24,678.49
2016,4,30,12,45,939.5,109.5,4.7,18.0,968.5,837.03,648.88
2016,4,30,13,0,933.0,111.0,4.7,18.0,957.0,792.3,617.27
2016,4,30,13,15,929.0,110.5,4.7,18.0,938.5,745.3,581.95
2016,4,30,13,30,925.0,110.0,4.7,18.0,920.0,696.03,543.73
2016,4,30,13,45,918.0,109.0,4.75,18.0,894.5,642.5,501.54
2016,4,30,14,0,911.0,108.0,4.8,18.0,869.0,587.45,456.94
2016,4,30,14,15,902.5,107.0,4.85,18.0,836.5,530.37,409.42
2016,4,30,14,30,894.0,106.0,4.9,18.0,804.0,472.41,359.74
2016,4,30,14,45,883.0,103.5,4.95,18.0,766.0,411.75,306.61
2016,4,30,15,0,872.0,101.0,5.0,18.0,728.0,351.03,252.35
2016,4,30,15,15,858.0,99.0,5.0,18.0,684.5,290.14,197.84
2016,4,30,15,30,844.0,97.0,5.0,18.0,641.0,223.53,140.51
2016,4,30,15,45,825.0,94.0,5.05,18.0,593.0,162.46,93.2
2016,4,30,16,0,806.0,91.0,5.1,18.0,545.0,103.47,59.67
2016,4,30,16,15,781.5,87.5,5.1,17.5,494.0,68.12,53.89
2016,4,30,16,30,757.0,84.0,5.1,17.0,443.0,66.54,52.82
2016,4,30,16,45,722.5,80.0,5.15,17.0,390.5,64.38,51.11
2016,4,30,17,0,688.0,76.0,5.2,17.0,338.0,57.0,44.77
2016,4,30,17,15,641.0,70.5,5.15,16.5,285.0,53.71,42.05
2016,4,30,17,30,594.0,65.0,5.1,16.0,232.0,50.37,39.17
2016,4,30,17,45,521.5,57.5,5.1,16.0,182.0,45.2,34.45
2016,4,30,18,0,449.0,50.0,5.1,16.0,132.0,39.99,29.5
2016,4,30,18,15,339.5,39.0,5.0,15.5,89.5,31.55,21.56
2016,4,30,18,30,230.0,28.0,4.9,15.0,47.0,22.96,11.96
2016,4,30,18,45,115.0,14.0,4.85,15.0,23.5,11.95,0.0
2016,4,30,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,57.0,7.0,1.25,13.0,9.0,22.92,0.0
2016,5,1,5,30,114.0,14.0,1.2,13.0,18.0,65.57,0.0
2016,5,1,5,45,246.0,26.5,1.15,13.5,54.5,156.22,110.42
2016,5,1,6,0,378.0,39.0,1.1,14.0,91.0,246.87,195.18
2016,5,1,6,15,463.0,48.0,1.1,14.0,139.0,323.79,262.7
2016,5,1,6,30,548.0,57.0,1.1,14.0,187.0,409.05,334.7
2016,5,1,6,45,601.0,63.5,1.1,14.5,238.5,478.65,391.05
2016,5,1,7,0,654.0,70.0,1.1,15.0,290.0,551.84,447.6
2016,5,1,7,15,692.5,75.0,1.1,15.0,343.0,615.64,495.07
2016,5,1,7,30,731.0,80.0,1.1,15.0,396.0,677.39,538.39
2016,5,1,7,45,757.5,84.5,1.15,15.5,447.5,732.81,575.38
2016,5,1,8,0,784.0,89.0,1.2,16.0,499.0,787.43,610.89
2016,5,1,8,15,805.0,92.0,1.15,16.5,548.5,834.26,638.86
2016,5,1,8,30,826.0,95.0,1.1,17.0,598.0,879.2,664.85
2016,5,1,8,45,841.5,97.5,1.05,17.5,643.5,916.2,684.93
2016,5,1,9,0,857.0,100.0,1.0,18.0,689.0,939.83,695.99
2016,5,1,9,15,869.0,102.5,0.9,18.5,729.5,967.27,708.55
2016,5,1,9,30,881.0,105.0,0.8,19.0,770.0,991.38,718.6
2016,5,1,9,45,890.0,106.5,0.7,19.5,804.5,1007.91,723.7
2016,5,1,10,0,899.0,108.0,0.6,20.0,839.0,1020.73,726.51
2016,5,1,10,15,905.5,109.5,0.6,20.0,867.0,1027.22,729.25
2016,5,1,10,30,912.0,111.0,0.6,20.0,895.0,1029.77,729.83
2016,5,1,10,45,916.0,112.0,0.65,20.5,916.0,1025.36,726.14
2016,5,1,11,0,920.0,113.0,0.7,21.0,937.0,1017.0,720.26
2016,5,1,11,15,923.0,114.0,0.85,21.0,950.5,1003.73,715.02
2016,5,1,11,30,926.0,115.0,1.0,21.0,964.0,986.6,707.21
2016,5,1,11,45,925.5,116.0,1.2,21.0,969.5,962.49,695.6
2016,5,1,12,0,925.0,117.0,1.4,21.0,975.0,934.87,681.23
2016,5,1,12,15,924.5,116.5,1.55,20.5,972.5,902.54,663.87
2016,5,1,12,30,924.0,116.0,1.7,20.0,970.0,867.03,643.91
2016,5,1,12,45,921.0,116.5,1.9,20.0,959.5,827.42,619.92
2016,5,1,13,0,918.0,117.0,2.1,20.0,949.0,785.11,593.39
2016,5,1,13,15,914.0,116.0,2.2,19.5,931.5,738.33,561.48
2016,5,1,13,30,910.0,115.0,2.3,19.0,914.0,689.35,526.71
2016,5,1,13,45,902.0,115.0,2.45,19.0,888.5,636.79,487.3
2016,5,1,14,0,894.0,115.0,2.6,19.0,863.0,582.82,445.38
2016,5,1,14,15,886.0,113.5,2.65,19.0,831.5,526.51,399.87
2016,5,1,14,30,878.0,112.0,2.7,19.0,800.0,469.3,352.13
2016,5,1,14,45,864.5,111.0,2.75,19.0,761.5,409.78,301.24
2016,5,1,15,0,851.0,110.0,2.8,19.0,723.0,350.48,249.39
2016,5,1,15,15,836.5,107.5,2.75,18.5,680.0,284.92,192.74
2016,5,1,15,30,822.0,105.0,2.7,18.0,637.0,224.87,141.75
2016,5,1,15,45,800.0,103.0,2.7,18.0,589.0,165.56,96.45
2016,5,1,16,0,778.0,101.0,2.7,18.0,541.0,108.71,64.68
2016,5,1,16,15,752.5,97.0,2.6,17.5,490.5,74.43,59.31
2016,5,1,16,30,727.0,93.0,2.5,17.0,440.0,66.51,52.77
2016,5,1,16,45,689.0,89.0,2.4,17.0,387.5,64.78,51.44
2016,5,1,17,0,651.0,85.0,2.3,17.0,335.0,63.03,50.06
2016,5,1,17,15,602.5,78.5,2.1,16.5,282.5,59.28,46.97
2016,5,1,17,30,554.0,72.0,1.9,16.0,230.0,55.44,43.68
2016,5,1,17,45,479.5,63.5,1.75,16.0,180.5,49.71,38.47
2016,5,1,18,0,405.0,55.0,1.6,16.0,131.0,43.9,32.99
2016,5,1,18,15,299.5,42.5,1.45,15.5,88.5,32.75,22.69
2016,5,1,18,30,194.0,30.0,1.3,15.0,46.0,23.23,12.54
2016,5,1,18,45,97.0,15.0,1.2,15.0,23.0,12.8,0.0
2016,5,1,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,1.25,12.0,1.5,1.28,0.0
2016,5,2,5,30,0.0,3.0,1.3,12.0,3.0,2.46,0.0
2016,5,2,5,45,0.0,9.5,1.4,12.5,9.5,7.8,0.43
2016,5,2,6,0,0.0,16.0,1.5,13.0,16.0,13.16,5.43
2016,5,2,6,15,0.0,25.0,1.5,13.0,25.0,20.6,12.0
2016,5,2,6,30,0.0,34.0,1.5,13.0,34.0,28.06,18.57
2016,5,2,6,45,0.0,44.0,1.55,13.5,44.0,36.36,25.74
2016,5,2,7,0,0.0,54.0,1.6,14.0,54.0,44.69,32.8
2016,5,2,7,15,3.0,100.0,1.55,14.0,101.5,88.12,69.7
2016,5,2,7,30,6.0,146.0,1.5,14.0,149.0,134.82,108.54
2016,5,2,7,45,36.0,182.5,1.5,14.0,201.5,208.32,169.44
2016,5,2,8,0,66.0,219.0,1.5,14.0,254.0,272.88,221.52
2016,5,2,8,15,78.5,244.0,1.45,14.0,289.5,310.52,250.62
2016,5,2,8,30,91.0,269.0,1.4,14.0,325.0,348.46,279.56
2016,5,2,8,45,178.0,288.5,1.4,14.5,408.0,468.55,372.32
2016,5,2,9,0,265.0,308.0,1.4,15.0,491.0,593.15,463.76
2016,5,2,9,15,200.0,334.0,1.3,15.0,476.5,540.29,420.62
2016,5,2,9,30,135.0,360.0,1.2,15.0,462.0,503.98,390.76
2016,5,2,9,45,161.5,378.0,1.2,15.5,505.5,546.99,421.56
2016,5,2,10,0,188.0,396.0,1.2,16.0,549.0,589.27,450.6
2016,5,2,10,15,172.5,411.0,1.2,16.0,555.0,585.55,446.24
2016,5,2,10,30,157.0,426.0,1.2,16.0,561.0,580.67,441.58
2016,5,2,10,45,144.0,436.0,1.2,16.0,562.5,572.15,434.57
2016,5,2,11,0,131.0,446.0,1.2,16.0,564.0,562.83,427.09
2016,5,2,11,15,109.5,445.5,1.2,16.0,545.5,517.95,394.21
2016,5,2,11,30,88.0,445.0,1.2,16.0,527.0,490.86,374.08
2016,5,2,11,45,79.5,442.0,1.3,16.5,516.5,473.76,361.25
2016,5,2,12,0,71.0,439.0,1.4,17.0,506.0,456.76,348.37
2016,5,2,12,15,58.5,423.0,1.55,16.5,477.5,424.74,325.77
2016,5,2,12,30,46.0,407.0,1.7,16.0,449.0,393.81,303.66
2016,5,2,12,45,48.0,406.0,1.9,16.0,449.5,388.41,300.31
2016,5,2,13,0,50.0,405.0,2.1,16.0,450.0,382.59,296.43
2016,5,2,13,15,67.5,412.0,2.25,16.0,472.0,393.67,305.45
