Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,30,85.0,419.0,2.4,16.0,494.0,402.44,312.52
2016,5,2,13,45,56.5,373.0,2.55,16.0,422.5,339.63,264.71
2016,5,2,14,0,28.0,327.0,2.7,16.0,351.0,281.09,219.8
2016,5,2,14,15,72.0,350.5,2.75,15.5,408.5,314.69,246.63
2016,5,2,14,30,116.0,374.0,2.8,15.0,466.0,338.74,265.04
2016,5,2,14,45,81.0,338.5,2.85,15.0,401.5,291.17,228.09
2016,5,2,15,0,46.0,303.0,2.9,15.0,337.0,246.0,193.34
2016,5,2,15,15,98.0,300.0,2.9,15.0,365.5,248.72,193.74
2016,5,2,15,30,150.0,297.0,2.9,15.0,394.0,237.82,182.68
2016,5,2,15,45,130.0,272.5,2.9,15.0,352.5,204.2,157.22
2016,5,2,16,0,110.0,248.0,2.9,15.0,311.0,181.13,141.83
2016,5,2,16,15,101.0,224.0,2.85,14.5,277.5,158.97,133.1
2016,5,2,16,30,92.0,200.0,2.8,14.0,244.0,143.8,120.74
2016,5,2,16,45,85.5,177.0,2.75,14.0,214.0,128.84,108.16
2016,5,2,17,0,79.0,154.0,2.7,14.0,184.0,113.53,95.11
2016,5,2,17,15,64.0,133.0,2.65,13.5,155.0,98.98,82.69
2016,5,2,17,30,49.0,112.0,2.6,13.0,126.0,84.2,69.78
2016,5,2,17,45,156.0,92.0,2.6,13.0,124.0,69.21,56.28
2016,5,2,18,0,263.0,72.0,2.6,13.0,122.0,53.73,42.11
2016,5,2,18,15,181.0,53.0,2.55,13.0,82.5,40.55,29.76
2016,5,2,18,30,99.0,34.0,2.5,13.0,43.0,26.37,15.45
2016,5,2,18,45,49.5,17.0,2.45,13.0,21.5,13.47,0.0
2016,5,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.65,12.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,1.6,12.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,24.5,1.6,12.0,24.5,20.24,10.37
2016,5,3,6,0,0.0,41.0,1.6,12.0,41.0,35.59,24.4
2016,5,3,6,15,1.0,61.5,1.5,12.0,62.0,55.63,42.03
2016,5,3,6,30,2.0,82.0,1.4,12.0,83.0,75.35,59.27
2016,5,3,6,45,11.0,102.5,1.35,12.5,106.5,99.95,80.42
2016,5,3,7,0,20.0,123.0,1.3,13.0,130.0,125.24,101.77
2016,5,3,7,15,10.5,132.5,1.45,13.0,136.0,126.21,102.1
2016,5,3,7,30,1.0,142.0,1.6,13.0,142.0,126.69,101.91
2016,5,3,7,45,97.0,184.5,1.8,13.0,236.0,274.91,226.41
2016,5,3,8,0,193.0,227.0,2.0,13.0,330.0,405.19,331.47
2016,5,3,8,15,132.0,245.5,2.1,13.0,319.5,376.04,305.28
2016,5,3,8,30,71.0,264.0,2.2,13.0,309.0,324.21,261.92
2016,5,3,8,45,79.0,288.0,2.35,13.5,340.5,356.5,286.7
2016,5,3,9,0,87.0,312.0,2.5,14.0,372.0,388.64,310.67
2016,5,3,9,15,59.5,306.5,2.45,14.0,349.0,354.19,282.09
2016,5,3,9,30,32.0,301.0,2.4,14.0,326.0,319.43,253.47
2016,5,3,9,45,92.5,349.5,2.35,14.0,424.5,427.7,338.64
2016,5,3,10,0,153.0,398.0,2.3,14.0,523.0,555.87,434.93
2016,5,3,10,15,206.0,407.0,2.15,14.0,581.5,613.85,476.86
2016,5,3,10,30,259.0,416.0,2.0,14.0,640.0,689.2,530.29
2016,5,3,10,45,374.5,385.0,1.9,14.5,717.5,764.01,583.49
2016,5,3,11,0,490.0,354.0,1.8,15.0,795.0,851.47,643.1
2016,5,3,11,15,475.0,364.5,1.7,15.0,797.0,833.35,627.73
2016,5,3,11,30,460.0,375.0,1.6,15.0,799.0,813.0,612.03
2016,5,3,11,45,451.5,380.5,1.5,15.0,798.5,792.08,596.23
2016,5,3,12,0,443.0,386.0,1.4,15.0,798.0,769.21,579.1
2016,5,3,12,15,439.0,386.0,1.45,15.0,794.0,743.73,561.85
2016,5,3,12,30,435.0,386.0,1.5,15.0,790.0,716.63,543.29
2016,5,3,12,45,618.0,281.0,1.55,15.0,848.0,744.18,567.06
2016,5,3,13,0,801.0,176.0,1.6,15.0,906.0,753.4,576.62
2016,5,3,13,15,666.0,253.5,1.7,15.0,852.5,687.55,526.94
2016,5,3,13,30,531.0,331.0,1.8,15.0,799.0,625.08,479.81
2016,5,3,13,45,505.5,325.0,1.9,15.0,761.0,570.8,439.84
2016,5,3,14,0,480.0,319.0,2.0,15.0,723.0,518.13,399.95
2016,5,3,14,15,307.5,348.5,2.1,15.0,604.0,423.55,327.89
2016,5,3,14,30,135.0,378.0,2.2,15.0,485.0,349.24,271.68
2016,5,3,14,45,157.0,359.0,2.35,15.0,478.0,329.12,255.63
2016,5,3,15,0,179.0,340.0,2.5,15.0,471.0,306.57,236.79
2016,5,3,15,15,189.5,318.0,2.65,15.0,448.5,276.83,212.23
2016,5,3,15,30,200.0,296.0,2.8,15.0,426.0,246.11,186.98
2016,5,3,15,45,213.5,271.0,2.95,15.0,400.5,213.07,160.83
2016,5,3,16,0,227.0,246.0,3.1,15.0,375.0,178.85,137.05
2016,5,3,16,15,229.0,222.0,3.1,14.5,342.0,152.75,127.8
2016,5,3,16,30,231.0,198.0,3.1,14.0,309.0,132.58,111.06
2016,5,3,16,45,289.5,166.5,3.1,14.0,289.0,115.49,96.56
2016,5,3,17,0,348.0,135.0,3.1,14.0,269.0,93.25,77.34
2016,5,3,17,15,296.0,124.5,3.0,14.0,227.0,90.1,74.74
2016,5,3,17,30,244.0,114.0,2.9,14.0,185.0,82.78,68.28
2016,5,3,17,45,208.0,93.5,2.85,14.0,145.5,68.95,55.85
2016,5,3,18,0,172.0,73.0,2.8,14.0,106.0,54.71,42.83
2016,5,3,18,15,116.0,53.0,2.6,14.0,72.0,40.31,29.48
2016,5,3,18,30,60.0,33.0,2.4,14.0,38.0,26.1,15.43
2016,5,3,18,45,30.0,16.5,2.25,14.0,19.0,13.42,0.0
2016,5,3,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.55,13.0,7.0,5.97,0.0
2016,5,4,5,30,0.0,14.0,2.5,13.0,14.0,11.55,0.0
2016,5,4,5,45,49.0,35.5,2.5,13.0,43.0,64.87,45.54
2016,5,4,6,0,98.0,57.0,2.5,13.0,72.0,114.67,90.36
2016,5,4,6,15,143.5,78.5,2.45,13.0,109.0,166.83,136.45
2016,5,4,6,30,189.0,100.0,2.4,13.0,146.0,234.09,194.55
2016,5,4,6,45,252.0,110.0,2.4,13.0,187.5,292.24,244.55
2016,5,4,7,0,315.0,120.0,2.4,13.0,229.0,356.53,298.46
2016,5,4,7,15,199.0,150.5,2.3,13.0,223.5,321.24,267.05
2016,5,4,7,30,83.0,181.0,2.2,13.0,218.0,244.36,201.25
2016,5,4,7,45,109.5,206.0,2.15,13.0,261.0,309.5,254.27
2016,5,4,8,0,136.0,231.0,2.1,13.0,304.0,361.25,295.06
2016,5,4,8,15,172.5,253.0,2.0,13.0,354.0,419.35,340.23
2016,5,4,8,30,209.0,275.0,1.9,13.0,404.0,478.82,385.34
2016,5,4,8,45,191.5,298.5,1.85,13.5,424.0,490.86,391.45
2016,5,4,9,0,174.0,322.0,1.8,14.0,444.0,501.0,396.37
2016,5,4,9,15,118.0,329.5,1.7,14.0,414.5,454.79,358.52
2016,5,4,9,30,62.0,337.0,1.6,14.0,385.0,386.49,304.17
2016,5,4,9,45,54.5,345.0,1.55,14.0,388.5,384.96,302.4
2016,5,4,10,0,47.0,353.0,1.5,14.0,392.0,383.12,300.06
2016,5,4,10,15,88.0,389.5,1.5,14.0,465.0,458.41,357.48
2016,5,4,10,30,129.0,426.0,1.5,14.0,538.0,551.5,425.78
2016,5,4,10,45,149.0,438.5,1.5,14.0,571.0,578.09,444.29
2016,5,4,11,0,169.0,451.0,1.5,14.0,604.0,603.12,462.07
2016,5,4,11,15,236.0,446.5,1.65,14.0,663.0,654.44,501.01
2016,5,4,11,30,303.0,442.0,1.8,14.0,722.0,716.64,546.67
2016,5,4,11,45,288.0,449.0,2.0,14.5,717.0,695.17,530.54
2016,5,4,12,0,273.0,456.0,2.2,15.0,712.0,672.73,514.27
2016,5,4,12,15,277.5,454.0,2.3,15.0,713.5,658.04,504.34
2016,5,4,12,30,282.0,452.0,2.4,15.0,715.0,641.87,493.15
2016,5,4,12,45,302.5,440.5,2.5,15.0,720.0,628.55,484.3
2016,5,4,13,0,323.0,429.0,2.6,15.0,725.0,612.92,473.5
2016,5,4,13,15,392.5,390.0,2.65,15.0,742.0,606.07,469.62
2016,5,4,13,30,462.0,351.0,2.7,15.0,759.0,595.57,462.28
2016,5,4,13,45,502.5,326.5,2.8,15.0,759.0,569.26,442.29
2016,5,4,14,0,543.0,302.0,2.9,15.0,759.0,538.27,417.9
2016,5,4,14,15,553.5,282.5,2.95,15.0,733.5,491.72,380.57
2016,5,4,14,30,564.0,263.0,3.0,15.0,708.0,443.52,340.82
2016,5,4,14,45,486.5,277.5,3.05,15.0,648.5,385.73,293.95
2016,5,4,15,0,409.0,292.0,3.1,15.0,589.0,335.72,253.58
2016,5,4,15,15,468.5,250.0,3.1,15.0,571.0,289.74,212.44
2016,5,4,15,30,528.0,208.0,3.1,15.0,553.0,237.06,165.76
2016,5,4,15,45,508.5,197.5,3.1,15.0,510.0,188.77,128.83
2016,5,4,16,0,489.0,187.0,3.1,15.0,467.0,142.96,101.18
2016,5,4,16,15,362.0,192.5,3.0,14.5,389.5,130.54,108.71
2016,5,4,16,30,235.0,198.0,2.9,14.0,312.0,132.6,111.08
2016,5,4,16,45,214.5,176.5,2.85,14.0,271.5,125.59,105.33
2016,5,4,17,0,194.0,155.0,2.8,14.0,231.0,111.83,93.62
2016,5,4,17,15,169.0,136.0,2.7,14.0,195.0,99.11,82.64
2016,5,4,17,30,144.0,117.0,2.6,14.0,159.0,86.08,71.18
2016,5,4,17,45,118.5,95.5,2.55,14.0,125.5,71.25,57.9
2016,5,4,18,0,93.0,74.0,2.5,14.0,92.0,56.1,44.08
2016,5,4,18,15,59.0,53.0,2.35,13.5,63.0,40.9,30.11
2016,5,4,18,30,25.0,32.0,2.2,13.0,34.0,25.74,15.44
2016,5,4,18,45,12.5,16.0,2.1,13.0,17.0,13.24,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.0,1.9,13.0,5.0,4.27,0.0
2016,5,5,5,30,0.0,10.0,2.0,13.0,10.0,8.22,0.0
2016,5,5,5,45,0.0,25.5,2.1,13.5,25.5,21.07,11.23
2016,5,5,6,0,0.0,41.0,2.2,14.0,41.0,35.14,23.88
2016,5,5,6,15,0.0,61.0,2.25,14.0,61.0,54.0,40.35
2016,5,5,6,30,0.0,81.0,2.3,14.0,81.0,72.53,56.41
2016,5,5,6,45,6.0,101.5,2.35,14.0,103.5,95.14,75.84
2016,5,5,7,0,12.0,122.0,2.4,14.0,126.0,118.18,95.36
2016,5,5,7,15,169.0,143.5,2.4,14.0,217.5,276.24,230.12
2016,5,5,7,30,326.0,165.0,2.4,14.0,309.0,441.02,364.24
2016,5,5,7,45,210.5,197.0,2.45,14.0,294.5,379.62,311.56
2016,5,5,8,0,95.0,229.0,2.5,14.0,280.0,307.19,250.12
2016,5,5,8,15,63.5,235.0,2.45,14.0,270.5,285.75,231.48
2016,5,5,8,30,32.0,241.0,2.4,14.0,261.0,262.66,211.25
2016,5,5,8,45,69.5,280.0,2.4,14.5,327.5,337.82,270.98
2016,5,5,9,0,107.0,319.0,2.4,15.0,394.0,414.18,329.65
2016,5,5,9,15,87.0,330.5,2.35,15.0,393.5,405.65,321.14
2016,5,5,9,30,67.0,342.0,2.3,15.0,393.0,396.22,312.41
2016,5,5,9,45,148.5,368.5,2.3,15.0,488.5,521.86,409.11
2016,5,5,10,0,230.0,395.0,2.3,15.0,584.0,627.44,487.33
2016,5,5,10,15,365.0,363.0,2.3,15.0,675.0,743.35,572.73
2016,5,5,10,30,500.0,331.0,2.3,15.0,766.0,856.27,653.07
2016,5,5,10,45,446.0,361.5,2.3,15.5,756.0,824.32,626.29
2016,5,5,11,0,392.0,392.0,2.3,16.0,746.0,776.26,590.04
2016,5,5,11,15,618.0,273.5,2.3,16.0,841.0,883.27,670.25
2016,5,5,11,30,844.0,155.0,2.3,16.0,936.0,954.98,719.59
2016,5,5,11,45,675.5,265.5,2.35,16.0,893.0,889.28,672.91
2016,5,5,12,0,507.0,376.0,2.4,16.0,850.0,814.41,617.0
2016,5,5,12,15,680.0,263.5,2.4,16.0,897.5,838.51,638.77
2016,5,5,12,30,853.0,151.0,2.4,16.0,945.0,833.87,637.93
2016,5,5,12,45,607.0,283.5,2.4,16.0,845.5,735.32,563.75
2016,5,5,13,0,361.0,416.0,2.4,16.0,746.0,628.98,482.43
2016,5,5,13,15,378.0,398.5,2.4,16.0,738.5,602.21,463.6
2016,5,5,13,30,395.0,381.0,2.4,16.0,731.0,573.39,442.25
2016,5,5,13,45,370.0,380.5,2.4,16.0,701.0,530.99,409.91
2016,5,5,14,0,345.0,380.0,2.4,16.0,671.0,490.14,378.39
2016,5,5,14,15,358.5,362.0,2.4,16.0,654.5,456.79,352.08
2016,5,5,14,30,372.0,344.0,2.4,16.0,638.0,421.78,323.67
2016,5,5,14,45,396.0,316.0,2.4,16.0,615.5,381.99,290.61
2016,5,5,15,0,420.0,288.0,2.4,16.0,593.0,335.81,251.6
2016,5,5,15,15,302.5,293.5,2.35,16.0,507.0,282.33,211.22
2016,5,5,15,30,185.0,299.0,2.3,16.0,421.0,244.85,185.54
2016,5,5,15,45,310.5,251.5,2.25,16.0,438.0,205.37,149.69
2016,5,5,16,0,436.0,204.0,2.2,16.0,455.0,150.41,108.02
2016,5,5,16,15,454.0,179.0,2.2,15.5,419.0,116.54,96.13
2016,5,5,16,30,472.0,154.0,2.2,15.0,383.0,103.38,85.28
2016,5,5,16,45,365.0,151.5,2.2,15.0,317.0,102.25,84.61
2016,5,5,17,0,258.0,149.0,2.2,15.0,251.0,104.81,87.1
2016,5,5,17,15,372.5,117.0,2.25,15.0,240.0,82.84,68.01
2016,5,5,17,30,487.0,85.0,2.3,15.0,229.0,64.88,52.21
2016,5,5,17,45,417.0,75.0,2.35,15.0,181.0,56.08,44.3
2016,5,5,18,0,347.0,65.0,2.4,15.0,133.0,49.03,37.72
2016,5,5,18,15,255.5,50.5,2.25,14.5,92.0,38.42,27.88
2016,5,5,18,30,164.0,36.0,2.1,14.0,51.0,27.63,17.11
2016,5,5,18,45,82.0,18.0,2.0,14.0,25.5,13.96,0.0
2016,5,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,6.5,2.7,12.0,6.5,5.55,0.0
2016,5,6,5,30,0.0,13.0,2.7,12.0,13.0,10.71,0.0
2016,5,6,5,45,12.5,34.0,2.7,12.5,36.0,39.37,26.12
2016,5,6,6,0,25.0,55.0,2.7,13.0,59.0,68.25,51.87
2016,5,6,6,15,45.5,78.0,2.65,13.0,88.5,104.35,83.58
2016,5,6,6,30,66.0,101.0,2.6,13.0,118.0,141.88,116.37
2016,5,6,6,45,93.0,120.0,2.55,13.0,149.5,191.41,158.84
2016,5,6,7,0,120.0,139.0,2.5,13.0,181.0,233.15,194.12
2016,5,6,7,15,60.0,112.5,2.45,13.0,133.5,149.14,122.8
2016,5,6,7,30,0.0,86.0,2.4,13.0,86.0,71.79,55.68
2016,5,6,7,45,3.5,130.5,2.4,13.0,132.5,115.46,92.44
2016,5,6,8,0,7.0,175.0,2.4,13.0,179.0,160.46,129.51
2016,5,6,8,15,23.5,212.5,2.35,13.0,227.0,210.5,170.55
2016,5,6,8,30,40.0,250.0,2.3,13.0,275.0,279.33,225.81
2016,5,6,8,45,28.5,248.0,2.3,13.0,266.5,264.76,212.91
2016,5,6,9,0,17.0,246.0,2.3,13.0,258.0,233.78,187.23
2016,5,6,9,15,12.5,230.5,2.3,13.0,240.0,213.7,170.65
2016,5,6,9,30,8.0,215.0,2.3,13.0,222.0,194.2,154.51
2016,5,6,9,45,16.0,262.0,2.3,13.0,276.0,245.07,195.22
2016,5,6,10,0,24.0,309.0,2.3,13.0,330.0,296.14,235.22
2016,5,6,10,15,21.0,303.5,2.3,13.0,322.0,286.76,227.23
2016,5,6,10,30,18.0,298.0,2.3,13.0,314.0,277.55,219.65
2016,5,6,10,45,14.0,262.0,2.3,13.5,274.5,239.88,189.36
2016,5,6,11,0,10.0,226.0,2.3,14.0,235.0,203.17,159.82
2016,5,6,11,15,11.0,237.5,2.3,14.0,247.5,213.66,168.14
2016,5,6,11,30,12.0,249.0,2.3,14.0,260.0,223.94,176.16
2016,5,6,11,45,6.0,141.0,2.35,14.0,146.5,124.37,96.48
2016,5,6,12,0,0.0,33.0,2.4,14.0,33.0,27.6,17.25
2016,5,6,12,15,5.0,131.5,2.4,14.0,136.5,114.82,88.98
2016,5,6,12,30,10.0,230.0,2.4,14.0,240.0,202.01,158.92
2016,5,6,12,45,8.5,212.5,2.4,14.0,221.0,185.05,145.21
2016,5,6,13,0,7.0,195.0,2.4,14.0,202.0,168.38,131.94
2016,5,6,13,15,11.0,239.0,2.35,14.0,249.5,206.86,162.77
2016,5,6,13,30,15.0,283.0,2.3,14.0,297.0,244.14,192.2
2016,5,6,13,45,12.0,253.0,2.3,14.0,264.0,216.03,170.01
2016,5,6,14,0,9.0,223.0,2.3,14.0,231.0,188.61,148.4
2016,5,6,14,15,31.0,284.5,2.25,14.0,310.0,244.14,192.64
2016,5,6,14,30,53.0,346.0,2.2,14.0,389.0,293.67,231.08
2016,5,6,14,45,27.0,254.5,2.15,14.0,276.5,210.73,165.95
2016,5,6,15,0,1.0,163.0,2.1,14.0,164.0,133.68,104.91
2016,5,6,15,15,1.5,168.5,1.95,14.0,170.0,137.31,108.21
2016,5,6,15,30,2.0,174.0,1.8,14.0,176.0,140.51,111.04
2016,5,6,15,45,1.5,170.5,1.7,14.0,172.0,136.5,108.07
2016,5,6,16,0,1.0,167.0,1.6,14.0,168.0,132.32,104.99
2016,5,6,16,15,2.0,161.5,1.4,14.0,163.0,126.99,105.59
2016,5,6,16,30,3.0,156.0,1.2,14.0,158.0,122.16,101.74
2016,5,6,16,45,1.5,130.0,1.0,14.0,131.0,103.14,85.53
2016,5,6,17,0,0.0,104.0,0.8,14.0,104.0,83.76,68.84
2016,5,6,17,15,0.0,88.0,0.7,13.5,88.0,71.35,58.2
2016,5,6,17,30,0.0,72.0,0.6,13.0,72.0,58.82,47.25
2016,5,6,17,45,149.5,72.0,0.5,13.0,101.5,54.26,43.09
2016,5,6,18,0,299.0,72.0,0.4,13.0,131.0,53.78,42.33
2016,5,6,18,15,213.5,55.0,0.45,13.0,91.0,41.54,30.88
2016,5,6,18,30,128.0,38.0,0.5,13.0,51.0,29.41,18.9
2016,5,6,18,45,64.0,19.0,0.55,13.0,25.5,15.07,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.65,13.0,5.5,4.69,0.0
2016,5,7,5,30,0.0,11.0,1.8,13.0,11.0,9.05,0.0
2016,5,7,5,45,0.0,28.0,2.0,13.0,28.0,23.29,13.28
2016,5,7,6,0,0.0,45.0,2.2,13.0,45.0,39.17,27.46
2016,5,7,6,15,1.5,66.0,2.25,13.0,66.5,59.85,45.56
2016,5,7,6,30,3.0,87.0,2.3,13.0,88.0,80.34,63.36
2016,5,7,6,45,12.0,107.5,2.35,13.5,111.5,104.89,84.37
2016,5,7,7,0,21.0,128.0,2.4,14.0,135.0,130.15,105.62
2016,5,7,7,15,10.5,131.0,2.45,14.0,134.5,123.81,99.78
2016,5,7,7,30,0.0,134.0,2.5,14.0,134.0,117.27,93.69
2016,5,7,7,45,6.0,159.0,2.6,14.0,162.5,145.15,116.76
2016,5,7,8,0,12.0,184.0,2.7,14.0,191.0,173.42,139.83
2016,5,7,8,15,6.0,167.0,2.75,14.0,170.5,150.54,120.37
2016,5,7,8,30,0.0,150.0,2.8,14.0,150.0,128.59,101.77
2016,5,7,8,45,3.5,177.0,2.9,14.0,179.5,156.26,124.34
2016,5,7,9,0,7.0,204.0,3.0,14.0,209.0,184.14,146.77
2016,5,7,9,15,14.5,243.5,2.95,14.0,255.0,227.8,181.76
2016,5,7,9,30,22.0,283.0,2.9,14.0,301.0,271.72,216.4
2016,5,7,9,45,13.5,234.0,2.9,14.5,245.5,216.46,171.43
2016,5,7,10,0,5.0,185.0,2.9,15.0,190.0,163.2,128.07
2016,5,7,10,15,2.5,141.5,2.85,15.0,144.0,122.22,94.83
2016,5,7,10,30,0.0,98.0,2.8,15.0,98.0,82.22,62.13
2016,5,7,10,45,0.0,69.5,2.75,15.0,69.5,58.12,42.37
2016,5,7,11,0,0.0,41.0,2.7,15.0,41.0,34.26,22.72
2016,5,7,11,15,0.0,44.5,2.65,15.0,44.5,37.21,25.14
2016,5,7,11,30,0.0,48.0,2.6,15.0,48.0,40.16,27.56
2016,5,7,11,45,4.0,123.0,2.6,15.5,126.5,107.2,82.29
2016,5,7,12,0,8.0,198.0,2.6,16.0,205.0,174.54,136.02
2016,5,7,12,15,5.0,174.0,2.55,16.0,178.5,150.9,116.95
2016,5,7,12,30,2.0,150.0,2.5,16.0,152.0,127.68,98.33
2016,5,7,12,45,2.5,155.0,2.5,16.0,157.5,131.96,101.84
2016,5,7,13,0,3.0,160.0,2.5,16.0,163.0,136.14,105.24
2016,5,7,13,15,28.0,278.0,2.45,16.0,303.0,253.64,198.7
2016,5,7,13,30,53.0,396.0,2.4,16.0,443.0,361.73,281.72
2016,5,7,13,45,36.0,346.5,2.4,16.0,378.5,305.32,238.02
2016,5,7,14,0,19.0,297.0,2.4,16.0,314.0,253.05,197.73
2016,5,7,14,15,30.5,315.5,2.4,16.0,341.0,267.35,209.16
2016,5,7,14,30,42.0,334.0,2.4,16.0,368.0,280.16,219.05
2016,5,7,14,45,25.5,278.5,2.4,16.0,299.5,227.56,178.15
2016,5,7,15,0,9.0,223.0,2.4,16.0,231.0,182.21,142.88
2016,5,7,15,15,12.5,227.0,2.35,15.5,236.5,183.85,144.68
2016,5,7,15,30,16.0,231.0,2.3,15.0,242.0,184.48,145.58
2016,5,7,15,45,17.0,219.0,2.3,15.0,229.5,172.66,136.41
2016,5,7,16,0,18.0,207.0,2.3,15.0,217.0,160.64,127.34
2016,5,7,16,15,20.0,193.0,2.25,15.0,203.5,148.37,123.6
2016,5,7,16,30,22.0,179.0,2.2,15.0,190.0,137.76,114.91
2016,5,7,16,45,11.0,141.5,2.2,15.0,147.0,111.25,92.36
2016,5,7,17,0,0.0,104.0,2.2,15.0,104.0,83.8,68.68
2016,5,7,17,15,0.0,88.0,2.1,14.5,88.0,71.38,58.04
2016,5,7,17,30,0.0,72.0,2.0,14.0,72.0,58.86,47.08
2016,5,7,17,45,0.0,57.0,1.95,14.0,57.0,46.97,36.41
2016,5,7,18,0,0.0,42.0,1.9,14.0,42.0,34.73,25.29
2016,5,7,18,15,0.0,29.5,1.85,14.0,29.5,24.35,15.74
2016,5,7,18,30,0.0,17.0,1.8,14.0,17.0,14.0,6.07
2016,5,7,18,45,0.0,8.5,1.75,14.0,8.5,6.98,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.2,13.0,3.0,2.56,0.0
2016,5,8,5,30,0.0,6.0,1.2,13.0,6.0,4.92,0.0
2016,5,8,5,45,0.0,15.5,1.25,13.5,15.5,12.75,4.77
2016,5,8,6,0,0.0,25.0,1.3,14.0,25.0,20.61,11.78
2016,5,8,6,15,0.0,36.0,1.3,14.0,36.0,29.73,19.81
2016,5,8,6,30,0.0,47.0,1.3,14.0,47.0,38.87,27.79
2016,5,8,6,45,0.0,59.5,1.35,14.0,59.5,49.28,36.75
2016,5,8,7,0,0.0,72.0,1.4,14.0,72.0,59.9,45.75
2016,5,8,7,15,0.0,82.0,1.4,14.0,82.0,68.54,52.95
2016,5,8,7,30,0.0,92.0,1.4,14.0,92.0,77.21,60.08
2016,5,8,7,45,21.0,153.5,1.45,14.5,165.0,151.58,122.26
2016,5,8,8,0,42.0,215.0,1.5,15.0,238.0,245.45,197.99
2016,5,8,8,15,31.0,220.5,1.5,15.0,238.5,240.24,192.46
2016,5,8,8,30,20.0,226.0,1.5,15.0,239.0,219.06,174.65
2016,5,8,8,45,20.5,241.0,1.5,15.0,255.0,233.01,185.33
2016,5,8,9,0,21.0,256.0,1.5,15.0,271.0,246.89,195.77
2016,5,8,9,15,19.5,262.5,1.5,15.0,277.0,250.6,198.11
2016,5,8,9,30,18.0,269.0,1.5,15.0,283.0,254.3,200.51
2016,5,8,9,45,13.5,249.0,1.55,15.0,260.0,230.24,181.18
2016,5,8,10,0,9.0,229.0,1.6,15.0,237.0,206.8,162.39
2016,5,8,10,15,27.0,303.5,1.65,15.0,327.0,309.39,242.89
2016,5,8,10,30,45.0,378.0,1.7,15.0,417.0,398.95,310.68
2016,5,8,10,45,191.5,399.0,1.8,15.5,572.5,577.23,445.7
2016,5,8,11,0,338.0,420.0,1.9,16.0,728.0,748.81,568.36
2016,5,8,11,15,591.0,284.5,2.0,16.0,831.0,863.95,653.75
2016,5,8,11,30,844.0,149.0,2.1,16.0,934.0,932.1,702.17
2016,5,8,11,45,646.0,269.0,2.25,16.0,872.0,861.92,652.89
2016,5,8,12,0,448.0,389.0,2.4,16.0,810.0,770.69,585.45
2016,5,8,12,15,462.0,385.5,2.45,16.0,819.0,757.29,577.03
2016,5,8,12,30,476.0,382.0,2.5,16.0,828.0,741.14,565.88
2016,5,8,12,45,401.5,406.5,2.65,16.0,780.0,672.32,515.87
2016,5,8,13,0,327.0,431.0,2.8,16.0,732.0,614.08,472.86
2016,5,8,13,15,592.0,280.5,2.85,16.0,813.0,653.01,506.23
2016,5,8,13,30,857.0,130.0,2.9,16.0,894.0,660.31,514.02
2016,5,8,13,45,854.5,127.0,3.0,16.0,870.5,611.6,475.75
2016,5,8,14,0,852.0,124.0,3.1,16.0,847.0,561.13,435.25
2016,5,8,14,15,682.0,203.5,3.15,16.0,769.0,490.21,378.04
2016,5,8,14,30,512.0,283.0,3.2,16.0,691.0,433.37,332.32
2016,5,8,14,45,352.0,313.5,3.25,16.0,588.0,362.85,277.66
2016,5,8,15,0,192.0,344.0,3.3,16.0,485.0,311.79,239.97
2016,5,8,15,15,286.5,303.5,3.35,15.5,500.0,283.95,214.13
2016,5,8,15,30,381.0,263.0,3.4,15.0,515.0,250.64,182.92
2016,5,8,15,45,255.5,259.5,3.45,15.0,423.5,203.19,151.15
2016,5,8,16,0,130.0,256.0,3.5,15.0,332.0,178.91,139.56
2016,5,8,16,15,164.0,231.0,3.55,15.0,318.0,156.69,130.9
2016,5,8,16,30,198.0,206.0,3.6,15.0,304.0,142.96,119.56
2016,5,8,16,45,129.0,181.5,3.7,15.0,242.5,127.49,106.58
2016,5,8,17,0,60.0,157.0,3.8,15.0,181.0,115.63,96.59
2016,5,8,17,15,53.0,135.5,3.85,14.5,154.5,100.96,84.12
2016,5,8,17,30,46.0,114.0,3.9,14.0,128.0,85.99,71.15
2016,5,8,17,45,244.5,84.5,3.95,14.0,136.5,63.41,51.01
2016,5,8,18,0,443.0,55.0,4.0,14.0,145.0,43.51,33.06
2016,5,8,18,15,348.5,44.5,3.9,13.5,102.5,35.69,25.72
2016,5,8,18,30,254.0,34.0,3.8,13.0,60.0,26.35,16.56
2016,5,8,18,45,127.0,17.0,3.7,13.0,30.0,13.25,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,5,15,45.0,12.5,2.7,12.0,15.5,23.94,0.0
2016,5,9,5,30,90.0,25.0,2.7,12.0,31.0,68.17,29.56
2016,5,9,5,45,195.5,41.0,2.75,12.0,68.5,147.33,112.9
2016,5,9,6,0,301.0,57.0,2.8,12.0,106.0,225.73,182.88
2016,5,9,6,15,150.5,45.5,2.8,12.0,70.0,134.94,110.67
2016,5,9,6,30,0.0,34.0,2.8,12.0,34.0,28.05,18.63
2016,5,9,6,45,0.0,42.5,2.8,12.0,42.5,35.11,24.81
2016,5,9,7,0,0.0,51.0,2.8,12.0,51.0,42.19,30.88
2016,5,9,7,15,0.0,59.5,2.75,12.0,59.5,49.28,36.89
2016,5,9,7,30,0.0,68.0,2.7,12.0,68.0,56.38,42.83
2016,5,9,7,45,0.0,92.5,2.7,12.5,92.5,77.27,60.3
2016,5,9,8,0,0.0,117.0,2.7,13.0,117.0,99.15,78.31
2016,5,9,8,15,0.0,132.0,2.65,13.0,132.0,112.44,89.1
2016,5,9,8,30,0.0,147.0,2.6,13.0,147.0,125.73,99.81
2016,5,9,8,45,3.5,176.0,2.6,13.0,178.5,155.19,123.85
2016,5,9,9,0,7.0,205.0,2.6,13.0,210.0,184.89,147.79
2016,5,9,9,15,9.0,220.0,2.55,13.0,227.0,200.15,159.77
2016,5,9,9,30,11.0,235.0,2.5,13.0,244.0,215.39,171.7
2016,5,9,9,45,14.0,258.0,2.5,13.5,270.0,238.99,189.93
2016,5,9,10,0,17.0,281.0,2.5,14.0,296.0,262.48,207.83
2016,5,9,10,15,19.0,298.5,2.5,14.0,315.5,279.69,221.0
2016,5,9,10,30,21.0,316.0,2.5,14.0,335.0,296.67,233.97
2016,5,9,10,45,19.0,311.5,2.5,14.5,329.0,289.34,227.45
2016,5,9,11,0,17.0,307.0,2.5,15.0,323.0,282.1,221.15
2016,5,9,11,15,15.0,288.0,2.55,15.0,302.5,261.99,205.37
2016,5,9,11,30,13.0,269.0,2.6,15.0,282.0,242.25,189.86
2016,5,9,11,45,18.0,310.5,2.65,15.0,328.0,282.07,221.06
2016,5,9,12,0,23.0,352.0,2.7,15.0,374.0,321.1,251.17
2016,5,9,12,15,26.0,362.0,2.75,15.0,386.5,339.96,265.59
2016,5,9,12,30,29.0,372.0,2.8,15.0,399.0,346.89,270.93
2016,5,9,12,45,59.5,409.0,2.9,15.0,464.0,397.5,310.37
2016,5,9,13,0,90.0,446.0,3.0,15.0,529.0,443.98,345.97
2016,5,9,13,15,111.5,444.0,3.05,15.0,545.0,450.98,351.44
2016,5,9,13,30,133.0,442.0,3.1,15.0,561.0,450.56,351.35
2016,5,9,13,45,96.5,412.5,3.2,15.0,498.0,392.16,306.65
2016,5,9,14,0,60.0,383.0,3.3,15.0,435.0,339.85,266.47
2016,5,9,14,15,174.0,375.0,3.35,15.0,516.0,378.19,296.07
2016,5,9,14,30,288.0,367.0,3.4,15.0,597.0,400.51,311.09
2016,5,9,14,45,193.5,353.0,3.45,15.0,505.0,336.57,261.43
2016,5,9,15,0,99.0,339.0,3.5,15.0,413.0,285.44,222.98
2016,5,9,15,15,96.5,318.0,3.5,15.0,386.5,259.22,202.1
2016,5,9,15,30,94.0,297.0,3.5,15.0,360.0,233.6,181.76
2016,5,9,15,45,52.5,246.0,3.55,15.0,280.5,186.2,146.03
2016,5,9,16,0,11.0,195.0,3.6,15.0,201.0,152.32,120.9
2016,5,9,16,15,5.5,169.0,3.65,15.0,172.0,132.32,110.0
2016,5,9,16,30,0.0,143.0,3.7,15.0,143.0,113.32,93.94
2016,5,9,16,45,0.0,115.0,3.75,15.0,115.0,92.61,76.2
2016,5,9,17,0,0.0,87.0,3.8,15.0,87.0,71.37,57.77
2016,5,9,17,15,0.0,74.0,3.85,14.5,74.0,61.04,48.88
2016,5,9,17,30,0.0,61.0,3.9,14.0,61.0,50.53,39.67
2016,5,9,17,45,213.5,61.0,4.0,14.0,105.0,44.55,34.25
2016,5,9,18,0,427.0,61.0,4.1,14.0,149.0,48.37,37.39
2016,5,9,18,15,330.5,49.5,4.05,13.5,106.0,37.95,27.72
2016,5,9,18,30,234.0,38.0,4.0,13.0,63.0,29.29,19.15
2016,5,9,18,45,117.0,19.0,3.95,13.0,31.5,14.75,0.42
2016,5,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,53.0,12.5,2.15,12.0,16.0,26.27,0.0
2016,5,10,5,30,106.0,25.0,2.2,12.0,32.0,73.76,36.0
2016,5,10,5,45,218.5,39.5,2.25,12.0,70.5,154.27,118.65
2016,5,10,6,0,331.0,54.0,2.3,12.0,109.0,235.55,190.81
2016,5,10,6,15,165.5,65.0,2.25,12.0,92.5,167.19,137.59
2016,5,10,6,30,0.0,76.0,2.2,12.0,76.0,66.22,51.41
2016,5,10,6,45,0.0,94.5,2.2,12.5,94.5,82.97,65.78
2016,5,10,7,0,0.0,113.0,2.2,13.0,113.0,99.63,79.68
2016,5,10,7,15,9.0,138.5,2.15,13.0,142.5,129.85,105.15
2016,5,10,7,30,18.0,164.0,2.1,13.0,172.0,160.75,130.79
2016,5,10,7,45,13.0,172.0,2.05,13.0,178.5,163.25,132.18
2016,5,10,8,0,8.0,180.0,2.0,13.0,185.0,165.62,133.49
2016,5,10,8,15,11.0,197.5,1.9,13.0,204.5,184.02,148.18
2016,5,10,8,30,14.0,215.0,1.8,13.0,224.0,202.54,162.78
2016,5,10,8,45,21.0,243.0,1.75,13.5,257.5,235.05,188.25
2016,5,10,9,0,28.0,271.0,1.7,14.0,291.0,285.62,227.41
2016,5,10,9,15,28.0,285.0,1.7,14.0,306.5,298.44,236.66
2016,5,10,9,30,28.0,299.0,1.7,14.0,322.0,311.06,245.88
2016,5,10,9,45,47.5,338.5,1.7,14.5,378.0,368.78,289.88
2016,5,10,10,0,67.0,378.0,1.7,15.0,434.0,426.13,332.36
2016,5,10,10,15,175.0,397.5,1.65,15.0,549.5,568.28,439.51
2016,5,10,10,30,283.0,417.0,1.6,15.0,665.0,707.37,539.01
2016,5,10,10,45,352.0,398.5,1.6,15.0,714.5,748.69,567.85
2016,5,10,11,0,421.0,380.0,1.6,15.0,764.0,801.53,604.83
2016,5,10,11,15,419.0,387.0,1.6,15.0,774.0,793.24,597.91
2016,5,10,11,30,417.0,394.0,1.6,15.0,784.0,782.58,590.06
2016,5,10,11,45,322.5,432.5,1.65,15.5,735.0,705.42,533.38
2016,5,10,12,0,228.0,471.0,1.7,16.0,686.0,631.11,478.43
2016,5,10,12,15,201.0,472.5,1.8,16.0,661.5,595.83,453.62
2016,5,10,12,30,174.0,474.0,1.9,16.0,637.0,561.31,428.72
2016,5,10,12,45,185.0,468.0,2.05,16.0,640.5,550.74,422.06
2016,5,10,13,0,196.0,462.0,2.2,16.0,644.0,538.76,413.99
2016,5,10,13,15,230.0,447.0,2.3,16.0,656.0,533.77,411.11
2016,5,10,13,30,264.0,432.0,2.4,16.0,668.0,526.63,406.22
2016,5,10,13,45,309.5,406.0,2.55,16.0,675.5,511.73,395.48
2016,5,10,14,0,355.0,380.0,2.7,16.0,683.0,492.32,380.61
2016,5,10,14,15,295.5,379.5,2.75,16.0,625.5,436.53,337.4
2016,5,10,14,30,236.0,379.0,2.8,16.0,568.0,390.16,301.43
2016,5,10,14,45,236.5,360.0,2.9,16.0,542.0,356.59,274.53
2016,5,10,15,0,237.0,341.0,3.0,16.0,516.0,323.05,247.17
2016,5,10,15,15,137.5,304.0,3.05,16.0,404.0,254.17,195.48
2016,5,10,15,30,38.0,267.0,3.1,16.0,292.0,204.9,160.44
2016,5,10,15,45,26.5,235.0,3.15,16.0,252.0,184.77,145.38
2016,5,10,16,0,15.0,203.0,3.2,16.0,212.0,157.97,124.87
2016,5,10,16,15,10.0,182.0,3.25,15.5,187.5,141.18,117.32
2016,5,10,16,30,5.0,161.0,3.3,15.0,163.0,125.8,104.7
2016,5,10,16,45,2.5,132.5,3.4,15.0,133.5,105.09,87.06
2016,5,10,17,0,0.0,104.0,3.5,15.0,104.0,83.92,68.79
2016,5,10,17,15,0.0,89.0,3.45,14.5,89.0,72.23,58.78
2016,5,10,17,30,0.0,74.0,3.4,14.0,74.0,60.44,48.49
2016,5,10,17,45,0.0,59.5,3.4,14.0,59.5,48.94,38.18
2016,5,10,18,0,0.0,45.0,3.4,14.0,45.0,37.23,27.53
2016,5,10,18,15,0.0,32.0,3.25,13.5,32.0,26.43,17.65
2016,5,10,18,30,0.0,19.0,3.1,13.0,19.0,15.65,7.68
2016,5,10,18,45,0.0,9.5,3.0,13.0,9.5,7.81,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,85.5,12.0,2.55,12.0,18.0,35.38,0.0
2016,5,11,5,30,171.0,24.0,2.6,12.0,36.0,102.96,56.09
2016,5,11,5,45,282.5,36.5,2.65,12.5,75.5,178.92,138.1
2016,5,11,6,0,394.0,49.0,2.7,13.0,115.0,262.02,211.81
2016,5,11,6,15,197.0,45.0,2.65,13.0,78.0,169.64,139.54
2016,5,11,6,30,0.0,41.0,2.6,13.0,41.0,33.87,23.54
2016,5,11,6,45,0.0,50.5,2.55,13.0,50.5,41.77,30.43
2016,5,11,7,0,0.0,60.0,2.5,13.0,60.0,49.69,37.18
2016,5,11,7,15,0.0,70.5,2.45,13.0,70.5,58.46,44.56
2016,5,11,7,30,0.0,81.0,2.4,13.0,81.0,67.25,51.87
2016,5,11,7,45,0.0,92.5,2.35,13.5,92.5,77.24,60.01
2016,5,11,8,0,0.0,104.0,2.3,14.0,104.0,87.31,68.09
2016,5,11,8,15,0.0,105.5,2.25,14.0,105.5,88.46,68.81
2016,5,11,8,30,0.0,107.0,2.2,14.0,107.0,89.68,69.6
2016,5,11,8,45,0.5,137.0,2.15,14.5,137.5,116.71,91.54
2016,5,11,9,0,1.0,167.0,2.1,15.0,168.0,144.03,113.33
2016,5,11,9,15,15.5,235.5,2.05,15.0,247.5,220.69,175.09
2016,5,11,9,30,30.0,304.0,2.0,15.0,327.0,317.86,251.04
2016,5,11,9,45,20.5,275.0,1.95,15.0,291.5,260.99,205.62
2016,5,11,10,0,11.0,246.0,1.9,15.0,256.0,224.05,176.12
2016,5,11,10,15,26.5,310.5,1.9,15.0,334.0,315.07,247.39
2016,5,11,10,30,42.0,375.0,1.9,15.0,412.0,391.9,305.59
2016,5,11,10,45,36.0,369.5,1.9,15.0,401.5,377.47,293.74
2016,5,11,11,0,30.0,364.0,1.9,15.0,391.0,363.18,282.53
2016,5,11,11,15,25.5,352.0,1.9,15.0,375.5,344.3,267.93
2016,5,11,11,30,21.0,340.0,1.9,15.0,360.0,312.34,243.35
2016,5,11,11,45,26.5,362.5,1.95,15.5,388.0,348.25,270.49
2016,5,11,12,0,32.0,385.0,2.0,16.0,416.0,369.65,286.09
2016,5,11,12,15,49.5,412.5,2.05,16.0,459.5,404.37,312.54
2016,5,11,12,30,67.0,440.0,2.1,16.0,503.0,436.71,336.91
2016,5,11,12,45,73.0,440.0,2.2,16.0,508.0,433.9,334.99
2016,5,11,13,0,79.0,440.0,2.3,16.0,513.0,430.22,332.57
2016,5,11,13,15,79.5,432.0,2.35,16.0,504.0,415.29,321.52
2016,5,11,13,30,80.0,424.0,2.4,16.0,495.0,400.21,310.33
2016,5,11,13,45,114.0,421.5,2.5,16.0,520.0,409.0,317.49
2016,5,11,14,0,148.0,419.0,2.6,16.0,545.0,412.09,319.83
2016,5,11,14,15,101.0,385.0,2.6,16.0,469.5,352.13,273.87
2016,5,11,14,30,54.0,351.0,2.6,16.0,394.0,296.88,231.67
2016,5,11,14,45,45.5,325.0,2.6,16.0,360.5,267.45,209.04
2016,5,11,15,0,37.0,299.0,2.6,16.0,327.0,239.62,187.51
2016,5,11,15,15,41.5,287.0,2.55,15.5,316.5,225.8,176.88
2016,5,11,15,30,46.0,275.0,2.5,15.0,306.0,211.35,165.69
2016,5,11,15,45,32.5,242.5,2.45,15.0,263.5,181.75,142.98
2016,5,11,16,0,19.0,210.0,2.4,15.0,221.0,162.9,129.09
2016,5,11,16,15,10.5,183.5,2.35,15.0,190.0,142.24,118.29
2016,5,11,16,30,2.0,157.0,2.3,15.0,159.0,123.09,102.24
2016,5,11,16,45,1.0,126.5,2.3,15.0,127.5,100.91,83.34
2016,5,11,17,0,0.0,96.0,2.3,15.0,96.0,78.11,63.66
2016,5,11,17,15,0.0,82.0,2.25,14.5,82.0,67.1,54.23
2016,5,11,17,30,0.0,68.0,2.2,14.0,68.0,56.0,44.55
2016,5,11,17,45,229.5,62.5,2.2,14.0,111.0,45.66,35.27
2016,5,11,18,0,459.0,57.0,2.2,14.0,154.0,45.04,34.49
2016,5,11,18,15,367.0,46.5,2.2,13.5,110.5,37.26,27.21
2016,5,11,18,30,275.0,36.0,2.2,13.0,67.0,29.32,19.4
2016,5,11,18,45,137.5,18.0,2.25,13.0,33.5,14.02,2.03
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,56.0,13.0,3.1,12.0,17.0,27.54,0.0
2016,5,12,5,30,112.0,26.0,3.2,12.0,34.0,85.23,48.62
2016,5,12,5,45,207.5,42.0,3.3,12.0,72.0,151.97,117.67
2016,5,12,6,0,303.0,58.0,3.4,12.0,110.0,226.38,184.06
2016,5,12,6,15,151.5,57.0,3.35,12.0,83.0,148.95,122.6
2016,5,12,6,30,0.0,56.0,3.3,12.0,56.0,46.37,34.43
2016,5,12,6,45,0.0,70.0,3.25,12.0,70.0,58.62,45.06
2016,5,12,7,0,0.0,84.0,3.2,12.0,84.0,70.94,55.56
2016,5,12,7,15,0.0,102.0,3.1,12.0,102.0,87.06,69.13
2016,5,12,7,30,0.0,120.0,3.0,12.0,120.0,103.19,82.54
2016,5,12,7,45,0.0,133.0,2.95,12.0,133.0,114.56,91.8
2016,5,12,8,0,0.0,146.0,2.9,12.0,146.0,125.95,100.98
2016,5,12,8,15,3.5,171.5,2.85,12.0,173.5,152.19,122.54
2016,5,12,8,30,7.0,197.0,2.8,12.0,201.0,178.65,144.02
2016,5,12,8,45,7.5,204.5,2.75,12.5,209.5,185.35,148.76
2016,5,12,9,0,8.0,212.0,2.7,13.0,218.0,192.12,153.59
2016,5,12,9,15,8.0,215.5,2.65,13.0,222.0,194.73,155.32
2016,5,12,9,30,8.0,219.0,2.6,13.0,226.0,197.4,157.14
2016,5,12,9,45,16.0,265.5,2.6,13.5,279.5,247.59,196.87
2016,5,12,10,0,24.0,312.0,2.6,14.0,333.0,297.93,235.85
2016,5,12,10,15,29.5,336.5,2.55,14.0,362.5,343.61,270.87
2016,5,12,10,30,35.0,361.0,2.5,14.0,392.0,370.78,291.29
2016,5,12,10,45,47.5,390.0,2.45,14.0,433.0,408.47,319.86
2016,5,12,11,0,60.0,419.0,2.4,14.0,474.0,445.05,347.19
2016,5,12,11,15,85.0,441.0,2.35,14.0,520.5,485.25,377.41
2016,5,12,11,30,110.0,463.0,2.3,14.0,567.0,523.48,405.73
2016,5,12,11,45,137.0,470.5,2.3,14.5,600.0,560.26,432.11
2016,5,12,12,0,164.0,478.0,2.3,15.0,633.0,580.36,446.13
2016,5,12,12,15,153.5,476.0,2.35,15.0,621.0,557.78,429.3
2016,5,12,12,30,143.0,474.0,2.4,15.0,609.0,535.18,412.65
2016,5,12,12,45,147.5,469.0,2.5,15.0,607.0,521.69,403.17
2016,5,12,13,0,152.0,464.0,2.6,15.0,605.0,507.39,392.91
2016,5,12,13,15,224.5,444.0,2.7,15.0,648.0,526.54,408.59
2016,5,12,13,30,297.0,424.0,2.8,15.0,691.0,540.03,419.23
2016,5,12,13,45,250.0,421.0,2.9,15.0,641.5,487.23,378.84
2016,5,12,14,0,203.0,418.0,3.0,15.0,592.0,440.22,342.83
2016,5,12,14,15,293.5,379.5,3.1,15.0,621.0,434.63,337.98
2016,5,12,14,30,384.0,341.0,3.2,15.0,650.0,421.26,325.4
2016,5,12,14,45,304.0,342.5,3.3,15.0,580.0,363.89,280.22
2016,5,12,15,0,224.0,344.0,3.4,15.0,510.0,320.65,246.82
2016,5,12,15,15,247.5,318.5,3.45,14.5,492.0,283.09,215.57
2016,5,12,15,30,271.0,293.0,3.5,14.0,474.0,248.73,186.75
2016,5,12,15,45,215.0,276.5,3.55,14.0,414.0,215.77,163.58
