Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,0,159.0,260.0,3.6,14.0,354.0,182.68,142.35
2016,5,12,16,15,120.5,234.5,3.65,13.5,302.0,157.97,132.68
2016,5,12,16,30,82.0,209.0,3.7,13.0,250.0,149.51,126.09
2016,5,12,16,45,58.0,181.0,3.75,13.0,208.5,131.66,110.97
2016,5,12,17,0,34.0,153.0,3.8,13.0,167.0,113.32,95.24
2016,5,12,17,15,26.5,132.5,3.85,13.0,142.5,99.23,83.06
2016,5,12,17,30,19.0,112.0,3.9,13.0,118.0,87.34,72.62
2016,5,12,17,45,10.5,91.5,4.0,13.0,95.0,71.86,58.78
2016,5,12,18,0,2.0,71.0,4.1,13.0,72.0,56.28,44.62
2016,5,12,18,15,1.0,51.0,4.1,12.5,51.5,40.98,30.61
2016,5,12,18,30,0.0,31.0,4.1,12.0,31.0,25.47,16.25
2016,5,12,18,45,0.0,17.0,4.1,12.0,17.0,14.03,2.77
2016,5,12,19,0,0.0,3.0,4.1,12.0,3.0,2.56,0.0
2016,5,12,19,15,0.0,1.5,4.05,12.0,1.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.35,12.0,3.5,2.99,0.0
2016,5,13,5,30,0.0,7.0,3.4,12.0,7.0,5.74,0.0
2016,5,13,5,45,0.0,15.5,3.45,12.0,15.5,12.75,4.96
2016,5,13,6,0,0.0,24.0,3.5,12.0,24.0,19.77,11.24
2016,5,13,6,15,0.0,33.5,3.45,12.0,33.5,27.64,18.21
2016,5,13,6,30,0.0,43.0,3.4,12.0,43.0,35.53,25.14
2016,5,13,6,45,0.0,53.5,3.4,12.0,53.5,44.27,32.71
2016,5,13,7,0,0.0,64.0,3.4,12.0,64.0,53.03,40.19
2016,5,13,7,15,0.0,71.0,3.35,12.0,71.0,58.88,45.08
2016,5,13,7,30,0.0,78.0,3.3,12.0,78.0,64.74,49.92
2016,5,13,7,45,0.0,98.5,3.3,12.5,98.5,82.61,64.77
2016,5,13,8,0,0.0,119.0,3.3,13.0,119.0,100.85,79.7
2016,5,13,8,15,0.0,140.0,3.3,13.0,140.0,119.63,95.06
2016,5,13,8,30,0.0,161.0,3.3,13.0,161.0,138.45,110.31
2016,5,13,8,45,3.0,182.0,3.3,13.0,184.5,160.04,127.82
2016,5,13,9,0,6.0,203.0,3.3,13.0,208.0,181.75,145.28
2016,5,13,9,15,10.0,229.5,3.4,13.0,237.5,209.59,167.63
2016,5,13,9,30,14.0,256.0,3.5,13.0,267.0,237.48,189.8
2016,5,13,9,45,42.5,319.5,3.65,13.5,355.0,343.32,273.81
2016,5,13,10,0,71.0,383.0,3.8,14.0,443.0,433.92,343.53
2016,5,13,10,15,114.0,409.5,3.9,14.0,509.0,518.79,408.62
2016,5,13,10,30,157.0,436.0,4.0,14.0,575.0,583.06,457.3
2016,5,13,10,45,142.5,445.5,4.15,14.0,573.5,572.67,448.51
2016,5,13,11,0,128.0,455.0,4.3,14.0,572.0,561.51,439.71
2016,5,13,11,15,216.5,451.5,4.4,14.0,653.0,634.15,496.61
2016,5,13,11,30,305.0,448.0,4.5,14.0,734.0,715.91,558.64
2016,5,13,11,45,388.5,418.5,4.6,14.0,785.5,749.15,584.97
2016,5,13,12,0,472.0,389.0,4.7,14.0,837.0,786.55,614.07
2016,5,13,12,15,487.5,384.5,4.75,14.0,845.5,772.85,604.02
2016,5,13,12,30,503.0,380.0,4.8,14.0,854.0,756.29,592.02
2016,5,13,12,45,426.5,403.0,4.9,14.5,802.5,688.74,539.59
2016,5,13,13,0,350.0,426.0,5.0,15.0,751.0,622.84,488.19
2016,5,13,13,15,179.5,323.0,5.0,15.0,490.0,399.5,316.41
2016,5,13,13,30,9.0,220.0,5.0,15.0,229.0,188.4,147.82
2016,5,13,13,45,123.5,316.5,5.05,15.0,423.5,332.87,263.99
2016,5,13,14,0,238.0,413.0,5.1,15.0,618.0,454.75,357.89
2016,5,13,14,15,243.0,394.0,5.1,15.0,596.5,420.55,330.1
2016,5,13,14,30,248.0,375.0,5.1,15.0,575.0,387.63,303.25
2016,5,13,14,45,426.5,297.5,5.1,15.0,621.5,373.32,287.29
2016,5,13,15,0,605.0,220.0,5.1,15.0,668.0,341.38,253.89
2016,5,13,15,15,727.0,159.5,5.05,14.5,667.5,285.85,200.98
2016,5,13,15,30,849.0,99.0,5.0,14.0,667.0,228.51,146.05
2016,5,13,15,45,837.5,94.5,4.95,14.0,621.5,161.12,93.03
2016,5,13,16,0,826.0,90.0,4.9,14.0,576.0,101.85,59.1
2016,5,13,16,15,805.0,87.0,4.85,14.0,526.5,67.37,53.87
2016,5,13,16,30,784.0,84.0,4.8,14.0,477.0,66.16,53.01
2016,5,13,16,45,760.0,79.0,4.75,14.0,426.0,63.36,50.72
2016,5,13,17,0,736.0,74.0,4.7,14.0,375.0,60.41,48.28
2016,5,13,17,15,696.5,69.0,4.65,13.5,323.0,57.17,45.62
2016,5,13,17,30,657.0,64.0,4.6,13.0,271.0,49.44,38.84
2016,5,13,17,45,600.5,58.0,4.55,13.0,220.0,45.42,35.19
2016,5,13,18,0,544.0,52.0,4.5,13.0,169.0,41.35,31.36
2016,5,13,18,15,453.5,43.5,4.45,13.0,123.0,35.0,25.31
2016,5,13,18,30,363.0,35.0,4.4,13.0,77.0,28.59,18.91
2016,5,13,18,45,219.0,22.5,4.35,13.0,44.5,18.4,6.11
2016,5,13,19,0,75.0,10.0,4.3,13.0,12.0,8.54,0.0
2016,5,13,19,15,37.5,5.0,4.3,13.0,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.5,2.95,13.0,11.5,9.82,0.0
2016,5,14,5,30,0.0,23.0,3.1,13.0,23.0,19.49,8.02
2016,5,14,5,45,18.0,42.0,3.3,13.5,45.0,49.28,35.04
2016,5,14,6,0,36.0,61.0,3.5,14.0,67.0,77.72,60.04
2016,5,14,6,15,48.5,82.0,3.5,14.0,93.5,107.24,86.02
2016,5,14,6,30,61.0,103.0,3.5,14.0,120.0,137.63,112.47
2016,5,14,6,45,69.5,124.5,3.5,14.5,147.5,167.04,137.36
2016,5,14,7,0,78.0,146.0,3.5,15.0,175.0,196.95,162.11
2016,5,14,7,15,74.5,167.5,3.35,15.0,198.5,218.73,179.61
2016,5,14,7,30,71.0,189.0,3.2,15.0,222.0,239.9,196.24
2016,5,14,7,45,129.0,214.5,3.05,15.0,283.0,329.47,269.26
2016,5,14,8,0,187.0,240.0,2.9,15.0,344.0,408.14,331.62
2016,5,14,8,15,507.5,168.0,2.7,15.0,484.0,645.08,519.23
2016,5,14,8,30,828.0,96.0,2.5,15.0,624.0,868.27,678.59
2016,5,14,8,45,499.0,214.0,2.4,15.5,539.0,712.67,559.25
2016,5,14,9,0,170.0,332.0,2.3,16.0,454.0,501.45,393.3
2016,5,14,9,15,126.0,345.0,2.25,16.0,438.0,473.16,370.94
2016,5,14,9,30,82.0,358.0,2.2,16.0,422.0,423.56,331.51
2016,5,14,9,45,239.5,354.5,2.15,16.0,553.0,609.41,473.44
2016,5,14,10,0,397.0,351.0,2.1,16.0,684.0,757.6,580.65
2016,5,14,10,15,457.0,342.0,2.1,16.0,737.0,820.88,623.57
2016,5,14,10,30,517.0,333.0,2.1,16.0,790.0,865.02,653.8
2016,5,14,10,45,492.5,350.5,2.15,16.5,793.5,849.49,640.48
2016,5,14,11,0,468.0,368.0,2.2,17.0,797.0,831.4,626.07
2016,5,14,11,15,682.0,247.0,2.25,17.0,882.5,908.31,684.72
2016,5,14,11,30,896.0,126.0,2.3,17.0,968.0,952.02,714.17
2016,5,14,11,45,699.0,255.0,2.35,17.0,914.0,889.96,670.86
2016,5,14,12,0,502.0,384.0,2.4,17.0,860.0,807.34,609.06
2016,5,14,12,15,697.5,256.5,2.45,17.0,916.5,836.55,635.25
2016,5,14,12,30,893.0,129.0,2.5,17.0,973.0,837.71,638.56
2016,5,14,12,45,884.0,133.0,2.6,17.0,961.0,798.03,611.8
2016,5,14,13,0,875.0,137.0,2.7,17.0,949.0,756.2,582.4
2016,5,14,13,15,871.0,136.0,2.8,17.0,932.0,711.93,549.88
2016,5,14,13,30,867.0,135.0,2.9,17.0,915.0,665.63,514.95
2016,5,14,13,45,652.0,239.0,3.0,17.0,816.5,580.09,448.13
2016,5,14,14,0,437.0,343.0,3.1,17.0,718.0,505.2,389.53
2016,5,14,14,15,637.0,236.0,3.2,17.0,761.0,489.53,375.97
2016,5,14,14,30,837.0,129.0,3.3,17.0,804.0,454.35,343.82
2016,5,14,14,45,825.0,127.5,3.4,17.0,767.0,397.18,294.26
2016,5,14,15,0,813.0,126.0,3.5,17.0,730.0,340.24,243.97
2016,5,14,15,15,798.5,123.5,3.55,16.5,688.5,282.43,193.31
2016,5,14,15,30,784.0,121.0,3.6,16.0,647.0,225.68,144.99
2016,5,14,15,45,600.0,168.5,3.7,16.0,555.0,177.96,115.76
2016,5,14,16,0,416.0,216.0,3.8,16.0,463.0,155.55,112.83
2016,5,14,16,15,317.0,213.0,3.8,16.0,391.5,141.1,117.03
2016,5,14,16,30,218.0,210.0,3.8,16.0,320.0,145.69,121.38
2016,5,14,16,45,197.5,188.0,3.85,16.0,279.5,132.31,110.25
2016,5,14,17,0,177.0,166.0,3.9,16.0,239.0,118.52,98.65
2016,5,14,17,15,159.0,146.0,3.85,15.5,205.0,105.5,87.73
2016,5,14,17,30,141.0,126.0,3.8,15.0,171.0,92.15,76.28
2016,5,14,17,45,282.5,95.5,3.8,15.0,164.5,71.05,57.61
2016,5,14,18,0,424.0,65.0,3.8,15.0,158.0,51.26,39.86
2016,5,14,18,15,334.5,53.0,3.7,14.5,114.5,40.46,29.96
2016,5,14,18,30,245.0,41.0,3.6,14.0,71.0,31.5,21.39
2016,5,14,18,45,137.5,25.5,3.5,14.0,41.0,19.72,7.58
2016,5,14,19,0,30.0,10.0,3.4,14.0,11.0,8.54,0.0
2016,5,14,19,15,15.0,5.0,3.4,14.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,14.5,4.1,13.0,20.0,31.96,0.0
2016,5,15,5,30,134.0,29.0,4.2,13.0,40.0,97.87,62.52
2016,5,15,5,45,239.5,43.0,4.3,13.5,79.0,164.87,128.04
2016,5,15,6,0,345.0,57.0,4.4,14.0,118.0,243.21,197.09
2016,5,15,6,15,417.5,67.0,4.3,14.0,165.0,310.84,257.12
2016,5,15,6,30,490.0,77.0,4.2,14.0,212.0,391.17,326.12
2016,5,15,6,45,245.0,95.5,4.1,14.5,163.0,264.52,221.07
2016,5,15,7,0,0.0,114.0,4.0,15.0,114.0,99.96,79.2
2016,5,15,7,15,0.0,121.0,3.9,15.0,121.0,105.17,83.5
2016,5,15,7,30,0.0,128.0,3.8,15.0,128.0,110.63,87.78
2016,5,15,7,45,3.5,153.5,3.75,15.0,155.5,136.76,109.28
2016,5,15,8,0,7.0,179.0,3.7,15.0,183.0,163.15,130.72
2016,5,15,8,15,6.0,183.5,3.6,15.0,187.0,165.52,132.16
2016,5,15,8,30,5.0,188.0,3.5,15.0,191.0,168.03,133.75
2016,5,15,8,45,7.0,203.0,3.45,15.5,208.0,183.2,145.47
2016,5,15,9,0,9.0,218.0,3.4,16.0,225.0,198.41,157.09
2016,5,15,9,15,101.5,295.0,3.35,16.0,374.5,396.13,315.4
2016,5,15,9,30,194.0,372.0,3.3,16.0,524.0,565.25,444.16
2016,5,15,9,45,310.5,354.5,3.3,16.0,609.5,677.79,528.59
2016,5,15,10,0,427.0,337.0,3.3,16.0,695.0,788.97,609.78
2016,5,15,10,15,293.5,387.5,3.4,16.0,637.0,689.19,533.28
2016,5,15,10,30,160.0,438.0,3.5,16.0,579.0,586.75,454.54
2016,5,15,10,45,181.0,448.0,3.65,16.5,611.5,611.17,472.59
2016,5,15,11,0,202.0,458.0,3.8,17.0,644.0,633.95,488.63
2016,5,15,11,15,266.5,451.5,4.05,17.0,700.5,694.26,534.18
2016,5,15,11,30,331.0,445.0,4.3,17.0,757.0,735.37,565.57
2016,5,15,11,45,246.0,462.5,4.6,17.0,695.0,660.39,509.74
2016,5,15,12,0,161.0,480.0,4.9,17.0,633.0,577.83,447.71
2016,5,15,12,15,103.0,447.0,5.1,17.0,545.0,478.75,372.86
2016,5,15,12,30,45.0,414.0,5.3,17.0,457.0,395.01,308.11
2016,5,15,12,45,34.0,378.5,5.5,17.0,411.0,350.17,273.79
2016,5,15,13,0,23.0,343.0,5.7,17.0,365.0,303.08,237.27
2016,5,15,13,15,115.0,394.5,5.8,17.0,498.5,411.02,322.89
2016,5,15,13,30,207.0,446.0,5.9,17.0,632.0,497.89,389.99
2016,5,15,13,45,338.0,388.5,6.0,17.0,683.5,512.19,401.66
2016,5,15,14,0,469.0,331.0,6.1,17.0,735.0,512.8,401.49
2016,5,15,14,15,326.0,360.0,6.1,16.5,636.0,434.75,340.05
2016,5,15,14,30,183.0,389.0,6.1,16.0,537.0,373.4,292.49
2016,5,15,14,45,240.0,360.5,6.2,16.0,545.5,352.03,273.8
2016,5,15,15,0,297.0,332.0,6.3,16.0,554.0,328.52,252.07
2016,5,15,15,15,196.5,317.0,6.4,16.0,460.5,275.98,212.08
2016,5,15,15,30,96.0,302.0,6.5,16.0,367.0,236.94,184.57
2016,5,15,15,45,80.0,275.5,6.6,16.0,327.5,207.13,161.83
2016,5,15,16,0,64.0,249.0,6.7,16.0,288.0,179.93,141.95
2016,5,15,16,15,64.0,228.0,6.7,15.5,264.0,161.62,135.2
2016,5,15,16,30,64.0,207.0,6.7,15.0,240.0,148.39,124.47
2016,5,15,16,45,75.5,187.0,6.7,15.0,221.5,135.53,113.71
2016,5,15,17,0,87.0,167.0,6.7,15.0,203.0,122.35,102.55
2016,5,15,17,15,78.5,145.5,6.65,14.5,174.5,107.76,90.17
2016,5,15,17,30,70.0,124.0,6.6,14.0,146.0,92.89,77.31
2016,5,15,17,45,59.0,102.0,6.55,14.0,118.5,77.43,63.54
2016,5,15,18,0,48.0,80.0,6.5,14.0,91.0,61.7,49.29
2016,5,15,18,15,31.5,60.0,6.4,14.0,66.5,46.96,35.74
2016,5,15,18,30,15.0,40.0,6.3,14.0,42.0,32.0,21.85
2016,5,15,18,45,7.5,23.5,6.2,14.0,24.5,19.23,7.78
2016,5,15,19,0,0.0,7.0,6.1,14.0,7.0,5.97,0.0
2016,5,15,19,15,0.0,3.5,6.05,14.0,3.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,63.0,15.0,3.9,13.0,20.0,31.18,0.0
2016,5,16,5,30,126.0,30.0,3.9,13.0,40.0,96.66,63.14
2016,5,16,5,45,221.5,45.0,3.9,13.5,78.5,159.56,124.01
2016,5,16,6,0,317.0,60.0,3.9,14.0,117.0,233.32,188.91
2016,5,16,6,15,200.0,84.0,3.8,14.0,124.0,206.45,169.86
2016,5,16,6,30,83.0,108.0,3.7,14.0,131.0,165.69,136.19
2016,5,16,6,45,99.5,129.0,3.6,14.0,162.0,201.57,166.91
2016,5,16,7,0,116.0,150.0,3.5,14.0,193.0,238.67,197.92
2016,5,16,7,15,240.0,159.0,3.4,14.0,266.0,353.82,294.16
2016,5,16,7,30,364.0,168.0,3.3,14.0,339.0,466.05,385.15
2016,5,16,7,45,321.5,199.0,3.25,14.5,362.0,479.84,392.59
2016,5,16,8,0,279.0,230.0,3.2,15.0,385.0,488.93,396.48
2016,5,16,8,15,346.5,236.0,3.15,15.0,446.5,560.68,451.92
2016,5,16,8,30,414.0,242.0,3.1,15.0,508.0,653.46,521.07
2016,5,16,8,45,358.5,278.0,3.1,15.5,519.5,631.95,500.86
2016,5,16,9,0,303.0,314.0,3.1,16.0,531.0,624.06,491.18
2016,5,16,9,15,562.5,221.0,3.1,16.0,651.5,801.82,626.53
2016,5,16,9,30,822.0,128.0,3.1,16.0,772.0,952.66,731.42
2016,5,16,9,45,845.5,122.0,3.1,16.5,809.0,962.1,733.9
2016,5,16,10,0,869.0,116.0,3.1,17.0,846.0,980.59,743.92
2016,5,16,10,15,875.5,117.5,3.15,17.0,873.5,986.66,747.28
2016,5,16,10,30,882.0,119.0,3.2,17.0,901.0,988.97,748.34
2016,5,16,10,45,887.0,120.0,3.25,17.5,921.5,985.53,744.25
2016,5,16,11,0,892.0,121.0,3.3,18.0,942.0,978.3,737.78
2016,5,16,11,15,895.5,121.5,3.4,18.0,955.5,965.41,729.36
2016,5,16,11,30,899.0,122.0,3.5,18.0,969.0,948.85,718.53
2016,5,16,11,45,900.0,122.5,3.6,18.0,974.5,926.46,703.73
2016,5,16,12,0,901.0,123.0,3.7,18.0,980.0,900.69,686.59
2016,5,16,12,15,901.5,123.0,3.85,18.0,978.5,870.85,666.81
2016,5,16,12,30,902.0,123.0,4.0,18.0,977.0,837.96,644.71
2016,5,16,12,45,902.0,121.5,4.15,18.0,968.5,800.5,619.15
2016,5,16,13,0,902.0,120.0,4.3,18.0,960.0,760.32,590.71
2016,5,16,13,15,899.0,119.5,4.4,18.0,943.5,716.31,557.67
2016,5,16,13,30,896.0,119.0,4.5,18.0,927.0,670.09,522.09
2016,5,16,13,45,893.0,116.5,4.6,18.0,904.0,620.27,482.8
2016,5,16,14,0,890.0,114.0,4.7,18.0,881.0,568.66,440.9
2016,5,16,14,15,883.0,113.0,4.75,18.0,850.5,514.68,395.71
2016,5,16,14,30,876.0,112.0,4.8,18.0,820.0,459.71,348.38
2016,5,16,14,45,864.5,111.0,4.9,18.0,783.5,402.35,298.06
2016,5,16,15,0,853.0,110.0,5.0,18.0,747.0,344.97,246.79
2016,5,16,15,15,589.0,197.5,5.0,17.5,625.5,278.88,198.12
2016,5,16,15,30,325.0,285.0,5.0,17.0,504.0,253.06,186.35
2016,5,16,15,45,303.5,267.0,5.05,17.0,460.5,212.55,155.8
2016,5,16,16,0,282.0,249.0,5.1,17.0,417.0,174.97,131.59
2016,5,16,16,15,349.5,212.5,5.1,16.5,402.5,141.26,117.05
2016,5,16,16,30,417.0,176.0,5.1,16.0,388.0,115.3,95.28
2016,5,16,16,45,300.0,172.0,5.15,16.0,316.0,118.62,98.51
2016,5,16,17,0,183.0,168.0,5.2,16.0,244.0,119.83,99.88
2016,5,16,17,15,165.5,148.0,5.25,15.5,209.5,106.85,88.97
2016,5,16,17,30,148.0,128.0,5.3,15.0,175.0,93.53,77.55
2016,5,16,17,45,286.0,98.0,5.35,15.0,168.5,72.74,59.13
2016,5,16,18,0,424.0,68.0,5.4,15.0,162.0,51.39,40.01
2016,5,16,18,15,334.5,56.0,5.3,14.5,118.5,42.62,31.9
2016,5,16,18,30,245.0,44.0,5.2,14.0,75.0,33.72,23.4
2016,5,16,18,45,134.0,27.5,5.15,14.0,43.5,21.22,9.68
2016,5,16,19,0,23.0,11.0,5.1,14.0,12.0,9.39,0.0
2016,5,16,19,15,11.5,5.5,4.9,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,113.5,14.0,2.65,13.5,23.5,45.01,0.0
2016,5,17,5,30,227.0,28.0,2.7,14.0,47.0,131.0,87.58
2016,5,17,5,45,333.5,38.5,2.75,14.5,88.5,200.02,155.14
2016,5,17,6,0,440.0,49.0,2.8,15.0,130.0,281.13,226.24
2016,5,17,6,15,509.0,57.0,2.7,15.0,178.5,351.06,287.57
2016,5,17,6,30,578.0,65.0,2.6,15.0,227.0,427.16,352.04
2016,5,17,6,45,518.5,87.5,2.55,15.5,255.0,445.26,366.83
2016,5,17,7,0,459.0,110.0,2.5,16.0,283.0,449.2,369.23
2016,5,17,7,15,602.0,97.5,2.55,16.5,359.0,565.65,460.93
2016,5,17,7,30,745.0,85.0,2.6,17.0,435.0,680.98,546.61
2016,5,17,7,45,771.5,88.0,2.65,17.5,486.5,734.03,582.27
2016,5,17,8,0,798.0,91.0,2.7,18.0,538.0,786.22,616.96
2016,5,17,8,15,817.5,94.0,2.75,18.5,586.0,831.17,645.8
2016,5,17,8,30,837.0,97.0,2.8,19.0,634.0,874.12,672.82
2016,5,17,8,45,851.5,99.5,2.9,19.5,679.0,899.9,687.99
2016,5,17,9,0,866.0,102.0,3.0,20.0,724.0,932.2,707.71
2016,5,17,9,15,877.0,104.0,3.0,20.0,763.5,957.62,723.19
2016,5,17,9,30,888.0,106.0,3.0,20.0,803.0,979.72,736.47
2016,5,17,9,45,898.0,107.0,3.05,20.5,837.0,996.28,745.09
2016,5,17,10,0,908.0,108.0,3.1,21.0,871.0,1009.19,751.39
2016,5,17,10,15,914.0,109.0,3.1,21.0,898.5,1014.41,753.74
2016,5,17,10,30,920.0,110.0,3.1,21.0,926.0,1015.76,753.72
2016,5,17,10,45,923.5,111.5,3.1,21.0,946.5,1011.25,750.0
2016,5,17,11,0,927.0,113.0,3.1,21.0,967.0,1002.82,743.88
2016,5,17,11,15,929.5,113.5,3.1,21.0,980.0,988.62,734.06
2016,5,17,11,30,932.0,114.0,3.1,21.0,993.0,970.65,721.89
2016,5,17,11,45,931.5,115.0,3.15,21.5,998.0,946.78,704.87
2016,5,17,12,0,931.0,116.0,3.2,22.0,1003.0,919.48,685.63
2016,5,17,12,15,930.5,116.0,3.25,22.0,1000.5,888.04,664.9
2016,5,17,12,30,930.0,116.0,3.3,22.0,998.0,853.52,641.97
2016,5,17,12,45,929.0,114.5,3.4,22.0,988.0,814.4,615.96
2016,5,17,13,0,928.0,113.0,3.5,22.0,978.0,772.54,587.35
2016,5,17,13,15,924.5,112.5,3.6,22.0,961.0,727.21,554.16
2016,5,17,13,30,921.0,112.0,3.7,22.0,944.0,679.65,518.44
2016,5,17,13,45,914.0,111.5,3.8,22.0,919.0,628.01,478.68
2016,5,17,14,0,907.0,111.0,3.9,22.0,894.0,574.88,436.59
2016,5,17,14,15,899.5,109.5,3.95,21.5,863.0,519.48,392.13
2016,5,17,14,30,892.0,108.0,4.0,21.0,832.0,463.14,345.37
2016,5,17,14,45,882.0,106.5,4.1,21.0,794.5,405.17,295.37
2016,5,17,15,0,872.0,105.0,4.2,21.0,757.0,347.01,244.22
2016,5,17,15,15,859.0,103.0,4.25,20.5,715.0,287.82,192.63
2016,5,17,15,30,846.0,101.0,4.3,20.0,673.0,229.29,143.16
2016,5,17,15,45,829.5,98.0,4.4,20.0,626.5,162.82,92.38
2016,5,17,16,0,813.0,95.0,4.5,20.0,580.0,105.09,60.27
2016,5,17,16,15,790.5,91.5,4.5,19.5,530.0,70.03,54.94
2016,5,17,16,30,768.0,88.0,4.5,19.0,480.0,68.58,54.01
2016,5,17,16,45,737.0,84.5,4.55,19.0,428.0,66.93,52.77
2016,5,17,17,0,706.0,81.0,4.6,19.0,376.0,59.77,46.72
2016,5,17,17,15,665.5,76.0,4.5,18.5,324.5,57.01,44.53
2016,5,17,17,30,625.0,71.0,4.4,18.0,273.0,54.18,42.21
2016,5,17,17,45,563.0,64.5,4.35,17.5,222.0,49.96,38.56
2016,5,17,18,0,501.0,58.0,4.3,17.0,171.0,45.7,34.7
2016,5,17,18,15,414.5,48.5,4.1,16.5,126.0,38.75,28.29
2016,5,17,18,30,328.0,39.0,3.9,16.0,81.0,31.68,21.52
2016,5,17,18,45,197.5,25.5,3.75,16.0,47.5,19.84,8.98
2016,5,17,19,0,67.0,12.0,3.6,16.0,14.0,10.24,0.0
2016,5,17,19,15,33.5,6.0,3.4,15.5,7.0,5.12,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,94.5,15.0,2.1,13.0,23.0,51.59,0.0
2016,5,18,5,30,189.0,30.0,2.1,13.0,46.0,117.82,79.95
2016,5,18,5,45,289.0,42.5,2.15,13.5,86.0,182.95,142.4
2016,5,18,6,0,389.0,55.0,2.2,14.0,126.0,263.19,212.39
2016,5,18,6,15,457.5,63.5,2.0,14.0,173.5,330.94,271.45
2016,5,18,6,30,526.0,72.0,1.8,14.0,221.0,404.76,333.51
2016,5,18,6,45,575.5,78.5,1.65,14.5,271.5,470.11,385.86
2016,5,18,7,0,625.0,85.0,1.5,15.0,322.0,538.54,438.17
2016,5,18,7,15,494.0,127.5,1.4,15.0,331.5,513.7,416.27
2016,5,18,7,30,363.0,170.0,1.3,15.0,341.0,466.26,377.01
2016,5,18,7,45,557.0,136.5,1.2,15.5,432.5,621.47,494.88
2016,5,18,8,0,751.0,103.0,1.1,16.0,524.0,760.0,590.26
2016,5,18,8,15,770.5,106.0,1.15,16.5,571.0,803.5,616.48
2016,5,18,8,30,790.0,109.0,1.2,17.0,618.0,845.11,642.14
2016,5,18,8,45,577.0,204.0,1.25,17.5,589.5,776.67,591.47
2016,5,18,9,0,364.0,299.0,1.3,18.0,561.0,663.31,506.24
2016,5,18,9,15,370.5,312.5,1.4,18.0,591.5,687.47,524.11
2016,5,18,9,30,377.0,326.0,1.5,18.0,622.0,709.98,539.38
2016,5,18,9,45,353.5,353.0,1.6,18.0,640.5,715.61,541.97
2016,5,18,10,0,330.0,380.0,1.7,18.0,659.0,718.67,542.98
2016,5,18,10,15,406.0,362.5,1.8,18.0,716.5,787.01,591.9
2016,5,18,10,30,482.0,345.0,1.9,18.0,774.0,838.58,628.39
2016,5,18,10,45,484.5,356.5,2.05,18.5,795.5,843.57,630.57
2016,5,18,11,0,487.0,368.0,2.2,19.0,817.0,845.71,631.27
2016,5,18,11,15,514.0,366.0,2.3,18.5,846.0,855.55,639.93
2016,5,18,11,30,541.0,364.0,2.4,18.0,875.0,861.9,646.15
2016,5,18,11,45,715.0,247.5,2.5,18.0,926.5,893.24,672.89
2016,5,18,12,0,889.0,131.0,2.6,18.0,978.0,895.29,675.63
2016,5,18,12,15,889.0,130.5,2.6,18.0,976.5,864.94,654.86
2016,5,18,12,30,889.0,130.0,2.6,18.0,975.0,831.65,632.3
2016,5,18,12,45,889.5,128.0,2.65,18.0,966.0,794.69,607.4
2016,5,18,13,0,890.0,126.0,2.7,18.0,957.0,755.03,579.47
2016,5,18,13,15,886.5,125.5,2.8,18.0,940.0,711.27,547.36
2016,5,18,13,30,883.0,125.0,2.9,18.0,923.0,665.39,512.8
2016,5,18,13,45,878.5,123.0,3.0,18.0,899.5,615.83,474.48
2016,5,18,14,0,874.0,121.0,3.1,18.0,876.0,564.65,433.7
2016,5,18,14,15,866.5,119.5,3.25,17.5,845.5,511.0,390.53
2016,5,18,14,30,859.0,118.0,3.4,17.0,815.0,456.44,345.01
2016,5,18,14,45,846.0,117.0,3.6,17.0,778.0,399.59,295.74
2016,5,18,15,0,833.0,116.0,3.8,17.0,741.0,338.07,241.81
2016,5,18,15,15,819.5,114.0,3.95,16.5,699.5,280.1,190.8
2016,5,18,15,30,806.0,112.0,4.1,16.0,658.0,223.02,141.98
2016,5,18,15,45,611.5,166.0,4.25,16.0,563.5,177.43,114.83
2016,5,18,16,0,417.0,220.0,4.4,16.0,469.0,158.07,114.69
2016,5,18,16,15,564.0,161.5,4.45,15.5,468.0,106.43,87.4
2016,5,18,16,30,711.0,103.0,4.5,15.0,467.0,71.69,57.58
2016,5,18,16,45,681.0,97.5,4.6,15.0,416.5,69.31,55.71
2016,5,18,17,0,651.0,92.0,4.7,15.0,366.0,66.79,53.68
2016,5,18,17,15,609.0,86.0,4.75,14.5,315.5,63.66,51.16
2016,5,18,17,30,567.0,80.0,4.8,14.0,265.0,60.43,48.47
2016,5,18,17,45,510.0,72.0,4.85,14.0,216.0,55.4,43.97
2016,5,18,18,0,453.0,64.0,4.9,14.0,167.0,50.25,39.19
2016,5,18,18,15,367.0,53.5,4.9,14.0,123.0,42.69,32.08
2016,5,18,18,30,281.0,43.0,4.9,14.0,79.0,33.08,22.96
2016,5,18,18,45,161.0,28.0,4.9,14.0,47.0,21.64,10.78
2016,5,18,19,0,41.0,13.0,4.9,14.0,15.0,11.1,0.0
2016,5,18,19,15,20.5,6.5,4.9,13.5,7.5,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,19,5,15,46.5,17.0,6.45,12.0,21.0,35.84,0.0
2016,5,19,5,30,93.0,34.0,6.7,12.0,42.0,81.18,55.05
2016,5,19,5,45,168.5,51.5,6.95,12.0,78.0,136.03,106.52
2016,5,19,6,0,244.0,69.0,7.2,12.0,114.0,199.05,163.0
2016,5,19,6,15,296.5,84.5,7.25,12.0,156.5,266.43,223.07
2016,5,19,6,30,349.0,100.0,7.3,12.0,199.0,329.33,278.68
2016,5,19,6,45,414.5,103.5,7.4,12.5,244.5,391.32,332.26
2016,5,19,7,0,480.0,107.0,7.5,13.0,290.0,458.41,388.85
2016,5,19,7,15,482.0,125.5,7.3,13.0,332.0,502.17,424.32
2016,5,19,7,30,484.0,144.0,7.1,13.0,374.0,544.37,457.57
2016,5,19,7,45,607.0,131.5,6.95,13.0,452.0,654.9,546.97
2016,5,19,8,0,730.0,119.0,6.8,13.0,530.0,764.03,630.99
2016,5,19,8,15,703.5,134.0,6.85,13.0,558.0,781.09,642.07
2016,5,19,8,30,677.0,149.0,6.9,13.0,586.0,793.51,649.96
2016,5,19,8,45,748.5,140.0,6.95,13.5,654.0,864.16,701.1
2016,5,19,9,0,820.0,131.0,7.0,14.0,722.0,929.6,747.18
2016,5,19,9,15,834.0,133.5,6.9,14.0,762.5,957.8,765.77
2016,5,19,9,30,848.0,136.0,6.8,14.0,803.0,982.81,782.09
2016,5,19,9,45,859.0,137.5,6.75,14.0,838.0,1000.43,793.27
2016,5,19,10,0,870.0,139.0,6.7,14.0,873.0,1001.2,792.27
2016,5,19,10,15,877.5,140.5,6.65,14.0,901.0,1007.87,795.8
2016,5,19,10,30,885.0,142.0,6.6,14.0,929.0,1010.77,796.68
2016,5,19,10,45,891.5,142.5,6.6,14.5,950.5,1007.92,792.32
2016,5,19,11,0,898.0,143.0,6.6,15.0,972.0,1001.23,785.38
2016,5,19,11,15,900.5,143.5,6.65,15.0,984.5,986.98,774.9
2016,5,19,11,30,903.0,144.0,6.7,15.0,997.0,969.07,761.89
2016,5,19,11,45,903.0,144.5,6.75,15.0,1002.0,945.38,744.75
2016,5,19,12,0,903.0,145.0,6.8,15.0,1007.0,918.39,725.23
2016,5,19,12,15,902.5,145.0,6.85,15.0,1005.0,887.42,702.77
2016,5,19,12,30,902.0,145.0,6.9,15.0,1003.0,853.5,678.07
2016,5,19,12,45,909.0,138.5,7.0,15.0,995.5,817.28,651.74
2016,5,19,13,0,916.0,132.0,7.1,15.0,988.0,777.87,621.79
2016,5,19,13,15,705.0,243.5,7.3,15.0,895.5,691.18,550.99
2016,5,19,13,30,494.0,355.0,7.5,15.0,803.0,607.61,482.66
2016,5,19,13,45,505.5,338.0,7.75,15.0,786.0,569.19,452.18
2016,5,19,14,0,517.0,321.0,8.0,15.0,769.0,528.94,419.3
2016,5,19,14,15,587.5,276.0,8.1,15.0,767.5,494.48,389.75
2016,5,19,14,30,658.0,231.0,8.2,15.0,766.0,451.14,351.38
2016,5,19,14,45,754.0,178.0,8.3,15.0,765.0,403.87,307.34
2016,5,19,15,0,850.0,125.0,8.4,15.0,764.0,349.8,255.35
2016,5,19,15,15,764.0,144.0,8.45,14.5,694.0,288.69,202.97
2016,5,19,15,30,678.0,163.0,8.5,14.0,624.0,229.63,154.96
2016,5,19,15,45,552.0,190.5,8.55,14.0,549.0,187.56,127.09
2016,5,19,16,0,426.0,218.0,8.6,14.0,474.0,157.42,115.12
2016,5,19,16,15,554.0,160.5,8.7,13.5,463.5,105.59,87.48
2016,5,19,16,30,682.0,103.0,8.8,13.0,453.0,71.18,57.61
2016,5,19,16,45,630.0,102.5,8.9,13.0,399.5,71.98,58.53
2016,5,19,17,0,578.0,102.0,9.0,13.0,346.0,73.01,59.65
2016,5,19,17,15,512.0,103.5,8.95,13.0,298.5,75.73,62.24
2016,5,19,17,30,446.0,105.0,8.9,13.0,251.0,75.84,62.44
2016,5,19,17,45,394.5,92.5,8.85,13.0,204.5,67.73,55.16
2016,5,19,18,0,343.0,80.0,8.8,13.0,158.0,59.35,47.47
2016,5,19,18,15,271.5,64.5,8.8,12.5,117.0,48.42,37.37
2016,5,19,18,30,200.0,49.0,8.8,12.0,76.0,37.21,26.79
2016,5,19,18,45,100.0,32.0,8.8,12.0,45.5,24.89,13.71
2016,5,19,19,0,0.0,15.0,8.8,12.0,15.0,12.8,0.0
2016,5,19,19,15,0.0,7.5,8.85,12.0,7.5,6.4,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,53.0,17.0,7.7,12.0,22.0,37.68,0.0
2016,5,20,5,30,106.0,34.0,7.7,12.0,44.0,85.17,58.5
2016,5,20,5,45,177.0,51.0,7.7,12.0,79.0,138.29,108.48
2016,5,20,6,0,248.0,68.0,7.7,12.0,114.0,208.84,171.28
2016,5,20,6,15,296.0,84.0,7.65,12.0,156.0,265.13,222.1
2016,5,20,6,30,344.0,100.0,7.6,12.0,198.0,325.94,275.92
2016,5,20,6,45,402.0,106.0,7.6,12.5,242.5,385.82,327.59
2016,5,20,7,0,460.0,112.0,7.6,13.0,287.0,450.17,381.74
2016,5,20,7,15,514.5,117.0,7.55,13.0,340.0,514.83,435.55
2016,5,20,7,30,569.0,122.0,7.5,13.0,393.0,591.23,497.5
2016,5,20,7,45,655.0,119.0,7.5,13.0,463.5,678.25,567.15
2016,5,20,8,0,741.0,116.0,7.5,13.0,534.0,768.64,636.5
2016,5,20,8,15,762.0,119.5,7.45,13.0,581.5,808.97,665.52
2016,5,20,8,30,783.0,123.0,7.4,13.0,629.0,852.22,696.66
2016,5,20,8,45,797.0,127.0,7.4,13.0,673.0,887.52,721.62
2016,5,20,9,0,811.0,131.0,7.4,13.0,717.0,920.11,744.43
2016,5,20,9,15,823.5,133.5,7.35,13.0,756.0,946.72,762.47
2016,5,20,9,30,836.0,136.0,7.3,13.0,795.0,970.14,778.13
2016,5,20,9,45,850.5,135.0,7.3,13.5,830.0,988.37,788.72
2016,5,20,10,0,865.0,134.0,7.3,14.0,865.0,990.27,787.35
2016,5,20,10,15,872.0,135.5,7.25,14.0,892.5,996.54,790.67
2016,5,20,10,30,879.0,137.0,7.2,14.0,920.0,999.07,791.35
2016,5,20,10,45,882.0,139.5,7.2,14.0,940.0,994.87,787.52
2016,5,20,11,0,885.0,142.0,7.2,14.0,960.0,986.89,781.08
2016,5,20,11,15,888.0,142.5,7.15,14.0,973.0,973.35,770.48
2016,5,20,11,30,891.0,143.0,7.1,14.0,986.0,956.2,757.36
2016,5,20,11,45,892.5,143.0,7.1,14.0,991.5,933.75,740.69
2016,5,20,12,0,894.0,143.0,7.1,14.0,997.0,908.0,721.64
2016,5,20,12,15,893.5,143.0,7.1,14.0,995.0,877.39,699.02
2016,5,20,12,30,893.0,143.0,7.1,14.0,993.0,843.88,674.2
2016,5,20,12,45,890.5,142.5,7.1,14.0,983.0,805.65,645.79
2016,5,20,13,0,888.0,142.0,7.1,14.0,973.0,764.93,613.94
2016,5,20,13,15,883.5,141.0,7.1,14.0,955.5,720.13,578.04
2016,5,20,13,30,879.0,140.0,7.1,14.0,938.0,673.33,539.86
2016,5,20,13,45,870.0,140.5,7.1,14.0,912.5,623.2,498.22
2016,5,20,14,0,861.0,141.0,7.1,14.0,887.0,571.86,454.63
2016,5,20,14,15,852.5,139.0,7.05,14.0,855.5,517.42,407.48
2016,5,20,14,30,844.0,137.0,7.0,14.0,824.0,461.54,358.05
2016,5,20,14,45,830.0,136.0,7.0,14.0,786.5,404.0,306.34
2016,5,20,15,0,816.0,135.0,7.0,14.0,749.0,346.91,254.29
2016,5,20,15,15,801.0,132.0,6.95,13.5,707.0,288.81,202.02
2016,5,20,15,30,786.0,129.0,6.9,13.0,665.0,231.84,152.38
2016,5,20,15,45,765.5,126.0,6.85,13.0,618.5,175.59,108.39
2016,5,20,16,0,745.0,123.0,6.8,13.0,572.0,114.05,70.91
2016,5,20,16,15,720.0,119.0,6.7,13.0,522.5,80.17,65.3
2016,5,20,16,30,695.0,115.0,6.6,13.0,473.0,79.3,64.78
2016,5,20,16,45,668.0,108.0,6.55,13.0,422.5,76.25,62.3
2016,5,20,17,0,641.0,101.0,6.5,13.0,372.0,72.98,59.61
2016,5,20,17,15,597.0,94.5,6.4,12.5,321.0,69.72,56.98
2016,5,20,17,30,553.0,88.0,6.3,12.0,270.0,66.35,54.17
2016,5,20,17,45,493.0,79.5,6.2,12.0,220.5,61.14,49.48
2016,5,20,18,0,433.0,71.0,6.1,12.0,171.0,53.51,42.45
2016,5,20,18,15,345.5,59.5,5.95,12.0,127.0,45.15,34.59
2016,5,20,18,30,258.0,48.0,5.8,12.0,83.0,36.68,26.39
2016,5,20,18,45,148.0,32.0,5.7,12.0,50.0,24.62,13.81
2016,5,20,19,0,38.0,16.0,5.6,12.0,17.0,12.71,0.0
2016,5,20,19,15,19.0,8.0,5.5,12.0,8.5,6.83,0.0
2016,5,20,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,44.5,16.5,3.3,12.0,21.0,34.47,0.0
2016,5,21,5,30,89.0,33.0,3.4,12.0,42.0,77.23,53.12
2016,5,21,5,45,142.5,51.5,3.55,12.5,74.5,124.48,97.0
2016,5,21,6,0,196.0,70.0,3.7,13.0,107.0,177.15,143.68
2016,5,21,6,15,237.5,88.0,3.75,13.0,146.5,228.37,189.1
2016,5,21,6,30,279.0,106.0,3.8,13.0,186.0,283.46,236.98
2016,5,21,6,45,321.0,117.5,3.85,13.0,227.0,334.71,280.8
2016,5,21,7,0,363.0,129.0,3.9,13.0,268.0,404.08,338.1
2016,5,21,7,15,215.0,161.0,3.95,13.0,246.5,335.7,279.68
2016,5,21,7,30,67.0,193.0,4.0,13.0,225.0,238.92,196.61
2016,5,21,7,45,233.5,200.0,4.1,13.0,329.0,408.27,338.0
2016,5,21,8,0,400.0,207.0,4.2,13.0,433.0,577.2,473.04
2016,5,21,8,15,558.0,175.0,4.3,13.0,520.0,690.27,561.93
2016,5,21,8,30,716.0,143.0,4.4,13.0,607.0,819.36,658.31
2016,5,21,8,45,562.5,215.0,4.5,13.5,595.0,765.29,613.38
2016,5,21,9,0,409.0,287.0,4.6,14.0,583.0,707.7,564.31
2016,5,21,9,15,434.5,291.5,4.6,14.0,621.0,741.79,589.38
2016,5,21,9,30,460.0,296.0,4.6,14.0,659.0,774.4,612.66
2016,5,21,9,45,626.0,229.5,4.6,14.0,746.5,875.44,689.66
2016,5,21,10,0,792.0,163.0,4.6,14.0,834.0,961.1,749.98
2016,5,21,10,15,654.0,250.0,4.55,14.0,815.5,920.19,718.04
2016,5,21,10,30,516.0,337.0,4.5,14.0,797.0,861.15,670.49
2016,5,21,10,45,551.0,332.0,4.45,14.0,833.5,881.55,685.15
2016,5,21,11,0,586.0,327.0,4.4,14.0,870.0,898.6,696.81
2016,5,21,11,15,708.0,247.0,4.35,14.0,912.0,925.3,718.42
2016,5,21,11,30,830.0,167.0,4.3,14.0,954.0,934.6,724.49
2016,5,21,11,45,831.5,167.5,4.3,14.0,959.5,913.0,708.95
2016,5,21,12,0,833.0,168.0,4.3,14.0,965.0,888.13,691.35
2016,5,21,12,15,666.0,277.0,4.3,14.0,913.5,821.32,640.34
2016,5,21,12,30,499.0,386.0,4.3,14.0,862.0,751.59,585.15
2016,5,21,12,45,477.0,384.0,4.3,14.0,835.5,706.01,551.39
2016,5,21,13,0,455.0,382.0,4.3,14.0,809.0,660.64,517.23
2016,5,21,13,15,380.0,404.5,4.3,14.0,756.5,597.82,468.71
2016,5,21,13,30,305.0,427.0,4.3,14.0,704.0,542.8,425.74
2016,5,21,13,45,254.0,425.5,4.35,14.0,652.0,488.92,383.99
2016,5,21,14,0,203.0,424.0,4.4,14.0,600.0,441.88,347.22
2016,5,21,14,15,232.0,403.0,4.35,14.0,597.5,422.54,331.5
2016,5,21,14,30,261.0,382.0,4.3,14.0,595.0,395.63,309.15
2016,5,21,14,45,192.0,367.5,4.3,14.0,521.0,343.54,268.24
2016,5,21,15,0,123.0,353.0,4.3,14.0,447.0,294.89,230.76
2016,5,21,15,15,173.0,331.0,4.25,14.0,454.0,278.67,215.54
2016,5,21,15,30,223.0,309.0,4.2,14.0,461.0,256.73,195.36
2016,5,21,15,45,486.0,212.0,4.2,14.0,513.5,193.43,133.92
2016,5,21,16,0,749.0,115.0,4.2,14.0,566.0,116.4,72.22
2016,5,21,16,15,725.5,110.5,4.15,14.0,518.0,74.72,60.23
2016,5,21,16,30,702.0,106.0,4.1,14.0,470.0,73.32,59.24
2016,5,21,16,45,677.0,99.5,4.1,14.0,420.5,70.41,56.88
2016,5,21,17,0,652.0,93.0,4.1,14.0,371.0,67.3,54.33
2016,5,21,17,15,611.5,87.0,4.1,13.5,321.0,64.21,51.84
2016,5,21,17,30,571.0,81.0,4.1,13.0,271.0,61.01,49.19
2016,5,21,17,45,512.0,74.0,4.1,13.0,222.0,56.78,45.4
2016,5,21,18,0,453.0,67.0,4.1,13.0,173.0,52.5,41.4
2016,5,21,18,15,371.0,56.0,3.9,13.0,129.0,42.72,32.34
2016,5,21,18,30,289.0,45.0,3.7,13.0,85.0,34.56,24.5
2016,5,21,18,45,174.5,30.5,3.55,13.0,51.5,23.54,13.16
2016,5,21,19,0,60.0,16.0,3.4,13.0,18.0,12.76,0.0
2016,5,21,19,15,30.0,8.0,3.35,12.5,9.0,6.83,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,61.5,17.0,2.5,12.0,23.0,40.03,0.0
2016,5,22,5,30,123.0,34.0,2.6,12.0,46.0,90.09,62.95
2016,5,22,5,45,187.5,51.0,2.75,12.5,81.0,141.6,110.71
2016,5,22,6,0,252.0,68.0,2.9,13.0,116.0,209.8,170.41
2016,5,22,6,15,297.0,84.0,2.85,13.0,157.5,264.68,218.87
2016,5,22,6,30,342.0,100.0,2.8,13.0,199.0,323.74,269.69
2016,5,22,6,45,390.5,108.0,2.8,13.0,242.0,379.78,316.97
2016,5,22,7,0,439.0,116.0,2.8,13.0,285.0,439.45,365.92
2016,5,22,7,15,395.5,145.0,2.75,13.0,314.0,460.45,381.22
2016,5,22,7,30,352.0,174.0,2.7,13.0,343.0,459.99,379.35
2016,5,22,7,45,316.5,203.5,2.7,13.5,367.5,477.08,390.21
2016,5,22,8,0,281.0,233.0,2.7,14.0,392.0,490.08,397.4
2016,5,22,8,15,519.5,180.5,2.7,14.0,506.0,662.54,532.88
2016,5,22,8,30,758.0,128.0,2.7,14.0,620.0,833.4,657.01
2016,5,22,8,45,774.5,130.5,2.7,14.0,663.0,868.72,678.91
2016,5,22,9,0,791.0,133.0,2.7,14.0,706.0,901.52,700.06
2016,5,22,9,15,803.0,135.5,2.75,14.0,744.0,927.29,716.64
2016,5,22,9,30,815.0,138.0,2.8,14.0,782.0,949.94,731.13
2016,5,22,9,45,840.5,130.5,2.85,14.5,819.5,959.24,735.13
2016,5,22,10,0,866.0,123.0,2.9,15.0,857.0,978.08,745.88
2016,5,22,10,15,872.5,124.0,2.95,15.0,883.5,983.57,748.9
2016,5,22,10,30,879.0,125.0,3.0,15.0,910.0,985.35,749.64
2016,5,22,10,45,882.0,127.0,3.1,15.0,929.5,980.97,746.76
2016,5,22,11,0,885.0,129.0,3.2,15.0,949.0,972.83,741.45
2016,5,22,11,15,887.5,129.5,3.25,15.0,961.5,959.13,732.05
2016,5,22,11,30,890.0,130.0,3.3,15.0,974.0,941.84,720.29
2016,5,22,11,45,888.5,131.5,3.35,15.0,978.5,918.39,704.33
2016,5,22,12,0,887.0,133.0,3.4,15.0,983.0,891.74,686.16
2016,5,22,12,15,886.5,133.0,3.5,15.0,980.5,861.63,665.81
2016,5,22,12,30,886.0,133.0,3.6,15.0,978.0,828.63,643.27
