Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,12,45,882.5,133.0,3.75,15.0,968.0,790.59,617.16
2016,5,22,13,0,879.0,133.0,3.9,15.0,958.0,750.16,587.77
2016,5,22,13,15,875.0,132.5,4.0,15.0,941.0,706.74,554.74
2016,5,22,13,30,871.0,132.0,4.1,15.0,924.0,661.29,519.35
2016,5,22,13,45,862.5,132.5,4.2,15.0,899.5,612.13,480.19
2016,5,22,14,0,854.0,133.0,4.3,15.0,875.0,561.71,439.04
2016,5,22,14,15,845.5,131.0,4.35,15.0,844.5,508.46,394.33
2016,5,22,14,30,837.0,129.0,4.4,15.0,814.0,454.47,347.72
2016,5,22,14,45,825.0,127.5,4.45,15.0,777.5,395.62,296.18
2016,5,22,15,0,813.0,126.0,4.5,15.0,741.0,339.3,245.69
2016,5,22,15,15,656.0,177.5,4.55,14.5,656.0,280.42,198.82
2016,5,22,15,30,499.0,229.0,4.6,14.0,571.0,242.5,172.19
2016,5,22,15,45,409.5,237.5,4.65,14.0,505.5,200.36,142.91
2016,5,22,16,0,320.0,246.0,4.7,14.0,440.0,175.92,132.46
2016,5,22,16,15,333.5,221.0,4.7,14.0,408.0,145.51,121.7
2016,5,22,16,30,347.0,196.0,4.7,14.0,376.0,132.51,110.87
2016,5,22,16,45,291.5,182.0,4.75,14.0,322.5,124.27,104.07
2016,5,22,17,0,236.0,168.0,4.8,14.0,269.0,115.76,96.98
2016,5,22,17,15,218.0,148.5,4.8,13.5,232.5,104.1,87.16
2016,5,22,17,30,200.0,129.0,4.8,13.0,196.0,91.96,76.73
2016,5,22,17,45,336.0,96.5,4.8,13.0,185.5,69.9,57.1
2016,5,22,18,0,472.0,64.0,4.8,13.0,175.0,50.07,39.24
2016,5,22,18,15,392.5,54.0,4.65,13.0,131.0,42.93,32.53
2016,5,22,18,30,313.0,44.0,4.5,13.0,87.0,33.9,23.96
2016,5,22,18,45,204.0,30.0,4.35,13.0,53.5,23.23,13.11
2016,5,22,19,0,95.0,16.0,4.2,13.0,20.0,12.45,0.0
2016,5,22,19,15,47.5,8.0,4.1,12.5,10.0,6.83,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,23,5,15,8.0,15.5,3.2,13.0,16.5,16.04,0.0
2016,5,23,5,30,16.0,31.0,3.3,13.0,33.0,35.88,22.38
2016,5,23,5,45,41.0,51.0,3.45,13.0,58.0,67.63,50.7
2016,5,23,6,0,66.0,71.0,3.6,13.0,83.0,109.11,87.0
2016,5,23,6,15,84.0,92.0,3.6,13.0,113.0,143.74,117.52
2016,5,23,6,30,102.0,113.0,3.6,13.0,143.0,179.85,148.89
2016,5,23,6,45,118.0,134.0,3.6,13.5,175.0,216.15,179.51
2016,5,23,7,0,134.0,155.0,3.6,14.0,207.0,253.57,210.36
2016,5,23,7,15,152.5,177.5,3.6,14.0,245.0,295.47,244.66
2016,5,23,7,30,171.0,200.0,3.6,14.0,283.0,338.35,279.12
2016,5,23,7,45,435.5,160.0,3.65,14.0,400.0,539.33,443.5
2016,5,23,8,0,700.0,120.0,3.7,14.0,517.0,736.53,595.5
2016,5,23,8,15,720.5,124.0,3.7,14.0,563.5,780.28,624.92
2016,5,23,8,30,741.0,128.0,3.7,14.0,610.0,822.39,653.77
2016,5,23,8,45,759.5,130.0,3.7,14.5,653.0,853.57,673.15
2016,5,23,9,0,778.0,132.0,3.7,15.0,696.0,887.35,694.27
2016,5,23,9,15,790.0,134.5,3.7,15.0,734.0,912.9,710.65
2016,5,23,9,30,802.0,137.0,3.7,15.0,772.0,935.38,724.92
2016,5,23,9,45,822.0,133.0,3.75,15.0,807.5,955.41,737.83
2016,5,23,10,0,842.0,129.0,3.8,15.0,843.0,959.79,739.93
2016,5,23,10,15,849.0,130.5,3.75,15.0,869.5,966.16,743.03
2016,5,23,10,30,856.0,132.0,3.7,15.0,896.0,968.9,743.71
2016,5,23,10,45,864.5,130.0,3.7,15.0,917.0,966.06,741.02
2016,5,23,11,0,873.0,128.0,3.7,15.0,938.0,959.58,735.97
2016,5,23,11,15,876.0,128.5,3.65,15.0,951.0,946.58,726.24
2016,5,23,11,30,879.0,129.0,3.6,15.0,964.0,930.03,714.19
2016,5,23,11,45,883.0,127.5,3.55,15.0,970.0,909.15,699.24
2016,5,23,12,0,887.0,126.0,3.5,15.0,976.0,884.92,682.04
2016,5,23,12,15,886.5,126.0,3.45,15.0,974.5,854.99,660.86
2016,5,23,12,30,886.0,126.0,3.4,15.0,973.0,822.16,637.64
2016,5,23,12,45,668.0,255.5,3.4,15.0,890.5,742.46,576.51
2016,5,23,13,0,450.0,385.0,3.4,15.0,808.0,658.34,510.27
2016,5,23,13,15,408.5,395.0,3.4,15.0,773.5,609.82,473.72
2016,5,23,13,30,367.0,405.0,3.4,15.0,739.0,563.98,438.56
2016,5,23,13,45,334.0,405.0,3.45,15.0,703.0,519.2,404.13
2016,5,23,14,0,301.0,405.0,3.5,15.0,667.0,476.81,371.15
2016,5,23,14,15,330.0,382.5,3.55,15.0,661.0,450.47,349.98
2016,5,23,14,30,359.0,360.0,3.6,15.0,655.0,421.04,325.48
2016,5,23,14,45,336.0,347.0,3.7,15.0,613.0,376.07,289.05
2016,5,23,15,0,313.0,334.0,3.8,15.0,571.0,333.57,254.38
2016,5,23,15,15,279.5,320.5,3.9,15.0,523.5,290.81,220.05
2016,5,23,15,30,246.0,307.0,4.0,15.0,476.0,252.05,189.72
2016,5,23,15,45,195.5,288.5,4.1,15.0,417.0,220.8,167.7
2016,5,23,16,0,145.0,270.0,4.2,15.0,358.0,188.17,146.32
2016,5,23,16,15,91.0,235.5,4.3,14.5,289.5,166.66,139.52
2016,5,23,16,30,37.0,201.0,4.4,14.0,221.0,145.14,121.73
2016,5,23,16,45,18.5,155.5,4.5,14.0,165.5,121.71,101.8
2016,5,23,17,0,0.0,110.0,4.6,14.0,110.0,88.69,73.17
2016,5,23,17,15,0.0,95.0,4.6,14.0,95.0,77.04,63.09
2016,5,23,17,30,0.0,80.0,4.6,14.0,80.0,65.29,52.79
2016,5,23,17,45,228.5,73.0,4.7,14.0,127.5,52.6,41.49
2016,5,23,18,0,457.0,66.0,4.8,14.0,175.0,51.53,40.4
2016,5,23,18,15,377.5,55.5,4.75,13.5,131.0,44.04,33.47
2016,5,23,18,30,298.0,45.0,4.7,13.0,87.0,34.57,24.58
2016,5,23,18,45,149.0,32.5,4.7,13.0,53.5,24.96,14.69
2016,5,23,19,0,0.0,20.0,4.7,13.0,20.0,16.06,0.0
2016,5,23,19,15,0.0,10.0,4.65,13.0,10.0,8.54,0.0
2016,5,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,24,5,15,34.0,16.5,3.7,13.0,20.0,27.68,0.0
2016,5,24,5,30,68.0,33.0,3.8,13.0,40.0,62.1,42.37
2016,5,24,5,45,109.0,52.0,3.9,13.0,70.0,110.34,85.65
2016,5,24,6,0,150.0,71.0,4.0,13.0,100.0,155.93,126.2
2016,5,24,6,15,175.5,90.5,4.0,13.0,134.5,198.17,163.73
2016,5,24,6,30,201.0,110.0,4.0,13.0,169.0,242.6,202.41
2016,5,24,6,45,223.5,128.5,4.0,13.0,205.5,286.02,239.41
2016,5,24,7,0,246.0,147.0,4.0,13.0,242.0,330.97,276.84
2016,5,24,7,15,221.0,173.0,4.0,13.0,267.5,352.2,293.18
2016,5,24,7,30,196.0,199.0,4.0,13.0,293.0,355.48,294.71
2016,5,24,7,45,146.0,222.0,4.0,13.5,296.5,346.78,285.09
2016,5,24,8,0,96.0,245.0,4.0,14.0,300.0,317.72,259.09
2016,5,24,8,15,117.0,270.0,4.0,14.0,342.5,379.57,308.1
2016,5,24,8,30,138.0,295.0,4.0,14.0,385.0,425.93,344.0
2016,5,24,8,45,148.5,317.0,4.0,14.0,420.0,459.8,369.48
2016,5,24,9,0,159.0,339.0,4.0,14.0,455.0,493.26,394.44
2016,5,24,9,15,105.5,340.5,4.0,14.0,419.5,425.53,339.76
2016,5,24,9,30,52.0,342.0,4.0,14.0,384.0,374.5,297.8
2016,5,24,9,45,160.5,371.0,4.0,14.5,506.0,525.26,416.05
2016,5,24,10,0,269.0,400.0,4.0,15.0,628.0,675.61,528.41
2016,5,24,10,15,362.0,377.5,4.0,15.0,694.5,739.1,575.95
2016,5,24,10,30,455.0,355.0,4.0,15.0,761.0,816.9,633.05
2016,5,24,10,45,670.5,242.0,4.0,15.0,856.0,910.63,704.74
2016,5,24,11,0,886.0,129.0,4.0,15.0,951.0,971.9,746.82
2016,5,24,11,15,637.0,271.5,4.0,15.0,867.0,879.01,678.77
2016,5,24,11,30,388.0,414.0,4.0,15.0,783.0,752.12,581.18
2016,5,24,11,45,323.5,443.0,4.05,15.0,752.0,705.83,546.37
2016,5,24,12,0,259.0,472.0,4.1,15.0,721.0,660.02,511.16
2016,5,24,12,15,241.0,474.5,4.1,15.0,706.0,623.53,484.01
2016,5,24,12,30,223.0,477.0,4.1,15.0,691.0,596.17,463.28
2016,5,24,12,45,339.5,430.5,4.15,15.0,752.0,634.55,494.27
2016,5,24,13,0,456.0,384.0,4.2,15.0,813.0,661.38,515.65
2016,5,24,13,15,494.5,364.0,4.25,15.0,821.5,643.54,502.29
2016,5,24,13,30,533.0,344.0,4.3,15.0,830.0,621.45,485.44
2016,5,24,13,45,429.0,371.0,4.35,15.0,756.0,547.39,427.81
2016,5,24,14,0,325.0,398.0,4.4,15.0,682.0,484.11,378.24
2016,5,24,14,15,329.5,381.5,4.45,15.0,660.0,449.33,350.49
2016,5,24,14,30,334.0,365.0,4.5,15.0,638.0,413.92,321.49
2016,5,24,14,45,239.5,361.5,4.55,15.0,553.0,350.86,272.21
2016,5,24,15,0,145.0,358.0,4.6,15.0,468.0,304.59,237.08
2016,5,24,15,15,91.0,316.0,4.65,15.0,383.5,256.37,200.25
2016,5,24,15,30,37.0,274.0,4.7,15.0,299.0,209.27,164.85
2016,5,24,15,45,64.0,269.5,4.8,15.0,310.0,202.31,158.65
2016,5,24,16,0,91.0,265.0,4.9,15.0,321.0,191.25,150.45
2016,5,24,16,15,61.0,231.5,4.9,14.5,268.0,164.05,137.39
2016,5,24,16,30,31.0,198.0,4.9,14.0,215.0,143.39,120.27
2016,5,24,16,45,18.5,171.0,4.95,14.0,181.0,132.05,110.84
2016,5,24,17,0,6.0,144.0,5.0,14.0,147.0,112.51,94.11
2016,5,24,17,15,3.0,126.0,5.0,13.5,127.5,98.94,82.6
2016,5,24,17,30,0.0,108.0,5.0,13.0,108.0,85.27,70.78
2016,5,24,17,45,0.0,89.0,5.0,13.0,89.0,70.84,57.95
2016,5,24,18,0,0.0,70.0,5.0,13.0,70.0,56.28,44.8
2016,5,24,18,15,164.0,57.5,4.9,13.0,81.0,44.13,33.64
2016,5,24,18,30,328.0,45.0,4.8,13.0,92.0,36.41,26.23
2016,5,24,18,45,212.5,31.5,4.75,13.0,57.5,24.38,14.37
2016,5,24,19,0,97.0,18.0,4.7,13.0,23.0,13.98,0.0
2016,5,24,19,15,48.5,9.0,4.6,13.0,11.5,7.68,0.0
2016,5,24,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,16.5,3.1,13.0,28.0,59.15,0.0
2016,5,25,5,30,226.0,33.0,3.2,13.0,56.0,131.34,94.28
2016,5,25,5,45,318.0,44.5,3.3,13.0,96.5,193.85,152.3
2016,5,25,6,0,410.0,56.0,3.4,13.0,137.0,270.92,220.44
2016,5,25,6,15,474.5,64.5,3.4,13.0,184.0,337.08,278.98
2016,5,25,6,30,539.0,73.0,3.4,13.0,231.0,408.87,340.68
2016,5,25,6,45,269.5,68.5,3.4,13.0,147.5,257.09,216.03
2016,5,25,7,0,0.0,64.0,3.4,13.0,64.0,53.03,39.86
2016,5,25,7,15,0.0,75.5,3.45,13.0,75.5,62.64,48.05
2016,5,25,7,30,0.0,87.0,3.5,13.0,87.0,72.43,56.18
2016,5,25,7,45,0.0,111.0,3.55,13.5,111.0,93.7,73.75
2016,5,25,8,0,0.0,135.0,3.6,14.0,135.0,115.15,91.19
2016,5,25,8,15,0.0,125.0,3.7,14.0,125.0,105.7,83.05
2016,5,25,8,30,0.0,115.0,3.8,14.0,115.0,96.64,75.31
2016,5,25,8,45,1.5,149.0,3.9,14.0,150.5,128.1,101.12
2016,5,25,9,0,3.0,183.0,4.0,14.0,186.0,159.93,126.91
2016,5,25,9,15,4.5,190.0,4.05,14.0,194.0,167.34,132.68
2016,5,25,9,30,6.0,197.0,4.1,14.0,202.0,174.78,138.51
2016,5,25,9,45,6.0,192.5,4.2,14.0,197.5,170.49,134.81
2016,5,25,10,0,6.0,188.0,4.3,14.0,193.0,166.29,131.23
2016,5,25,10,15,18.5,273.0,4.3,14.0,290.0,254.22,201.93
2016,5,25,10,30,31.0,358.0,4.3,14.0,387.0,360.7,285.35
2016,5,25,10,45,19.5,283.0,4.35,14.5,301.5,262.59,207.35
2016,5,25,11,0,8.0,208.0,4.4,15.0,216.0,184.73,144.89
2016,5,25,11,15,12.0,258.0,4.4,15.0,270.0,231.68,182.36
2016,5,25,11,30,16.0,308.0,4.4,15.0,324.0,278.25,218.92
2016,5,25,11,45,29.5,362.5,4.4,15.0,391.5,348.19,273.55
2016,5,25,12,0,43.0,417.0,4.4,15.0,459.0,404.9,317.15
2016,5,25,12,15,66.5,440.5,4.45,15.0,505.0,439.83,344.24
2016,5,25,12,30,90.0,464.0,4.5,15.0,551.0,472.02,369.08
2016,5,25,12,45,60.0,419.0,4.6,15.0,477.0,402.55,315.56
2016,5,25,13,0,30.0,374.0,4.7,15.0,403.0,336.69,264.43
2016,5,25,13,15,51.5,400.5,4.85,15.0,448.0,367.61,289.16
2016,5,25,13,30,73.0,427.0,5.0,15.0,493.0,395.22,310.83
2016,5,25,13,45,59.5,401.5,5.15,15.0,455.0,359.0,282.71
2016,5,25,14,0,46.0,376.0,5.3,15.0,417.0,324.73,256.11
2016,5,25,14,15,155.0,379.5,5.4,15.0,508.5,368.84,290.55
2016,5,25,14,30,264.0,383.0,5.5,15.0,600.0,396.93,310.48
2016,5,25,14,45,422.5,309.0,5.65,15.0,638.0,377.03,290.37
2016,5,25,15,0,581.0,235.0,5.8,15.0,676.0,342.77,255.85
2016,5,25,15,15,307.5,253.0,5.9,15.0,485.5,254.28,191.04
2016,5,25,15,30,34.0,271.0,6.0,15.0,295.0,206.87,163.38
2016,5,25,15,45,20.5,231.0,6.1,15.0,245.5,182.05,144.33
2016,5,25,16,0,7.0,191.0,6.2,15.0,196.0,150.11,119.27
2016,5,25,16,15,3.5,171.0,6.25,14.5,173.5,134.31,111.94
2016,5,25,16,30,0.0,151.0,6.3,14.0,151.0,119.51,99.64
2016,5,25,16,45,158.0,155.0,6.35,14.0,223.5,112.97,94.26
2016,5,25,17,0,316.0,159.0,6.4,14.0,296.0,111.34,93.14
2016,5,25,17,15,466.0,117.5,6.35,13.5,290.5,83.04,68.55
2016,5,25,17,30,616.0,76.0,6.3,13.0,285.0,57.4,45.94
2016,5,25,17,45,553.5,70.5,6.3,13.0,234.5,54.09,42.99
2016,5,25,18,0,491.0,65.0,6.3,13.0,184.0,50.81,39.92
2016,5,25,18,15,410.0,56.0,6.2,13.0,139.5,44.5,33.97
2016,5,25,18,30,329.0,47.0,6.1,13.0,95.0,36.16,26.03
2016,5,25,18,45,205.5,33.5,6.1,13.0,59.5,25.86,15.72
2016,5,25,19,0,82.0,20.0,6.1,13.0,24.0,15.82,0.0
2016,5,25,19,15,41.0,10.0,6.05,13.0,12.0,8.54,0.0
2016,5,25,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,74.5,19.5,4.1,13.0,27.0,46.94,1.84
2016,5,26,5,30,149.0,39.0,4.1,13.0,54.0,104.56,74.94
2016,5,26,5,45,239.0,53.5,4.1,13.0,93.5,172.55,135.82
2016,5,26,6,0,329.0,68.0,4.1,13.0,133.0,243.34,198.31
2016,5,26,6,15,164.5,64.0,4.05,13.0,96.5,159.68,131.46
2016,5,26,6,30,0.0,60.0,4.0,13.0,60.0,49.7,37.17
2016,5,26,6,45,0.0,73.0,4.0,13.5,73.0,60.99,46.79
2016,5,26,7,0,0.0,86.0,4.0,14.0,86.0,72.34,56.24
2016,5,26,7,15,0.0,108.0,3.95,14.0,108.0,92.09,72.75
2016,5,26,7,30,0.0,130.0,3.9,14.0,130.0,111.92,89.12
2016,5,26,7,45,3.0,155.0,3.85,14.0,157.0,136.99,109.75
2016,5,26,8,0,6.0,180.0,3.8,14.0,184.0,162.29,130.34
2016,5,26,8,15,6.0,187.5,3.75,14.0,191.5,168.48,134.96
2016,5,26,8,30,6.0,195.0,3.7,14.0,199.0,174.75,139.67
2016,5,26,8,45,15.0,233.0,3.65,14.5,244.0,217.9,174.25
2016,5,26,9,0,24.0,271.0,3.6,15.0,289.0,261.48,208.49
2016,5,26,9,15,41.0,309.5,3.5,15.0,341.5,331.95,263.91
2016,5,26,9,30,58.0,348.0,3.4,15.0,394.0,385.91,305.41
2016,5,26,9,45,42.5,337.0,3.35,15.0,371.5,357.69,282.33
2016,5,26,10,0,27.0,326.0,3.3,15.0,349.0,329.69,259.69
2016,5,26,10,15,29.0,342.0,3.2,15.0,367.5,345.32,271.46
2016,5,26,10,30,31.0,358.0,3.1,15.0,386.0,360.52,282.69
2016,5,26,10,45,34.5,374.0,3.05,15.5,406.0,376.64,294.16
2016,5,26,11,0,38.0,390.0,3.0,16.0,426.0,392.14,305.07
2016,5,26,11,15,45.0,408.5,3.0,16.0,452.0,412.53,320.36
2016,5,26,11,30,52.0,427.0,3.0,16.0,478.0,431.88,334.79
2016,5,26,11,45,54.5,427.5,3.0,16.0,481.0,429.53,332.87
2016,5,26,12,0,57.0,428.0,3.0,16.0,484.0,426.66,330.67
2016,5,26,12,15,51.0,423.5,3.1,16.0,473.5,411.77,319.37
2016,5,26,12,30,45.0,419.0,3.2,16.0,463.0,397.07,308.25
2016,5,26,12,45,79.0,442.0,3.3,16.0,517.0,436.29,338.81
2016,5,26,13,0,113.0,465.0,3.4,16.0,571.0,474.96,368.33
2016,5,26,13,15,109.0,455.0,3.6,16.0,555.5,450.33,349.84
2016,5,26,13,30,105.0,445.0,3.8,16.0,540.0,429.34,334.18
2016,5,26,13,45,89.0,424.5,4.05,16.0,504.0,393.65,307.11
2016,5,26,14,0,73.0,404.0,4.3,16.0,468.0,359.91,281.45
2016,5,26,14,15,102.5,399.5,4.55,16.0,486.0,361.38,282.78
2016,5,26,14,30,132.0,395.0,4.8,16.0,504.0,354.56,277.07
2016,5,26,14,45,195.5,371.5,5.05,16.0,524.5,347.18,269.72
2016,5,26,15,0,259.0,348.0,5.3,16.0,545.0,326.22,250.46
2016,5,26,15,15,515.0,241.0,5.45,15.5,605.5,290.83,212.01
2016,5,26,15,30,771.0,134.0,5.6,15.0,666.0,233.84,153.18
2016,5,26,15,45,752.5,130.5,5.75,15.0,621.0,171.76,104.55
2016,5,26,16,0,734.0,127.0,5.9,15.0,576.0,117.86,72.77
2016,5,26,16,15,711.0,123.0,5.95,14.5,528.5,82.09,66.54
2016,5,26,16,30,688.0,119.0,6.0,14.0,481.0,81.38,66.29
2016,5,26,16,45,655.0,114.5,6.05,14.0,430.5,80.1,65.4
2016,5,26,17,0,622.0,110.0,6.1,14.0,380.0,78.78,64.45
2016,5,26,17,15,580.0,103.0,6.05,13.5,330.0,75.43,61.79
2016,5,26,17,30,538.0,96.0,6.0,13.0,280.0,71.95,58.93
2016,5,26,17,45,474.0,88.5,6.0,13.0,230.5,65.37,53.08
2016,5,26,18,0,410.0,81.0,6.0,13.0,181.0,60.31,48.42
2016,5,26,18,15,329.0,68.5,5.85,13.0,136.5,51.47,40.17
2016,5,26,18,30,248.0,56.0,5.7,13.0,92.0,42.45,31.56
2016,5,26,18,45,147.0,38.5,5.6,13.0,57.5,29.81,19.14
2016,5,26,19,0,46.0,21.0,5.5,13.0,23.0,16.83,0.0
2016,5,26,19,15,23.0,10.5,5.35,12.5,11.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,3.0,16.5,2.6,12.0,17.0,14.48,0.0
2016,5,27,5,30,6.0,33.0,2.5,12.0,34.0,31.39,19.52
2016,5,27,5,45,28.5,53.5,2.4,12.5,59.0,64.8,48.67
2016,5,27,6,0,51.0,74.0,2.3,13.0,84.0,97.07,76.9
2016,5,27,6,15,67.0,96.0,2.15,13.0,113.5,129.84,105.57
2016,5,27,6,30,83.0,118.0,2.0,13.0,143.0,163.86,134.9
2016,5,27,6,45,104.5,137.5,1.85,13.0,174.5,210.58,174.25
2016,5,27,7,0,126.0,157.0,1.7,13.0,206.0,249.12,206.05
2016,5,27,7,15,128.0,180.0,1.55,13.0,236.0,279.5,230.09
2016,5,27,7,30,130.0,203.0,1.4,13.0,266.0,309.51,253.23
2016,5,27,7,45,189.5,222.0,1.3,13.5,325.0,379.65,308.36
2016,5,27,8,0,249.0,241.0,1.2,14.0,384.0,469.83,376.4
2016,5,27,8,15,238.0,266.0,1.1,14.0,411.5,493.91,391.73
2016,5,27,8,30,227.0,291.0,1.0,14.0,439.0,498.44,393.02
2016,5,27,8,45,371.0,267.0,0.9,14.5,529.0,623.6,485.3
2016,5,27,9,0,515.0,243.0,0.8,15.0,619.0,756.15,576.37
2016,5,27,9,15,664.5,192.5,0.75,15.0,704.0,859.09,645.02
2016,5,27,9,30,814.0,142.0,0.7,15.0,789.0,948.11,699.57
2016,5,27,9,45,840.0,134.5,0.7,15.5,826.5,970.33,709.91
2016,5,27,10,0,866.0,127.0,0.7,16.0,864.0,977.14,711.5
2016,5,27,10,15,872.5,128.5,0.75,16.5,890.5,983.15,714.02
2016,5,27,10,30,879.0,130.0,0.8,17.0,917.0,985.45,714.32
2016,5,27,10,45,885.0,129.5,0.9,17.5,937.5,981.62,711.91
2016,5,27,11,0,891.0,129.0,1.0,18.0,958.0,974.07,707.25
2016,5,27,11,15,893.5,130.0,1.25,18.0,971.0,960.92,702.93
2016,5,27,11,30,896.0,131.0,1.5,18.0,984.0,944.15,695.73
2016,5,27,11,45,897.5,131.0,1.75,18.0,989.5,922.12,684.53
2016,5,27,12,0,899.0,131.0,2.0,18.0,995.0,896.78,670.6
2016,5,27,12,15,898.5,131.0,2.25,18.0,993.0,866.62,652.87
2016,5,27,12,30,898.0,131.0,2.5,18.0,991.0,833.55,632.61
2016,5,27,12,45,894.5,131.5,2.8,18.0,981.5,795.83,608.86
2016,5,27,13,0,891.0,132.0,3.1,18.0,972.0,755.68,581.47
2016,5,27,13,15,887.5,131.0,3.3,18.0,955.5,712.07,549.62
2016,5,27,13,30,884.0,130.0,3.5,18.0,939.0,666.36,515.21
2016,5,27,13,45,877.5,129.5,3.7,18.0,915.0,617.37,477.21
2016,5,27,14,0,871.0,129.0,3.9,18.0,891.0,566.92,436.83
2016,5,27,14,15,863.5,127.5,4.0,18.0,861.0,514.03,393.08
2016,5,27,14,30,856.0,126.0,4.1,18.0,831.0,460.23,347.29
2016,5,27,14,45,846.0,124.0,4.2,18.0,795.0,404.51,298.8
2016,5,27,15,0,836.0,122.0,4.3,18.0,759.0,343.88,245.63
2016,5,27,15,15,823.0,119.5,4.3,18.0,718.0,286.06,194.46
2016,5,27,15,30,810.0,117.0,4.3,18.0,677.0,229.05,145.55
2016,5,27,15,45,793.5,114.0,4.35,18.0,632.0,172.31,101.83
2016,5,27,16,0,777.0,111.0,4.4,18.0,587.0,117.3,70.04
2016,5,27,16,15,755.0,107.5,4.4,17.5,538.5,79.99,63.9
2016,5,27,16,30,733.0,104.0,4.4,17.0,490.0,72.07,57.4
2016,5,27,16,45,703.5,99.5,4.4,17.0,440.0,70.38,56.13
2016,5,27,17,0,674.0,95.0,4.4,17.0,390.0,68.6,54.77
2016,5,27,17,15,635.0,89.5,4.35,16.5,339.0,65.91,52.68
2016,5,27,17,30,596.0,84.0,4.3,16.0,288.0,63.13,50.45
2016,5,27,17,45,539.5,76.5,4.25,16.0,238.0,58.56,46.44
2016,5,27,18,0,483.0,69.0,4.2,16.0,188.0,53.89,42.18
2016,5,27,18,15,403.5,59.0,4.05,15.5,143.0,46.87,35.75
2016,5,27,18,30,324.0,49.0,3.9,15.0,98.0,37.59,27.13
2016,5,27,18,45,210.5,35.0,3.8,15.0,62.0,26.98,16.76
2016,5,27,19,0,97.0,21.0,3.7,15.0,26.0,16.27,0.0
2016,5,27,19,15,48.5,10.5,3.6,14.5,13.0,8.96,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,93.0,18.5,2.35,13.0,28.0,56.08,9.14
2016,5,28,5,30,186.0,37.0,2.4,13.0,56.0,121.45,88.03
2016,5,28,5,45,281.0,50.0,2.5,13.5,97.0,184.39,144.62
2016,5,28,6,0,376.0,63.0,2.6,14.0,138.0,258.0,208.79
2016,5,28,6,15,440.5,72.5,2.55,14.0,184.5,321.83,264.67
2016,5,28,6,30,505.0,82.0,2.5,14.0,231.0,397.39,328.48
2016,5,28,6,45,556.0,88.0,2.45,14.5,281.5,461.68,380.77
2016,5,28,7,0,607.0,94.0,2.4,15.0,332.0,529.09,433.62
2016,5,28,7,15,641.5,99.5,2.4,15.5,382.5,587.05,477.4
2016,5,28,7,30,676.0,105.0,2.4,16.0,433.0,645.81,520.39
2016,5,28,7,45,705.0,108.5,2.4,16.5,482.5,698.35,556.57
2016,5,28,8,0,734.0,112.0,2.4,17.0,532.0,750.45,591.32
2016,5,28,8,15,754.0,116.0,2.35,17.0,579.0,790.62,617.57
2016,5,28,8,30,774.0,120.0,2.3,17.0,626.0,833.04,645.09
2016,5,28,8,45,790.0,122.5,2.3,17.5,669.5,868.15,666.27
2016,5,28,9,0,806.0,125.0,2.3,18.0,713.0,900.71,685.48
2016,5,28,9,15,818.0,127.5,2.25,18.0,752.0,926.73,700.91
2016,5,28,9,30,830.0,130.0,2.2,18.0,791.0,949.61,714.2
2016,5,28,9,45,839.0,132.5,2.2,18.5,824.0,966.3,722.53
2016,5,28,10,0,848.0,135.0,2.2,19.0,857.0,966.78,720.22
2016,5,28,10,15,855.0,136.5,2.2,19.0,884.0,973.16,723.5
2016,5,28,10,30,862.0,138.0,2.2,19.0,911.0,975.89,724.42
2016,5,28,10,45,866.0,139.5,2.25,19.5,931.0,972.05,720.34
2016,5,28,11,0,870.0,141.0,2.3,20.0,951.0,964.53,714.02
2016,5,28,11,15,873.5,141.5,2.4,20.0,964.5,951.99,706.36
2016,5,28,11,30,877.0,142.0,2.5,20.0,978.0,935.9,696.39
2016,5,28,11,45,877.5,143.0,2.6,20.0,983.5,914.11,682.62
2016,5,28,12,0,878.0,144.0,2.7,20.0,989.0,889.12,666.65
2016,5,28,12,15,878.0,144.0,2.8,20.0,987.5,859.85,647.66
2016,5,28,12,30,878.0,144.0,2.9,20.0,986.0,827.73,626.57
2016,5,28,12,45,869.5,147.5,3.05,20.0,975.0,789.18,601.05
2016,5,28,13,0,861.0,151.0,3.2,20.0,964.0,748.57,571.98
2016,5,28,13,15,857.0,150.0,3.3,19.5,947.5,705.76,541.5
2016,5,28,13,30,853.0,149.0,3.4,19.0,931.0,660.99,508.61
2016,5,28,13,45,848.0,147.5,3.5,19.0,907.5,613.47,471.7
2016,5,28,14,0,843.0,146.0,3.6,19.0,884.0,565.44,433.25
2016,5,28,14,15,834.5,144.0,3.65,19.0,854.0,511.73,389.29
2016,5,28,14,30,826.0,142.0,3.7,19.0,824.0,457.38,343.56
2016,5,28,14,45,817.0,139.0,3.8,19.0,788.5,401.7,295.66
2016,5,28,15,0,808.0,136.0,3.9,19.0,753.0,345.92,246.72
2016,5,28,15,15,794.0,133.0,3.9,18.5,712.0,289.08,197.29
2016,5,28,15,30,780.0,130.0,3.9,18.0,671.0,233.21,150.0
2016,5,28,15,45,763.5,126.0,3.9,18.0,626.0,177.56,107.19
2016,5,28,16,0,747.0,122.0,3.9,18.0,581.0,116.26,69.74
2016,5,28,16,15,724.0,118.0,3.85,17.5,533.0,78.95,62.99
2016,5,28,16,30,701.0,114.0,3.8,17.0,485.0,78.08,62.61
2016,5,28,16,45,532.0,133.5,3.8,17.0,399.0,91.4,74.39
2016,5,28,17,0,363.0,153.0,3.8,17.0,313.0,103.25,84.92
2016,5,28,17,15,330.5,140.5,3.7,16.5,272.0,100.43,82.86
2016,5,28,17,30,298.0,128.0,3.6,16.0,231.0,92.33,76.1
2016,5,28,17,45,269.0,109.5,3.5,16.0,191.0,80.17,65.47
2016,5,28,18,0,240.0,91.0,3.4,16.0,151.0,67.62,54.28
2016,5,28,18,15,196.5,73.0,3.2,15.5,114.5,54.95,42.87
2016,5,28,18,30,153.0,55.0,3.0,15.0,78.0,41.98,30.97
2016,5,28,18,45,87.0,37.5,2.9,15.0,49.5,28.99,18.54
2016,5,28,19,0,21.0,20.0,2.8,15.0,21.0,16.37,0.0
2016,5,28,19,15,10.5,10.0,2.75,14.5,10.5,8.54,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,104.0,18.5,2.1,12.0,29.5,59.18,12.37
2016,5,29,5,30,208.0,37.0,2.1,12.0,59.0,128.61,93.84
2016,5,29,5,45,305.0,49.5,2.1,12.5,100.5,192.95,151.81
2016,5,29,6,0,402.0,62.0,2.1,13.0,142.0,268.15,217.37
2016,5,29,6,15,468.0,70.5,2.0,13.0,190.0,337.76,277.78
2016,5,29,6,30,534.0,79.0,1.9,13.0,238.0,409.93,338.55
2016,5,29,6,45,267.0,90.5,1.8,13.5,170.0,280.33,232.75
2016,5,29,7,0,0.0,102.0,1.7,14.0,102.0,87.29,68.53
2016,5,29,7,15,0.0,125.5,1.65,14.0,125.5,108.62,86.5
2016,5,29,7,30,0.0,149.0,1.6,14.0,149.0,129.98,103.91
2016,5,29,7,45,4.5,168.0,1.55,14.5,170.5,150.48,120.31
2016,5,29,8,0,9.0,187.0,1.5,15.0,192.0,171.28,136.7
2016,5,29,8,15,17.0,215.5,1.55,15.0,226.5,204.45,163.24
2016,5,29,8,30,25.0,244.0,1.6,15.0,261.0,238.0,189.7
2016,5,29,8,45,46.0,282.5,1.7,15.5,315.5,311.0,246.7
2016,5,29,9,0,67.0,321.0,1.8,16.0,370.0,369.17,290.79
2016,5,29,9,15,73.5,342.5,1.85,16.0,399.0,396.08,310.55
2016,5,29,9,30,80.0,364.0,1.9,16.0,428.0,422.65,330.06
2016,5,29,9,45,150.5,387.0,2.0,16.0,513.5,530.07,411.48
2016,5,29,10,0,221.0,410.0,2.1,16.0,599.0,618.78,476.85
2016,5,29,10,15,311.5,394.0,2.15,16.0,668.5,703.9,538.94
2016,5,29,10,30,402.0,378.0,2.2,16.0,738.0,784.07,596.22
2016,5,29,10,45,415.5,381.0,2.3,16.5,761.5,792.01,600.22
2016,5,29,11,0,429.0,384.0,2.4,17.0,785.0,797.36,603.1
2016,5,29,11,15,421.0,393.5,2.45,17.0,791.5,785.88,594.59
2016,5,29,11,30,413.0,403.0,2.5,17.0,798.0,772.16,584.7
2016,5,29,11,45,448.0,400.5,2.55,17.0,830.5,784.03,593.65
2016,5,29,12,0,483.0,398.0,2.6,17.0,863.0,792.08,599.65
2016,5,29,12,15,512.5,384.5,2.65,17.0,877.5,782.35,593.35
2016,5,29,12,30,542.0,371.0,2.7,17.0,892.0,769.1,584.56
2016,5,29,12,45,699.0,265.5,2.75,17.0,930.0,771.2,589.56
2016,5,29,13,0,856.0,160.0,2.8,17.0,968.0,758.92,583.5
2016,5,29,13,15,677.0,259.5,2.9,17.0,892.0,680.44,523.27
2016,5,29,13,30,498.0,359.0,3.0,17.0,816.0,609.47,468.46
2016,5,29,13,45,467.5,354.5,3.1,17.0,774.5,556.35,428.57
2016,5,29,14,0,437.0,350.0,3.2,17.0,733.0,505.32,389.38
2016,5,29,14,15,334.0,371.5,3.3,16.5,658.0,443.76,342.38
2016,5,29,14,30,231.0,393.0,3.4,16.0,583.0,394.59,305.03
2016,5,29,14,45,192.5,377.0,3.5,16.0,531.5,349.72,270.14
2016,5,29,15,0,154.0,361.0,3.6,16.0,480.0,309.29,238.82
2016,5,29,15,15,116.5,334.0,3.6,16.0,421.5,267.02,206.33
2016,5,29,15,30,79.0,307.0,3.6,16.0,363.0,237.65,184.58
2016,5,29,15,45,80.5,286.5,3.65,16.0,340.0,214.77,166.86
2016,5,29,16,0,82.0,266.0,3.7,16.0,317.0,191.98,150.2
2016,5,29,16,15,44.5,219.5,3.7,15.5,247.0,157.37,130.87
2016,5,29,16,30,7.0,173.0,3.7,15.0,177.0,134.82,112.22
2016,5,29,16,45,3.5,131.0,3.75,15.0,133.0,104.75,86.55
2016,5,29,17,0,0.0,89.0,3.8,15.0,89.0,73.28,59.29
2016,5,29,17,15,0.0,77.0,3.85,15.0,77.0,63.72,51.05
2016,5,29,17,30,0.0,65.0,3.9,15.0,65.0,53.86,42.43
2016,5,29,17,45,225.0,70.5,4.0,15.0,127.0,50.64,39.6
2016,5,29,18,0,450.0,76.0,4.1,15.0,189.0,56.99,45.12
2016,5,29,18,15,370.0,65.0,4.1,14.5,144.0,49.11,37.91
2016,5,29,18,30,290.0,54.0,4.1,14.0,99.0,41.1,30.37
2016,5,29,18,45,183.5,38.5,4.1,13.5,63.0,29.51,19.2
2016,5,29,19,0,77.0,23.0,4.1,13.0,27.0,18.09,1.66
2016,5,29,19,15,38.5,11.5,4.05,13.0,13.5,9.82,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.5,18.5,1.9,12.0,30.5,61.83,15.24
2016,5,30,5,30,227.0,37.0,1.9,12.0,61.0,134.72,98.5
2016,5,30,5,45,325.5,48.5,1.95,12.5,103.5,199.47,156.86
2016,5,30,6,0,424.0,60.0,2.0,13.0,146.0,278.89,225.87
2016,5,30,6,15,214.0,80.0,1.95,13.0,124.0,202.81,166.82
2016,5,30,6,30,4.0,100.0,1.9,13.0,102.0,91.0,72.33
2016,5,30,6,45,10.0,119.0,1.85,13.5,123.5,111.86,90.07
2016,5,30,7,0,16.0,138.0,1.8,14.0,145.0,133.22,107.71
2016,5,30,7,15,17.0,155.0,1.8,14.0,163.0,149.53,120.96
2016,5,30,7,30,18.0,172.0,1.8,14.0,181.0,165.88,134.07
2016,5,30,7,45,32.5,201.5,1.8,14.5,219.5,218.56,176.64
2016,5,30,8,0,47.0,231.0,1.8,15.0,258.0,260.71,209.75
2016,5,30,8,15,62.0,258.5,1.85,15.0,297.5,301.76,241.9
2016,5,30,8,30,77.0,286.0,1.9,15.0,337.0,343.28,273.96
2016,5,30,8,45,84.0,309.0,1.95,15.5,367.5,373.06,295.75
2016,5,30,9,0,91.0,332.0,2.0,16.0,398.0,402.64,317.15
2016,5,30,9,15,121.0,356.0,2.05,16.0,449.5,472.83,370.01
2016,5,30,9,30,151.0,380.0,2.1,16.0,501.0,524.86,408.38
2016,5,30,9,45,234.0,384.0,2.15,16.0,580.0,606.62,469.76
2016,5,30,10,0,317.0,388.0,2.2,16.0,659.0,706.31,541.95
2016,5,30,10,15,316.0,402.5,2.2,16.0,679.5,716.23,547.14
2016,5,30,10,30,315.0,417.0,2.2,16.0,700.0,724.21,551.76
2016,5,30,10,45,314.0,427.5,2.25,16.5,715.0,726.29,551.67
2016,5,30,11,0,313.0,438.0,2.3,17.0,730.0,726.45,550.33
2016,5,30,11,15,308.0,446.5,2.3,17.0,737.5,719.06,544.44
2016,5,30,11,30,303.0,455.0,2.3,17.0,745.0,709.91,537.44
2016,5,30,11,45,259.0,468.5,2.3,17.0,717.5,669.11,507.22
2016,5,30,12,0,215.0,482.0,2.3,17.0,690.0,619.87,471.16
2016,5,30,12,15,222.5,474.0,2.3,17.0,689.0,605.83,461.47
2016,5,30,12,30,230.0,466.0,2.3,17.0,688.0,590.6,450.61
2016,5,30,12,45,249.0,462.5,2.35,17.0,700.5,590.5,450.87
2016,5,30,13,0,268.0,459.0,2.4,17.0,713.0,582.7,445.41
2016,5,30,13,15,253.0,453.5,2.45,17.0,690.0,548.14,419.9
2016,5,30,13,30,238.0,448.0,2.5,17.0,667.0,514.87,395.22
2016,5,30,13,45,277.0,426.0,2.6,17.0,674.5,500.49,384.85
2016,5,30,14,0,316.0,404.0,2.7,17.0,682.0,482.84,371.25
2016,5,30,14,15,315.0,389.0,2.8,17.0,658.0,447.15,343.48
2016,5,30,14,30,314.0,374.0,2.9,17.0,634.0,411.4,315.12
2016,5,30,14,45,347.5,346.0,3.0,17.0,621.5,379.42,288.43
2016,5,30,15,0,381.0,318.0,3.1,17.0,609.0,343.94,257.99
2016,5,30,15,15,316.0,314.0,3.1,17.0,547.5,296.01,220.59
2016,5,30,15,30,251.0,310.0,3.1,17.0,486.0,255.33,190.18
2016,5,30,15,45,203.0,292.5,3.15,17.0,428.5,224.99,168.95
2016,5,30,16,0,155.0,275.0,3.2,17.0,371.0,192.54,147.84
2016,5,30,16,15,113.5,248.0,3.15,16.5,315.0,165.31,137.0
2016,5,30,16,30,72.0,221.0,3.1,16.0,259.0,157.22,130.85
2016,5,30,16,45,42.0,186.5,3.1,16.0,208.5,135.79,112.93
2016,5,30,17,0,12.0,152.0,3.1,16.0,158.0,118.25,98.16
2016,5,30,17,15,7.5,134.0,3.0,15.5,137.5,104.7,86.86
2016,5,30,17,30,3.0,116.0,2.9,15.0,117.0,91.06,75.26
2016,5,30,17,45,258.5,91.0,2.85,15.0,156.5,68.03,54.99
2016,5,30,18,0,514.0,66.0,2.8,15.0,196.0,51.47,40.23
2016,5,30,18,15,436.5,57.0,2.7,15.0,150.0,45.16,34.38
2016,5,30,18,30,359.0,48.0,2.6,15.0,104.0,38.74,28.23
2016,5,30,18,45,245.0,35.0,2.55,15.0,67.0,27.07,17.12
2016,5,30,19,0,131.0,22.0,2.5,15.0,30.0,17.08,2.18
2016,5,30,19,15,65.5,11.0,2.5,14.5,15.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.0,18.5,2.05,13.0,31.5,64.45,17.81
2016,5,31,5,30,246.0,37.0,2.1,13.0,63.0,140.8,102.77
2016,5,31,5,45,339.5,48.0,2.15,13.5,105.0,203.97,159.87
2016,5,31,6,0,433.0,59.0,2.2,14.0,147.0,281.52,227.28
2016,5,31,6,15,216.5,70.0,2.1,14.0,114.0,191.79,157.25
2016,5,31,6,30,0.0,81.0,2.0,14.0,81.0,69.51,53.83
2016,5,31,6,45,0.0,98.0,1.9,14.5,98.0,84.64,66.63
2016,5,31,7,0,0.0,115.0,1.8,15.0,115.0,99.74,79.0
2016,5,31,7,15,2.0,135.5,1.75,15.0,137.0,119.63,95.36
2016,5,31,7,30,4.0,156.0,1.7,15.0,159.0,139.65,111.61
2016,5,31,7,45,5.5,169.0,1.7,15.0,172.5,152.12,121.47
2016,5,31,8,0,7.0,182.0,1.7,15.0,186.0,164.73,131.37
2016,5,31,8,15,8.5,195.5,1.75,15.0,201.0,177.91,141.68
2016,5,31,8,30,10.0,209.0,1.8,15.0,216.0,191.17,151.98
2016,5,31,8,45,13.5,231.5,1.85,15.5,241.5,214.77,170.23
2016,5,31,9,0,17.0,254.0,1.9,16.0,267.0,238.41,188.25
2016,5,31,9,15,25.5,287.0,1.9,16.0,307.5,293.51,231.05
2016,5,31,9,30,34.0,320.0,1.9,16.0,348.0,333.37,261.31
2016,5,31,9,45,44.0,348.0,1.95,16.5,385.5,369.3,287.89
2016,5,31,10,0,54.0,376.0,2.0,17.0,423.0,404.8,313.77
2016,5,31,10,15,57.5,392.5,2.0,17.0,443.5,421.91,325.97
2016,5,31,10,30,61.0,409.0,2.0,17.0,464.0,438.45,337.8
2016,5,31,10,45,87.5,434.5,2.05,17.5,515.0,484.98,371.87
2016,5,31,11,0,114.0,460.0,2.1,18.0,566.0,545.28,415.01
2016,5,31,11,15,121.0,468.5,2.1,18.0,583.0,552.95,419.95
2016,5,31,11,30,128.0,477.0,2.1,18.0,600.0,559.31,424.32
2016,5,31,11,45,222.5,467.0,2.1,18.0,681.5,624.81,473.43
2016,5,31,12,0,317.0,457.0,2.1,18.0,763.0,693.6,523.16
2016,5,31,12,15,285.0,465.5,2.15,18.0,740.0,656.98,496.08
2016,5,31,12,30,253.0,474.0,2.2,18.0,717.0,620.81,469.95
2016,5,31,12,45,293.0,458.5,2.25,18.5,737.5,620.23,469.73
2016,5,31,13,0,333.0,443.0,2.3,19.0,758.0,616.15,466.49
2016,5,31,13,15,269.5,449.0,2.4,19.0,701.0,555.53,421.96
2016,5,31,13,30,206.0,455.0,2.5,19.0,644.0,500.04,380.96
2016,5,31,13,45,186.5,443.5,2.6,19.0,611.5,462.83,353.55
2016,5,31,14,0,167.0,432.0,2.7,19.0,579.0,427.37,327.04
2016,5,31,14,15,213.0,410.5,2.8,19.0,591.0,417.91,319.6
2016,5,31,14,30,259.0,389.0,2.9,19.0,603.0,398.62,303.8
2016,5,31,14,45,257.0,370.5,3.0,19.0,575.5,363.01,275.49
2016,5,31,15,0,255.0,352.0,3.1,19.0,548.0,327.76,247.11
2016,5,31,15,15,201.5,336.5,3.15,18.5,486.5,289.56,218.53
2016,5,31,15,30,148.0,321.0,3.2,18.0,425.0,250.99,190.48
2016,5,31,15,45,120.5,296.0,3.25,18.0,376.5,216.9,165.38
2016,5,31,16,0,93.0,271.0,3.3,18.0,328.0,195.71,151.56
2016,5,31,16,15,79.0,245.5,3.25,17.5,291.5,172.28,142.34
2016,5,31,16,30,65.0,220.0,3.2,17.0,255.0,156.62,129.83
2016,5,31,16,45,51.0,194.0,3.2,17.0,220.0,140.25,116.31
2016,5,31,17,0,37.0,168.0,3.2,17.0,185.0,123.45,102.26
2016,5,31,17,15,31.5,148.0,3.15,17.0,161.5,109.91,90.86
2016,5,31,17,30,26.0,128.0,3.1,17.0,138.0,96.1,79.06
2016,5,31,17,45,282.5,96.5,3.05,17.0,170.0,71.88,57.93
2016,5,31,18,0,539.0,65.0,3.0,17.0,202.0,50.79,39.31
2016,5,31,18,15,461.5,56.5,2.95,16.5,155.0,44.83,33.89
2016,5,31,18,30,384.0,48.0,2.9,16.0,108.0,38.79,28.17
2016,5,31,18,45,265.5,35.5,2.85,15.5,70.5,27.5,17.52
2016,5,31,19,0,147.0,23.0,2.8,15.0,33.0,17.87,3.41
2016,5,31,19,15,73.5,11.5,2.75,15.0,16.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,128.0,18.5,2.9,13.0,32.5,65.78,19.85
2016,6,1,5,30,256.0,37.0,3.0,13.0,65.0,143.81,105.2
2016,6,1,5,45,350.0,48.5,3.15,13.5,107.5,210.83,165.65
2016,6,1,6,0,444.0,60.0,3.3,14.0,150.0,286.98,232.39
2016,6,1,6,15,222.0,66.0,3.2,14.0,111.0,201.17,165.44
2016,6,1,6,30,0.0,72.0,3.1,14.0,72.0,60.79,46.44
2016,6,1,6,45,0.0,87.0,3.05,14.5,87.0,74.0,57.64
2016,6,1,7,0,0.0,102.0,3.0,15.0,102.0,87.2,68.53
2016,6,1,7,15,0.0,104.5,2.9,15.0,104.5,88.69,69.55
2016,6,1,7,30,0.0,107.0,2.8,15.0,107.0,90.4,70.74
2016,6,1,7,45,0.0,118.5,2.75,15.5,118.5,100.42,78.68
2016,6,1,8,0,0.0,130.0,2.7,16.0,130.0,110.45,86.53
2016,6,1,8,15,0.5,148.0,2.65,16.0,148.5,126.84,99.69
2016,6,1,8,30,1.0,166.0,2.6,16.0,167.0,143.26,112.75
2016,6,1,8,45,3.5,184.0,2.6,16.0,187.0,161.5,127.27
2016,6,1,9,0,6.0,202.0,2.6,16.0,207.0,179.82,141.75
2016,6,1,9,15,10.5,232.0,2.55,16.0,240.5,211.09,166.47
2016,6,1,9,30,15.0,262.0,2.5,16.0,274.0,242.43,190.95
2016,6,1,9,45,18.5,287.5,2.5,16.5,303.5,268.62,210.72
