Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,0,22.0,313.0,2.5,17.0,333.0,294.65,230.15
2016,6,1,10,15,36.5,355.0,2.5,17.0,388.0,364.4,283.53
2016,6,1,10,30,51.0,397.0,2.5,17.0,443.0,416.87,322.79
2016,6,1,10,45,79.5,427.5,2.5,17.0,501.0,470.34,362.86
2016,6,1,11,0,108.0,458.0,2.5,17.0,559.0,522.21,401.12
2016,6,1,11,15,225.5,450.0,2.5,17.0,664.5,631.97,483.37
2016,6,1,11,30,343.0,442.0,2.5,17.0,770.0,733.42,556.85
2016,6,1,11,45,349.0,438.5,2.55,17.0,773.5,720.81,547.26
2016,6,1,12,0,355.0,435.0,2.6,17.0,777.0,706.32,537.21
2016,6,1,12,15,252.0,459.5,2.65,17.0,703.0,624.23,476.26
2016,6,1,12,30,149.0,484.0,2.7,17.0,629.0,541.21,414.1
2016,6,1,12,45,138.0,477.5,2.8,17.0,610.5,514.73,395.1
2016,6,1,13,0,127.0,471.0,2.9,17.0,592.0,488.76,375.99
2016,6,1,13,15,199.5,456.5,2.95,17.0,642.0,513.37,395.54
2016,6,1,13,30,272.0,442.0,3.0,17.0,692.0,530.83,408.89
2016,6,1,13,45,269.0,430.5,3.05,17.0,672.5,499.02,384.63
2016,6,1,14,0,266.0,419.0,3.1,17.0,653.0,467.22,360.25
2016,6,1,14,15,179.0,404.0,3.1,17.0,559.0,397.21,306.81
2016,6,1,14,30,92.0,389.0,3.1,17.0,465.0,338.26,262.11
2016,6,1,14,45,74.0,361.0,3.1,17.0,420.5,301.73,234.16
2016,6,1,15,0,56.0,333.0,3.1,17.0,376.0,267.88,208.21
2016,6,1,15,15,54.5,316.0,3.05,16.5,356.0,247.89,192.98
2016,6,1,15,30,53.0,299.0,3.0,16.0,336.0,228.24,177.99
2016,6,1,15,45,37.5,264.0,2.95,16.0,289.0,196.48,153.8
2016,6,1,16,0,22.0,229.0,2.9,16.0,242.0,177.03,139.63
2016,6,1,16,15,21.0,210.5,2.85,16.0,222.5,161.17,133.69
2016,6,1,16,30,20.0,192.0,2.8,16.0,203.0,147.72,122.67
2016,6,1,16,45,12.0,168.5,2.75,16.0,174.5,130.73,108.52
2016,6,1,17,0,4.0,145.0,2.7,16.0,146.0,113.54,94.04
2016,6,1,17,15,2.0,127.0,2.65,15.5,127.5,99.99,82.72
2016,6,1,17,30,0.0,109.0,2.6,15.0,109.0,86.34,71.09
2016,6,1,17,45,0.0,91.0,2.6,15.0,91.0,72.6,59.04
2016,6,1,18,0,0.0,73.0,2.6,15.0,73.0,58.75,46.7
2016,6,1,18,15,0.0,56.0,2.55,14.5,56.0,45.51,34.79
2016,6,1,18,30,0.0,39.0,2.5,14.0,39.0,32.14,22.62
2016,6,1,18,45,0.0,25.5,2.5,14.0,25.5,21.06,12.25
2016,6,1,19,0,0.0,12.0,2.5,14.0,12.0,9.87,0.0
2016,6,1,19,15,0.0,6.0,2.45,14.0,6.0,5.12,0.0
2016,6,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,137.0,18.5,2.1,12.0,33.5,68.21,22.25
2016,6,2,5,30,274.0,37.0,2.1,12.0,67.0,149.52,109.82
2016,6,2,5,45,372.0,47.5,2.15,12.5,110.5,218.23,171.68
2016,6,2,6,0,470.0,58.0,2.2,13.0,154.0,296.25,239.8
2016,6,2,6,15,235.0,64.5,2.15,13.0,112.5,205.59,169.3
2016,6,2,6,30,0.0,71.0,2.1,13.0,71.0,59.82,45.77
2016,6,2,6,45,0.0,86.0,2.05,13.5,86.0,73.03,57.04
2016,6,2,7,0,0.0,101.0,2.0,14.0,101.0,86.23,67.95
2016,6,2,7,15,0.0,119.0,1.9,14.0,119.0,102.28,81.2
2016,6,2,7,30,0.0,137.0,1.8,14.0,137.0,118.32,94.26
2016,6,2,7,45,4.5,162.5,1.75,14.5,165.0,145.0,115.88
2016,6,2,8,0,9.0,188.0,1.7,15.0,193.0,172.01,137.36
2016,6,2,8,15,12.0,207.0,1.65,15.0,214.5,191.75,152.88
2016,6,2,8,30,15.0,226.0,1.6,15.0,236.0,211.6,168.35
2016,6,2,8,45,14.0,233.0,1.55,15.5,243.0,216.52,171.35
2016,6,2,9,0,13.0,240.0,1.5,16.0,250.0,221.44,174.4
2016,6,2,9,15,19.5,271.0,1.5,16.0,286.5,255.79,201.13
2016,6,2,9,30,26.0,302.0,1.5,16.0,323.0,307.32,240.61
2016,6,2,9,45,31.0,326.0,1.5,16.5,352.5,334.42,260.26
2016,6,2,10,0,36.0,350.0,1.5,17.0,382.0,361.13,279.49
2016,6,2,10,15,92.5,397.0,1.45,17.0,480.0,459.69,353.79
2016,6,2,10,30,149.0,444.0,1.4,17.0,578.0,573.98,436.19
2016,6,2,10,45,182.0,453.5,1.4,17.5,621.0,609.19,459.67
2016,6,2,11,0,215.0,463.0,1.4,18.0,664.0,642.57,482.18
2016,6,2,11,15,220.0,469.0,1.4,18.0,677.5,644.49,482.86
2016,6,2,11,30,225.0,475.0,1.4,18.0,691.0,644.87,482.8
2016,6,2,11,45,229.5,473.5,1.45,18.0,694.5,636.4,477.09
2016,6,2,12,0,234.0,472.0,1.5,18.0,698.0,626.56,470.48
2016,6,2,12,15,280.5,462.0,1.55,18.0,732.5,649.71,487.8
2016,6,2,12,30,327.0,452.0,1.6,18.0,767.0,660.45,496.09
2016,6,2,12,45,351.0,435.0,1.65,18.5,770.5,644.24,484.29
2016,6,2,13,0,375.0,418.0,1.7,19.0,774.0,625.65,470.81
2016,6,2,13,15,330.5,428.0,1.8,19.0,738.0,579.8,437.71
2016,6,2,13,30,286.0,438.0,1.9,19.0,702.0,536.46,406.16
2016,6,2,13,45,289.5,425.0,2.05,19.0,686.0,506.73,384.79
2016,6,2,14,0,293.0,412.0,2.2,19.0,670.0,476.38,362.28
2016,6,2,14,15,269.0,402.0,2.3,19.0,633.0,434.46,330.56
2016,6,2,14,30,245.0,392.0,2.4,19.0,596.0,394.83,300.22
2016,6,2,14,45,206.0,378.0,2.5,19.0,544.0,355.52,270.13
2016,6,2,15,0,167.0,364.0,2.6,19.0,492.0,315.45,239.63
2016,6,2,15,15,169.5,343.0,2.65,18.5,467.0,285.89,216.49
2016,6,2,15,30,172.0,322.0,2.7,18.0,442.0,256.32,193.36
2016,6,2,15,45,155.5,299.5,2.8,18.0,403.0,223.53,168.92
2016,6,2,16,0,139.0,277.0,2.9,18.0,364.0,193.17,147.98
2016,6,2,16,15,133.5,253.5,2.9,18.0,332.0,168.52,138.81
2016,6,2,16,30,128.0,230.0,2.9,18.0,300.0,155.59,128.39
2016,6,2,16,45,102.5,205.0,2.95,18.0,257.5,147.24,121.75
2016,6,2,17,0,77.0,180.0,3.0,18.0,215.0,130.99,108.28
2016,6,2,17,15,70.0,159.0,2.95,17.5,188.0,116.93,96.71
2016,6,2,17,30,63.0,138.0,2.9,17.0,161.0,102.59,84.68
2016,6,2,17,45,313.0,100.5,2.85,17.0,184.5,72.02,58.05
2016,6,2,18,0,563.0,63.0,2.8,17.0,208.0,49.26,37.98
2016,6,2,18,15,487.5,55.0,2.7,16.5,160.5,43.64,32.87
2016,6,2,18,30,412.0,47.0,2.6,16.0,113.0,37.94,27.49
2016,6,2,18,45,296.5,35.5,2.55,15.5,74.5,28.93,18.86
2016,6,2,19,0,181.0,24.0,2.5,15.0,36.0,18.69,5.26
2016,6,2,19,15,90.5,12.0,2.4,15.0,18.0,10.24,0.0
2016,6,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,5,15,142.5,18.0,1.25,14.0,33.5,68.94,23.43
2016,6,3,5,30,285.0,36.0,1.2,14.0,67.0,153.25,111.62
2016,6,3,5,45,378.5,46.0,1.2,14.5,110.0,218.93,170.26
2016,6,3,6,0,472.0,56.0,1.2,15.0,153.0,294.58,235.34
2016,6,3,6,15,486.0,69.5,1.1,15.0,193.0,343.07,277.79
2016,6,3,6,30,500.0,83.0,1.0,15.0,233.0,391.99,318.7
2016,6,3,6,45,561.0,82.5,0.9,15.0,281.0,454.63,368.8
2016,6,3,7,0,622.0,82.0,0.8,15.0,329.0,520.78,419.45
2016,6,3,7,15,484.5,131.0,0.8,15.5,339.0,499.94,400.4
2016,6,3,7,30,347.0,180.0,0.8,16.0,349.0,456.3,364.21
2016,6,3,7,45,327.0,206.0,0.8,16.5,379.0,481.45,381.4
2016,6,3,8,0,307.0,232.0,0.8,17.0,409.0,503.73,395.33
2016,6,3,8,15,312.5,253.0,0.8,17.0,446.5,539.31,420.01
2016,6,3,8,30,318.0,274.0,0.8,17.0,484.0,573.79,443.35
2016,6,3,8,45,400.0,265.5,0.85,17.5,547.0,661.66,505.35
2016,6,3,9,0,482.0,257.0,0.9,18.0,610.0,735.46,555.59
2016,6,3,9,15,469.0,278.5,0.9,18.5,637.0,751.9,563.07
2016,6,3,9,30,456.0,300.0,0.9,19.0,664.0,765.37,569.21
2016,6,3,9,45,476.5,308.5,0.95,19.5,702.5,795.18,587.83
2016,6,3,10,0,497.0,317.0,1.0,20.0,741.0,822.81,604.62
2016,6,3,10,15,567.5,299.0,1.05,20.0,798.5,870.11,636.77
2016,6,3,10,30,638.0,281.0,1.1,20.0,856.0,917.64,668.35
2016,6,3,10,45,585.5,319.0,1.2,20.5,856.0,892.96,649.77
2016,6,3,11,0,533.0,357.0,1.3,21.0,856.0,867.94,631.72
2016,6,3,11,15,733.5,234.5,1.45,21.0,930.5,927.95,678.03
2016,6,3,11,30,934.0,112.0,1.6,21.0,1005.0,957.51,698.12
2016,6,3,11,45,934.0,112.5,1.75,21.0,1010.5,934.46,684.55
2016,6,3,12,0,934.0,113.0,1.9,21.0,1016.0,908.02,669.11
2016,6,3,12,15,934.0,113.0,2.05,21.0,1014.5,877.95,650.98
2016,6,3,12,30,934.0,113.0,2.2,21.0,1013.0,844.81,630.48
2016,6,3,12,45,715.0,247.5,2.35,21.0,933.0,767.18,575.25
2016,6,3,13,0,496.0,382.0,2.5,21.0,853.0,685.53,514.44
2016,6,3,13,15,483.0,374.5,2.6,21.0,826.5,641.42,483.46
2016,6,3,13,30,470.0,367.0,2.7,21.0,800.0,597.37,451.58
2016,6,3,13,45,467.5,354.5,2.85,21.0,776.0,556.01,421.18
2016,6,3,14,0,465.0,342.0,3.0,21.0,752.0,514.2,389.61
2016,6,3,14,15,412.0,352.0,3.05,21.0,706.0,463.89,350.79
2016,6,3,14,30,359.0,362.0,3.1,21.0,660.0,422.25,318.24
2016,6,3,14,45,357.0,345.0,3.15,21.0,631.0,382.62,286.46
2016,6,3,15,0,355.0,328.0,3.2,21.0,602.0,343.15,254.3
2016,6,3,15,15,281.5,324.0,3.2,21.0,534.0,294.42,217.32
2016,6,3,15,30,208.0,320.0,3.2,21.0,466.0,262.06,194.34
2016,6,3,15,45,284.5,282.5,3.25,21.0,468.0,221.47,160.11
2016,6,3,16,0,361.0,245.0,3.3,21.0,470.0,180.66,130.09
2016,6,3,16,15,252.0,238.0,3.25,20.5,389.0,153.01,124.61
2016,6,3,16,30,143.0,231.0,3.2,20.0,308.0,156.37,128.12
2016,6,3,16,45,103.5,205.0,3.2,20.0,257.5,147.32,120.9
2016,6,3,17,0,64.0,179.0,3.2,20.0,207.0,130.31,106.87
2016,6,3,17,15,57.5,158.0,3.1,19.5,181.0,116.26,95.39
2016,6,3,17,30,51.0,137.0,3.0,19.0,155.0,101.94,83.46
2016,6,3,17,45,293.5,101.5,2.95,19.0,179.5,75.26,60.41
2016,6,3,18,0,536.0,66.0,2.9,19.0,204.0,51.41,39.53
2016,6,3,18,15,461.5,57.5,2.7,18.5,158.0,45.5,34.22
2016,6,3,18,30,387.0,49.0,2.5,18.0,112.0,39.49,28.6
2016,6,3,18,45,278.0,36.5,2.35,17.5,74.0,29.7,19.38
2016,6,3,19,0,169.0,24.0,2.2,17.0,36.0,18.66,5.72
2016,6,3,19,15,84.5,12.0,2.15,16.5,18.0,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,5,15,10.5,18.0,0.5,15.0,19.0,18.9,3.05
2016,6,4,5,30,21.0,36.0,0.6,15.0,38.0,42.14,28.06
2016,6,4,5,45,41.5,55.5,0.75,15.0,63.0,71.08,53.4
2016,6,4,6,0,62.0,75.0,0.9,15.0,88.0,101.68,80.07
2016,6,4,6,15,76.0,96.0,1.0,15.0,116.5,141.32,114.1
2016,6,4,6,30,90.0,117.0,1.1,15.0,145.0,174.46,142.24
2016,6,4,6,45,102.0,138.0,1.2,15.5,175.0,207.45,169.41
2016,6,4,7,0,114.0,159.0,1.3,16.0,205.0,241.23,196.58
2016,6,4,7,15,91.5,179.0,1.3,16.0,219.0,237.62,192.79
2016,6,4,7,30,69.0,199.0,1.3,16.0,233.0,243.7,196.61
2016,6,4,7,45,56.5,214.5,1.3,16.0,244.0,250.56,201.12
2016,6,4,8,0,44.0,230.0,1.3,16.0,255.0,256.37,204.68
2016,6,4,8,15,62.0,259.0,1.25,16.0,297.5,301.34,239.71
2016,6,4,8,30,80.0,288.0,1.2,16.0,340.0,346.97,274.37
2016,6,4,8,45,55.0,286.0,1.2,16.5,323.0,321.71,252.79
2016,6,4,9,0,30.0,284.0,1.2,17.0,306.0,295.63,231.01
2016,6,4,9,15,19.0,249.0,1.2,17.0,263.5,234.64,183.28
2016,6,4,9,30,8.0,214.0,1.2,17.0,221.0,191.74,149.27
2016,6,4,9,45,77.0,315.0,1.2,17.0,381.0,367.08,286.32
2016,6,4,10,0,146.0,416.0,1.2,17.0,541.0,550.73,420.49
2016,6,4,10,15,213.0,422.0,1.2,17.0,610.5,617.52,467.48
2016,6,4,10,30,280.0,428.0,1.2,17.0,680.0,699.42,524.57
2016,6,4,10,45,192.5,442.5,1.3,17.5,617.5,607.96,457.39
2016,6,4,11,0,105.0,457.0,1.4,18.0,555.0,517.88,391.19
2016,6,4,11,15,101.5,462.5,1.4,18.0,558.5,514.38,388.93
2016,6,4,11,30,98.0,468.0,1.4,18.0,562.0,510.3,385.62
2016,6,4,11,45,91.0,467.5,1.45,18.5,555.0,497.03,375.24
2016,6,4,12,0,84.0,467.0,1.5,19.0,548.0,483.58,364.82
2016,6,4,12,15,131.0,476.5,1.5,19.0,603.0,531.46,400.17
2016,6,4,12,30,178.0,486.0,1.5,19.0,658.0,565.48,424.76
2016,6,4,12,45,129.5,470.0,1.55,19.5,594.5,501.75,377.56
2016,6,4,13,0,81.0,454.0,1.6,20.0,531.0,438.57,330.95
2016,6,4,13,15,60.5,422.5,1.6,20.0,479.5,390.66,296.05
2016,6,4,13,30,40.0,391.0,1.6,20.0,428.0,345.37,262.62
2016,6,4,13,45,62.0,403.5,1.65,20.0,459.5,361.44,275.14
2016,6,4,14,0,84.0,416.0,1.7,20.0,491.0,374.35,284.74
2016,6,4,14,15,89.0,403.5,1.75,20.0,480.5,357.76,272.29
2016,6,4,14,30,94.0,391.0,1.8,20.0,470.0,340.62,259.35
2016,6,4,14,45,81.5,367.5,1.85,20.0,434.0,309.03,235.6
2016,6,4,15,0,69.0,344.0,1.9,20.0,398.0,279.3,213.25
2016,6,4,15,15,54.0,313.0,1.9,19.5,354.0,246.06,188.58
2016,6,4,15,30,39.0,282.0,1.9,19.0,310.0,215.32,165.85
2016,6,4,15,45,38.0,264.0,1.95,19.0,289.5,196.81,151.88
2016,6,4,16,0,37.0,246.0,2.0,19.0,269.0,178.65,138.52
2016,6,4,16,15,18.5,200.0,2.0,18.5,211.5,154.42,126.49
2016,6,4,16,30,0.0,154.0,2.0,18.0,154.0,121.9,99.66
2016,6,4,16,45,0.0,134.5,2.05,18.0,134.5,107.35,87.62
2016,6,4,17,0,0.0,115.0,2.1,18.0,115.0,92.62,75.25
2016,6,4,17,15,0.0,100.5,2.1,17.5,100.5,81.36,65.87
2016,6,4,17,30,0.0,86.0,2.1,17.0,86.0,70.02,56.25
2016,6,4,17,45,263.0,76.0,2.1,17.0,144.5,54.61,42.77
2016,6,4,18,0,526.0,66.0,2.1,17.0,203.0,51.28,39.78
2016,6,4,18,15,454.0,57.0,2.1,16.5,157.0,44.98,34.08
2016,6,4,18,30,382.0,48.0,2.1,16.0,111.0,38.55,28.06
2016,6,4,18,45,278.5,36.0,2.15,15.5,73.5,29.21,19.2
2016,6,4,19,0,175.0,24.0,2.2,15.0,36.0,18.67,6.3
2016,6,4,19,15,87.5,12.0,2.2,15.0,18.0,10.24,0.0
2016,6,4,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,5,15,141.0,17.5,1.75,13.0,33.0,67.56,24.7
2016,6,5,5,30,282.0,35.0,1.8,13.0,66.0,150.68,110.35
2016,6,5,5,45,373.5,45.5,1.9,13.5,109.0,215.59,168.73
2016,6,5,6,0,465.0,56.0,2.0,14.0,152.0,290.36,233.91
2016,6,5,6,15,232.5,55.5,1.95,14.0,103.5,192.31,157.61
2016,6,5,6,30,0.0,55.0,1.9,14.0,55.0,45.53,33.41
2016,6,5,6,45,0.0,66.5,1.9,14.5,66.5,55.12,41.6
2016,6,5,7,0,0.0,78.0,1.9,15.0,78.0,64.93,49.73
2016,6,5,7,15,3.5,119.0,1.9,15.0,121.0,104.65,83.0
2016,6,5,7,30,7.0,160.0,1.9,15.0,164.0,145.54,116.61
2016,6,5,7,45,9.5,177.0,1.9,15.0,182.5,162.74,130.31
2016,6,5,8,0,12.0,194.0,1.9,15.0,201.0,180.09,144.04
2016,6,5,8,15,23.0,225.5,1.95,15.0,240.5,218.71,175.06
2016,6,5,8,30,34.0,257.0,2.0,15.0,280.0,273.92,218.68
2016,6,5,8,45,39.0,280.0,2.05,15.5,308.0,300.99,238.88
2016,6,5,9,0,44.0,303.0,2.1,16.0,336.0,327.96,258.85
2016,6,5,9,15,48.0,323.5,2.2,16.0,361.0,351.2,276.29
2016,6,5,9,30,52.0,344.0,2.3,16.0,386.0,374.16,293.42
2016,6,5,9,45,45.5,349.5,2.45,16.5,387.5,371.52,290.23
2016,6,5,10,0,39.0,355.0,2.6,17.0,389.0,368.62,287.0
2016,6,5,10,15,71.0,395.5,2.65,17.0,459.0,437.06,339.3
2016,6,5,10,30,103.0,436.0,2.7,17.0,529.0,504.48,389.57
2016,6,5,10,45,199.5,440.5,2.75,17.0,625.5,612.43,470.57
2016,6,5,11,0,296.0,445.0,2.8,17.0,722.0,714.99,545.22
2016,6,5,11,15,331.0,436.5,2.8,17.0,750.5,728.89,554.8
2016,6,5,11,30,366.0,428.0,2.8,17.0,779.0,740.14,563.11
2016,6,5,11,45,404.5,416.5,2.8,17.0,806.0,756.88,575.2
2016,6,5,12,0,443.0,405.0,2.8,17.0,833.0,761.44,578.75
2016,6,5,12,15,450.5,403.5,2.8,17.0,838.5,744.86,566.76
2016,6,5,12,30,458.0,402.0,2.8,17.0,844.0,726.05,553.24
2016,6,5,12,45,473.0,382.0,2.8,17.0,835.0,696.03,532.03
2016,6,5,13,0,488.0,362.0,2.8,17.0,826.0,663.9,509.0
2016,6,5,13,15,440.0,378.5,2.85,17.0,791.0,615.44,472.74
2016,6,5,13,30,392.0,395.0,2.9,17.0,756.0,569.84,438.27
2016,6,5,13,45,354.0,401.0,3.0,17.5,721.0,526.16,404.39
2016,6,5,14,0,316.0,407.0,3.1,18.0,686.0,485.0,372.13
2016,6,5,14,15,297.5,396.5,3.15,17.5,652.5,444.31,341.32
2016,6,5,14,30,279.0,386.0,3.2,17.0,619.0,405.28,311.26
2016,6,5,14,45,221.0,376.0,3.25,17.0,555.5,360.02,276.2
2016,6,5,15,0,163.0,366.0,3.3,17.0,492.0,315.83,242.46
2016,6,5,15,15,108.0,331.0,3.35,17.0,412.5,271.02,208.81
2016,6,5,15,30,53.0,296.0,3.4,17.0,333.0,226.76,176.2
2016,6,5,15,45,32.0,250.0,3.45,17.0,272.0,187.59,146.42
2016,6,5,16,0,11.0,204.0,3.5,17.0,211.0,159.82,125.61
2016,6,5,16,15,5.5,173.0,3.45,17.0,176.5,136.05,111.94
2016,6,5,16,30,0.0,142.0,3.4,17.0,142.0,113.46,92.98
2016,6,5,16,45,0.0,125.5,3.35,17.0,125.5,100.93,82.52
2016,6,5,17,0,0.0,109.0,3.3,17.0,109.0,88.28,71.83
2016,6,5,17,15,0.0,91.0,3.25,16.5,91.0,74.39,60.06
2016,6,5,17,30,0.0,73.0,3.2,16.0,73.0,60.32,47.94
2016,6,5,17,45,277.0,69.0,3.15,16.0,141.5,49.9,38.78
2016,6,5,18,0,554.0,65.0,3.1,16.0,210.0,50.65,39.39
2016,6,5,18,15,481.5,56.5,3.05,15.5,163.0,44.69,33.97
2016,6,5,18,30,409.0,48.0,3.0,15.0,116.0,38.63,28.26
2016,6,5,18,45,301.0,36.5,2.95,15.0,77.0,29.68,19.68
2016,6,5,19,0,193.0,25.0,2.9,15.0,38.0,19.47,7.23
2016,6,5,19,15,96.5,12.5,2.9,14.5,19.0,10.67,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,3.25,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,3.4,14.0,9.0,16.74,0.0
2016,6,6,5,15,164.5,21.0,3.45,14.0,37.5,78.74,30.25
2016,6,6,5,30,284.0,34.0,3.5,14.0,66.0,150.07,109.65
2016,6,6,5,45,372.0,43.5,3.55,14.5,107.0,212.53,166.23
2016,6,6,6,0,460.0,53.0,3.6,15.0,148.0,284.41,229.43
2016,6,6,6,15,230.5,76.5,3.6,15.0,124.5,204.66,167.74
2016,6,6,6,30,1.0,100.0,3.6,15.0,101.0,88.93,70.09
2016,6,6,6,45,6.5,118.5,3.6,15.0,121.5,108.79,87.0
2016,6,6,7,0,12.0,137.0,3.6,15.0,142.0,129.12,103.96
2016,6,6,7,15,12.5,152.5,3.55,15.0,158.0,143.42,115.57
2016,6,6,7,30,13.0,168.0,3.5,15.0,174.0,157.76,127.07
2016,6,6,7,45,20.0,192.0,3.45,15.5,203.0,185.5,149.33
2016,6,6,8,0,27.0,216.0,3.4,16.0,232.0,227.41,182.66
2016,6,6,8,15,40.0,245.0,3.35,16.0,270.5,267.6,214.56
2016,6,6,8,30,53.0,274.0,3.3,16.0,309.0,308.25,246.38
2016,6,6,8,45,52.5,292.5,3.3,16.0,329.0,326.03,259.51
2016,6,6,9,0,52.0,311.0,3.3,16.0,349.0,343.47,272.36
2016,6,6,9,15,124.0,345.5,3.25,16.0,443.0,462.71,365.46
2016,6,6,9,30,196.0,380.0,3.2,16.0,537.0,565.2,442.91
2016,6,6,9,45,152.5,395.0,3.2,16.5,520.5,537.78,418.98
2016,6,6,10,0,109.0,410.0,3.2,17.0,504.0,490.89,381.47
2016,6,6,10,15,88.5,412.5,3.15,17.0,490.5,470.66,365.27
2016,6,6,10,30,68.0,415.0,3.1,17.0,477.0,450.13,348.76
2016,6,6,10,45,182.5,430.0,3.05,17.0,600.0,585.91,452.23
2016,6,6,11,0,297.0,445.0,3.0,17.0,723.0,715.66,546.81
2016,6,6,11,15,231.5,463.5,2.95,17.0,682.5,649.05,496.01
2016,6,6,11,30,166.0,482.0,2.9,17.0,642.0,597.15,456.51
2016,6,6,11,45,142.0,482.0,2.85,17.0,619.5,566.2,433.29
2016,6,6,12,0,118.0,482.0,2.8,17.0,597.0,535.53,410.09
2016,6,6,12,15,137.0,484.0,2.75,17.0,617.0,542.71,415.68
2016,6,6,12,30,156.0,486.0,2.7,17.0,637.0,547.86,419.52
2016,6,6,12,45,142.5,480.0,2.7,17.0,616.5,519.7,398.47
2016,6,6,13,0,129.0,474.0,2.7,17.0,596.0,492.2,378.0
2016,6,6,13,15,155.0,466.5,2.7,17.0,611.5,490.96,377.55
2016,6,6,13,30,181.0,459.0,2.7,17.0,627.0,487.15,374.81
2016,6,6,13,45,165.0,446.5,2.7,17.0,596.5,452.49,348.57
2016,6,6,14,0,149.0,434.0,2.7,17.0,566.0,419.31,323.4
2016,6,6,14,15,166.5,418.5,2.7,17.0,561.0,401.61,309.68
2016,6,6,14,30,184.0,403.0,2.7,17.0,556.0,382.05,294.03
2016,6,6,14,45,168.0,384.5,2.75,17.0,520.0,346.32,266.21
2016,6,6,15,0,152.0,366.0,2.8,17.0,484.0,312.57,239.86
2016,6,6,15,15,164.0,345.0,2.8,16.5,466.0,286.33,218.8
2016,6,6,15,30,176.0,324.0,2.8,16.0,448.0,258.95,196.77
2016,6,6,15,45,125.5,296.5,2.85,16.0,382.0,218.77,167.62
2016,6,6,16,0,75.0,269.0,2.9,16.0,316.0,194.44,151.87
2016,6,6,16,15,55.0,238.5,2.9,16.0,271.5,168.4,139.72
2016,6,6,16,30,35.0,208.0,2.9,16.0,227.0,149.74,124.34
2016,6,6,16,45,68.5,197.0,2.95,16.0,229.5,142.51,118.61
2016,6,6,17,0,102.0,186.0,3.0,16.0,232.0,134.94,112.49
2016,6,6,17,15,58.0,155.5,3.05,15.5,181.0,114.99,95.75
2016,6,6,17,30,14.0,125.0,3.1,15.0,130.0,97.57,80.93
2016,6,6,17,45,7.5,106.0,3.2,15.0,109.0,83.2,68.39
2016,6,6,18,0,1.0,87.0,3.3,15.0,88.0,68.74,55.56
2016,6,6,18,15,0.5,67.5,3.35,14.5,68.0,53.89,42.25
2016,6,6,18,30,0.0,48.0,3.4,14.0,48.0,38.9,28.63
2016,6,6,18,45,0.0,32.0,3.45,14.0,32.0,26.29,16.91
2016,6,6,19,0,0.0,16.0,3.5,14.0,16.0,13.19,3.36
2016,6,6,19,15,0.0,8.0,3.6,14.0,8.0,6.83,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.0,3.1,14.0,4.5,0.0,0.0
2016,6,7,5,0,30.0,8.0,3.1,14.0,9.0,13.41,0.0
2016,6,7,5,15,140.5,22.5,3.05,14.0,37.0,73.88,28.83
2016,6,7,5,30,251.0,37.0,3.0,14.0,65.0,139.87,102.16
2016,6,7,5,45,342.5,47.0,2.95,14.0,106.0,204.05,159.79
2016,6,7,6,0,434.0,57.0,2.9,14.0,147.0,276.47,223.49
2016,6,7,6,15,217.0,63.5,2.85,14.0,108.5,193.7,159.02
2016,6,7,6,30,0.0,70.0,2.8,14.0,70.0,58.82,44.77
2016,6,7,6,45,0.0,85.0,2.8,14.5,85.0,72.02,55.96
2016,6,7,7,0,0.0,100.0,2.8,15.0,100.0,85.22,66.84
2016,6,7,7,15,2.0,128.0,2.75,15.0,129.5,112.15,89.24
2016,6,7,7,30,4.0,156.0,2.7,15.0,159.0,139.38,111.54
2016,6,7,7,45,19.0,189.5,2.7,15.5,201.0,182.21,146.48
2016,6,7,8,0,34.0,223.0,2.7,16.0,243.0,240.43,193.06
2016,6,7,8,15,46.0,250.5,2.7,16.0,279.5,278.38,222.88
2016,6,7,8,30,58.0,278.0,2.7,16.0,316.0,316.71,252.65
2016,6,7,8,45,96.0,309.5,2.7,16.5,378.0,382.69,303.73
2016,6,7,9,0,134.0,341.0,2.7,17.0,440.0,467.55,367.57
2016,6,7,9,15,200.5,354.5,2.8,17.0,511.0,543.02,424.93
2016,6,7,9,30,267.0,368.0,2.9,17.0,582.0,637.56,494.85
2016,6,7,9,45,308.5,373.5,3.0,17.0,630.5,682.01,526.97
2016,6,7,10,0,350.0,379.0,3.1,17.0,679.0,725.49,558.42
2016,6,7,10,15,324.0,401.0,3.15,17.0,685.5,719.22,552.12
2016,6,7,10,30,298.0,423.0,3.2,17.0,692.0,710.82,544.73
2016,6,7,10,45,229.5,445.0,3.3,17.0,655.0,644.85,495.37
2016,6,7,11,0,161.0,467.0,3.4,17.0,618.0,594.62,456.92
2016,6,7,11,15,275.0,441.5,3.4,17.0,703.0,681.45,522.95
2016,6,7,11,30,389.0,416.0,3.4,17.0,788.0,749.43,573.52
2016,6,7,11,45,407.5,411.5,3.4,17.0,804.0,754.87,576.77
2016,6,7,12,0,426.0,407.0,3.4,17.0,820.0,748.26,572.04
2016,6,7,12,15,348.0,439.0,3.4,17.0,776.0,684.77,524.49
2016,6,7,12,30,270.0,471.0,3.4,17.0,732.0,630.63,483.5
2016,6,7,12,45,305.0,455.5,3.4,17.5,747.5,625.9,479.95
2016,6,7,13,0,340.0,440.0,3.4,18.0,763.0,618.05,473.62
2016,6,7,13,15,287.5,446.0,3.4,17.5,716.0,564.77,434.26
2016,6,7,13,30,235.0,452.0,3.4,17.0,669.0,515.79,397.87
2016,6,7,13,45,214.0,442.5,3.4,17.0,636.5,478.01,369.22
2016,6,7,14,0,193.0,433.0,3.4,17.0,604.0,441.97,341.6
2016,6,7,14,15,147.5,414.0,3.35,17.0,542.5,389.48,301.37
2016,6,7,14,30,102.0,395.0,3.3,17.0,481.0,346.98,268.86
2016,6,7,14,45,66.0,348.0,3.3,17.0,402.5,290.25,225.5
2016,6,7,15,0,30.0,301.0,3.3,17.0,324.0,238.68,186.15
2016,6,7,15,15,46.0,302.5,3.3,17.0,336.0,237.52,184.9
2016,6,7,15,30,62.0,304.0,3.3,17.0,348.0,233.59,181.25
2016,6,7,15,45,33.0,242.5,3.3,17.0,265.5,183.21,142.8
2016,6,7,16,0,4.0,181.0,3.3,17.0,183.0,143.46,112.52
2016,6,7,16,15,2.0,141.0,3.3,16.5,142.0,113.41,92.79
2016,6,7,16,30,0.0,101.0,3.3,16.0,101.0,83.23,67.22
2016,6,7,16,45,0.5,121.5,3.35,16.0,122.0,98.08,80.39
2016,6,7,17,0,1.0,142.0,3.4,16.0,143.0,111.69,92.47
2016,6,7,17,15,36.5,141.0,3.45,15.5,154.5,106.07,88.02
2016,6,7,17,30,72.0,140.0,3.5,15.0,166.0,104.17,86.75
2016,6,7,17,45,60.0,119.5,3.55,15.0,139.0,89.84,74.25
2016,6,7,18,0,48.0,99.0,3.6,15.0,112.0,75.29,61.34
2016,6,7,18,15,189.5,77.5,3.55,15.0,112.0,58.08,45.87
2016,6,7,18,30,331.0,56.0,3.5,15.0,112.0,42.64,31.8
2016,6,7,18,45,232.5,42.0,3.5,15.0,75.0,32.2,21.91
2016,6,7,19,0,134.0,28.0,3.5,15.0,38.0,21.61,9.42
2016,6,7,19,15,67.0,14.0,3.5,14.5,19.0,11.95,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.5,3.95,13.5,0.5,0.0,0.0
2016,6,8,5,0,0.0,1.0,4.0,14.0,1.0,0.85,0.0
2016,6,8,5,15,0.0,6.0,4.0,14.0,6.0,4.92,0.0
2016,6,8,5,30,0.0,11.0,4.0,14.0,11.0,9.04,1.69
2016,6,8,5,45,0.0,18.0,4.05,14.0,18.0,14.81,6.84
2016,6,8,6,0,0.0,25.0,4.1,14.0,25.0,20.6,11.95
2016,6,8,6,15,0.0,33.0,4.1,14.0,33.0,27.23,17.76
2016,6,8,6,30,0.0,41.0,4.1,14.0,41.0,33.87,23.51
2016,6,8,6,45,0.0,49.0,4.15,14.0,49.0,40.52,29.19
2016,6,8,7,0,0.0,57.0,4.2,14.0,57.0,47.19,34.81
2016,6,8,7,15,14.5,120.0,4.25,14.0,127.0,113.16,90.91
2016,6,8,7,30,29.0,183.0,4.3,14.0,197.0,196.27,160.06
2016,6,8,7,45,30.5,201.5,4.35,14.0,218.0,215.92,175.62
2016,6,8,8,0,32.0,220.0,4.4,14.0,239.0,235.53,191.1
2016,6,8,8,15,16.5,194.0,4.45,14.0,204.0,182.9,147.16
2016,6,8,8,30,1.0,168.0,4.5,14.0,169.0,144.99,115.18
2016,6,8,8,45,14.0,223.0,4.6,14.5,234.0,206.85,165.59
2016,6,8,9,0,27.0,278.0,4.7,15.0,299.0,286.37,228.9
2016,6,8,9,15,37.5,309.0,4.75,15.0,339.0,326.22,260.11
2016,6,8,9,30,48.0,340.0,4.8,15.0,379.0,365.95,290.99
2016,6,8,9,45,78.5,374.5,4.85,15.0,441.0,427.94,339.54
2016,6,8,10,0,109.0,409.0,4.9,15.0,503.0,489.57,387.06
2016,6,8,10,15,177.5,422.5,4.95,15.0,580.5,583.06,459.23
2016,6,8,10,30,246.0,436.0,5.0,15.0,658.0,673.66,527.67
2016,6,8,10,45,234.5,449.0,5.05,15.5,664.5,653.29,510.53
2016,6,8,11,0,223.0,462.0,5.1,16.0,671.0,647.82,504.78
2016,6,8,11,15,212.0,470.5,5.1,16.0,671.5,637.33,496.21
2016,6,8,11,30,201.0,479.0,5.1,16.0,672.0,625.79,486.93
2016,6,8,11,45,160.5,480.5,5.2,16.0,635.5,580.96,452.46
2016,6,8,12,0,120.0,482.0,5.3,16.0,599.0,537.08,418.59
2016,6,8,12,15,205.5,473.5,5.3,16.0,672.5,590.06,460.58
2016,6,8,12,30,291.0,465.0,5.3,16.0,746.0,642.18,500.78
2016,6,8,12,45,260.5,468.0,5.35,16.0,717.5,602.5,470.16
2016,6,8,13,0,230.0,471.0,5.4,16.0,689.0,562.15,439.22
2016,6,8,13,15,305.5,436.0,5.35,16.0,721.0,569.09,445.46
2016,6,8,13,30,381.0,401.0,5.3,16.0,753.0,567.76,444.65
2016,6,8,13,45,381.5,390.5,5.3,16.0,735.5,534.5,418.37
2016,6,8,14,0,382.0,380.0,5.3,16.0,718.0,500.61,391.24
2016,6,8,14,15,598.0,263.5,5.2,16.0,772.5,488.29,379.72
2016,6,8,14,30,814.0,147.0,5.1,16.0,827.0,459.18,351.65
2016,6,8,14,45,811.5,140.5,5.1,16.0,794.0,404.51,303.36
2016,6,8,15,0,809.0,134.0,5.1,16.0,761.0,349.06,253.58
2016,6,8,15,15,675.5,177.5,5.05,15.5,682.5,289.82,205.52
2016,6,8,15,30,542.0,221.0,5.0,15.0,604.0,249.76,175.7
2016,6,8,15,45,365.0,250.0,4.95,15.0,501.0,213.98,154.77
2016,6,8,16,0,188.0,279.0,4.9,15.0,398.0,198.86,153.0
2016,6,8,16,15,156.0,256.5,4.9,15.0,350.0,170.54,142.45
2016,6,8,16,30,124.0,234.0,4.9,15.0,302.0,157.75,131.97
2016,6,8,16,45,204.0,204.0,4.9,15.0,302.5,142.13,118.94
2016,6,8,17,0,284.0,174.0,4.9,15.0,303.0,119.69,99.84
2016,6,8,17,15,170.5,156.0,4.9,15.0,231.0,112.6,93.97
2016,6,8,17,30,57.0,138.0,4.9,15.0,159.0,102.89,85.68
2016,6,8,17,45,48.0,118.0,4.9,15.0,133.5,88.89,73.45
2016,6,8,18,0,39.0,98.0,4.9,15.0,108.0,74.66,60.81
2016,6,8,18,15,27.5,78.0,4.8,14.5,84.5,60.2,47.84
2016,6,8,18,30,16.0,58.0,4.7,14.0,61.0,45.52,34.47
2016,6,8,18,45,8.0,39.5,4.6,14.0,41.0,31.81,21.7
2016,6,8,19,0,0.0,21.0,4.5,14.0,21.0,17.35,6.74
2016,6,8,19,15,0.0,10.5,4.45,14.0,10.5,8.96,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,12.0,4.5,4.5,14.0,4.5,0.0,0.0
2016,6,9,5,0,24.0,9.0,4.6,14.0,9.0,12.9,0.0
2016,6,9,5,15,130.0,24.0,4.7,14.0,37.5,72.58,29.04
2016,6,9,5,30,236.0,39.0,4.8,14.0,66.0,136.69,100.05
2016,6,9,5,45,328.5,50.0,4.95,14.0,107.5,198.19,155.6
2016,6,9,6,0,421.0,61.0,5.1,14.0,149.0,273.68,222.35
2016,6,9,6,15,483.0,69.5,5.05,14.0,196.0,338.26,279.71
2016,6,9,6,30,545.0,78.0,5.0,14.0,243.0,408.14,340.14
2016,6,9,6,45,272.5,92.5,4.95,14.5,175.0,281.77,235.42
2016,6,9,7,0,0.0,107.0,4.9,15.0,107.0,91.83,72.32
2016,6,9,7,15,40.5,154.0,4.85,15.0,174.5,174.13,142.08
2016,6,9,7,30,81.0,201.0,4.8,15.0,242.0,254.0,208.28
2016,6,9,7,45,144.5,225.0,4.75,15.0,305.5,343.93,281.9
2016,6,9,8,0,208.0,249.0,4.7,15.0,369.0,424.07,346.22
2016,6,9,8,15,253.5,264.0,4.7,15.0,422.5,499.33,404.96
2016,6,9,8,30,299.0,279.0,4.7,15.0,476.0,560.25,451.77
2016,6,9,8,45,283.0,304.0,4.7,15.0,500.0,578.08,463.42
2016,6,9,9,0,267.0,329.0,4.7,15.0,524.0,593.62,473.42
2016,6,9,9,15,170.5,345.5,4.7,15.0,472.5,505.31,402.53
2016,6,9,9,30,74.0,362.0,4.7,15.0,421.0,412.9,327.72
2016,6,9,9,45,117.5,389.0,4.7,15.5,487.5,497.76,393.14
2016,6,9,10,0,161.0,416.0,4.7,16.0,554.0,564.02,442.65
2016,6,9,10,15,162.5,430.5,4.7,16.0,573.5,576.5,451.02
2016,6,9,10,30,164.0,445.0,4.7,16.0,593.0,587.83,458.76
2016,6,9,10,45,333.5,407.5,4.7,16.0,717.0,722.1,562.21
2016,6,9,11,0,503.0,370.0,4.7,16.0,841.0,849.83,657.12
2016,6,9,11,15,469.5,384.0,4.7,16.0,828.5,818.37,632.39
2016,6,9,11,30,436.0,398.0,4.7,16.0,816.0,785.18,607.34
2016,6,9,11,45,455.0,383.0,4.75,16.0,821.5,771.92,598.43
2016,6,9,12,0,474.0,368.0,4.8,16.0,827.0,755.93,587.33
2016,6,9,12,15,685.0,249.0,4.9,16.0,911.5,805.48,628.87
2016,6,9,12,30,896.0,130.0,5.0,16.0,996.0,828.44,648.31
2016,6,9,12,45,532.0,303.5,5.1,16.0,816.5,676.37,530.28
2016,6,9,13,0,168.0,477.0,5.2,16.0,637.0,522.55,407.51
2016,6,9,13,15,98.0,419.5,5.25,16.0,512.5,413.49,324.0
2016,6,9,13,30,28.0,362.0,5.3,16.0,388.0,314.81,246.87
2016,6,9,13,45,25.0,343.0,5.4,16.0,366.0,293.17,230.28
2016,6,9,14,0,22.0,324.0,5.5,16.0,344.0,275.14,216.3
2016,6,9,14,15,18.0,295.0,5.55,16.0,311.0,247.72,194.84
2016,6,9,14,30,14.0,266.0,5.6,16.0,278.0,221.09,173.92
2016,6,9,14,45,13.5,257.5,5.65,16.0,269.0,212.13,166.98
2016,6,9,15,0,13.0,249.0,5.7,16.0,260.0,203.22,160.06
2016,6,9,15,15,10.5,229.0,5.75,15.5,237.5,185.38,146.31
2016,6,9,15,30,8.0,209.0,5.8,15.0,215.0,168.05,132.9
2016,6,9,15,45,7.5,201.5,5.85,15.0,207.0,160.47,127.09
2016,6,9,16,0,7.0,194.0,5.9,15.0,199.0,152.85,121.32
2016,6,9,16,15,42.0,211.0,5.9,15.0,234.5,152.82,127.45
2016,6,9,16,30,77.0,228.0,5.9,15.0,270.0,161.61,135.44
2016,6,9,16,45,73.0,207.0,5.95,15.0,243.5,148.3,124.37
2016,6,9,17,0,69.0,186.0,6.0,15.0,217.0,134.66,112.95
2016,6,9,17,15,46.5,158.5,5.95,14.5,178.5,116.75,97.83
2016,6,9,17,30,24.0,131.0,5.9,14.0,140.0,98.37,82.05
2016,6,9,17,45,17.5,111.5,5.9,14.0,117.5,87.11,72.18
2016,6,9,18,0,11.0,92.0,5.9,14.0,95.0,72.35,59.01
2016,6,9,18,15,5.5,73.0,5.85,14.0,74.5,57.85,45.87
2016,6,9,18,30,0.0,54.0,5.8,14.0,54.0,43.27,32.51
2016,6,9,18,45,0.0,36.5,5.75,14.0,36.5,29.66,19.89
2016,6,9,19,0,0.0,19.0,5.7,14.0,19.0,15.68,5.74
2016,6,9,19,15,0.0,9.5,5.6,14.0,9.5,8.11,0.0
2016,6,9,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,32.0,4.5,4.35,13.5,5.5,0.0,0.0
2016,6,10,5,0,64.0,9.0,4.5,14.0,11.0,21.55,0.0
2016,6,10,5,15,192.5,21.0,4.7,14.0,40.0,87.88,35.87
2016,6,10,5,30,321.0,33.0,4.9,14.0,69.0,160.04,116.99
2016,6,10,5,45,403.0,42.5,5.1,14.5,110.5,221.85,173.74
2016,6,10,6,0,485.0,52.0,5.3,15.0,152.0,292.4,236.59
2016,6,10,6,15,379.5,79.5,5.4,15.0,171.0,292.52,241.15
2016,6,10,6,30,274.0,107.0,5.5,15.0,190.0,273.28,227.12
2016,6,10,6,45,292.0,124.5,5.6,15.0,228.0,316.09,263.82
2016,6,10,7,0,310.0,142.0,5.7,15.0,266.0,359.84,300.36
2016,6,10,7,15,180.5,167.5,5.7,15.0,242.0,298.05,247.35
2016,6,10,7,30,51.0,193.0,5.7,15.0,218.0,223.12,182.27
2016,6,10,7,45,60.0,217.5,5.75,15.5,250.0,255.8,208.46
2016,6,10,8,0,69.0,242.0,5.8,16.0,282.0,288.81,234.38
2016,6,10,8,15,50.5,248.5,5.8,16.0,279.0,279.74,225.78
2016,6,10,8,30,32.0,255.0,5.8,16.0,276.0,269.65,216.44
2016,6,10,8,45,37.5,278.0,5.8,16.5,304.5,297.1,237.54
2016,6,10,9,0,43.0,301.0,5.8,17.0,333.0,324.47,258.27
2016,6,10,9,15,173.0,330.0,5.8,17.0,467.0,491.32,391.95
2016,6,10,9,30,303.0,359.0,5.8,17.0,601.0,661.33,522.94
2016,6,10,9,45,595.0,233.0,5.85,17.0,733.5,835.23,659.06
2016,6,10,10,0,887.0,107.0,5.9,17.0,866.0,967.6,754.88
2016,6,10,10,15,894.5,108.5,5.95,17.0,894.0,975.46,759.09
2016,6,10,10,30,902.0,110.0,6.0,17.0,922.0,979.57,761.44
2016,6,10,10,45,907.0,111.0,6.05,17.0,943.5,977.02,759.17
2016,6,10,11,0,912.0,112.0,6.1,17.0,965.0,970.68,754.35
2016,6,10,11,15,916.0,112.5,6.1,17.0,979.5,959.17,745.68
2016,6,10,11,30,920.0,113.0,6.1,17.0,994.0,943.95,734.48
2016,6,10,11,45,922.0,113.5,6.2,17.0,1001.5,923.34,720.03
2016,6,10,12,0,924.0,114.0,6.3,17.0,1009.0,899.32,703.13
2016,6,10,12,15,924.5,114.0,6.3,17.0,1008.5,870.34,682.14
2016,6,10,12,30,925.0,114.0,6.3,17.0,1008.0,838.33,658.93
2016,6,10,12,45,910.0,123.0,6.35,17.0,996.0,799.0,630.45
2016,6,10,13,0,895.0,132.0,6.4,17.0,984.0,757.7,599.09
2016,6,10,13,15,892.0,131.0,6.4,17.0,968.5,715.18,565.56
2016,6,10,13,30,889.0,130.0,6.4,17.0,953.0,670.5,529.7
2016,6,10,13,45,884.5,128.5,6.45,17.0,930.5,622.58,490.65
2016,6,10,14,0,880.0,127.0,6.5,17.0,908.0,572.99,449.3
2016,6,10,14,15,873.0,125.5,6.55,17.0,878.5,520.74,404.76
2016,6,10,14,30,866.0,124.0,6.6,17.0,849.0,467.49,358.25
2016,6,10,14,45,857.5,122.0,6.65,17.0,814.0,412.56,309.31
2016,6,10,15,0,849.0,120.0,6.7,17.0,779.0,357.26,259.24
2016,6,10,15,15,837.0,117.5,6.75,16.5,739.0,294.7,203.8
2016,6,10,15,30,825.0,115.0,6.8,16.0,699.0,237.68,153.97
2016,6,10,15,45,810.0,112.0,6.85,16.0,654.5,180.77,108.32
2016,6,10,16,0,795.0,109.0,6.9,16.0,610.0,125.34,73.45
2016,6,10,16,15,775.0,105.5,6.9,15.5,562.0,78.16,62.77
2016,6,10,16,30,755.0,102.0,6.9,15.0,514.0,77.14,62.23
2016,6,10,16,45,727.5,98.0,6.95,15.0,464.0,69.01,55.3
2016,6,10,17,0,700.0,94.0,7.0,15.0,414.0,67.52,54.19
2016,6,10,17,15,664.0,89.0,6.9,14.5,363.5,65.15,52.37
2016,6,10,17,30,628.0,84.0,6.8,14.0,313.0,62.7,50.44
2016,6,10,17,45,573.5,78.0,6.7,14.0,262.5,59.25,47.43
2016,6,10,18,0,519.0,72.0,6.6,14.0,212.0,55.76,44.27
2016,6,10,18,15,447.0,63.5,6.35,14.0,166.0,50.05,38.97
2016,6,10,18,30,375.0,55.0,6.1,14.0,120.0,42.1,31.5
2016,6,10,18,45,267.5,42.5,5.9,14.0,81.0,32.68,22.51
2016,6,10,19,0,160.0,30.0,5.7,14.0,42.0,23.17,11.43
2016,6,10,19,15,80.0,15.0,5.5,13.5,21.0,12.8,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,6,11,5,15,114.0,24.5,2.95,13.0,37.0,68.48,27.57
2016,6,11,5,30,228.0,40.0,3.0,13.0,65.0,134.66,98.78
2016,6,11,5,45,326.0,51.0,3.05,13.5,107.5,197.66,154.94
2016,6,11,6,0,424.0,62.0,3.1,14.0,150.0,275.04,222.26
2016,6,11,6,15,486.0,70.0,3.05,14.0,197.0,339.23,278.6
2016,6,11,6,30,548.0,78.0,3.0,14.0,244.0,408.64,337.75
2016,6,11,6,45,598.0,83.0,3.0,14.5,295.0,472.38,390.03
2016,6,11,7,0,648.0,88.0,3.0,15.0,346.0,539.12,442.86
2016,6,11,7,15,680.5,93.0,3.0,15.5,396.5,596.36,486.49
2016,6,11,7,30,713.0,98.0,3.0,16.0,447.0,654.21,529.19
2016,6,11,7,45,738.0,101.5,3.0,16.5,496.0,701.52,561.71
2016,6,11,8,0,763.0,105.0,3.0,17.0,545.0,751.34,595.21
2016,6,11,8,15,781.5,108.0,2.9,17.0,591.5,794.01,623.42
2016,6,11,8,30,800.0,111.0,2.8,17.0,638.0,834.8,649.82
2016,6,11,8,45,815.0,113.5,2.75,17.5,681.0,869.75,670.81
2016,6,11,9,0,830.0,116.0,2.7,18.0,724.0,902.11,689.71
2016,6,11,9,15,841.0,118.0,2.6,18.0,762.0,916.67,697.12
2016,6,11,9,30,852.0,120.0,2.5,18.0,800.0,938.44,709.58
2016,6,11,9,45,858.0,122.5,2.45,18.5,832.5,952.67,715.95
2016,6,11,10,0,864.0,125.0,2.4,19.0,865.0,963.39,720.05
2016,6,11,10,15,870.5,126.5,2.4,19.0,892.0,970.0,723.39
