Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,30,877.0,128.0,2.4,19.0,919.0,972.95,724.47
2016,6,11,10,45,703.5,243.5,2.4,19.5,887.0,933.42,695.85
2016,6,11,11,0,530.0,359.0,2.4,20.0,855.0,864.69,642.88
2016,6,11,11,15,507.5,375.5,2.45,20.0,856.5,845.52,629.67
2016,6,11,11,30,485.0,392.0,2.5,20.0,858.0,824.02,614.4
2016,6,11,11,45,687.5,263.0,2.6,20.5,927.5,870.21,650.8
2016,6,11,12,0,890.0,134.0,2.7,21.0,997.0,887.37,663.11
2016,6,11,12,15,890.0,134.0,2.9,21.0,996.0,858.69,644.89
2016,6,11,12,30,890.0,134.0,3.1,21.0,995.0,827.15,624.78
2016,6,11,12,45,897.5,128.0,3.35,21.0,989.5,793.75,603.31
2016,6,11,13,0,905.0,122.0,3.6,21.0,984.0,757.23,578.31
2016,6,11,13,15,902.5,121.0,3.75,21.0,968.5,714.79,547.12
2016,6,11,13,30,900.0,120.0,3.9,21.0,953.0,670.13,513.44
2016,6,11,13,45,892.5,120.5,4.1,21.0,930.0,621.61,476.02
2016,6,11,14,0,885.0,121.0,4.3,21.0,907.0,571.66,436.33
2016,6,11,14,15,878.5,120.0,4.35,20.5,878.0,519.87,394.58
2016,6,11,14,30,872.0,119.0,4.4,20.0,849.0,467.01,350.55
2016,6,11,14,45,859.0,119.0,4.45,20.0,813.0,411.59,302.67
2016,6,11,15,0,846.0,119.0,4.5,20.0,777.0,356.25,253.95
2016,6,11,15,15,834.0,116.5,4.5,19.5,737.0,293.87,199.9
2016,6,11,15,30,822.0,114.0,4.5,19.0,697.0,237.06,151.23
2016,6,11,15,45,801.0,113.5,4.55,19.0,651.5,181.32,107.52
2016,6,11,16,0,780.0,113.0,4.6,19.0,606.0,127.74,74.63
2016,6,11,16,15,759.5,109.5,4.55,18.5,558.5,80.61,64.08
2016,6,11,16,30,739.0,106.0,4.5,18.0,511.0,72.67,57.6
2016,6,11,16,45,708.5,103.0,4.5,18.0,461.0,72.01,57.23
2016,6,11,17,0,678.0,100.0,4.5,18.0,411.0,71.34,56.85
2016,6,11,17,15,642.0,94.5,4.45,17.5,360.5,68.8,54.93
2016,6,11,17,30,606.0,89.0,4.4,17.0,310.0,66.17,52.87
2016,6,11,17,45,555.0,82.0,4.35,16.5,260.5,62.15,49.51
2016,6,11,18,0,504.0,75.0,4.3,16.0,211.0,58.03,45.92
2016,6,11,18,15,434.5,65.0,4.1,15.5,165.0,51.18,39.74
2016,6,11,18,30,365.0,55.0,3.9,15.0,119.0,42.04,31.34
2016,6,11,18,45,265.0,42.0,3.75,15.0,81.0,32.29,22.12
2016,6,11,19,0,165.0,29.0,3.6,15.0,43.0,22.42,11.04
2016,6,11,19,15,82.5,14.5,3.45,15.0,21.5,12.38,0.0
2016,6,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.5,13.5,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.5,14.0,8.0,8.55,0.0
2016,6,12,5,15,92.0,26.0,3.55,14.0,36.0,58.99,22.91
2016,6,12,5,30,176.0,44.0,3.6,14.0,64.0,115.23,83.92
2016,6,12,5,45,270.5,57.5,3.7,14.0,105.0,183.32,143.68
2016,6,12,6,0,365.0,71.0,3.8,14.0,146.0,255.28,206.67
2016,6,12,6,15,429.5,80.5,3.8,14.0,193.0,317.65,261.56
2016,6,12,6,30,494.0,90.0,3.8,14.0,240.0,385.98,320.19
2016,6,12,6,45,436.5,110.5,3.8,14.5,261.0,399.12,331.27
2016,6,12,7,0,379.0,131.0,3.8,15.0,282.0,405.35,335.59
2016,6,12,7,15,269.5,168.0,3.7,15.0,282.5,372.84,307.58
2016,6,12,7,30,160.0,205.0,3.6,15.0,283.0,329.51,270.01
2016,6,12,7,45,343.5,188.0,3.55,15.5,379.0,470.78,384.97
2016,6,12,8,0,527.0,171.0,3.5,16.0,475.0,628.47,506.98
2016,6,12,8,15,484.5,205.0,3.4,16.0,502.5,645.76,516.25
2016,6,12,8,30,442.0,239.0,3.3,16.0,530.0,657.72,522.15
2016,6,12,8,45,469.0,244.5,3.25,16.0,572.0,697.7,550.73
2016,6,12,9,0,496.0,250.0,3.2,16.0,614.0,736.78,578.07
2016,6,12,9,15,423.0,297.5,3.2,16.0,619.5,724.17,565.15
2016,6,12,9,30,350.0,345.0,3.2,16.0,625.0,690.61,537.75
2016,6,12,9,45,343.0,363.5,3.2,16.5,647.5,703.29,544.78
2016,6,12,10,0,336.0,382.0,3.2,17.0,670.0,713.88,550.0
2016,6,12,10,15,612.5,253.5,3.25,17.0,798.5,869.62,667.44
2016,6,12,10,30,889.0,125.0,3.3,17.0,927.0,981.26,744.36
2016,6,12,10,45,893.5,126.0,3.35,17.0,947.5,978.15,740.92
2016,6,12,11,0,898.0,127.0,3.4,17.0,968.0,971.3,736.05
2016,6,12,11,15,900.5,127.5,3.5,17.0,981.0,958.42,727.55
2016,6,12,11,30,903.0,128.0,3.6,17.0,994.0,941.94,716.66
2016,6,12,11,45,903.0,128.5,3.7,17.5,999.5,919.76,700.54
2016,6,12,12,0,903.0,129.0,3.8,18.0,1005.0,894.34,682.22
2016,6,12,12,15,902.5,129.0,3.85,18.0,1003.5,865.0,662.18
2016,6,12,12,30,902.0,129.0,3.9,18.0,1002.0,832.79,640.05
2016,6,12,12,45,899.5,129.0,3.95,18.0,993.0,796.3,614.76
2016,6,12,13,0,897.0,129.0,4.0,18.0,984.0,757.31,586.4
2016,6,12,13,15,893.5,128.5,3.95,17.5,968.0,714.89,555.03
2016,6,12,13,30,890.0,128.0,3.9,17.0,952.0,670.34,521.29
2016,6,12,13,45,883.5,127.5,3.9,17.0,928.5,622.08,483.04
2016,6,12,14,0,877.0,127.0,3.9,17.0,905.0,572.32,442.64
2016,6,12,14,15,870.0,125.5,3.85,17.0,876.0,520.32,399.3
2016,6,12,14,30,863.0,124.0,3.8,17.0,847.0,467.31,353.99
2016,6,12,14,45,679.0,198.5,3.75,17.0,752.5,395.88,296.37
2016,6,12,15,0,495.0,273.0,3.7,17.0,658.0,347.19,258.29
2016,6,12,15,15,424.0,283.0,3.6,17.0,601.0,300.23,220.59
2016,6,12,15,30,353.0,293.0,3.5,17.0,544.0,267.5,195.67
2016,6,12,15,45,332.0,277.0,3.45,17.0,501.0,227.1,164.83
2016,6,12,16,0,311.0,261.0,3.4,17.0,458.0,189.39,139.65
2016,6,12,16,15,525.5,183.0,3.3,16.5,484.0,116.91,95.69
2016,6,12,16,30,740.0,105.0,3.2,16.0,510.0,78.97,63.49
2016,6,12,16,45,711.5,101.0,3.15,16.0,460.5,70.68,56.52
2016,6,12,17,0,683.0,97.0,3.1,16.0,411.0,69.28,55.5
2016,6,12,17,15,647.5,91.5,3.0,16.0,360.5,66.66,53.38
2016,6,12,17,30,612.0,86.0,2.9,16.0,310.0,63.94,51.12
2016,6,12,17,45,563.0,79.0,2.85,16.0,261.0,59.84,47.58
2016,6,12,18,0,514.0,72.0,2.8,16.0,212.0,55.63,43.82
2016,6,12,18,15,446.0,63.0,2.75,15.5,166.0,49.54,38.31
2016,6,12,18,30,378.0,54.0,2.7,15.0,120.0,43.3,32.47
2016,6,12,18,45,280.0,41.5,2.65,15.0,82.0,31.97,21.88
2016,6,12,19,0,182.0,29.0,2.6,15.0,44.0,22.46,11.26
2016,6,12,19,15,91.0,14.5,2.6,14.5,22.0,12.38,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,4,45,15.5,4.5,3.5,13.0,5.0,0.0,0.0
2016,6,13,5,0,31.0,9.0,3.6,13.0,10.0,14.32,0.0
2016,6,13,5,15,139.0,23.5,3.55,13.0,38.0,73.7,29.5
2016,6,13,5,30,247.0,38.0,3.5,13.0,66.0,137.97,100.98
2016,6,13,5,45,344.5,48.0,3.45,13.5,108.0,203.47,159.44
2016,6,13,6,0,442.0,58.0,3.4,14.0,150.0,278.19,224.79
2016,6,13,6,15,502.5,65.5,3.35,14.0,197.0,341.71,280.82
2016,6,13,6,30,563.0,73.0,3.3,14.0,244.0,410.35,339.58
2016,6,13,6,45,281.5,93.5,3.3,14.0,179.0,287.07,239.04
2016,6,13,7,0,0.0,114.0,3.3,14.0,114.0,98.54,78.14
2016,6,13,7,15,2.0,134.5,3.45,14.0,135.5,118.36,94.81
2016,6,13,7,30,4.0,155.0,3.6,14.0,157.0,138.32,111.18
2016,6,13,7,45,19.0,188.5,3.8,14.5,199.5,181.05,146.31
2016,6,13,8,0,34.0,222.0,4.0,15.0,242.0,238.96,193.12
2016,6,13,8,15,19.5,207.5,4.15,15.0,219.0,198.13,159.0
2016,6,13,8,30,5.0,193.0,4.3,15.0,196.0,171.47,136.47
2016,6,13,8,45,9.0,215.5,4.45,15.0,222.0,195.3,155.65
2016,6,13,9,0,13.0,238.0,4.6,15.0,248.0,219.24,174.71
2016,6,13,9,15,19.5,270.5,4.7,15.0,286.0,254.89,203.08
2016,6,13,9,30,26.0,303.0,4.8,15.0,324.0,307.52,244.56
2016,6,13,9,45,19.5,281.5,4.9,15.0,297.5,263.59,209.17
2016,6,13,10,0,13.0,260.0,5.0,15.0,271.0,237.1,187.68
2016,6,13,10,15,17.0,292.5,5.1,15.0,308.0,269.72,213.51
2016,6,13,10,30,21.0,325.0,5.2,15.0,345.0,302.12,238.88
2016,6,13,10,45,35.0,368.5,5.35,15.0,401.5,370.05,292.18
2016,6,13,11,0,49.0,412.0,5.5,15.0,458.0,421.57,332.12
2016,6,13,11,15,88.0,444.5,5.65,15.0,528.5,484.24,381.22
2016,6,13,11,30,127.0,477.0,5.8,15.0,599.0,556.83,437.12
2016,6,13,11,45,119.5,478.5,5.95,15.0,594.0,542.86,426.1
2016,6,13,12,0,112.0,480.0,6.1,15.0,589.0,518.89,407.8
2016,6,13,12,15,156.5,482.0,6.15,15.0,634.5,556.97,437.87
2016,6,13,12,30,201.0,484.0,6.2,15.0,680.0,581.89,457.56
2016,6,13,12,45,183.0,480.5,6.3,15.0,657.0,550.89,433.5
2016,6,13,13,0,165.0,477.0,6.4,15.0,634.0,520.64,410.07
2016,6,13,13,15,143.5,466.5,6.4,15.0,601.5,483.52,381.1
2016,6,13,13,30,122.0,456.0,6.4,15.0,569.0,448.15,353.4
2016,6,13,13,45,233.0,427.5,6.45,15.5,637.0,476.53,375.69
2016,6,13,14,0,344.0,399.0,6.5,16.0,705.0,495.33,389.04
2016,6,13,14,15,394.0,361.5,6.55,15.5,701.0,467.17,366.39
2016,6,13,14,30,444.0,324.0,6.6,15.0,697.0,430.24,335.73
2016,6,13,14,45,304.5,346.0,6.7,15.0,597.5,366.18,284.88
2016,6,13,15,0,165.0,368.0,6.8,15.0,498.0,319.06,249.19
2016,6,13,15,15,201.5,344.0,6.8,15.0,493.5,296.6,229.14
2016,6,13,15,30,238.0,320.0,6.8,15.0,489.0,270.2,205.66
2016,6,13,15,45,339.5,273.5,6.8,15.0,498.0,226.4,166.19
2016,6,13,16,0,441.0,227.0,6.8,15.0,507.0,171.15,122.15
2016,6,13,16,15,600.5,162.5,6.8,15.0,511.5,104.73,85.96
2016,6,13,16,30,760.0,98.0,6.8,15.0,516.0,74.27,59.69
2016,6,13,16,45,745.0,91.0,6.8,15.0,468.0,70.57,56.66
2016,6,13,17,0,730.0,84.0,6.8,15.0,420.0,66.61,53.37
2016,6,13,17,15,696.5,79.5,6.8,14.5,369.5,58.73,46.67
2016,6,13,17,30,663.0,75.0,6.8,14.0,319.0,56.36,44.78
2016,6,13,17,45,616.0,69.5,6.85,14.0,269.0,53.05,41.9
2016,6,13,18,0,569.0,64.0,6.9,14.0,219.0,49.68,38.85
2016,6,13,18,15,501.5,56.5,6.8,14.0,172.5,44.52,34.07
2016,6,13,18,30,434.0,49.0,6.7,14.0,126.0,39.27,29.04
2016,6,13,18,45,322.0,39.0,6.65,14.0,86.5,31.61,21.67
2016,6,13,19,0,210.0,29.0,6.6,14.0,47.0,22.52,11.51
2016,6,13,19,15,105.0,14.5,6.6,14.0,23.5,12.38,0.0
2016,6,13,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,14,4,45,13.5,4.5,5.45,13.0,5.0,0.0,0.0
2016,6,14,5,0,27.0,9.0,5.5,13.0,10.0,13.44,0.0
2016,6,14,5,15,139.5,23.5,5.5,13.0,38.0,73.64,29.14
2016,6,14,5,30,252.0,38.0,5.5,13.0,66.0,139.35,102.06
2016,6,14,5,45,355.5,47.0,5.5,13.5,108.5,206.39,162.14
2016,6,14,6,0,459.0,56.0,5.5,14.0,151.0,283.2,229.89
2016,6,14,6,15,519.5,63.0,5.5,14.0,198.0,346.94,286.95
2016,6,14,6,30,580.0,70.0,5.5,14.0,245.0,415.77,346.95
2016,6,14,6,45,629.0,73.5,5.5,14.0,296.0,478.35,400.36
2016,6,14,7,0,678.0,77.0,5.5,14.0,347.0,543.83,454.64
2016,6,14,7,15,708.5,81.5,5.55,14.0,397.0,597.97,498.51
2016,6,14,7,30,739.0,86.0,5.6,14.0,447.0,654.85,542.99
2016,6,14,7,45,763.0,89.0,5.7,14.5,496.0,705.01,579.42
2016,6,14,8,0,787.0,92.0,5.8,15.0,545.0,754.26,614.53
2016,6,14,8,15,804.0,94.5,5.8,15.0,591.5,795.86,644.1
2016,6,14,8,30,821.0,97.0,5.8,15.0,638.0,835.47,671.9
2016,6,14,8,45,835.0,99.5,5.8,15.0,680.5,861.11,689.1
2016,6,14,9,0,849.0,102.0,5.8,15.0,723.0,892.75,710.75
2016,6,14,9,15,859.5,103.5,5.8,15.0,761.5,917.24,727.04
2016,6,14,9,30,870.0,105.0,5.8,15.0,800.0,938.58,741.07
2016,6,14,9,45,879.0,106.0,5.8,15.5,833.0,954.65,749.9
2016,6,14,10,0,888.0,107.0,5.8,16.0,866.0,967.24,756.3
2016,6,14,10,15,894.0,108.0,5.85,16.0,893.5,973.35,759.93
2016,6,14,10,30,900.0,109.0,5.9,16.0,921.0,975.76,761.06
2016,6,14,10,45,904.5,109.5,5.95,16.0,941.0,972.5,758.29
2016,6,14,11,0,909.0,110.0,6.0,16.0,961.0,965.48,752.98
2016,6,14,11,15,911.5,110.5,6.05,16.0,975.0,952.89,743.78
2016,6,14,11,30,914.0,111.0,6.1,16.0,989.0,936.65,732.08
2016,6,14,11,45,915.0,111.5,6.2,16.0,995.0,915.56,717.19
2016,6,14,12,0,916.0,112.0,6.3,16.0,1001.0,891.11,699.87
2016,6,14,12,15,916.0,112.0,6.4,16.0,1000.0,862.21,679.25
2016,6,14,12,30,916.0,112.0,6.5,16.0,999.0,830.32,656.37
2016,6,14,12,45,916.0,110.5,6.65,16.0,991.0,794.34,630.48
2016,6,14,13,0,916.0,109.0,6.8,16.0,983.0,755.64,601.84
2016,6,14,13,15,913.0,108.5,6.9,15.5,967.5,713.11,569.3
2016,6,14,13,30,910.0,108.0,7.0,15.0,952.0,668.34,534.14
2016,6,14,13,45,904.5,108.0,7.15,15.0,929.5,620.43,494.65
2016,6,14,14,0,899.0,108.0,7.3,15.0,907.0,570.86,452.8
2016,6,14,14,15,892.5,106.5,7.3,15.0,878.0,518.25,407.21
2016,6,14,14,30,886.0,105.0,7.3,15.0,849.0,464.54,359.59
2016,6,14,14,45,730.5,175.5,7.3,15.0,771.5,399.49,304.35
2016,6,14,15,0,575.0,246.0,7.3,15.0,694.0,354.97,267.15
2016,6,14,15,15,536.5,242.5,7.3,14.5,643.5,303.24,223.24
2016,6,14,15,30,498.0,239.0,7.3,14.0,593.0,255.56,183.73
2016,6,14,15,45,658.5,166.0,7.3,14.0,603.0,193.0,125.64
2016,6,14,16,0,819.0,93.0,7.3,14.0,613.0,119.08,67.04
2016,6,14,16,15,801.0,90.5,7.35,14.0,565.5,68.33,54.52
2016,6,14,16,30,783.0,88.0,7.4,14.0,518.0,67.62,54.1
2016,6,14,16,45,487.5,138.0,7.45,14.0,397.5,92.83,76.48
2016,6,14,17,0,192.0,188.0,7.5,14.0,277.0,132.29,111.38
2016,6,14,17,15,364.0,139.5,7.5,13.5,283.0,95.43,79.41
2016,6,14,17,30,536.0,91.0,7.5,13.0,289.0,66.79,54.27
2016,6,14,17,45,477.5,87.0,7.5,13.0,243.0,65.21,52.95
2016,6,14,18,0,419.0,83.0,7.5,13.0,197.0,61.37,49.47
2016,6,14,18,15,414.0,67.5,7.4,13.0,161.0,50.95,39.95
2016,6,14,18,30,409.0,52.0,7.3,13.0,125.0,41.66,31.29
2016,6,14,18,45,300.0,41.5,7.2,13.0,86.0,32.03,22.15
2016,6,14,19,0,191.0,31.0,7.1,13.0,47.0,23.99,12.84
2016,6,14,19,15,95.5,15.5,7.0,13.0,23.5,13.23,0.0
2016,6,14,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,20.5,5.0,5.2,12.5,5.5,0.0,0.0
2016,6,15,5,0,41.0,10.0,5.3,13.0,11.0,17.24,0.0
2016,6,15,5,15,166.5,23.0,5.4,13.0,39.5,80.11,31.44
2016,6,15,5,30,292.0,36.0,5.5,13.0,68.0,151.6,110.96
2016,6,15,5,45,385.0,45.0,5.65,13.5,110.0,215.4,169.13
2016,6,15,6,0,478.0,54.0,5.8,14.0,152.0,289.02,234.63
2016,6,15,6,15,537.5,60.5,5.8,14.0,199.5,352.58,291.76
2016,6,15,6,30,597.0,67.0,5.8,14.0,247.0,421.11,351.69
2016,6,15,6,45,641.5,71.0,5.85,14.0,297.5,482.3,404.18
2016,6,15,7,0,686.0,75.0,5.9,14.0,348.0,546.0,457.25
2016,6,15,7,15,716.0,79.0,5.95,14.0,398.0,599.75,501.0
2016,6,15,7,30,746.0,83.0,6.0,14.0,448.0,655.98,545.04
2016,6,15,7,45,773.0,84.5,6.1,14.5,497.5,706.94,582.24
2016,6,15,8,0,800.0,86.0,6.2,15.0,547.0,757.19,618.25
2016,6,15,8,15,816.5,89.0,6.25,15.0,593.5,799.37,648.6
2016,6,15,8,30,833.0,92.0,6.3,15.0,640.0,831.17,670.88
2016,6,15,8,45,849.0,92.5,6.35,15.0,683.5,865.38,694.9
2016,6,15,9,0,865.0,93.0,6.4,15.0,727.0,897.07,716.94
2016,6,15,9,15,875.0,94.5,6.4,15.0,765.0,921.53,733.35
2016,6,15,9,30,885.0,96.0,6.4,15.0,803.0,942.78,747.44
2016,6,15,9,45,891.0,98.5,6.45,15.0,835.5,957.91,757.39
2016,6,15,10,0,897.0,101.0,6.5,15.0,868.0,969.43,764.84
2016,6,15,10,15,903.0,102.0,6.5,15.0,895.5,975.71,768.34
2016,6,15,10,30,909.0,103.0,6.5,15.0,923.0,978.25,769.28
2016,6,15,10,45,913.5,104.0,6.5,15.5,944.0,975.58,765.12
2016,6,15,11,0,918.0,105.0,6.5,16.0,965.0,969.12,758.39
2016,6,15,11,15,921.0,105.5,6.5,16.0,978.5,957.0,749.19
2016,6,15,11,30,924.0,106.0,6.5,16.0,992.0,941.21,737.45
2016,6,15,11,45,926.5,105.5,6.5,16.0,999.0,920.47,722.22
2016,6,15,12,0,929.0,105.0,6.5,16.0,1006.0,896.3,704.56
2016,6,15,12,15,929.0,105.0,6.45,16.0,1005.5,867.19,683.1
2016,6,15,12,30,929.0,105.0,6.4,16.0,1005.0,835.04,659.43
2016,6,15,12,45,920.0,110.0,6.35,16.0,994.5,797.31,631.58
2016,6,15,13,0,911.0,115.0,6.3,16.0,984.0,757.31,601.3
2016,6,15,13,15,908.0,114.5,6.2,16.0,968.5,714.95,567.45
2016,6,15,13,30,905.0,114.0,6.1,16.0,953.0,670.38,531.29
2016,6,15,13,45,904.5,110.5,6.05,16.0,931.5,622.9,492.31
2016,6,15,14,0,904.0,107.0,6.0,16.0,910.0,573.34,450.75
2016,6,15,14,15,897.5,105.5,5.9,16.0,881.0,520.51,405.44
2016,6,15,14,30,891.0,104.0,5.8,16.0,852.0,466.58,358.12
2016,6,15,14,45,887.0,100.0,5.75,16.0,818.5,410.89,308.31
2016,6,15,15,0,883.0,96.0,5.7,16.0,785.0,354.31,256.84
2016,6,15,15,15,872.0,94.5,5.65,15.5,745.0,297.06,205.2
2016,6,15,15,30,861.0,93.0,5.6,15.0,705.0,240.15,154.97
2016,6,15,15,45,851.0,89.0,5.55,15.0,662.0,182.24,107.76
2016,6,15,16,0,841.0,85.0,5.5,15.0,619.0,125.07,70.72
2016,6,15,16,15,823.0,82.5,5.4,15.0,571.5,72.88,58.25
2016,6,15,16,30,805.0,80.0,5.3,15.0,524.0,62.48,49.37
2016,6,15,16,45,784.0,76.0,5.2,15.0,474.5,60.37,47.7
2016,6,15,17,0,763.0,72.0,5.1,15.0,425.0,58.14,45.9
2016,6,15,17,15,731.5,68.5,4.9,14.5,374.5,56.04,44.29
2016,6,15,17,30,700.0,65.0,4.7,14.0,324.0,53.9,42.6
2016,6,15,17,45,658.0,60.0,4.55,14.0,274.5,50.42,39.56
2016,6,15,18,0,616.0,55.0,4.4,14.0,225.0,43.07,32.97
2016,6,15,18,15,552.5,49.0,4.15,14.0,178.0,38.8,29.02
2016,6,15,18,30,489.0,43.0,3.9,14.0,131.0,34.51,24.89
2016,6,15,18,45,391.0,34.5,3.7,14.0,91.0,27.95,18.57
2016,6,15,19,0,293.0,26.0,3.5,14.0,51.0,21.32,10.87
2016,6,15,19,15,146.5,13.0,3.35,13.5,25.5,10.5,0.0
2016,6,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.8,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.8,14.0,10.0,8.54,0.0
2016,6,16,5,15,141.5,22.5,1.85,14.0,38.0,72.5,27.41
2016,6,16,5,30,283.0,35.0,1.9,14.0,66.0,147.44,106.94
2016,6,16,5,45,373.0,44.0,1.95,14.5,107.0,209.4,162.57
2016,6,16,6,0,463.0,53.0,2.0,15.0,148.0,280.91,224.85
2016,6,16,6,15,522.0,59.5,1.9,15.0,195.0,343.32,279.21
2016,6,16,6,30,581.0,66.0,1.8,15.0,242.0,410.72,335.87
2016,6,16,6,45,624.0,71.0,1.7,15.0,291.0,471.37,385.21
2016,6,16,7,0,667.0,76.0,1.6,15.0,340.0,534.46,434.56
2016,6,16,7,15,697.5,80.0,1.55,15.0,389.5,587.64,474.85
2016,6,16,7,30,728.0,84.0,1.5,15.0,439.0,643.49,515.39
2016,6,16,7,45,752.5,86.5,1.45,15.5,488.0,693.03,548.07
2016,6,16,8,0,777.0,89.0,1.4,16.0,537.0,741.75,579.26
2016,6,16,8,15,794.5,92.0,1.45,16.0,583.0,784.06,607.35
2016,6,16,8,30,812.0,95.0,1.5,16.0,629.0,824.47,633.86
2016,6,16,8,45,827.5,96.0,1.55,16.0,671.5,849.78,649.77
2016,6,16,9,0,843.0,97.0,1.6,16.0,714.0,881.11,669.93
2016,6,16,9,15,853.5,99.0,1.7,16.0,752.0,906.18,686.33
2016,6,16,9,30,864.0,101.0,1.8,16.0,790.0,928.12,700.72
2016,6,16,9,45,882.0,96.5,1.9,16.5,825.5,947.03,711.82
2016,6,16,10,0,900.0,92.0,2.0,17.0,861.0,962.72,720.82
2016,6,16,10,15,905.5,93.0,2.1,17.0,888.0,968.73,724.85
2016,6,16,10,30,911.0,94.0,2.2,17.0,915.0,971.02,726.6
2016,6,16,10,45,916.0,94.0,2.35,17.5,935.5,968.04,724.12
2016,6,16,11,0,921.0,94.0,2.5,18.0,956.0,961.3,719.19
2016,6,16,11,15,923.5,94.0,2.65,18.0,969.0,948.48,711.58
2016,6,16,11,30,926.0,94.0,2.8,18.0,982.0,932.01,701.51
2016,6,16,11,45,927.5,94.0,2.95,18.0,988.5,911.08,688.36
2016,6,16,12,0,929.0,94.0,3.1,18.0,995.0,886.74,672.78
2016,6,16,12,15,928.5,94.0,3.2,18.0,994.0,857.46,653.35
2016,6,16,12,30,928.0,94.0,3.3,18.0,993.0,825.17,631.68
2016,6,16,12,45,926.0,94.0,3.4,18.0,984.5,788.84,606.98
2016,6,16,13,0,924.0,94.0,3.5,18.0,976.0,749.86,580.12
2016,6,16,13,15,921.5,93.5,3.5,18.0,961.0,707.61,548.1
2016,6,16,13,30,919.0,93.0,3.5,18.0,946.0,663.04,513.64
2016,6,16,13,45,916.5,91.0,3.55,18.0,924.5,615.13,475.99
2016,6,16,14,0,914.0,89.0,3.6,18.0,903.0,565.29,435.76
2016,6,16,14,15,908.0,88.0,3.6,18.0,874.5,512.8,392.17
2016,6,16,14,30,902.0,87.0,3.6,18.0,846.0,459.14,346.37
2016,6,16,14,45,895.0,85.5,3.6,18.0,812.0,403.78,297.99
2016,6,16,15,0,888.0,84.0,3.6,18.0,778.0,347.83,248.09
2016,6,16,15,15,877.5,82.5,3.55,18.0,738.5,290.61,196.94
2016,6,16,15,30,867.0,81.0,3.5,18.0,699.0,233.68,147.19
2016,6,16,15,45,854.0,79.0,3.5,18.0,655.5,176.57,101.45
2016,6,16,16,0,841.0,77.0,3.5,18.0,612.0,120.51,65.8
2016,6,16,16,15,823.5,75.0,3.45,17.5,565.0,68.04,53.47
2016,6,16,16,30,806.0,73.0,3.4,17.0,518.0,66.56,52.52
2016,6,16,16,45,783.0,70.5,3.35,17.0,469.0,56.5,43.93
2016,6,16,17,0,760.0,68.0,3.3,17.0,420.0,55.18,42.95
2016,6,16,17,15,730.0,64.5,3.15,17.0,370.0,53.0,41.18
2016,6,16,17,30,700.0,61.0,3.0,17.0,320.0,50.77,39.32
2016,6,16,17,45,657.5,56.5,2.95,17.0,271.0,47.57,36.57
2016,6,16,18,0,615.0,52.0,2.9,17.0,222.0,44.33,33.68
2016,6,16,18,15,553.5,46.5,2.7,16.5,176.0,36.83,26.98
2016,6,16,18,30,492.0,41.0,2.5,16.0,130.0,32.87,23.26
2016,6,16,18,45,395.0,33.0,2.35,16.0,90.5,26.68,17.33
2016,6,16,19,0,298.0,25.0,2.2,16.0,51.0,20.44,10.18
2016,6,16,19,15,149.0,12.5,2.1,15.5,25.5,10.06,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,2.25,15.0,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,2.4,15.0,8.0,6.83,0.0
2016,6,17,5,15,79.5,21.5,2.45,15.0,30.5,48.92,16.41
2016,6,17,5,30,159.0,35.0,2.5,15.0,53.0,104.54,75.09
2016,6,17,5,45,199.0,51.0,2.6,15.5,85.0,147.04,113.78
2016,6,17,6,0,239.0,67.0,2.7,16.0,117.0,193.71,155.0
2016,6,17,6,15,264.0,84.5,2.7,16.0,153.0,227.88,185.74
2016,6,17,6,30,289.0,102.0,2.7,16.0,189.0,273.79,225.21
2016,6,17,6,45,298.5,121.5,2.7,16.0,226.5,314.58,259.34
2016,6,17,7,0,308.0,141.0,2.7,16.0,264.0,355.42,292.53
2016,6,17,7,15,179.0,166.5,2.7,16.0,240.0,294.76,241.55
2016,6,17,7,30,50.0,192.0,2.7,16.0,216.0,220.97,178.68
2016,6,17,7,45,101.0,221.5,2.7,16.5,277.5,291.16,235.69
2016,6,17,8,0,152.0,251.0,2.7,17.0,339.0,379.98,305.31
2016,6,17,8,15,236.5,261.5,2.75,17.0,411.0,480.7,383.7
2016,6,17,8,30,321.0,272.0,2.8,17.0,483.0,569.79,451.43
2016,6,17,8,45,206.0,301.5,2.85,17.5,440.5,487.99,385.03
2016,6,17,9,0,91.0,331.0,2.9,18.0,398.0,399.07,313.11
2016,6,17,9,15,123.5,355.5,2.95,18.0,451.0,471.31,368.27
2016,6,17,9,30,156.0,380.0,3.0,18.0,504.0,525.98,408.85
2016,6,17,9,45,84.0,319.0,3.05,18.0,386.5,376.78,294.49
2016,6,17,10,0,12.0,258.0,3.1,18.0,269.0,234.32,182.3
2016,6,17,10,15,13.5,271.0,3.15,18.0,283.0,246.91,192.28
2016,6,17,10,30,15.0,284.0,3.2,18.0,297.0,259.35,201.75
2016,6,17,10,45,30.0,344.5,3.25,18.0,372.0,342.42,265.86
2016,6,17,11,0,45.0,405.0,3.3,18.0,447.0,411.2,317.72
2016,6,17,11,15,54.0,424.0,3.3,18.0,475.5,433.65,334.24
2016,6,17,11,30,63.0,443.0,3.3,18.0,504.0,454.96,350.02
2016,6,17,11,45,53.0,432.0,3.35,18.5,483.5,430.81,330.93
2016,6,17,12,0,43.0,421.0,3.4,19.0,463.0,407.09,312.38
2016,6,17,12,15,48.5,429.0,3.4,18.5,476.5,413.44,317.87
2016,6,17,12,30,54.0,437.0,3.4,18.0,490.0,418.83,322.54
2016,6,17,12,45,85.0,454.0,3.45,18.0,536.5,450.18,346.67
2016,6,17,13,0,116.0,471.0,3.5,18.0,583.0,481.06,370.03
2016,6,17,13,15,97.0,454.5,3.5,18.0,547.0,441.56,340.1
2016,6,17,13,30,78.0,438.0,3.5,18.0,511.0,406.83,313.87
2016,6,17,13,45,54.0,395.0,3.5,18.0,445.5,350.8,271.38
2016,6,17,14,0,30.0,352.0,3.5,18.0,380.0,298.2,231.19
2016,6,17,14,15,62.0,373.5,3.6,18.0,427.0,323.97,251.27
2016,6,17,14,30,94.0,395.0,3.7,18.0,474.0,344.72,266.75
2016,6,17,14,45,65.5,356.0,3.8,18.0,410.0,296.51,229.78
2016,6,17,15,0,37.0,317.0,3.9,18.0,346.0,252.44,196.21
2016,6,17,15,15,44.5,308.5,4.05,17.5,341.5,241.96,188.29
2016,6,17,15,30,52.0,300.0,4.2,17.0,337.0,230.36,179.36
2016,6,17,15,45,28.5,244.0,4.35,17.0,264.5,184.38,144.07
2016,6,17,16,0,5.0,188.0,4.5,17.0,192.0,148.8,116.89
2016,6,17,16,15,79.0,213.5,4.65,16.5,257.5,155.07,128.43
2016,6,17,16,30,153.0,239.0,4.8,16.0,323.0,160.96,134.14
2016,6,17,16,45,76.5,144.5,4.95,16.0,186.5,105.44,86.71
2016,6,17,17,0,0.0,50.0,5.1,16.0,50.0,41.39,30.95
2016,6,17,17,15,0.0,52.0,5.1,15.5,52.0,43.03,32.61
2016,6,17,17,30,0.0,54.0,5.1,15.0,54.0,44.69,34.24
2016,6,17,17,45,0.0,46.0,5.15,15.0,46.0,38.02,28.36
2016,6,17,18,0,0.0,38.0,5.2,15.0,38.0,31.38,22.41
2016,6,17,18,15,0.0,30.0,5.05,14.5,30.0,24.74,16.44
2016,6,17,18,30,0.0,22.0,4.9,14.0,22.0,18.12,10.4
2016,6,17,18,45,0.0,15.0,4.8,14.0,15.0,12.33,5.05
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,6.57,0.0
2016,6,17,19,15,0.0,4.0,4.5,14.0,4.0,3.28,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,4,45,39.5,4.5,2.3,13.5,5.0,0.0,0.0
2016,6,18,5,0,79.0,9.0,2.4,14.0,10.0,24.26,0.0
2016,6,18,5,15,215.0,20.0,2.45,14.0,40.0,90.78,33.1
2016,6,18,5,30,351.0,31.0,2.5,14.0,70.0,165.07,119.24
2016,6,18,5,45,439.0,39.0,2.65,14.5,112.5,228.55,177.28
2016,6,18,6,0,527.0,47.0,2.8,15.0,155.0,301.4,241.46
2016,6,18,6,15,585.5,52.5,2.8,15.0,203.5,365.5,298.03
2016,6,18,6,30,644.0,58.0,2.8,15.0,252.0,432.67,355.49
2016,6,18,6,45,685.0,62.5,2.8,15.5,303.0,494.67,406.21
2016,6,18,7,0,726.0,67.0,2.8,16.0,354.0,558.73,456.61
2016,6,18,7,15,756.0,70.5,2.8,16.0,405.5,615.74,500.71
2016,6,18,7,30,786.0,74.0,2.8,16.0,457.0,672.98,542.66
2016,6,18,7,45,808.0,77.0,2.8,16.0,507.0,723.38,577.98
2016,6,18,8,0,830.0,80.0,2.8,16.0,557.0,765.51,606.66
2016,6,18,8,15,848.0,82.5,2.8,16.0,605.0,808.99,635.94
2016,6,18,8,30,866.0,85.0,2.8,16.0,653.0,850.48,663.39
2016,6,18,8,45,879.5,87.0,2.8,16.5,697.5,885.15,684.45
2016,6,18,9,0,893.0,89.0,2.8,17.0,742.0,917.06,703.4
2016,6,18,9,15,903.5,90.5,2.8,17.0,781.5,942.65,719.21
2016,6,18,9,30,914.0,92.0,2.8,17.0,821.0,964.96,732.81
2016,6,18,9,45,920.5,94.5,2.85,17.5,855.0,981.06,741.3
2016,6,18,10,0,927.0,97.0,2.9,18.0,889.0,993.46,747.4
2016,6,18,10,15,933.0,98.0,2.95,18.0,917.0,1000.02,751.14
2016,6,18,10,30,939.0,99.0,3.0,18.0,945.0,1002.73,752.47
2016,6,18,10,45,944.5,99.5,3.05,18.0,967.0,1000.57,750.69
2016,6,18,11,0,950.0,100.0,3.1,18.0,989.0,994.49,746.45
2016,6,18,11,15,953.0,100.5,3.2,18.0,1003.0,982.19,738.55
2016,6,18,11,30,956.0,101.0,3.3,18.0,1017.0,966.08,728.16
2016,6,18,11,45,957.5,101.0,3.45,18.5,1024.0,944.46,713.04
2016,6,18,12,0,959.0,101.0,3.6,19.0,1031.0,919.33,695.5
2016,6,18,12,15,959.0,101.0,3.7,19.0,1030.5,889.57,675.74
2016,6,18,12,30,959.0,101.0,3.8,19.0,1030.0,856.65,653.67
2016,6,18,12,45,959.5,99.5,3.95,19.0,1022.0,819.84,628.91
2016,6,18,13,0,960.0,98.0,4.1,19.0,1014.0,780.12,601.81
2016,6,18,13,15,958.0,97.5,4.1,19.0,999.0,736.72,569.02
2016,6,18,13,30,956.0,97.0,4.1,19.0,984.0,690.87,533.66
2016,6,18,13,45,951.0,96.5,4.2,19.0,961.5,640.96,494.66
2016,6,18,14,0,946.0,96.0,4.3,19.0,939.0,589.25,453.18
2016,6,18,14,15,940.5,95.0,4.3,19.0,910.0,535.31,408.5
2016,6,18,14,30,935.0,94.0,4.3,19.0,881.0,480.07,361.47
2016,6,18,14,45,925.5,93.5,4.35,19.0,845.5,422.63,311.57
2016,6,18,15,0,916.0,93.0,4.4,19.0,810.0,364.79,260.26
2016,6,18,15,15,905.5,91.5,4.45,19.0,769.5,305.83,207.72
2016,6,18,15,30,895.0,90.0,4.5,19.0,729.0,247.1,156.48
2016,6,18,15,45,879.0,89.0,4.55,19.0,683.0,188.41,109.54
2016,6,18,16,0,863.0,88.0,4.6,19.0,637.0,131.05,72.95
2016,6,18,16,15,845.0,85.0,4.6,18.5,589.0,74.84,59.1
2016,6,18,16,30,827.0,82.0,4.6,18.0,541.0,64.14,50.2
2016,6,18,16,45,802.5,79.5,4.6,18.0,490.0,63.06,49.45
2016,6,18,17,0,778.0,77.0,4.6,18.0,439.0,61.95,48.65
2016,6,18,17,15,746.0,73.0,4.6,17.5,387.0,59.58,46.84
2016,6,18,17,30,714.0,69.0,4.6,17.0,335.0,57.15,44.93
2016,6,18,17,45,670.5,64.0,4.6,17.0,284.0,53.75,42.01
2016,6,18,18,0,627.0,59.0,4.6,17.0,233.0,46.16,35.29
2016,6,18,18,15,562.0,52.5,4.5,16.5,185.0,41.59,31.17
2016,6,18,18,30,497.0,46.0,4.4,16.0,137.0,36.97,26.84
2016,6,18,18,45,398.5,37.0,4.35,16.0,95.5,30.05,20.24
2016,6,18,19,0,300.0,28.0,4.3,16.0,54.0,23.05,12.36
2016,6,18,19,15,150.0,14.0,4.2,15.5,27.0,11.34,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,4,45,34.0,4.5,2.4,14.0,5.5,0.0,0.0
2016,6,19,5,0,68.0,9.0,2.4,14.0,11.0,21.9,0.0
2016,6,19,5,15,206.5,21.0,2.4,14.0,41.0,89.18,31.29
2016,6,19,5,30,345.0,33.0,2.4,14.0,71.0,164.83,118.97
2016,6,19,5,45,434.5,41.5,2.4,14.5,114.0,229.2,177.63
2016,6,19,6,0,524.0,50.0,2.4,15.0,157.0,303.06,242.33
2016,6,19,6,15,582.0,56.0,2.35,15.0,205.5,367.44,298.83
2016,6,19,6,30,640.0,62.0,2.3,15.0,254.0,436.63,357.42
2016,6,19,6,45,680.5,66.5,2.3,15.5,304.5,496.01,405.73
2016,6,19,7,0,721.0,71.0,2.3,16.0,355.0,559.63,455.41
2016,6,19,7,15,749.5,74.5,2.35,16.0,406.0,615.47,498.47
2016,6,19,7,30,778.0,78.0,2.4,16.0,457.0,671.42,539.58
2016,6,19,7,45,799.0,81.0,2.45,16.5,506.0,720.79,573.13
2016,6,19,8,0,820.0,84.0,2.5,17.0,555.0,768.98,605.14
2016,6,19,8,15,836.5,86.5,2.5,17.5,602.0,803.6,626.53
2016,6,19,8,30,853.0,89.0,2.5,18.0,649.0,843.46,651.4
2016,6,19,8,45,864.5,92.0,2.55,18.5,692.0,877.14,671.93
2016,6,19,9,0,876.0,95.0,2.6,19.0,735.0,907.99,690.37
2016,6,19,9,15,886.5,96.5,2.6,19.0,774.0,933.26,705.81
2016,6,19,9,30,897.0,98.0,2.6,19.0,813.0,955.29,719.1
2016,6,19,9,45,913.0,95.0,2.6,19.5,849.0,974.38,729.07
2016,6,19,10,0,929.0,92.0,2.6,20.0,885.0,990.07,736.82
2016,6,19,10,15,934.5,93.0,2.6,20.0,912.5,996.3,739.8
2016,6,19,10,30,940.0,94.0,2.6,20.0,940.0,998.68,740.46
2016,6,19,10,45,940.0,97.0,2.65,20.5,960.0,993.94,735.67
2016,6,19,11,0,940.0,100.0,2.7,21.0,980.0,985.29,728.48
2016,6,19,11,15,942.5,100.5,2.85,21.0,993.5,972.73,721.1
2016,6,19,11,30,945.0,101.0,3.0,21.0,1007.0,956.41,711.22
2016,6,19,11,45,940.5,105.0,3.2,21.0,1012.0,933.41,697.18
2016,6,19,12,0,936.0,109.0,3.4,21.0,1017.0,907.05,680.71
2016,6,19,12,15,936.0,109.0,3.6,21.0,1016.5,877.86,662.09
2016,6,19,12,30,936.0,109.0,3.8,21.0,1016.0,845.61,641.11
2016,6,19,12,45,930.5,111.5,4.0,21.0,1006.0,808.31,616.32
2016,6,19,13,0,925.0,114.0,4.2,21.0,996.0,768.54,588.96
2016,6,19,13,15,922.0,113.0,4.35,20.5,981.0,725.37,558.11
2016,6,19,13,30,919.0,112.0,4.5,20.0,966.0,679.95,524.89
2016,6,19,13,45,919.0,108.5,4.65,20.0,945.0,632.26,487.87
2016,6,19,14,0,919.0,105.0,4.8,20.0,924.0,582.41,447.97
2016,6,19,14,15,913.5,104.0,4.9,20.0,895.5,529.8,404.49
2016,6,19,14,30,908.0,103.0,5.0,20.0,867.0,475.93,358.67
2016,6,19,14,45,901.5,100.5,5.1,20.0,833.0,419.55,309.61
2016,6,19,15,0,895.0,98.0,5.2,20.0,799.0,362.51,258.95
2016,6,19,15,15,885.0,96.5,5.2,20.0,759.0,304.84,207.44
2016,6,19,15,30,875.0,95.0,5.2,20.0,719.0,247.35,157.22
2016,6,19,15,45,861.0,93.0,5.25,20.0,675.0,189.38,110.75
2016,6,19,16,0,847.0,91.0,5.3,20.0,631.0,132.54,74.21
2016,6,19,16,15,829.5,88.0,5.3,19.5,583.5,67.07,52.21
2016,6,19,16,30,812.0,85.0,5.3,19.0,536.0,65.92,51.54
2016,6,19,16,45,787.0,82.5,5.35,19.0,485.5,64.94,50.87
2016,6,19,17,0,762.0,80.0,5.4,19.0,435.0,63.92,50.17
2016,6,19,17,15,730.0,76.0,5.35,18.5,384.0,61.66,48.47
2016,6,19,17,30,698.0,72.0,5.3,18.0,333.0,59.34,46.67
2016,6,19,17,45,653.5,67.0,5.25,17.5,282.5,51.41,39.85
2016,6,19,18,0,609.0,62.0,5.2,17.0,232.0,48.31,37.18
2016,6,19,18,15,544.0,55.0,5.05,16.5,184.0,43.45,32.81
2016,6,19,18,30,479.0,48.0,4.9,16.0,136.0,38.52,28.2
2016,6,19,18,45,382.0,38.5,4.8,16.0,95.0,31.26,21.28
2016,6,19,19,0,285.0,29.0,4.7,16.0,54.0,23.88,13.08
2016,6,19,19,15,142.5,14.5,4.65,15.5,27.0,11.76,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,5,15,171.5,17.0,4.2,13.5,36.0,75.19,24.46
2016,6,20,5,30,343.0,34.0,4.3,14.0,72.0,164.82,119.08
2016,6,20,5,45,442.0,42.0,4.4,14.5,116.0,232.22,180.58
2016,6,20,6,0,541.0,50.0,4.5,15.0,160.0,310.04,249.29
2016,6,20,6,15,430.0,76.0,4.5,15.0,179.0,309.73,254.16
2016,6,20,6,30,319.0,102.0,4.5,15.0,198.0,301.08,249.33
2016,6,20,6,45,347.5,116.0,4.5,15.5,238.0,349.52,290.01
2016,6,20,7,0,376.0,130.0,4.5,16.0,278.0,399.79,330.87
2016,6,20,7,15,415.0,142.0,4.5,16.0,326.5,456.57,376.65
2016,6,20,7,30,454.0,154.0,4.5,16.0,375.0,515.38,423.0
2016,6,20,7,45,489.5,162.0,4.5,16.0,423.0,568.78,464.22
2016,6,20,8,0,525.0,170.0,4.5,16.0,471.0,623.04,505.33
2016,6,20,8,15,526.0,186.5,4.45,16.0,509.5,658.21,530.29
2016,6,20,8,30,527.0,203.0,4.4,16.0,548.0,691.25,553.31
2016,6,20,8,45,718.0,146.0,4.35,16.5,650.5,820.62,648.23
2016,6,20,9,0,909.0,89.0,4.3,17.0,753.0,931.08,723.23
2016,6,20,9,15,918.0,90.5,4.3,17.0,792.0,955.66,738.23
2016,6,20,9,30,927.0,92.0,4.3,17.0,831.0,976.86,751.43
2016,6,20,9,45,922.5,100.0,4.3,17.5,861.5,988.59,756.69
2016,6,20,10,0,918.0,108.0,4.3,18.0,892.0,996.17,759.25
2016,6,20,10,15,923.5,109.0,4.35,18.0,919.5,1002.16,762.51
2016,6,20,10,30,929.0,110.0,4.4,18.0,947.0,1004.33,763.55
2016,6,20,10,45,934.0,110.5,4.45,18.0,968.0,1001.67,761.43
2016,6,20,11,0,939.0,111.0,4.5,18.0,989.0,995.13,756.81
2016,6,20,11,15,941.0,111.5,4.55,18.0,1003.0,981.95,747.74
2016,6,20,11,30,943.0,112.0,4.6,18.0,1017.0,965.03,736.2
2016,6,20,11,45,945.5,111.5,4.65,18.0,1023.5,944.03,721.88
2016,6,20,12,0,948.0,111.0,4.7,18.0,1030.0,919.51,705.14
2016,6,20,12,15,947.5,111.0,4.8,18.0,1029.0,889.57,684.89
2016,6,20,12,30,947.0,111.0,4.9,18.0,1028.0,856.56,662.34
2016,6,20,12,45,948.5,108.5,5.05,18.0,1020.5,820.06,637.38
2016,6,20,13,0,950.0,106.0,5.2,18.0,1013.0,780.65,609.83
2016,6,20,13,15,947.0,105.5,5.3,18.0,997.0,736.97,576.58
2016,6,20,13,30,944.0,105.0,5.4,18.0,981.0,690.95,540.73
2016,6,20,13,45,938.0,105.0,5.55,18.0,958.0,641.38,501.37
2016,6,20,14,0,932.0,105.0,5.7,18.0,935.0,590.11,459.52
2016,6,20,14,15,926.0,103.5,5.75,17.5,906.0,536.23,414.99
2016,6,20,14,30,920.0,102.0,5.8,17.0,877.0,481.12,368.0
2016,6,20,14,45,908.5,102.5,5.9,17.0,841.0,424.41,317.83
2016,6,20,15,0,897.0,103.0,6.0,17.0,805.0,367.51,266.52
2016,6,20,15,15,886.0,101.0,6.0,17.0,765.0,309.04,213.63
2016,6,20,15,30,875.0,99.0,6.0,17.0,725.0,250.88,162.17
2016,6,20,15,45,859.0,97.5,6.05,17.0,680.0,192.89,115.06
2016,6,20,16,0,843.0,96.0,6.1,17.0,635.0,127.56,70.94
2016,6,20,16,15,824.5,93.5,6.05,16.5,586.5,71.26,56.5
2016,6,20,16,30,806.0,91.0,6.0,16.0,538.0,69.94,55.67
2016,6,20,16,45,403.0,109.0,5.95,16.0,332.5,73.43,58.91
2016,6,20,17,0,0.0,127.0,5.9,16.0,127.0,101.49,83.65
2016,6,20,17,15,161.5,128.0,5.8,15.5,188.5,95.71,79.0
2016,6,20,17,30,323.0,129.0,5.7,15.0,250.0,93.22,77.17
2016,6,20,17,45,294.0,114.5,5.6,15.0,212.0,83.71,68.89
2016,6,20,18,0,265.0,100.0,5.5,15.0,174.0,73.91,60.19
2016,6,20,18,15,234.0,82.0,5.4,15.0,138.0,61.49,48.98
2016,6,20,18,30,203.0,64.0,5.3,15.0,102.0,48.73,37.29
2016,6,20,18,45,156.5,47.0,5.25,15.0,71.0,36.27,25.71
2016,6,20,19,0,110.0,30.0,5.2,15.0,40.0,23.55,12.95
2016,6,20,19,15,55.0,15.0,5.1,15.0,20.0,12.02,0.0
2016,6,20,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,5,15,161.0,17.0,3.15,14.0,34.5,72.12,21.88
2016,6,21,5,30,322.0,34.0,3.2,14.0,69.0,157.72,113.59
2016,6,21,5,45,421.5,42.0,3.25,14.5,112.5,224.06,173.78
2016,6,21,6,0,521.0,50.0,3.3,15.0,156.0,300.91,241.16
2016,6,21,6,15,579.5,56.0,3.25,15.0,204.5,365.34,298.16
