Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,30,638.0,62.0,3.2,15.0,253.0,434.63,357.44
2016,6,21,6,45,684.0,65.0,3.2,15.5,304.0,495.46,407.55
2016,6,21,7,0,730.0,68.0,3.2,16.0,355.0,561.01,459.46
2016,6,21,7,15,758.5,71.5,3.2,16.0,406.0,617.23,503.2
2016,6,21,7,30,787.0,75.0,3.2,16.0,457.0,673.56,544.83
2016,6,21,7,45,809.5,77.5,3.2,16.5,507.0,723.86,579.25
2016,6,21,8,0,832.0,80.0,3.2,17.0,557.0,765.96,606.92
2016,6,21,8,15,848.0,82.0,3.15,17.0,603.5,807.37,634.54
2016,6,21,8,30,864.0,84.0,3.1,17.0,650.0,846.7,660.27
2016,6,21,8,45,876.5,86.0,3.1,17.5,693.5,880.57,680.89
2016,6,21,9,0,889.0,88.0,3.1,18.0,737.0,911.66,699.37
2016,6,21,9,15,898.5,89.5,3.1,18.0,775.5,936.42,714.7
2016,6,21,9,30,908.0,91.0,3.1,18.0,814.0,957.89,727.8
2016,6,21,9,45,909.5,95.5,3.1,18.5,845.5,971.51,734.24
2016,6,21,10,0,911.0,100.0,3.1,19.0,877.0,981.29,738.21
2016,6,21,10,15,916.5,101.0,3.1,19.0,904.5,987.46,741.29
2016,6,21,10,30,922.0,102.0,3.1,19.0,932.0,989.84,741.98
2016,6,21,10,45,924.0,104.0,3.15,19.0,952.0,986.05,739.09
2016,6,21,11,0,926.0,106.0,3.2,19.0,972.0,978.42,733.79
2016,6,21,11,15,928.5,106.5,3.25,19.0,986.0,966.04,725.41
2016,6,21,11,30,931.0,107.0,3.3,19.0,1000.0,949.95,714.64
2016,6,21,11,45,931.0,108.0,3.4,19.5,1006.0,928.49,699.27
2016,6,21,12,0,931.0,109.0,3.5,20.0,1012.0,903.63,681.64
2016,6,21,12,15,931.0,109.0,3.65,20.0,1011.5,874.67,662.73
2016,6,21,12,30,931.0,109.0,3.8,20.0,1011.0,842.67,641.53
2016,6,21,12,45,928.0,109.5,3.95,20.0,1002.0,805.87,616.76
2016,6,21,13,0,925.0,110.0,4.1,20.0,993.0,766.47,589.55
2016,6,21,13,15,922.0,109.0,4.25,19.5,978.0,723.43,558.68
2016,6,21,13,30,919.0,108.0,4.4,19.0,963.0,678.11,525.34
2016,6,21,13,45,914.5,107.5,4.6,19.0,940.5,630.21,488.2
2016,6,21,14,0,910.0,107.0,4.8,19.0,918.0,580.53,448.43
2016,6,21,14,15,904.0,105.5,4.95,18.5,889.5,527.78,405.63
2016,6,21,14,30,898.0,104.0,5.1,18.0,861.0,473.85,360.33
2016,6,21,14,45,889.0,103.0,5.25,18.0,826.5,418.2,311.58
2016,6,21,15,0,880.0,102.0,5.4,18.0,792.0,362.14,261.43
2016,6,21,15,15,869.5,100.0,5.5,17.5,752.5,304.82,210.32
2016,6,21,15,30,859.0,98.0,5.6,17.0,713.0,247.76,160.29
2016,6,21,15,45,843.5,96.5,5.7,17.0,668.5,190.81,113.98
2016,6,21,16,0,828.0,95.0,5.8,17.0,624.0,126.45,70.31
2016,6,21,16,15,810.0,92.5,5.8,16.5,577.0,71.08,56.33
2016,6,21,16,30,792.0,90.0,5.8,16.0,530.0,69.0,54.85
2016,6,21,16,45,766.0,87.0,5.8,16.0,480.0,67.8,53.99
2016,6,21,17,0,740.0,84.0,5.8,16.0,430.0,66.56,53.09
2016,6,21,17,15,707.5,80.0,5.75,15.5,379.5,64.44,51.5
2016,6,21,17,30,675.0,76.0,5.7,15.0,329.0,57.05,45.2
2016,6,21,17,45,626.0,71.0,5.7,15.0,278.5,54.1,42.66
2016,6,21,18,0,577.0,66.0,5.7,15.0,228.0,51.13,40.0
2016,6,21,18,15,511.0,59.0,5.55,14.5,181.0,46.43,35.73
2016,6,21,18,30,445.0,52.0,5.4,14.0,134.0,41.67,31.24
2016,6,21,18,45,344.5,41.5,5.3,14.0,93.5,33.68,23.59
2016,6,21,19,0,244.0,31.0,5.2,14.0,53.0,25.54,14.65
2016,6,21,19,15,122.0,15.5,5.1,14.0,26.5,12.11,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,5,15,163.0,17.5,5.7,13.0,35.0,72.97,20.74
2016,6,22,5,30,326.0,35.0,5.9,13.0,70.0,159.61,115.49
2016,6,22,5,45,414.0,44.0,6.1,13.5,112.5,222.92,174.32
2016,6,22,6,0,502.0,53.0,6.3,14.0,155.0,295.51,239.43
2016,6,22,6,15,251.0,53.0,6.25,14.0,104.0,194.33,160.17
2016,6,22,6,30,0.0,53.0,6.2,14.0,53.0,43.86,32.01
2016,6,22,6,45,0.0,64.0,6.2,14.0,64.0,53.03,39.88
2016,6,22,7,0,0.0,75.0,6.2,14.0,75.0,62.27,47.67
2016,6,22,7,15,0.0,104.5,6.15,14.0,104.5,88.67,69.91
2016,6,22,7,30,0.0,134.0,6.1,14.0,134.0,115.43,92.17
2016,6,22,7,45,1.0,150.5,6.1,14.5,151.0,130.79,104.51
2016,6,22,8,0,2.0,167.0,6.1,15.0,168.0,146.22,116.76
2016,6,22,8,15,1.0,160.0,6.0,15.0,160.5,138.18,109.71
2016,6,22,8,30,0.0,153.0,5.9,15.0,153.0,130.48,103.01
2016,6,22,8,45,1.0,162.5,5.8,15.0,163.5,139.6,110.26
2016,6,22,9,0,2.0,172.0,5.7,15.0,174.0,148.77,117.5
2016,6,22,9,15,4.5,189.0,5.6,15.0,193.0,166.1,131.43
2016,6,22,9,30,7.0,206.0,5.5,15.0,212.0,183.46,145.29
2016,6,22,9,45,9.0,223.0,5.45,15.5,230.5,200.34,158.38
2016,6,22,10,0,11.0,240.0,5.4,16.0,249.0,217.16,171.3
2016,6,22,10,15,12.0,252.0,5.35,16.0,262.5,228.43,180.02
2016,6,22,10,30,13.0,264.0,5.3,16.0,276.0,239.57,188.64
2016,6,22,10,45,17.0,298.5,5.25,16.0,314.5,273.49,215.28
2016,6,22,11,0,21.0,333.0,5.2,16.0,353.0,307.07,241.39
2016,6,22,11,15,20.5,334.0,5.15,16.0,354.0,306.18,240.4
2016,6,22,11,30,20.0,335.0,5.1,16.0,355.0,305.19,239.43
2016,6,22,11,45,21.5,346.0,5.05,16.0,367.0,314.57,246.61
2016,6,22,12,0,23.0,357.0,5.0,16.0,379.0,323.55,253.48
2016,6,22,12,15,23.0,358.0,5.0,16.0,380.5,322.29,252.42
2016,6,22,12,30,23.0,359.0,5.0,16.0,382.0,320.84,251.26
2016,6,22,12,45,20.5,342.0,5.0,16.0,362.5,302.22,236.75
2016,6,22,13,0,18.0,325.0,5.0,16.0,343.0,283.98,222.54
2016,6,22,13,15,20.0,332.0,5.0,16.0,351.5,288.84,226.47
2016,6,22,13,30,22.0,339.0,5.0,16.0,360.0,293.24,230.0
2016,6,22,13,45,26.5,346.5,5.05,16.0,371.0,297.44,233.43
2016,6,22,14,0,31.0,354.0,5.1,16.0,382.0,300.65,236.08
2016,6,22,14,15,31.0,343.5,5.1,16.0,371.0,287.29,225.69
2016,6,22,14,30,31.0,333.0,5.1,16.0,360.0,274.02,215.35
2016,6,22,14,45,44.0,336.5,5.1,16.0,372.5,275.51,216.42
2016,6,22,15,0,57.0,340.0,5.1,16.0,385.0,274.8,215.5
2016,6,22,15,15,51.5,318.0,5.1,16.0,357.0,250.5,196.35
2016,6,22,15,30,46.0,296.0,5.1,16.0,329.0,227.25,178.13
2016,6,22,15,45,70.0,288.5,5.1,16.0,335.0,217.94,169.99
2016,6,22,16,0,94.0,281.0,5.1,16.0,341.0,205.2,160.0
2016,6,22,16,15,76.0,254.0,5.1,15.5,300.0,177.92,148.38
2016,6,22,16,30,58.0,227.0,5.1,15.0,259.0,161.16,134.8
2016,6,22,16,45,63.0,207.5,5.2,15.0,239.5,148.85,124.67
2016,6,22,17,0,68.0,188.0,5.3,15.0,220.0,136.23,114.16
2016,6,22,17,15,59.0,165.0,5.4,14.5,190.5,121.12,101.56
2016,6,22,17,30,50.0,142.0,5.5,14.0,161.0,105.69,88.45
2016,6,22,17,45,41.5,122.0,5.6,14.0,136.5,91.76,76.28
2016,6,22,18,0,33.0,102.0,5.7,14.0,112.0,77.59,63.7
2016,6,22,18,15,241.5,77.0,5.7,14.0,124.0,58.22,46.28
2016,6,22,18,30,450.0,52.0,5.7,14.0,136.0,41.69,31.24
2016,6,22,18,45,348.5,42.0,5.7,14.0,95.0,34.12,23.98
2016,6,22,19,0,247.0,32.0,5.7,14.0,54.0,24.88,14.17
2016,6,22,19,15,123.5,16.0,5.7,13.5,27.0,12.49,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,5,15,181.0,16.0,5.75,13.0,35.5,75.65,19.64
2016,6,23,5,30,362.0,32.0,5.8,13.0,71.0,168.12,121.2
2016,6,23,5,45,457.0,39.5,5.9,13.5,114.5,234.15,182.76
2016,6,23,6,0,552.0,47.0,6.0,14.0,158.0,310.22,250.97
2016,6,23,6,15,413.0,76.0,5.95,14.0,172.5,300.58,248.38
2016,6,23,6,30,274.0,105.0,5.9,14.0,187.0,268.13,223.54
2016,6,23,6,45,295.5,121.5,5.9,14.0,225.0,311.77,261.27
2016,6,23,7,0,317.0,138.0,5.9,14.0,263.0,356.73,299.11
2016,6,23,7,15,350.0,153.5,5.75,14.0,308.5,409.48,342.53
2016,6,23,7,30,383.0,169.0,5.6,14.0,354.0,479.4,398.5
2016,6,23,7,45,621.5,122.0,5.45,14.5,460.0,633.67,523.09
2016,6,23,8,0,860.0,75.0,5.3,15.0,566.0,781.89,634.05
2016,6,23,8,15,875.0,77.0,5.15,15.0,613.5,823.51,661.85
2016,6,23,8,30,890.0,79.0,5.0,15.0,661.0,862.9,688.05
2016,6,23,8,45,902.5,80.5,4.85,15.5,705.0,897.01,708.62
2016,6,23,9,0,915.0,82.0,4.7,16.0,749.0,928.28,726.75
2016,6,23,9,15,923.0,83.5,4.6,16.0,787.0,952.3,741.27
2016,6,23,9,30,931.0,85.0,4.5,16.0,825.0,972.9,753.33
2016,6,23,9,45,932.5,89.0,4.4,16.5,857.0,986.45,758.98
2016,6,23,10,0,934.0,93.0,4.3,17.0,889.0,996.11,762.15
2016,6,23,10,15,937.5,93.5,4.3,17.0,915.0,1000.12,763.83
2016,6,23,10,30,941.0,94.0,4.3,17.0,941.0,1000.3,763.04
2016,6,23,10,45,943.5,94.5,4.3,17.0,960.5,995.65,759.09
2016,6,23,11,0,946.0,95.0,4.3,17.0,980.0,987.15,752.65
2016,6,23,11,15,947.0,95.5,4.4,17.0,992.5,973.42,743.52
2016,6,23,11,30,948.0,96.0,4.5,17.0,1005.0,955.97,732.01
2016,6,23,11,45,949.5,95.0,4.6,17.0,1010.5,933.96,717.33
2016,6,23,12,0,951.0,94.0,4.7,17.0,1016.0,908.48,700.18
2016,6,23,12,15,950.0,94.0,4.85,17.0,1015.0,878.46,680.06
2016,6,23,12,30,949.0,94.0,5.0,17.0,1014.0,845.37,657.55
2016,6,23,12,45,946.0,94.5,5.15,17.0,1005.0,808.24,631.86
2016,6,23,13,0,943.0,95.0,5.3,17.0,996.0,768.43,603.91
2016,6,23,13,15,940.0,94.5,5.45,17.0,981.0,725.28,571.17
2016,6,23,13,30,937.0,94.0,5.6,17.0,966.0,679.78,535.58
2016,6,23,13,45,935.0,92.5,5.75,17.0,944.5,631.92,497.19
2016,6,23,14,0,933.0,91.0,5.9,17.0,923.0,582.0,456.05
2016,6,23,14,15,927.0,90.0,6.0,17.0,894.5,528.66,410.89
2016,6,23,14,30,921.0,89.0,6.1,17.0,866.0,474.08,363.43
2016,6,23,14,45,916.5,86.5,6.2,17.0,832.5,417.93,313.41
2016,6,23,15,0,912.0,84.0,6.3,17.0,799.0,360.88,261.57
2016,6,23,15,15,901.5,82.5,6.3,16.5,759.0,302.3,208.64
2016,6,23,15,30,891.0,81.0,6.3,16.0,719.0,243.95,156.84
2016,6,23,15,45,877.5,79.0,6.35,16.0,674.5,185.29,108.47
2016,6,23,16,0,864.0,77.0,6.4,16.0,630.0,127.72,70.0
2016,6,23,16,15,846.5,75.0,6.35,16.0,582.0,71.35,56.68
2016,6,23,16,30,829.0,73.0,6.3,16.0,534.0,66.93,53.04
2016,6,23,16,45,803.5,71.0,6.3,16.0,483.5,65.2,51.71
2016,6,23,17,0,778.0,69.0,6.3,16.0,433.0,56.07,43.88
2016,6,23,17,15,748.0,65.5,6.2,15.5,382.5,53.9,42.2
2016,6,23,17,30,718.0,62.0,6.1,15.0,332.0,51.66,40.42
2016,6,23,17,45,672.0,58.5,6.05,15.0,281.5,49.24,38.33
2016,6,23,18,0,626.0,55.0,6.0,15.0,231.0,46.84,36.19
2016,6,23,18,15,564.0,49.0,5.85,14.5,184.0,38.78,28.94
2016,6,23,18,30,502.0,43.0,5.7,14.0,137.0,34.47,24.89
2016,6,23,18,45,400.5,35.5,5.6,14.0,96.0,28.72,19.31
2016,6,23,19,0,299.0,28.0,5.5,14.0,55.0,22.98,12.69
2016,6,23,19,15,149.5,14.0,5.4,14.0,27.5,11.3,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,189.5,15.0,4.95,13.0,35.0,76.35,17.59
2016,6,24,5,30,379.0,30.0,5.1,13.0,70.0,171.27,122.94
2016,6,24,5,45,466.0,38.0,5.35,13.5,113.5,235.56,183.5
2016,6,24,6,0,553.0,46.0,5.6,14.0,157.0,309.13,249.75
2016,6,24,6,15,277.5,72.5,5.55,14.0,128.0,230.32,189.84
2016,6,24,6,30,2.0,99.0,5.5,14.0,99.0,88.67,70.22
2016,6,24,6,45,7.0,116.5,5.5,14.5,119.0,107.18,85.91
2016,6,24,7,0,12.0,134.0,5.5,15.0,139.0,126.13,101.63
2016,6,24,7,15,22.5,158.0,5.35,15.0,168.5,155.75,126.36
2016,6,24,7,30,33.0,182.0,5.2,15.0,198.0,197.95,161.18
2016,6,24,7,45,49.5,209.5,5.1,15.0,236.5,238.88,194.63
2016,6,24,8,0,66.0,237.0,5.0,15.0,275.0,280.74,228.37
2016,6,24,8,15,50.5,246.5,4.9,15.0,277.0,277.48,224.47
2016,6,24,8,30,35.0,256.0,4.8,15.0,279.0,273.26,219.87
2016,6,24,8,45,54.0,288.5,4.75,15.5,327.0,322.65,258.75
2016,6,24,9,0,73.0,321.0,4.7,16.0,375.0,372.49,297.16
2016,6,24,9,15,270.0,306.0,4.6,16.0,518.5,573.15,456.59
2016,6,24,9,30,467.0,291.0,4.5,16.0,662.0,761.93,599.27
2016,6,24,9,45,399.0,336.0,4.4,16.5,662.5,744.1,580.22
2016,6,24,10,0,331.0,381.0,4.3,17.0,663.0,708.08,549.59
2016,6,24,10,15,436.5,354.0,4.2,17.0,739.0,794.55,613.57
2016,6,24,10,30,542.0,327.0,4.1,17.0,815.0,864.91,664.36
2016,6,24,10,45,745.0,216.0,4.1,17.0,903.0,947.11,725.42
2016,6,24,11,0,948.0,105.0,4.1,17.0,991.0,999.11,760.07
2016,6,24,11,15,950.0,105.5,4.1,17.0,1005.0,986.14,750.26
2016,6,24,11,30,952.0,106.0,4.1,17.0,1019.0,969.38,738.45
2016,6,24,11,45,952.0,107.0,4.2,17.0,1025.5,947.63,723.85
2016,6,24,12,0,952.0,108.0,4.3,17.0,1032.0,922.39,706.83
2016,6,24,12,15,952.0,108.0,4.45,17.0,1031.0,892.97,687.46
2016,6,24,12,30,952.0,108.0,4.6,17.0,1030.0,860.41,665.73
2016,6,24,12,45,946.0,110.5,4.75,17.0,1020.5,822.35,639.78
2016,6,24,13,0,940.0,113.0,4.9,17.0,1011.0,781.78,611.43
2016,6,24,13,15,937.0,112.5,5.05,17.0,996.0,738.55,578.85
2016,6,24,13,30,934.0,112.0,5.2,17.0,981.0,693.0,543.63
2016,6,24,13,45,930.5,110.5,5.35,17.0,959.0,644.21,504.94
2016,6,24,14,0,927.0,109.0,5.5,17.0,937.0,593.53,463.61
2016,6,24,14,15,921.5,108.0,5.5,17.0,908.0,540.54,418.88
2016,6,24,14,30,916.0,107.0,5.5,17.0,879.0,486.25,371.87
2016,6,24,14,45,907.5,105.5,5.55,17.0,844.0,429.4,321.72
2016,6,24,15,0,899.0,104.0,5.6,17.0,809.0,372.05,270.14
2016,6,24,15,15,888.5,102.0,5.55,17.0,769.0,313.57,217.29
2016,6,24,15,30,878.0,100.0,5.5,17.0,729.0,255.33,165.69
2016,6,24,15,45,863.0,98.5,5.5,17.0,684.5,197.23,118.18
2016,6,24,16,0,848.0,97.0,5.5,17.0,640.0,131.73,73.28
2016,6,24,16,15,830.0,94.0,5.45,16.5,591.5,74.71,59.46
2016,6,24,16,30,812.0,91.0,5.4,16.0,543.0,69.98,55.69
2016,6,24,16,45,786.0,88.0,5.35,16.0,492.5,68.78,54.84
2016,6,24,17,0,760.0,85.0,5.3,16.0,442.0,67.54,53.95
2016,6,24,17,15,727.5,81.0,5.2,15.5,390.0,65.42,52.37
2016,6,24,17,30,695.0,77.0,5.1,15.0,338.0,57.96,46.01
2016,6,24,17,45,647.0,72.0,5.1,15.0,286.5,55.02,43.48
2016,6,24,18,0,599.0,67.0,5.1,15.0,235.0,52.06,40.83
2016,6,24,18,15,531.5,59.5,4.85,14.5,186.5,46.94,36.2
2016,6,24,18,30,464.0,52.0,4.6,14.0,138.0,41.74,31.31
2016,6,24,18,45,361.0,42.0,4.45,14.0,96.5,34.15,24.03
2016,6,24,19,0,258.0,32.0,4.3,14.0,55.0,26.45,15.5
2016,6,24,19,15,129.0,16.0,4.1,14.0,27.5,12.5,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,156.0,17.0,2.8,13.0,33.5,69.69,13.46
2016,6,25,5,30,312.0,34.0,2.8,13.0,67.0,153.4,109.73
2016,6,25,5,45,408.5,43.0,2.85,13.5,110.0,218.9,169.82
2016,6,25,6,0,505.0,52.0,2.9,14.0,153.0,294.69,236.46
2016,6,25,6,15,566.0,58.5,2.8,14.0,201.5,360.1,294.26
2016,6,25,6,30,627.0,65.0,2.7,14.0,250.0,430.66,354.5
2016,6,25,6,45,671.0,69.5,2.65,14.5,301.5,493.55,406.01
2016,6,25,7,0,715.0,74.0,2.6,15.0,353.0,556.71,455.77
2016,6,25,7,15,570.5,116.5,2.6,15.0,358.5,540.69,441.43
2016,6,25,7,30,426.0,159.0,2.6,15.0,364.0,499.6,407.16
2016,6,25,7,45,625.5,122.5,2.65,15.5,460.5,636.88,514.38
2016,6,25,8,0,825.0,86.0,2.7,16.0,557.0,773.57,612.89
2016,6,25,8,15,842.5,89.0,2.7,16.0,604.5,809.91,636.1
2016,6,25,8,30,860.0,92.0,2.7,16.0,652.0,851.6,663.67
2016,6,25,8,45,874.0,93.5,2.75,16.5,696.5,886.24,685.03
2016,6,25,9,0,888.0,95.0,2.8,17.0,741.0,918.2,704.37
2016,6,25,9,15,898.5,96.5,2.8,17.0,780.5,943.98,720.28
2016,6,25,9,30,909.0,98.0,2.8,17.0,820.0,966.49,734.0
2016,6,25,9,45,911.5,102.0,2.85,17.5,852.5,980.61,741.13
2016,6,25,10,0,914.0,106.0,2.9,18.0,885.0,990.93,745.84
2016,6,25,10,15,920.0,107.0,2.95,18.0,913.0,997.7,749.72
2016,6,25,10,30,926.0,108.0,3.0,18.0,941.0,1000.66,751.2
2016,6,25,10,45,930.0,109.0,3.05,18.5,962.0,997.86,747.56
2016,6,25,11,0,934.0,110.0,3.1,19.0,983.0,991.2,741.51
2016,6,25,11,15,937.0,111.0,3.2,19.0,997.5,979.76,734.2
2016,6,25,11,30,940.0,112.0,3.3,19.0,1012.0,964.54,724.43
2016,6,25,11,45,941.0,112.0,3.4,19.0,1019.0,942.95,710.37
2016,6,25,12,0,942.0,112.0,3.5,19.0,1026.0,917.91,693.95
2016,6,25,12,15,942.0,112.0,3.65,19.0,1025.5,888.74,674.91
2016,6,25,12,30,942.0,112.0,3.8,19.0,1025.0,856.48,653.56
2016,6,25,12,45,942.5,110.5,3.95,19.0,1017.5,820.39,629.29
2016,6,25,13,0,943.0,109.0,4.1,19.0,1010.0,781.44,602.62
2016,6,25,13,15,940.0,108.5,4.2,19.0,994.5,738.16,570.33
2016,6,25,13,30,937.0,108.0,4.3,19.0,979.0,692.53,535.52
2016,6,25,13,45,932.0,107.5,4.4,19.0,956.5,643.56,497.43
2016,6,25,14,0,927.0,107.0,4.5,19.0,934.0,592.8,456.82
2016,6,25,14,15,921.0,105.5,4.55,18.5,905.5,539.22,413.44
2016,6,25,14,30,915.0,104.0,4.6,18.0,877.0,484.41,367.58
2016,6,25,14,45,906.5,103.0,4.7,18.0,841.5,428.01,318.46
2016,6,25,15,0,898.0,102.0,4.8,18.0,806.0,371.11,267.79
2016,6,25,15,15,887.0,100.0,4.8,18.0,766.0,312.58,215.38
2016,6,25,15,30,876.0,98.0,4.8,18.0,726.0,254.34,164.16
2016,6,25,15,45,861.5,96.0,4.8,18.0,681.5,196.12,116.74
2016,6,25,16,0,847.0,94.0,4.8,18.0,637.0,139.06,78.78
2016,6,25,16,15,829.0,91.0,4.8,17.5,588.5,73.42,58.1
2016,6,25,16,30,811.0,88.0,4.8,17.0,540.0,67.89,53.65
2016,6,25,16,45,786.5,85.0,4.85,17.0,489.5,66.63,52.75
2016,6,25,17,0,762.0,82.0,4.9,17.0,439.0,65.33,51.8
2016,6,25,17,15,730.0,78.0,4.85,16.5,387.5,63.13,50.14
2016,6,25,17,30,698.0,74.0,4.8,16.0,336.0,55.82,43.93
2016,6,25,17,45,651.5,69.0,4.8,16.0,285.0,52.81,41.35
2016,6,25,18,0,605.0,64.0,4.8,16.0,234.0,49.76,38.63
2016,6,25,18,15,539.5,57.0,4.7,15.5,186.0,44.96,34.3
2016,6,25,18,30,474.0,50.0,4.6,15.0,138.0,40.1,29.74
2016,6,25,18,45,371.0,40.5,4.55,15.0,96.5,32.87,22.82
2016,6,25,19,0,268.0,31.0,4.5,15.0,55.0,25.56,14.74
2016,6,25,19,15,134.0,15.5,4.45,14.5,27.5,12.58,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,162.0,16.0,3.5,13.0,33.0,69.81,10.75
2016,6,26,5,30,324.0,32.0,3.5,13.0,66.0,155.16,110.6
2016,6,26,5,45,414.0,40.5,3.5,13.5,108.0,218.1,169.18
2016,6,26,6,0,504.0,49.0,3.5,14.0,150.0,290.68,233.54
2016,6,26,6,15,252.0,64.0,3.4,14.0,114.5,207.72,170.27
2016,6,26,6,30,0.0,79.0,3.3,14.0,79.0,67.64,52.27
2016,6,26,6,45,0.0,95.0,3.2,14.5,95.0,81.78,64.25
2016,6,26,7,0,0.0,111.0,3.1,15.0,111.0,95.9,75.87
2016,6,26,7,15,1.0,130.5,3.05,15.0,131.0,114.06,90.86
2016,6,26,7,30,2.0,150.0,3.0,15.0,151.0,132.28,105.71
2016,6,26,7,45,3.5,163.0,2.95,15.5,165.0,144.69,115.38
2016,6,26,8,0,5.0,176.0,2.9,16.0,179.0,157.23,125.06
2016,6,26,8,15,9.0,196.5,2.9,16.0,202.5,179.06,142.51
2016,6,26,8,30,13.0,217.0,2.9,16.0,226.0,201.08,159.94
2016,6,26,8,45,15.5,235.0,2.9,16.5,246.0,219.53,173.97
2016,6,26,9,0,18.0,253.0,2.9,17.0,266.0,238.0,187.88
2016,6,26,9,15,20.0,270.5,2.9,17.0,286.0,255.52,201.26
2016,6,26,9,30,22.0,288.0,2.9,17.0,306.0,272.96,214.5
2016,6,26,9,45,39.5,332.0,2.9,17.5,365.5,348.0,272.12
2016,6,26,10,0,57.0,376.0,2.9,18.0,425.0,406.71,315.87
2016,6,26,10,15,187.0,394.5,2.95,18.0,561.5,564.35,436.43
2016,6,26,10,30,317.0,413.0,3.0,18.0,698.0,719.26,549.64
2016,6,26,10,45,276.0,435.0,3.05,18.0,687.5,695.25,529.77
2016,6,26,11,0,235.0,457.0,3.1,18.0,677.0,655.34,499.99
2016,6,26,11,15,197.5,468.5,3.2,18.0,655.5,623.38,476.05
2016,6,26,11,30,160.0,480.0,3.3,18.0,634.0,591.16,451.72
2016,6,26,11,45,134.0,479.0,3.4,18.5,609.0,557.9,426.16
2016,6,26,12,0,108.0,478.0,3.5,19.0,584.0,515.17,393.68
2016,6,26,12,15,133.5,482.0,3.6,19.0,612.5,540.07,412.73
2016,6,26,12,30,159.0,486.0,3.7,19.0,641.0,552.66,422.43
2016,6,26,12,45,148.0,481.0,3.85,19.0,624.5,527.23,403.64
2016,6,26,13,0,137.0,476.0,4.0,19.0,608.0,502.19,385.17
2016,6,26,13,15,120.5,464.0,4.15,19.0,578.5,468.39,360.01
2016,6,26,13,30,104.0,452.0,4.3,19.0,549.0,435.8,335.66
2016,6,26,13,45,103.5,440.5,4.5,19.0,535.0,416.22,321.23
2016,6,26,14,0,103.0,429.0,4.7,19.0,521.0,396.65,306.57
2016,6,26,14,15,160.0,416.5,4.8,18.5,554.0,400.87,310.29
2016,6,26,14,30,217.0,404.0,4.9,18.0,587.0,401.45,310.28
2016,6,26,14,45,150.5,381.0,5.05,18.0,506.0,341.56,264.16
2016,6,26,15,0,84.0,358.0,5.2,18.0,425.0,296.03,229.75
2016,6,26,15,15,112.5,344.5,5.2,18.0,428.5,276.83,213.53
2016,6,26,15,30,141.0,331.0,5.2,18.0,432.0,260.69,199.34
2016,6,26,15,45,144.5,309.0,5.25,18.0,407.0,232.66,177.14
2016,6,26,16,0,148.0,287.0,5.3,18.0,382.0,204.59,156.28
2016,6,26,16,15,160.0,263.5,5.25,17.5,359.5,175.92,145.58
2016,6,26,16,30,172.0,240.0,5.2,17.0,337.0,161.87,134.39
2016,6,26,16,45,241.0,208.0,5.2,17.0,329.5,137.87,114.29
2016,6,26,17,0,310.0,176.0,5.2,17.0,322.0,121.07,100.2
2016,6,26,17,15,324.0,152.0,5.05,16.5,289.0,107.27,88.72
2016,6,26,17,30,338.0,128.0,4.9,16.0,256.0,88.93,73.06
2016,6,26,17,45,446.5,98.0,4.8,16.0,240.5,71.05,57.45
2016,6,26,18,0,555.0,68.0,4.7,16.0,225.0,52.47,41.02
2016,6,26,18,15,491.0,60.0,4.6,15.5,178.5,47.05,36.15
2016,6,26,18,30,427.0,52.0,4.5,15.0,132.0,41.52,30.99
2016,6,26,18,45,334.5,41.5,4.45,15.0,92.5,33.59,23.45
2016,6,26,19,0,242.0,31.0,4.4,15.0,53.0,24.1,13.59
2016,6,26,19,15,121.0,15.5,4.35,14.5,26.5,12.1,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,168.5,15.0,3.65,13.0,32.5,70.01,7.65
2016,6,27,5,30,337.0,30.0,3.6,13.0,65.0,157.11,111.49
2016,6,27,5,45,425.0,38.5,3.55,13.5,107.0,219.82,170.3
2016,6,27,6,0,513.0,47.0,3.5,14.0,149.0,292.03,234.48
2016,6,27,6,15,256.5,60.0,3.35,14.0,111.0,205.02,168.02
2016,6,27,6,30,0.0,73.0,3.2,14.0,73.0,61.88,47.36
2016,6,27,6,45,0.0,88.0,3.1,14.5,88.0,75.07,58.57
2016,6,27,7,0,0.0,103.0,3.0,15.0,103.0,88.25,69.44
2016,6,27,7,15,0.0,120.0,2.95,15.0,120.0,103.33,81.87
2016,6,27,7,30,0.0,137.0,2.9,15.0,137.0,118.41,94.14
2016,6,27,7,45,15.5,176.0,2.85,15.5,185.0,166.41,133.63
2016,6,27,8,0,31.0,215.0,2.8,16.0,233.0,229.46,184.37
2016,6,27,8,15,36.0,237.5,2.85,16.0,260.0,256.13,205.15
2016,6,27,8,30,41.0,260.0,2.9,16.0,287.0,282.85,225.84
2016,6,27,8,45,40.0,276.5,3.0,16.5,304.5,297.97,236.63
2016,6,27,9,0,39.0,293.0,3.1,17.0,322.0,312.8,247.14
2016,6,27,9,15,41.5,312.0,3.15,17.0,344.0,333.12,262.4
2016,6,27,9,30,44.0,331.0,3.2,17.0,366.0,353.17,277.34
2016,6,27,9,45,48.5,351.5,3.25,17.5,392.0,376.29,294.08
2016,6,27,10,0,53.0,372.0,3.3,18.0,418.0,398.99,310.34
2016,6,27,10,15,55.5,387.5,3.35,18.0,436.5,414.29,321.44
2016,6,27,10,30,58.0,403.0,3.4,18.0,455.0,429.06,332.17
2016,6,27,10,45,133.0,432.0,3.5,18.5,555.5,541.41,416.89
2016,6,27,11,0,208.0,461.0,3.6,19.0,656.0,634.08,484.61
2016,6,27,11,15,228.0,465.0,3.65,19.0,681.5,648.59,494.76
2016,6,27,11,30,248.0,469.0,3.7,19.0,707.0,673.03,512.26
2016,6,27,11,45,229.5,476.0,3.8,19.5,698.0,640.12,487.13
2016,6,27,12,0,211.0,483.0,3.9,20.0,689.0,618.48,470.23
2016,6,27,12,15,232.5,479.0,4.05,20.0,705.0,620.22,472.24
2016,6,27,12,30,254.0,475.0,4.2,20.0,721.0,625.14,476.28
2016,6,27,12,45,258.5,469.5,4.35,20.0,718.0,606.41,462.92
2016,6,27,13,0,263.0,464.0,4.5,20.0,715.0,586.63,448.85
2016,6,27,13,15,273.5,453.5,4.6,19.5,711.0,566.03,434.77
2016,6,27,13,30,284.0,443.0,4.7,19.0,707.0,544.11,419.35
2016,6,27,13,45,406.0,386.0,4.85,19.0,754.0,550.62,425.24
2016,6,27,14,0,528.0,329.0,5.0,19.0,801.0,547.35,422.3
2016,6,27,14,15,436.5,350.5,5.05,19.0,732.5,482.97,371.66
2016,6,27,14,30,345.0,372.0,5.1,19.0,664.0,430.66,330.46
2016,6,27,14,45,610.5,237.5,5.15,19.0,727.5,407.08,306.6
2016,6,27,15,0,876.0,103.0,5.2,19.0,791.0,366.31,264.29
2016,6,27,15,15,865.0,101.5,5.25,18.5,751.5,309.37,213.7
2016,6,27,15,30,854.0,100.0,5.3,18.0,712.0,252.73,164.1
2016,6,27,15,45,841.0,97.0,5.35,18.0,668.5,195.3,117.05
2016,6,27,16,0,828.0,94.0,5.4,18.0,625.0,130.24,71.9
2016,6,27,16,15,810.0,91.5,5.45,17.5,578.0,74.72,59.23
2016,6,27,16,30,792.0,89.0,5.5,17.0,531.0,68.25,53.96
2016,6,27,16,45,769.5,85.0,5.55,17.0,481.5,66.37,52.51
2016,6,27,17,0,747.0,81.0,5.6,17.0,432.0,64.37,50.96
2016,6,27,17,15,716.0,77.0,5.55,16.5,381.5,62.17,49.3
2016,6,27,17,30,685.0,73.0,5.5,16.0,331.0,54.95,43.16
2016,6,27,17,45,642.0,68.0,5.5,16.0,281.5,51.96,40.59
2016,6,27,18,0,599.0,63.0,5.5,16.0,232.0,48.93,37.89
2016,6,27,18,15,535.5,56.0,5.35,15.5,184.5,44.12,33.55
2016,6,27,18,30,472.0,49.0,5.2,15.0,137.0,39.24,28.98
2016,6,27,18,45,375.0,39.5,5.1,15.0,96.0,32.01,22.08
2016,6,27,19,0,278.0,30.0,5.0,15.0,55.0,24.68,14.05
2016,6,27,19,15,139.0,15.0,4.85,15.0,27.5,12.15,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.0,16.0,3.65,13.0,31.0,64.29,3.35
2016,6,28,5,30,286.0,32.0,3.6,13.0,62.0,142.62,100.87
2016,6,28,5,45,374.5,42.0,3.6,13.5,103.0,204.33,158.32
2016,6,28,6,0,463.0,52.0,3.6,14.0,144.0,275.69,221.51
2016,6,28,6,15,524.5,59.5,3.5,14.0,191.0,340.2,278.81
2016,6,28,6,30,586.0,67.0,3.4,14.0,238.0,410.04,338.96
2016,6,28,6,45,293.0,77.0,3.3,14.5,162.5,271.95,226.37
2016,6,28,7,0,0.0,87.0,3.2,15.0,87.0,73.27,56.64
2016,6,28,7,15,0.0,111.0,3.15,15.0,111.0,94.85,74.79
2016,6,28,7,30,0.0,135.0,3.1,15.0,135.0,116.54,92.62
2016,6,28,7,45,3.5,157.5,3.05,15.5,159.5,139.5,111.17
2016,6,28,8,0,7.0,180.0,3.0,16.0,184.0,162.71,129.65
2016,6,28,8,15,12.0,203.5,2.95,16.0,211.0,188.31,150.13
2016,6,28,8,30,17.0,227.0,2.9,16.0,238.0,214.14,170.56
2016,6,28,8,45,15.5,233.5,2.9,16.0,244.5,218.19,173.23
2016,6,28,9,0,14.0,240.0,2.9,16.0,251.0,222.23,175.95
2016,6,28,9,15,17.0,261.0,2.85,16.0,274.5,243.92,192.8
2016,6,28,9,30,20.0,282.0,2.8,16.0,298.0,265.56,209.43
2016,6,28,9,45,21.5,297.0,2.8,16.5,315.0,280.09,219.97
2016,6,28,10,0,23.0,312.0,2.8,17.0,332.0,294.49,230.34
2016,6,28,10,15,23.0,321.5,2.85,17.0,342.5,302.23,235.96
2016,6,28,10,30,23.0,331.0,2.9,17.0,353.0,309.81,241.5
2016,6,28,10,45,30.0,359.5,3.0,17.5,388.5,357.42,277.38
2016,6,28,11,0,37.0,388.0,3.1,18.0,424.0,388.4,300.1
2016,6,28,11,15,55.0,419.5,3.2,18.0,472.5,431.39,332.63
2016,6,28,11,30,73.0,451.0,3.3,18.0,521.0,472.72,363.56
2016,6,28,11,45,70.5,452.0,3.4,18.0,520.0,465.83,358.14
2016,6,28,12,0,68.0,453.0,3.5,18.0,519.0,458.56,352.68
2016,6,28,12,15,102.0,468.5,3.6,18.0,567.5,494.18,380.07
2016,6,28,12,30,136.0,484.0,3.7,18.0,616.0,533.14,409.4
2016,6,28,12,45,119.5,475.5,3.85,18.0,591.0,501.44,385.61
2016,6,28,13,0,103.0,467.0,4.0,18.0,566.0,467.39,360.23
2016,6,28,13,15,94.0,455.0,4.1,18.0,544.0,441.77,341.09
2016,6,28,13,30,85.0,443.0,4.2,18.0,522.0,416.96,322.43
2016,6,28,13,45,80.5,429.0,4.3,18.0,503.0,394.15,305.3
2016,6,28,14,0,76.0,415.0,4.4,18.0,484.0,371.9,288.46
2016,6,28,14,15,76.0,401.0,4.4,17.5,468.0,352.43,274.04
2016,6,28,14,30,76.0,387.0,4.4,17.0,452.0,333.04,259.5
2016,6,28,14,45,67.0,364.5,4.45,17.0,420.5,304.44,237.32
2016,6,28,15,0,58.0,342.0,4.5,17.0,389.0,277.26,216.23
2016,6,28,15,15,53.0,320.5,4.45,17.0,361.0,253.26,197.45
2016,6,28,15,30,48.0,299.0,4.4,17.0,333.0,230.23,179.48
2016,6,28,15,45,47.0,279.5,4.4,17.0,311.0,209.97,163.73
2016,6,28,16,0,46.0,260.0,4.4,17.0,289.0,190.12,148.67
2016,6,28,16,15,29.5,225.0,4.35,16.5,243.5,161.59,133.82
2016,6,28,16,30,13.0,190.0,4.3,16.0,198.0,146.99,122.06
2016,6,28,16,45,10.0,172.5,4.3,16.0,178.0,134.05,111.35
2016,6,28,17,0,7.0,155.0,4.3,16.0,158.0,120.99,100.45
2016,6,28,17,15,7.5,141.5,4.3,15.5,144.5,110.57,91.9
2016,6,28,17,30,8.0,128.0,4.3,15.0,131.0,100.07,83.12
2016,6,28,17,45,4.0,109.5,4.35,15.0,111.0,86.07,70.94
2016,6,28,18,0,0.0,91.0,4.4,15.0,91.0,71.99,58.49
2016,6,28,18,15,230.5,71.0,4.4,14.5,114.0,54.09,42.55
2016,6,28,18,30,461.0,51.0,4.4,14.0,137.0,40.86,30.54
2016,6,28,18,45,359.5,41.0,4.4,14.0,96.0,33.25,23.26
2016,6,28,19,0,258.0,31.0,4.4,14.0,55.0,25.53,14.81
2016,6,28,19,15,129.0,15.5,4.35,13.5,27.5,12.11,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,163.0,16.0,4.35,13.0,32.0,69.2,0.0
2016,6,29,5,30,326.0,32.0,4.4,13.0,64.0,155.12,109.37
2016,6,29,5,45,419.0,40.5,4.5,13.0,107.0,219.24,170.22
2016,6,29,6,0,512.0,49.0,4.6,13.0,150.0,293.31,236.86
2016,6,29,6,15,256.0,49.5,4.55,13.0,100.0,191.7,157.93
2016,6,29,6,30,0.0,50.0,4.5,13.0,50.0,41.36,29.99
2016,6,29,6,45,0.0,60.5,4.5,13.5,60.5,50.11,37.48
2016,6,29,7,0,0.0,71.0,4.5,14.0,71.0,58.88,44.8
2016,6,29,7,15,0.0,80.5,4.45,14.0,80.5,66.92,51.49
2016,6,29,7,30,0.0,90.0,4.4,14.0,90.0,75.12,58.25
2016,6,29,7,45,0.0,113.0,4.4,14.5,113.0,95.48,74.99
2016,6,29,8,0,0.0,136.0,4.4,15.0,136.0,115.98,91.61
2016,6,29,8,15,0.0,147.0,4.35,15.0,147.0,125.54,99.18
2016,6,29,8,30,0.0,158.0,4.3,15.0,158.0,135.11,106.74
2016,6,29,8,45,3.0,177.5,4.3,15.0,179.5,155.08,122.87
2016,6,29,9,0,6.0,197.0,4.3,15.0,201.0,175.18,138.97
2016,6,29,9,15,9.0,220.5,4.25,15.0,227.5,199.01,157.96
2016,6,29,9,30,12.0,244.0,4.2,15.0,254.0,222.87,176.8
2016,6,29,9,45,12.0,248.0,4.2,15.5,258.5,225.99,178.58
2016,6,29,10,0,12.0,252.0,4.2,16.0,263.0,229.1,180.41
2016,6,29,10,15,12.0,251.5,4.2,16.0,262.5,228.13,179.38
2016,6,29,10,30,12.0,251.0,4.2,16.0,262.0,227.16,178.4
2016,6,29,10,45,15.0,283.0,4.2,16.0,297.0,257.94,202.52
2016,6,29,11,0,18.0,315.0,4.2,16.0,332.0,288.43,226.17
2016,6,29,11,15,18.5,322.5,4.2,16.0,340.0,294.41,230.57
2016,6,29,11,30,19.0,330.0,4.2,16.0,348.0,300.17,234.89
2016,6,29,11,45,23.0,352.0,4.25,16.0,374.5,321.47,251.41
2016,6,29,12,0,27.0,374.0,4.3,16.0,401.0,352.42,275.23
2016,6,29,12,15,23.5,356.0,4.35,16.0,379.5,321.36,251.13
2016,6,29,12,30,20.0,338.0,4.4,16.0,358.0,300.99,235.37
2016,6,29,12,45,18.0,320.0,4.45,16.0,337.5,282.2,220.8
2016,6,29,13,0,16.0,302.0,4.5,16.0,317.0,263.75,206.46
2016,6,29,13,15,17.0,307.5,4.5,16.0,323.5,267.03,209.14
2016,6,29,13,30,18.0,313.0,4.5,16.0,330.0,270.01,211.55
2016,6,29,13,45,20.5,321.5,4.55,16.0,340.5,275.93,216.32
2016,6,29,14,0,23.0,330.0,4.6,16.0,351.0,281.23,220.6
2016,6,29,14,15,20.5,310.5,4.6,15.5,329.0,261.73,205.8
2016,6,29,14,30,18.0,291.0,4.6,15.0,307.0,242.71,191.33
2016,6,29,14,45,16.5,275.5,4.6,15.0,289.5,227.58,179.51
2016,6,29,15,0,15.0,260.0,4.6,15.0,272.0,212.76,167.9
2016,6,29,15,15,11.5,235.0,4.6,15.0,243.5,190.71,150.52
2016,6,29,15,30,8.0,210.0,4.6,15.0,215.0,169.34,133.67
2016,6,29,15,45,4.0,186.5,4.65,15.0,189.0,149.66,118.17
2016,6,29,16,0,0.0,163.0,4.7,15.0,163.0,130.7,103.15
2016,6,29,16,15,0.0,141.0,4.7,14.5,141.0,113.61,93.69
2016,6,29,16,30,0.0,119.0,4.7,14.0,119.0,96.91,79.65
2016,6,29,16,45,0.0,104.0,4.75,14.0,104.0,85.27,69.75
2016,6,29,17,0,0.0,89.0,4.8,14.0,89.0,73.52,59.64
2016,6,29,17,15,0.0,74.0,4.8,13.5,74.0,61.39,49.2
2016,6,29,17,30,0.0,59.0,4.8,13.0,59.0,48.86,38.25
2016,6,29,17,45,0.0,50.0,4.8,13.0,50.0,41.35,31.59
2016,6,29,18,0,0.0,41.0,4.8,13.0,41.0,33.87,24.86
2016,6,29,18,15,231.5,46.5,4.7,13.0,90.0,34.65,25.46
2016,6,29,18,30,463.0,52.0,4.6,13.0,139.0,41.72,31.43
2016,6,29,18,45,362.5,42.0,4.6,13.0,97.5,34.14,24.14
2016,6,29,19,0,262.0,32.0,4.6,13.0,56.0,26.45,15.61
2016,6,29,19,15,131.0,16.0,4.55,13.0,28.0,12.5,0.0
2016,6,29,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,124.5,17.0,4.05,13.0,29.5,58.02,0.0
2016,6,30,5,30,249.0,34.0,4.0,13.0,59.0,131.27,92.0
2016,6,30,5,45,345.5,45.0,4.0,13.5,100.5,195.94,151.71
2016,6,30,6,0,442.0,56.0,4.0,14.0,142.0,270.25,217.18
2016,6,30,6,15,507.0,63.5,3.8,14.0,189.5,335.58,275.15
2016,6,30,6,30,572.0,71.0,3.6,14.0,237.0,406.55,336.24
2016,6,30,6,45,286.0,70.0,3.45,14.0,153.0,259.37,216.55
2016,6,30,7,0,0.0,69.0,3.3,14.0,69.0,57.2,43.25
2016,6,30,7,15,0.0,90.0,3.1,14.0,90.0,75.49,58.76
2016,6,30,7,30,0.0,111.0,2.9,14.0,111.0,94.16,74.26
2016,6,30,7,45,0.0,126.5,2.75,14.5,126.5,107.83,85.23
2016,6,30,8,0,0.0,142.0,2.6,15.0,142.0,121.51,96.06
2016,6,30,8,15,2.0,162.0,2.5,15.0,163.0,141.01,111.8
2016,6,30,8,30,4.0,182.0,2.4,15.0,184.0,160.63,127.46
2016,6,30,8,45,6.5,200.5,2.3,15.0,205.0,179.37,142.3
2016,6,30,9,0,9.0,219.0,2.2,15.0,226.0,198.19,157.05
2016,6,30,9,15,14.0,248.5,2.2,15.0,259.5,229.56,181.78
2016,6,30,9,30,19.0,278.0,2.2,15.0,293.0,260.99,206.25
2016,6,30,9,45,23.5,302.5,2.25,15.5,322.0,287.23,226.02
2016,6,30,10,0,28.0,327.0,2.3,16.0,351.0,330.62,258.75
2016,6,30,10,15,35.0,353.5,2.35,16.0,385.0,361.42,281.98
2016,6,30,10,30,42.0,380.0,2.4,16.0,419.0,391.63,304.63
2016,6,30,10,45,94.0,421.0,2.45,16.0,509.0,477.97,370.55
2016,6,30,11,0,146.0,462.0,2.5,16.0,599.0,577.6,444.15
2016,6,30,11,15,226.0,457.5,2.6,16.0,672.0,640.64,491.39
2016,6,30,11,30,306.0,453.0,2.7,16.0,745.0,712.23,543.97
2016,6,30,11,45,314.5,448.5,2.85,16.5,751.0,702.3,535.98
2016,6,30,12,0,323.0,444.0,3.0,17.0,757.0,690.53,527.24
2016,6,30,12,15,292.5,458.5,3.1,17.0,741.5,660.91,505.32
2016,6,30,12,30,262.0,473.0,3.2,17.0,726.0,631.24,483.34
2016,6,30,12,45,294.0,459.0,3.35,17.0,741.5,626.35,480.9
2016,6,30,13,0,326.0,445.0,3.5,17.0,757.0,618.58,475.98
2016,6,30,13,15,365.5,417.5,3.6,17.0,762.0,602.16,464.56
2016,6,30,13,30,405.0,390.0,3.7,17.0,767.0,582.21,450.09
2016,6,30,13,45,639.0,264.0,3.85,17.0,842.0,597.26,463.2
2016,6,30,14,0,873.0,138.0,4.0,17.0,917.0,590.7,457.62
2016,6,30,14,15,673.0,227.0,4.05,17.0,816.5,509.97,393.05
2016,6,30,14,30,473.0,316.0,4.1,17.0,716.0,445.62,342.02
2016,6,30,14,45,403.5,329.0,4.15,17.0,660.0,394.32,300.97
2016,6,30,15,0,334.0,342.0,4.2,17.0,604.0,355.01,269.56
2016,6,30,15,15,339.5,321.0,4.2,16.5,576.0,316.4,237.56
2016,6,30,15,30,345.0,300.0,4.2,16.0,548.0,277.36,205.19
2016,6,30,15,45,380.0,269.5,4.25,16.0,526.5,236.61,170.93
2016,6,30,16,0,415.0,239.0,4.3,16.0,505.0,184.14,130.8
2016,6,30,16,15,576.0,176.0,4.3,16.0,515.0,119.38,98.02
2016,6,30,16,30,737.0,113.0,4.3,16.0,525.0,76.69,61.49
2016,6,30,16,45,708.0,109.0,4.3,16.0,474.5,75.58,60.76
2016,6,30,17,0,679.0,105.0,4.3,16.0,424.0,74.4,59.94
2016,6,30,17,15,642.5,99.5,4.25,15.5,373.5,72.0,58.14
2016,6,30,17,30,606.0,94.0,4.2,15.0,323.0,69.5,56.22
2016,6,30,17,45,554.0,87.5,4.2,15.0,273.0,66.0,53.22
2016,6,30,18,0,502.0,81.0,4.2,15.0,223.0,62.45,50.05
2016,6,30,18,15,433.0,71.5,4.15,14.5,176.5,53.86,42.35
2016,6,30,18,30,364.0,62.0,4.1,14.0,130.0,47.06,36.01
2016,6,30,18,45,262.5,49.0,4.1,14.0,90.0,37.42,26.87
2016,6,30,19,0,161.0,36.0,4.1,14.0,50.0,27.67,16.49
2016,6,30,19,15,80.5,18.0,4.1,13.5,25.0,13.97,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
