Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,104.0,17.5,3.35,13.0,28.0,53.18,0.0
2016,7,1,5,30,208.0,35.0,3.4,13.0,56.0,119.58,83.33
2016,7,1,5,45,305.5,47.0,3.45,13.0,96.5,180.86,140.04
2016,7,1,6,0,403.0,59.0,3.5,13.0,137.0,256.14,206.42
2016,7,1,6,15,469.0,67.5,3.45,13.0,183.5,321.12,264.11
2016,7,1,6,30,535.0,76.0,3.4,13.0,230.0,391.9,325.25
2016,7,1,6,45,267.5,83.5,3.4,13.5,160.5,264.62,220.9
2016,7,1,7,0,0.0,91.0,3.4,14.0,91.0,77.05,60.09
2016,7,1,7,15,0.0,99.5,3.35,14.0,99.5,84.21,66.13
2016,7,1,7,30,0.0,108.0,3.3,14.0,108.0,91.43,71.97
2016,7,1,7,45,0.0,122.0,3.25,14.0,122.0,103.72,82.0
2016,7,1,8,0,0.0,136.0,3.2,14.0,136.0,116.02,91.93
2016,7,1,8,15,0.0,140.5,3.1,14.0,140.5,119.65,94.62
2016,7,1,8,30,0.0,145.0,3.0,14.0,145.0,123.36,97.38
2016,7,1,8,45,3.0,172.5,2.95,14.5,175.0,150.56,119.28
2016,7,1,9,0,6.0,200.0,2.9,15.0,205.0,177.98,140.99
2016,7,1,9,15,10.0,226.5,2.85,15.0,234.5,205.52,162.85
2016,7,1,9,30,14.0,253.0,2.8,15.0,264.0,233.12,184.53
2016,7,1,9,45,34.5,313.0,2.75,15.0,342.0,324.77,256.63
2016,7,1,10,0,55.0,373.0,2.7,15.0,420.0,402.48,316.03
2016,7,1,10,15,61.5,391.5,2.7,15.0,445.5,424.62,332.17
2016,7,1,10,30,68.0,410.0,2.7,15.0,471.0,446.16,348.02
2016,7,1,10,45,121.5,436.5,2.75,15.5,548.5,535.84,415.24
2016,7,1,11,0,175.0,463.0,2.8,16.0,626.0,606.17,466.44
2016,7,1,11,15,166.5,471.0,2.85,16.0,628.0,598.52,459.88
2016,7,1,11,30,158.0,479.0,2.9,16.0,630.0,589.92,453.17
2016,7,1,11,45,138.0,480.0,2.95,16.0,613.0,563.82,433.49
2016,7,1,12,0,118.0,481.0,3.0,16.0,596.0,537.74,413.86
2016,7,1,12,15,139.0,483.5,3.1,16.0,618.5,547.51,421.81
2016,7,1,12,30,160.0,486.0,3.2,16.0,641.0,555.13,427.92
2016,7,1,12,45,142.0,480.0,3.3,16.0,617.0,523.42,404.19
2016,7,1,13,0,124.0,474.0,3.4,16.0,593.0,492.65,381.19
2016,7,1,13,15,101.0,456.0,3.5,16.0,552.0,448.08,347.67
2016,7,1,13,30,78.0,438.0,3.6,16.0,511.0,409.14,318.15
2016,7,1,13,45,155.5,435.0,3.7,16.0,575.5,443.3,345.11
2016,7,1,14,0,233.0,432.0,3.8,16.0,640.0,468.78,364.29
2016,7,1,14,15,175.5,418.0,3.85,16.0,572.0,411.11,319.66
2016,7,1,14,30,118.0,404.0,3.9,16.0,504.0,359.47,279.96
2016,7,1,14,45,120.0,387.0,3.95,16.0,485.0,335.14,260.81
2016,7,1,15,0,122.0,370.0,4.0,16.0,466.0,310.74,241.28
2016,7,1,15,15,150.5,350.5,4.0,16.0,463.0,291.87,225.03
2016,7,1,15,30,179.0,331.0,4.0,16.0,460.0,269.85,205.96
2016,7,1,15,45,169.0,309.5,4.0,16.0,425.0,237.74,180.94
2016,7,1,16,0,159.0,288.0,4.0,16.0,390.0,207.18,158.61
2016,7,1,16,15,156.0,265.0,3.95,15.5,359.0,177.64,140.04
2016,7,1,16,30,153.0,242.0,3.9,15.0,328.0,162.6,135.8
2016,7,1,16,45,89.5,207.0,3.85,15.0,256.5,149.04,124.62
2016,7,1,17,0,26.0,172.0,3.8,15.0,185.0,126.49,105.54
2016,7,1,17,15,17.5,150.0,3.75,15.0,158.5,116.35,97.07
2016,7,1,17,30,9.0,128.0,3.7,15.0,132.0,100.07,83.09
2016,7,1,17,45,4.5,109.5,3.65,15.0,111.5,86.07,70.92
2016,7,1,18,0,0.0,91.0,3.6,15.0,91.0,71.98,58.48
2016,7,1,18,15,201.5,73.0,3.55,14.5,110.5,55.25,43.58
2016,7,1,18,30,403.0,55.0,3.5,14.0,130.0,43.95,33.27
2016,7,1,18,45,303.5,43.5,3.45,14.0,90.5,33.5,23.48
2016,7,1,19,0,204.0,32.0,3.4,14.0,51.0,24.76,14.14
2016,7,1,19,15,102.0,16.0,3.3,14.0,25.5,12.46,0.0
2016,7,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,16.0,2.75,13.0,27.5,55.18,0.0
2016,7,2,5,30,240.0,32.0,2.9,13.0,55.0,125.93,87.02
2016,7,2,5,45,333.0,43.0,3.05,13.5,95.5,189.03,145.81
2016,7,2,6,0,426.0,54.0,3.2,14.0,136.0,261.01,209.24
2016,7,2,6,15,215.5,75.5,3.2,14.0,117.0,192.42,157.27
2016,7,2,6,30,5.0,97.0,3.2,14.0,98.0,88.84,70.3
2016,7,2,6,45,11.0,115.5,3.25,14.0,119.5,109.08,87.67
2016,7,2,7,0,17.0,134.0,3.3,14.0,141.0,129.84,105.13
2016,7,2,7,15,19.5,152.5,3.3,14.0,161.5,148.7,120.68
2016,7,2,7,30,22.0,171.0,3.3,14.0,182.0,167.7,136.15
2016,7,2,7,45,36.0,198.5,3.3,14.5,218.5,217.49,176.67
2016,7,2,8,0,50.0,226.0,3.3,15.0,255.0,256.95,208.0
2016,7,2,8,15,140.5,254.5,3.3,15.0,344.0,377.57,305.82
2016,7,2,8,30,231.0,283.0,3.3,15.0,433.0,487.82,392.44
2016,7,2,8,45,134.5,286.5,3.3,15.5,375.5,409.85,327.6
2016,7,2,9,0,38.0,290.0,3.3,16.0,318.0,309.38,245.24
2016,7,2,9,15,124.5,330.5,3.25,16.0,427.5,447.65,354.56
2016,7,2,9,30,211.0,371.0,3.2,16.0,537.0,570.1,447.46
2016,7,2,9,45,328.0,349.0,3.2,16.0,621.0,675.88,526.98
2016,7,2,10,0,445.0,327.0,3.2,16.0,705.0,781.53,604.21
2016,7,2,10,15,421.0,351.0,3.2,16.0,717.5,779.56,600.22
2016,7,2,10,30,397.0,375.0,3.2,16.0,730.0,774.74,595.11
2016,7,2,10,45,431.5,374.0,3.2,16.5,769.0,800.03,611.97
2016,7,2,11,0,466.0,373.0,3.2,17.0,808.0,822.49,626.46
2016,7,2,11,15,371.5,417.0,3.2,17.0,767.0,751.78,573.54
2016,7,2,11,30,277.0,461.0,3.2,17.0,726.0,694.18,529.78
2016,7,2,11,45,362.5,432.0,3.2,17.0,781.5,731.01,558.39
2016,7,2,12,0,448.0,403.0,3.2,17.0,837.0,771.0,588.0
2016,7,2,12,15,656.5,277.0,3.2,17.0,912.5,815.45,624.17
2016,7,2,12,30,865.0,151.0,3.2,17.0,988.0,832.02,638.7
2016,7,2,12,45,674.5,269.5,3.25,17.0,919.0,765.6,587.67
2016,7,2,13,0,484.0,388.0,3.3,17.0,850.0,691.43,530.14
2016,7,2,13,15,496.5,375.0,3.3,17.0,842.5,661.44,508.45
2016,7,2,13,30,509.0,362.0,3.3,17.0,835.0,629.39,484.49
2016,7,2,13,45,394.0,391.5,3.3,17.0,752.5,551.73,425.25
2016,7,2,14,0,279.0,421.0,3.3,17.0,670.0,483.57,372.99
2016,7,2,14,15,347.5,380.0,3.3,16.5,680.0,465.77,359.58
2016,7,2,14,30,416.0,339.0,3.3,16.0,690.0,437.68,336.82
2016,7,2,14,45,307.0,354.5,3.3,16.0,608.0,379.99,291.77
2016,7,2,15,0,198.0,370.0,3.3,16.0,526.0,336.0,258.45
2016,7,2,15,15,149.0,347.5,3.25,16.0,461.5,289.87,223.03
2016,7,2,15,30,100.0,325.0,3.2,16.0,397.0,257.76,199.29
2016,7,2,15,45,75.5,294.5,3.15,16.0,346.5,223.66,173.57
2016,7,2,16,0,51.0,264.0,3.1,16.0,296.0,193.26,151.19
2016,7,2,16,15,41.0,237.5,3.05,15.5,262.5,169.24,134.05
2016,7,2,16,30,31.0,211.0,3.0,15.0,229.0,151.84,126.48
2016,7,2,16,45,72.5,203.0,2.95,15.0,238.5,146.54,122.38
2016,7,2,17,0,114.0,195.0,2.9,15.0,248.0,135.24,113.04
2016,7,2,17,15,78.5,168.5,2.85,15.0,203.0,123.44,103.17
2016,7,2,17,30,43.0,142.0,2.8,15.0,158.0,105.67,87.94
2016,7,2,17,45,34.5,122.0,2.75,15.0,133.5,91.74,75.88
2016,7,2,18,0,26.0,102.0,2.7,15.0,109.0,77.58,63.4
2016,7,2,18,15,206.5,79.0,2.6,14.5,118.5,59.33,47.18
2016,7,2,18,30,387.0,56.0,2.5,14.0,128.0,44.74,33.97
2016,7,2,18,45,297.0,43.5,2.45,14.0,89.0,33.48,23.46
2016,7,2,19,0,207.0,31.0,2.4,14.0,50.0,24.01,13.52
2016,7,2,19,15,103.5,15.5,2.35,14.0,25.0,12.08,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,122.0,15.5,2.8,13.0,27.5,54.87,0.0
2016,7,3,5,30,244.0,31.0,2.9,13.0,55.0,127.64,87.65
2016,7,3,5,45,338.0,42.0,3.0,13.5,95.5,189.78,146.19
2016,7,3,6,0,432.0,53.0,3.1,14.0,136.0,262.42,210.19
2016,7,3,6,15,227.5,77.5,3.05,14.0,122.5,200.66,164.01
2016,7,3,6,30,23.0,102.0,3.0,14.0,109.0,110.91,89.13
2016,7,3,6,45,30.0,122.0,3.0,14.0,132.5,135.4,110.12
2016,7,3,7,0,37.0,142.0,3.0,14.0,156.0,160.42,131.08
2016,7,3,7,15,75.0,169.0,2.95,14.0,203.0,214.75,176.64
2016,7,3,7,30,113.0,196.0,2.9,14.0,250.0,285.55,234.66
2016,7,3,7,45,160.0,218.0,2.9,14.5,303.0,347.66,284.32
2016,7,3,8,0,207.0,240.0,2.9,15.0,356.0,412.65,335.1
2016,7,3,8,15,181.0,264.5,2.85,15.0,373.0,422.23,340.49
2016,7,3,8,30,155.0,289.0,2.8,15.0,390.0,429.28,344.04
2016,7,3,8,45,252.5,294.0,2.8,15.5,471.0,539.97,429.3
2016,7,3,9,0,350.0,299.0,2.8,16.0,552.0,637.22,501.5
2016,7,3,9,15,347.0,319.0,2.8,16.0,581.5,659.73,515.92
2016,7,3,9,30,344.0,339.0,2.8,16.0,611.0,680.29,529.35
2016,7,3,9,45,622.5,220.5,2.8,16.0,737.5,850.19,657.01
2016,7,3,10,0,901.0,102.0,2.8,16.0,864.0,977.58,743.04
2016,7,3,10,15,907.0,103.0,2.75,16.0,892.0,984.81,745.22
2016,7,3,10,30,913.0,104.0,2.7,16.0,920.0,988.27,746.13
2016,7,3,10,45,916.5,105.5,2.7,16.5,941.5,986.03,742.44
2016,7,3,11,0,920.0,107.0,2.7,17.0,963.0,979.96,736.37
2016,7,3,11,15,923.0,107.5,2.7,17.0,977.5,968.66,728.33
2016,7,3,11,30,926.0,108.0,2.7,17.0,992.0,953.63,717.93
2016,7,3,11,45,926.0,108.5,2.75,17.0,999.0,932.27,703.79
2016,7,3,12,0,926.0,109.0,2.8,17.0,1006.0,907.52,687.36
2016,7,3,12,15,926.0,109.0,2.8,17.0,1005.5,879.08,668.02
2016,7,3,12,30,926.0,109.0,2.8,17.0,1005.0,847.56,646.53
2016,7,3,12,45,909.0,119.0,2.85,17.0,992.5,808.28,619.85
2016,7,3,13,0,892.0,129.0,2.9,17.0,980.0,767.05,591.07
2016,7,3,13,15,888.5,128.0,2.9,17.0,965.0,724.97,559.71
2016,7,3,13,30,885.0,127.0,2.9,17.0,950.0,680.74,526.06
2016,7,3,13,45,711.5,226.0,2.95,17.0,878.0,613.82,473.14
2016,7,3,14,0,538.0,325.0,3.0,17.0,806.0,553.93,425.67
2016,7,3,14,15,386.5,362.5,3.0,16.5,702.5,473.03,364.21
2016,7,3,14,30,235.0,400.0,3.0,16.0,599.0,409.1,315.84
2016,7,3,14,45,256.5,378.0,3.05,16.0,587.0,376.75,289.84
2016,7,3,15,0,278.0,356.0,3.1,16.0,575.0,347.05,264.96
2016,7,3,15,15,252.0,341.0,3.1,16.0,531.5,306.65,232.63
2016,7,3,15,30,226.0,326.0,3.1,16.0,488.0,277.35,209.5
2016,7,3,15,45,193.0,306.5,3.1,16.0,439.0,240.13,181.43
2016,7,3,16,0,160.0,287.0,3.1,16.0,390.0,207.15,158.25
2016,7,3,16,15,116.0,260.0,3.1,15.5,331.5,174.32,137.4
2016,7,3,16,30,72.0,233.0,3.1,15.0,273.0,164.69,137.47
2016,7,3,16,45,73.5,211.5,3.15,15.0,249.0,151.27,126.45
2016,7,3,17,0,75.0,190.0,3.2,15.0,225.0,137.5,115.02
2016,7,3,17,15,40.0,158.0,3.2,14.5,176.5,116.85,97.65
2016,7,3,17,30,5.0,126.0,3.2,14.0,128.0,98.67,82.16
2016,7,3,17,45,2.5,107.5,3.2,14.0,108.5,84.68,69.96
2016,7,3,18,0,0.0,89.0,3.2,14.0,89.0,70.59,57.47
2016,7,3,18,15,212.5,70.5,3.1,13.5,110.0,53.62,42.3
2016,7,3,18,30,425.0,52.0,3.0,13.0,131.0,41.54,31.28
2016,7,3,18,45,332.5,41.0,2.9,13.0,91.5,33.18,23.3
2016,7,3,19,0,240.0,30.0,2.8,13.0,52.0,24.62,14.03
2016,7,3,19,15,120.0,15.0,2.75,13.0,26.0,11.72,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,14.5,3.2,13.0,28.0,61.27,0.0
2016,7,4,5,30,289.0,29.0,3.3,13.0,56.0,139.87,95.3
2016,7,4,5,45,388.0,38.0,3.45,13.5,97.5,204.2,157.07
2016,7,4,6,0,487.0,47.0,3.6,14.0,139.0,279.47,223.78
2016,7,4,6,15,243.5,61.0,3.55,14.0,107.0,199.83,163.5
2016,7,4,6,30,0.0,75.0,3.5,14.0,75.0,64.11,49.25
2016,7,4,6,45,0.0,91.5,3.45,14.5,91.5,78.75,61.7
2016,7,4,7,0,0.0,108.0,3.4,15.0,108.0,93.36,73.79
2016,7,4,7,15,8.0,136.5,3.3,15.0,140.5,125.1,100.35
2016,7,4,7,30,16.0,165.0,3.2,15.0,173.0,157.57,127.15
2016,7,4,7,45,11.0,171.0,3.15,15.5,177.0,158.53,127.09
2016,7,4,8,0,6.0,177.0,3.1,16.0,181.0,159.34,126.92
2016,7,4,8,15,6.5,186.5,3.05,16.0,191.0,167.85,133.45
2016,7,4,8,30,7.0,196.0,3.0,16.0,201.0,176.43,139.99
2016,7,4,8,45,13.0,225.0,2.95,16.0,234.5,208.26,165.37
2016,7,4,9,0,19.0,254.0,2.9,16.0,268.0,240.3,190.58
2016,7,4,9,15,31.5,291.0,2.9,16.0,316.0,303.23,239.94
2016,7,4,9,30,44.0,328.0,2.9,16.0,364.0,351.08,276.69
2016,7,4,9,45,82.5,366.5,2.9,16.5,435.5,424.96,333.11
2016,7,4,10,0,121.0,405.0,2.9,17.0,507.0,516.73,401.13
2016,7,4,10,15,138.0,421.5,2.9,17.0,542.0,546.45,422.39
2016,7,4,10,30,155.0,438.0,2.9,17.0,577.0,575.12,443.05
2016,7,4,10,45,341.0,396.0,2.9,17.0,710.5,722.21,553.78
2016,7,4,11,0,527.0,354.0,2.9,17.0,844.0,863.69,655.47
2016,7,4,11,15,388.0,410.5,2.9,17.0,774.5,762.04,579.45
2016,7,4,11,30,249.0,467.0,2.9,17.0,705.0,675.19,514.19
2016,7,4,11,45,327.5,438.5,2.9,17.0,754.0,706.87,539.24
2016,7,4,12,0,406.0,410.0,2.9,17.0,803.0,741.9,565.34
2016,7,4,12,15,245.5,437.0,2.85,17.0,675.0,604.83,463.08
2016,7,4,12,30,85.0,464.0,2.8,17.0,547.0,469.81,360.66
2016,7,4,12,45,118.5,470.0,2.8,17.0,584.5,498.06,382.86
2016,7,4,13,0,152.0,476.0,2.8,17.0,622.0,515.84,396.31
2016,7,4,13,15,116.5,458.0,2.8,17.0,569.0,463.35,356.7
2016,7,4,13,30,81.0,440.0,2.8,17.0,516.0,413.33,318.98
2016,7,4,13,45,93.0,434.5,2.8,17.0,519.5,407.14,314.64
2016,7,4,14,0,105.0,429.0,2.8,17.0,523.0,399.53,308.86
2016,7,4,14,15,116.5,417.0,2.8,17.0,518.0,382.04,295.44
2016,7,4,14,30,128.0,405.0,2.8,17.0,513.0,365.41,282.4
2016,7,4,14,45,107.0,382.0,2.8,17.0,469.5,332.95,257.4
2016,7,4,15,0,86.0,359.0,2.8,17.0,426.0,298.71,231.15
2016,7,4,15,15,143.5,344.0,2.8,17.0,449.5,286.7,219.75
2016,7,4,15,30,201.0,329.0,2.8,17.0,473.0,274.11,207.07
2016,7,4,15,45,180.0,308.0,2.85,17.0,431.5,239.25,180.51
2016,7,4,16,0,159.0,287.0,2.9,17.0,390.0,207.26,157.68
2016,7,4,16,15,106.0,256.5,2.9,16.5,323.0,181.62,142.8
2016,7,4,16,30,53.0,226.0,2.9,16.0,256.0,160.57,133.39
2016,7,4,16,45,44.5,202.0,2.95,16.0,225.5,145.54,121.04
2016,7,4,17,0,36.0,178.0,3.0,16.0,195.0,130.11,108.2
2016,7,4,17,15,338.0,129.5,3.0,15.5,258.5,88.34,72.41
2016,7,4,17,30,640.0,81.0,3.0,15.0,322.0,60.26,48.03
2016,7,4,17,45,591.5,75.0,3.05,15.0,272.0,56.76,45.03
2016,7,4,18,0,543.0,69.0,3.1,15.0,222.0,53.19,41.84
2016,7,4,18,15,478.0,61.0,3.05,14.5,176.0,47.81,36.99
2016,7,4,18,30,413.0,53.0,3.0,14.0,130.0,42.34,31.85
2016,7,4,18,45,317.0,41.5,3.0,14.0,90.0,33.57,23.52
2016,7,4,19,0,221.0,30.0,3.0,14.0,50.0,23.29,12.85
2016,7,4,19,15,110.5,15.0,3.0,14.0,25.0,11.7,0.0
2016,7,4,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,3.25,13.0,6.0,4.92,0.0
2016,7,5,5,30,0.0,12.0,3.3,13.0,12.0,9.86,1.9
2016,7,5,5,45,0.0,22.0,3.35,13.5,22.0,18.13,9.5
2016,7,5,6,0,0.0,32.0,3.4,14.0,32.0,26.41,16.81
2016,7,5,6,15,0.0,43.5,3.35,14.0,43.5,35.96,25.18
2016,7,5,6,30,0.0,55.0,3.3,14.0,55.0,45.53,33.49
2016,7,5,6,45,0.0,66.5,3.3,14.5,66.5,55.18,41.67
2016,7,5,7,0,0.0,78.0,3.3,15.0,78.0,65.14,49.95
2016,7,5,7,15,16.0,127.0,3.25,15.0,134.5,121.29,97.44
2016,7,5,7,30,32.0,176.0,3.2,15.0,191.0,191.89,155.9
2016,7,5,7,45,18.5,175.5,3.15,15.0,184.5,168.71,135.89
2016,7,5,8,0,5.0,175.0,3.1,15.0,178.0,156.69,125.19
2016,7,5,8,15,2.5,151.0,3.05,15.0,152.5,131.41,104.01
2016,7,5,8,30,0.0,127.0,3.0,15.0,127.0,107.27,83.79
2016,7,5,8,45,6.5,180.5,3.0,15.5,185.0,161.08,127.58
2016,7,5,9,0,13.0,234.0,3.0,16.0,243.0,216.05,171.25
2016,7,5,9,15,77.5,303.0,3.05,16.0,363.5,358.27,284.74
2016,7,5,9,30,142.0,372.0,3.1,16.0,484.0,507.19,398.64
2016,7,5,9,45,102.5,375.0,3.2,16.0,457.5,452.93,355.39
2016,7,5,10,0,63.0,378.0,3.3,16.0,431.0,415.95,325.75
2016,7,5,10,15,167.5,400.0,3.4,16.0,548.5,553.53,432.26
2016,7,5,10,30,272.0,422.0,3.5,16.0,666.0,688.54,532.6
2016,7,5,10,45,264.0,435.5,3.6,16.5,677.0,687.88,529.64
2016,7,5,11,0,256.0,449.0,3.7,17.0,688.0,685.52,526.37
2016,7,5,11,15,215.0,463.0,3.8,17.0,665.5,637.57,490.48
2016,7,5,11,30,174.0,477.0,3.9,17.0,643.0,604.16,464.97
2016,7,5,11,45,148.0,478.5,4.0,17.0,620.5,572.82,441.35
2016,7,5,12,0,122.0,480.0,4.1,17.0,598.0,541.72,417.77
2016,7,5,12,15,153.5,482.0,4.1,17.0,630.5,559.86,431.96
2016,7,5,12,30,185.0,484.0,4.1,17.0,663.0,575.19,443.71
2016,7,5,12,45,200.5,478.5,4.2,17.0,671.0,568.84,439.3
2016,7,5,13,0,216.0,473.0,4.3,17.0,679.0,560.74,433.71
2016,7,5,13,15,177.0,466.0,4.35,16.5,633.0,511.91,397.38
2016,7,5,13,30,138.0,459.0,4.4,16.0,587.0,466.06,363.05
2016,7,5,13,45,145.0,448.0,4.45,16.0,580.0,448.14,349.59
2016,7,5,14,0,152.0,437.0,4.5,16.0,573.0,429.44,335.19
2016,7,5,14,15,95.5,393.0,4.55,16.0,478.0,357.61,279.74
2016,7,5,14,30,39.0,349.0,4.6,16.0,383.0,290.6,227.92
2016,7,5,14,45,40.5,336.5,4.7,16.0,370.5,275.73,216.47
2016,7,5,15,0,42.0,324.0,4.8,16.0,358.0,260.76,204.72
2016,7,5,15,15,33.0,294.5,4.85,16.0,320.5,231.53,181.88
2016,7,5,15,30,24.0,265.0,4.9,16.0,283.0,212.45,167.22
2016,7,5,15,45,12.0,210.5,5.0,16.0,219.5,168.33,132.53
2016,7,5,16,0,0.0,156.0,5.1,16.0,156.0,125.6,98.6
2016,7,5,16,15,0.0,138.5,5.15,15.5,138.5,111.8,87.74
2016,7,5,16,30,0.0,121.0,5.2,15.0,121.0,98.38,80.65
2016,7,5,16,45,0.0,112.5,5.3,15.0,112.5,91.62,75.04
2016,7,5,17,0,0.0,104.0,5.4,15.0,104.0,84.81,69.33
2016,7,5,17,15,0.0,83.5,5.45,14.5,83.5,68.93,55.67
2016,7,5,17,30,0.0,63.0,5.5,14.0,63.0,52.19,41.06
2016,7,5,17,45,0.0,53.5,5.6,14.0,53.5,44.27,34.06
2016,7,5,18,0,0.0,44.0,5.7,14.0,44.0,36.36,26.97
2016,7,5,18,15,233.0,47.0,5.6,13.5,90.0,35.04,25.73
2016,7,5,18,30,466.0,50.0,5.5,13.0,136.0,40.1,29.98
2016,7,5,18,45,357.5,40.5,5.45,13.0,94.5,32.88,22.99
2016,7,5,19,0,249.0,31.0,5.4,13.0,53.0,25.59,14.65
2016,7,5,19,15,124.5,15.5,5.35,13.0,26.5,12.11,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,115.5,15.5,5.05,13.0,26.0,52.7,0.0
2016,7,6,5,30,231.0,31.0,5.0,13.0,52.0,122.23,81.71
2016,7,6,5,45,332.5,41.0,5.0,13.5,91.5,186.42,143.45
2016,7,6,6,0,434.0,51.0,5.0,14.0,131.0,260.88,209.52
2016,7,6,6,15,217.0,54.5,4.9,14.0,94.5,179.24,146.7
2016,7,6,6,30,0.0,58.0,4.8,14.0,58.0,48.04,35.57
2016,7,6,6,45,0.0,71.0,4.75,14.0,71.0,59.34,45.3
2016,7,6,7,0,0.0,84.0,4.7,14.0,84.0,70.68,54.87
2016,7,6,7,15,0.0,95.0,4.6,14.0,95.0,80.18,62.76
2016,7,6,7,30,0.0,106.0,4.5,14.0,106.0,89.7,70.58
2016,7,6,7,45,0.0,105.5,4.4,14.5,105.5,88.8,69.43
2016,7,6,8,0,0.0,105.0,4.3,15.0,105.0,88.08,68.46
2016,7,6,8,15,0.0,116.5,4.2,15.0,116.5,98.12,76.57
2016,7,6,8,30,0.0,128.0,4.1,15.0,128.0,108.17,84.63
2016,7,6,8,45,0.0,141.0,4.1,15.0,141.0,119.58,93.76
2016,7,6,9,0,0.0,154.0,4.1,15.0,154.0,130.98,102.84
2016,7,6,9,15,2.5,169.5,4.05,15.0,171.5,146.94,115.67
2016,7,6,9,30,5.0,185.0,4.0,15.0,189.0,162.95,128.48
2016,7,6,9,45,7.5,209.5,3.95,15.5,216.0,187.06,147.43
2016,7,6,10,0,10.0,234.0,3.9,16.0,243.0,211.16,166.15
2016,7,6,10,15,15.0,275.5,3.9,16.0,289.5,252.98,199.06
2016,7,6,10,30,20.0,317.0,3.9,16.0,336.0,294.69,231.48
2016,7,6,10,45,17.5,301.5,3.95,16.0,318.0,277.26,217.48
2016,7,6,11,0,15.0,286.0,4.0,16.0,300.0,260.11,203.86
2016,7,6,11,15,14.0,279.5,4.05,16.0,293.0,252.54,197.81
2016,7,6,11,30,13.0,273.0,4.1,16.0,286.0,245.02,191.8
2016,7,6,11,45,17.5,311.0,4.2,16.0,328.0,281.16,220.15
2016,7,6,12,0,22.0,349.0,4.3,16.0,370.0,316.58,247.64
2016,7,6,12,15,18.5,319.5,4.45,16.0,337.5,286.3,224.04
2016,7,6,12,30,15.0,290.0,4.6,16.0,305.0,256.62,200.9
2016,7,6,12,45,14.5,283.0,4.75,16.0,297.5,248.77,194.87
2016,7,6,13,0,14.0,276.0,4.9,16.0,290.0,240.98,188.84
2016,7,6,13,15,12.5,259.0,5.05,16.0,271.5,224.3,175.77
2016,7,6,13,30,11.0,242.0,5.2,16.0,253.0,207.93,162.9
2016,7,6,13,45,10.0,230.5,5.4,16.0,240.5,196.64,154.06
2016,7,6,14,0,9.0,219.0,5.6,16.0,228.0,185.55,145.34
2016,7,6,14,15,11.5,244.0,5.65,15.5,254.5,205.45,161.7
2016,7,6,14,30,14.0,269.0,5.7,15.0,281.0,224.3,177.21
2016,7,6,14,45,17.0,274.5,5.8,15.0,288.5,227.32,179.74
2016,7,6,15,0,20.0,280.0,5.9,15.0,296.0,229.55,181.65
2016,7,6,15,15,14.5,248.0,5.85,15.0,259.0,201.32,159.27
2016,7,6,15,30,9.0,216.0,5.8,15.0,222.0,174.1,137.7
2016,7,6,15,45,6.5,198.5,5.8,15.0,203.0,158.88,125.73
2016,7,6,16,0,4.0,181.0,5.8,15.0,184.0,144.12,114.13
2016,7,6,16,15,2.0,161.0,5.7,14.5,162.5,128.09,101.57
2016,7,6,16,30,0.0,141.0,5.6,14.0,141.0,112.98,93.69
2016,7,6,16,45,0.0,142.0,5.6,14.0,142.0,112.96,94.0
2016,7,6,17,0,0.0,143.0,5.6,14.0,143.0,112.7,94.09
2016,7,6,17,15,0.0,131.0,5.5,14.0,131.0,103.3,86.12
2016,7,6,17,30,0.0,119.0,5.4,14.0,119.0,93.83,77.99
2016,7,6,17,45,0.0,101.0,5.35,14.0,101.0,80.15,66.0
2016,7,6,18,0,0.0,83.0,5.3,14.0,83.0,66.37,53.73
2016,7,6,18,15,223.0,65.5,5.2,13.5,107.0,48.17,37.43
2016,7,6,18,30,446.0,48.0,5.1,13.0,131.0,38.34,28.41
2016,7,6,18,45,352.0,38.0,5.0,13.0,91.0,30.71,21.1
2016,7,6,19,0,258.0,28.0,4.9,13.0,51.0,22.93,12.48
2016,7,6,19,15,129.0,14.0,4.8,13.0,25.5,11.32,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,143.5,13.0,4.25,14.0,26.0,58.48,0.0
2016,7,7,5,30,287.0,26.0,4.2,14.0,52.0,136.08,89.45
2016,7,7,5,45,384.5,34.5,4.2,14.0,92.0,198.85,152.13
2016,7,7,6,0,482.0,43.0,4.2,14.0,132.0,272.57,218.21
2016,7,7,6,15,241.0,54.5,4.15,14.0,99.0,190.88,156.17
2016,7,7,6,30,0.0,66.0,4.1,14.0,66.0,55.56,41.98
2016,7,7,6,45,0.0,80.5,4.1,14.5,80.5,68.3,52.83
2016,7,7,7,0,0.0,95.0,4.1,15.0,95.0,81.03,63.41
2016,7,7,7,15,68.5,144.5,4.1,15.0,176.5,183.89,150.97
2016,7,7,7,30,137.0,194.0,4.1,15.0,258.0,301.41,248.11
2016,7,7,7,45,146.0,217.5,4.1,15.0,292.5,337.33,276.28
2016,7,7,8,0,155.0,241.0,4.1,15.0,327.0,373.28,304.24
2016,7,7,8,15,145.5,263.5,4.1,15.0,350.5,392.67,318.26
2016,7,7,8,30,136.0,286.0,4.1,15.0,374.0,410.73,331.11
2016,7,7,8,45,83.0,281.0,4.2,15.0,335.5,342.23,275.16
2016,7,7,9,0,30.0,276.0,4.3,15.0,297.0,288.39,230.32
2016,7,7,9,15,91.5,323.5,4.4,15.0,394.5,392.9,314.29
2016,7,7,9,30,153.0,371.0,4.5,15.0,492.0,517.15,410.7
2016,7,7,9,45,91.0,350.0,4.6,15.5,423.0,416.87,330.47
2016,7,7,10,0,29.0,329.0,4.7,16.0,354.0,334.55,263.74
2016,7,7,10,15,139.5,378.0,4.75,16.0,501.5,505.23,398.56
2016,7,7,10,30,250.0,427.0,4.8,16.0,649.0,673.36,525.68
2016,7,7,10,45,166.0,433.5,4.9,16.0,583.0,577.34,451.13
2016,7,7,11,0,82.0,440.0,5.0,16.0,517.0,482.51,377.22
2016,7,7,11,15,63.0,426.0,5.0,16.0,485.5,446.75,349.49
2016,7,7,11,30,44.0,412.0,5.0,16.0,454.0,411.69,321.98
2016,7,7,11,45,46.5,412.5,5.0,16.0,457.5,410.01,320.71
2016,7,7,12,0,49.0,413.0,5.0,16.0,461.0,407.85,319.01
2016,7,7,12,15,37.5,390.5,5.0,16.0,427.5,373.01,291.88
2016,7,7,12,30,26.0,368.0,5.0,16.0,394.0,339.29,265.59
2016,7,7,12,45,39.5,397.0,5.0,16.0,435.5,370.15,289.81
2016,7,7,13,0,53.0,426.0,5.0,16.0,477.0,398.78,311.98
2016,7,7,13,15,53.0,419.5,4.95,16.0,469.5,386.61,302.5
2016,7,7,13,30,53.0,413.0,4.9,16.0,462.0,374.37,293.09
2016,7,7,13,45,37.0,365.5,4.9,16.0,399.5,320.39,251.23
2016,7,7,14,0,21.0,318.0,4.9,16.0,337.0,271.17,212.84
2016,7,7,14,15,24.5,322.0,4.9,16.0,343.5,269.58,211.8
2016,7,7,14,30,28.0,326.0,4.9,16.0,350.0,269.2,211.59
2016,7,7,14,45,18.5,275.0,4.95,16.0,291.0,228.33,179.52
2016,7,7,15,0,9.0,224.0,5.0,16.0,232.0,183.89,144.45
2016,7,7,15,15,10.5,226.5,5.05,15.5,235.0,184.34,145.31
2016,7,7,15,30,12.0,229.0,5.1,15.0,238.0,184.24,145.7
2016,7,7,15,45,6.0,187.5,5.15,15.0,192.0,150.81,119.08
2016,7,7,16,0,0.0,146.0,5.2,15.0,146.0,118.2,92.91
2016,7,7,16,15,0.0,129.0,5.2,14.5,129.0,104.79,82.27
2016,7,7,16,30,0.0,112.0,5.2,14.0,112.0,91.65,75.1
2016,7,7,16,45,0.0,107.5,5.25,14.0,107.5,87.89,72.06
2016,7,7,17,0,0.0,103.0,5.3,14.0,103.0,84.06,68.94
2016,7,7,17,15,0.0,93.5,5.25,14.0,93.5,76.45,62.44
2016,7,7,17,30,0.0,84.0,5.2,14.0,84.0,68.79,55.82
2016,7,7,17,45,0.0,71.5,5.2,14.0,71.5,58.83,47.05
2016,7,7,18,0,0.0,59.0,5.2,14.0,59.0,48.82,38.1
2016,7,7,18,15,239.0,52.0,5.1,13.5,96.0,38.65,28.95
2016,7,7,18,30,478.0,45.0,5.0,13.0,133.0,36.04,26.37
2016,7,7,18,45,386.5,35.5,4.95,13.0,93.0,28.73,19.36
2016,7,7,19,0,295.0,26.0,4.9,13.0,53.0,21.28,11.09
2016,7,7,19,15,147.5,13.0,4.85,13.0,26.5,10.49,0.0
2016,7,7,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,5,15,152.5,12.5,4.2,14.0,25.5,49.33,0.0
2016,7,8,5,30,305.0,25.0,4.2,14.0,51.0,140.66,91.23
2016,7,8,5,45,402.5,32.5,4.25,14.0,91.0,203.19,155.17
2016,7,8,6,0,500.0,40.0,4.3,14.0,131.0,276.66,221.36
2016,7,8,6,15,253.5,67.0,4.2,14.0,113.5,212.12,173.68
2016,7,8,6,30,7.0,94.0,4.1,14.0,96.0,87.46,69.15
2016,7,8,6,45,12.0,113.0,4.05,14.5,117.0,107.75,86.44
2016,7,8,7,0,17.0,132.0,4.0,15.0,138.0,128.43,103.65
2016,7,8,7,15,386.0,99.0,3.85,15.0,278.0,387.98,324.06
2016,7,8,7,30,755.0,66.0,3.7,15.0,418.0,638.0,523.5
2016,7,8,7,45,516.0,146.0,3.6,15.5,399.0,571.61,465.67
2016,7,8,8,0,277.0,226.0,3.5,16.0,380.0,470.08,380.29
2016,7,8,8,15,290.5,246.0,3.45,16.0,420.0,510.77,411.25
2016,7,8,8,30,304.0,266.0,3.4,16.0,460.0,551.02,440.72
2016,7,8,8,45,582.0,172.0,3.4,16.0,576.5,730.84,580.75
2016,7,8,9,0,860.0,78.0,3.4,16.0,693.0,877.41,684.39
2016,7,8,9,15,559.5,218.5,3.45,16.0,627.5,779.58,610.28
2016,7,8,9,30,259.0,359.0,3.5,16.0,562.0,623.18,487.14
2016,7,8,9,45,576.5,222.0,3.55,16.5,699.5,810.63,631.91
2016,7,8,10,0,894.0,85.0,3.6,17.0,837.0,956.11,732.07
2016,7,8,10,15,900.0,86.0,3.6,17.0,865.0,963.84,735.16
2016,7,8,10,30,906.0,87.0,3.6,17.0,893.0,967.85,736.96
2016,7,8,10,45,638.0,247.0,3.65,17.0,821.5,883.53,677.03
2016,7,8,11,0,370.0,407.0,3.7,17.0,750.0,754.55,578.13
2016,7,8,11,15,313.5,435.0,3.7,17.0,729.5,718.23,550.73
2016,7,8,11,30,257.0,463.0,3.7,17.0,709.0,681.02,521.99
2016,7,8,11,45,359.0,431.0,3.75,17.0,776.5,730.61,560.47
2016,7,8,12,0,461.0,399.0,3.8,17.0,844.0,783.25,599.79
2016,7,8,12,15,448.5,400.0,3.85,17.0,833.0,752.41,577.03
2016,7,8,12,30,436.0,401.0,3.9,17.0,822.0,720.39,553.79
2016,7,8,12,45,424.0,400.5,4.0,17.0,807.0,686.69,529.29
2016,7,8,13,0,412.0,400.0,4.1,17.0,792.0,652.43,504.08
2016,7,8,13,15,353.0,419.0,4.2,17.0,751.5,599.48,463.91
2016,7,8,13,30,294.0,438.0,4.3,17.0,711.0,552.45,428.0
2016,7,8,13,45,285.5,429.0,4.4,17.0,689.0,518.41,402.29
2016,7,8,14,0,277.0,420.0,4.5,17.0,667.0,484.77,376.4
2016,7,8,14,15,183.5,407.0,4.6,17.0,568.5,409.69,318.58
2016,7,8,14,30,90.0,394.0,4.7,17.0,470.0,346.11,269.78
2016,7,8,14,45,74.5,368.0,4.8,17.0,429.0,311.41,243.0
2016,7,8,15,0,59.0,342.0,4.9,17.0,388.0,279.0,217.9
2016,7,8,15,15,98.0,336.0,4.9,16.5,408.5,276.92,215.37
2016,7,8,15,30,137.0,330.0,4.9,16.0,429.0,261.97,202.05
2016,7,8,15,45,87.5,291.0,4.95,16.0,353.0,224.11,174.07
2016,7,8,16,0,38.0,252.0,5.0,16.0,277.0,185.52,145.89
2016,7,8,16,15,36.0,232.5,4.9,16.0,254.5,166.63,132.0
2016,7,8,16,30,34.0,213.0,4.8,16.0,232.0,152.97,127.26
2016,7,8,16,45,19.5,182.0,4.75,16.0,193.0,140.39,116.87
2016,7,8,17,0,5.0,151.0,4.7,16.0,154.0,118.2,98.07
2016,7,8,17,15,2.5,136.0,4.6,15.5,137.5,106.72,88.57
2016,7,8,17,30,0.0,121.0,4.5,15.0,121.0,95.16,78.83
2016,7,8,17,45,0.0,102.5,4.45,15.0,102.5,81.16,66.61
2016,7,8,18,0,0.0,84.0,4.4,15.0,84.0,67.04,54.1
2016,7,8,18,15,240.0,63.0,4.35,14.5,107.0,46.52,35.81
2016,7,8,18,30,480.0,42.0,4.3,14.0,130.0,33.6,24.1
2016,7,8,18,45,388.5,33.5,4.25,14.0,90.5,27.06,17.82
2016,7,8,19,0,297.0,25.0,4.2,14.0,51.0,20.43,10.28
2016,7,8,19,15,148.5,12.5,4.15,14.0,25.5,10.07,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,1.65,15.0,25.0,49.82,0.0
2016,7,9,5,30,316.0,23.0,1.7,15.0,50.0,141.6,89.73
2016,7,9,5,45,409.5,30.5,1.75,15.0,89.5,203.39,153.66
2016,7,9,6,0,503.0,38.0,1.8,15.0,129.0,275.5,217.85
2016,7,9,6,15,562.5,43.5,1.9,15.5,175.0,336.79,272.13
2016,7,9,6,30,622.0,49.0,2.0,16.0,221.0,405.27,330.41
2016,7,9,6,45,311.0,72.0,2.1,16.5,158.0,276.94,227.95
2016,7,9,7,0,0.0,95.0,2.2,17.0,95.0,81.12,62.72
2016,7,9,7,15,10.0,130.5,2.25,17.0,135.5,120.94,96.17
2016,7,9,7,30,20.0,166.0,2.3,17.0,176.0,161.96,129.8
2016,7,9,7,45,49.0,199.0,2.4,17.0,225.5,229.09,184.54
2016,7,9,8,0,78.0,232.0,2.5,17.0,275.0,287.13,230.93
2016,7,9,8,15,73.5,252.0,2.6,17.0,295.5,304.7,243.83
2016,7,9,8,30,69.0,272.0,2.7,17.0,316.0,321.65,256.26
2016,7,9,8,45,71.0,293.0,2.8,17.5,341.5,344.82,273.14
2016,7,9,9,0,73.0,314.0,2.9,18.0,367.0,367.67,289.56
2016,7,9,9,15,155.5,338.0,2.95,18.0,457.5,486.22,381.26
2016,7,9,9,30,238.0,362.0,3.0,18.0,548.0,588.6,458.05
2016,7,9,9,45,174.0,381.0,3.15,18.5,520.5,546.82,423.49
2016,7,9,10,0,110.0,400.0,3.3,19.0,493.0,484.51,374.48
2016,7,9,10,15,191.0,410.0,3.35,19.0,577.5,587.72,452.6
2016,7,9,10,30,272.0,420.0,3.4,19.0,662.0,688.65,526.27
2016,7,9,10,45,241.5,438.0,3.5,19.0,656.5,670.94,511.68
2016,7,9,11,0,211.0,456.0,3.6,19.0,651.0,636.71,486.16
2016,7,9,11,15,264.5,450.5,3.65,19.0,699.5,687.77,524.01
2016,7,9,11,30,318.0,445.0,3.7,19.0,748.0,720.8,548.35
2016,7,9,11,45,267.0,462.0,3.8,19.0,718.0,677.22,515.59
2016,7,9,12,0,216.0,479.0,3.9,19.0,688.0,624.34,476.44
2016,7,9,12,15,242.0,473.5,4.0,19.0,707.5,636.66,486.18
2016,7,9,12,30,268.0,468.0,4.1,19.0,727.0,636.91,486.89
2016,7,9,12,45,286.5,459.0,4.25,19.0,733.5,625.76,479.3
2016,7,9,13,0,305.0,450.0,4.4,19.0,740.0,612.55,470.26
2016,7,9,13,15,247.0,454.5,4.55,18.5,687.0,554.73,427.71
2016,7,9,13,30,189.0,459.0,4.7,18.0,634.0,500.77,387.59
2016,7,9,13,45,160.0,446.5,4.85,18.0,592.0,457.53,354.86
2016,7,9,14,0,131.0,434.0,5.0,18.0,550.0,417.03,323.9
2016,7,9,14,15,110.5,413.5,5.1,18.0,510.0,378.03,293.94
2016,7,9,14,30,90.0,393.0,5.2,18.0,470.0,345.61,268.91
2016,7,9,14,45,86.5,375.0,5.3,18.0,446.0,321.12,249.82
2016,7,9,15,0,83.0,357.0,5.4,18.0,422.0,297.22,231.04
2016,7,9,15,15,97.5,342.0,5.5,17.5,414.5,280.79,217.91
2016,7,9,15,30,112.0,327.0,5.6,17.0,407.0,255.0,197.07
2016,7,9,15,45,86.5,298.0,5.75,17.0,357.5,228.23,177.01
2016,7,9,16,0,61.0,269.0,5.9,17.0,308.0,197.62,154.41
2016,7,9,16,15,87.5,254.0,5.95,16.5,305.5,180.14,142.28
2016,7,9,16,30,114.0,239.0,6.0,16.0,303.0,160.36,133.74
2016,7,9,16,45,190.5,210.5,6.1,16.0,305.0,145.67,121.56
2016,7,9,17,0,267.0,182.0,6.2,16.0,307.0,124.04,103.24
2016,7,9,17,15,239.5,162.5,6.15,15.5,264.5,112.6,93.78
2016,7,9,17,30,212.0,143.0,6.1,15.0,222.0,100.7,83.75
2016,7,9,17,45,200.0,123.0,6.1,15.0,188.5,88.19,72.86
2016,7,9,18,0,188.0,103.0,6.1,15.0,155.0,75.2,61.34
2016,7,9,18,15,354.0,73.0,5.95,14.5,146.0,54.45,42.83
2016,7,9,18,30,520.0,43.0,5.8,14.0,137.0,34.65,25.0
2016,7,9,18,45,412.0,35.0,5.7,14.0,95.0,28.44,18.99
2016,7,9,19,0,304.0,27.0,5.6,14.0,53.0,22.24,11.55
2016,7,9,19,15,152.0,13.5,5.45,14.0,26.5,11.52,0.0
2016,7,9,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,5,15,136.5,13.5,5.3,14.0,25.0,46.05,0.0
2016,7,10,5,30,273.0,27.0,5.4,14.0,50.0,131.86,82.74
2016,7,10,5,45,377.0,36.0,5.55,14.5,90.5,197.7,150.64
2016,7,10,6,0,481.0,45.0,5.7,15.0,131.0,274.41,219.25
2016,7,10,6,15,546.5,51.0,5.7,15.0,178.5,339.99,278.69
2016,7,10,6,30,612.0,57.0,5.7,15.0,226.0,411.42,341.64
2016,7,10,6,45,658.0,61.5,5.7,15.5,276.5,472.9,394.13
2016,7,10,7,0,704.0,66.0,5.7,16.0,327.0,539.48,448.83
2016,7,10,7,15,475.5,124.5,5.65,16.0,312.5,478.27,397.07
2016,7,10,7,30,247.0,183.0,5.6,16.0,298.0,383.24,316.33
2016,7,10,7,45,533.5,130.5,5.6,16.0,414.5,576.8,475.82
2016,7,10,8,0,820.0,78.0,5.6,16.0,531.0,754.65,613.38
2016,7,10,8,15,838.0,80.5,5.5,16.0,579.5,798.88,643.65
2016,7,10,8,30,856.0,83.0,5.4,16.0,628.0,841.22,672.65
2016,7,10,8,45,516.5,205.5,5.35,16.5,541.0,700.73,561.9
2016,7,10,9,0,177.0,328.0,5.3,17.0,454.0,495.4,394.45
2016,7,10,9,15,145.0,346.5,5.2,17.0,453.5,485.81,385.59
2016,7,10,9,30,113.0,365.0,5.1,17.0,453.0,474.26,374.63
2016,7,10,9,45,83.0,365.0,5.1,17.5,431.5,425.4,335.02
2016,7,10,10,0,53.0,365.0,5.1,18.0,410.0,394.36,309.06
2016,7,10,10,15,115.0,400.0,5.15,18.0,501.0,504.81,394.75
2016,7,10,10,30,177.0,435.0,5.2,18.0,592.0,595.68,463.65
2016,7,10,10,45,289.0,412.0,5.3,18.0,676.5,691.51,537.13
2016,7,10,11,0,401.0,389.0,5.4,18.0,761.0,780.89,604.5
2016,7,10,11,15,675.5,243.5,5.5,18.0,880.5,893.67,693.28
2016,7,10,11,30,950.0,98.0,5.6,18.0,1000.0,972.65,749.71
2016,7,10,11,45,951.0,98.0,5.7,18.0,1008.0,951.57,734.7
2016,7,10,12,0,952.0,98.0,5.8,18.0,1016.0,926.94,717.71
2016,7,10,12,15,952.5,98.0,5.85,18.0,1016.5,898.45,697.66
2016,7,10,12,30,953.0,98.0,5.9,18.0,1017.0,866.71,675.22
2016,7,10,12,45,949.0,100.0,5.95,18.0,1009.0,830.06,649.13
2016,7,10,13,0,945.0,102.0,6.0,18.0,1001.0,790.68,620.9
2016,7,10,13,15,942.5,101.5,5.95,18.0,986.5,747.73,588.11
2016,7,10,13,30,940.0,101.0,5.9,18.0,972.0,702.34,552.15
2016,7,10,13,45,938.0,99.0,5.9,18.0,951.0,653.78,513.17
2016,7,10,14,0,936.0,97.0,5.9,18.0,930.0,603.11,471.56
2016,7,10,14,15,930.5,96.0,5.85,18.0,902.0,549.55,426.47
2016,7,10,14,30,925.0,95.0,5.8,18.0,874.0,494.63,379.1
2016,7,10,14,45,918.5,93.0,5.8,18.0,840.0,437.44,328.77
2016,7,10,15,0,912.0,91.0,5.8,18.0,806.0,379.49,276.7
2016,7,10,15,15,902.0,89.5,5.7,18.0,766.0,320.42,223.19
2016,7,10,15,30,892.0,88.0,5.6,18.0,726.0,261.47,170.51
2016,7,10,15,45,880.0,85.5,5.6,18.0,682.0,201.86,120.6
2016,7,10,16,0,868.0,83.0,5.6,18.0,638.0,143.12,79.16
2016,7,10,16,15,851.0,81.0,5.55,18.0,590.0,85.62,55.1
2016,7,10,16,30,834.0,79.0,5.5,18.0,542.0,70.97,56.11
2016,7,10,16,45,811.5,76.0,5.5,18.0,491.5,60.72,47.41
2016,7,10,17,0,789.0,73.0,5.5,18.0,441.0,59.17,46.23
2016,7,10,17,15,759.0,69.5,5.4,17.5,389.5,57.09,44.66
2016,7,10,17,30,729.0,66.0,5.3,17.0,338.0,54.96,43.0
2016,7,10,17,45,684.5,61.5,5.25,17.0,286.5,51.86,40.33
2016,7,10,18,0,640.0,57.0,5.2,17.0,235.0,44.76,34.04
2016,7,10,18,15,576.0,50.5,5.1,16.5,186.5,40.13,29.87
2016,7,10,18,30,512.0,44.0,5.0,16.0,138.0,35.45,25.48
2016,7,10,18,45,405.5,35.5,4.9,15.5,95.5,28.87,19.21
2016,7,10,19,0,299.0,27.0,4.8,15.0,53.0,22.25,11.37
2016,7,10,19,15,149.5,13.5,4.75,15.0,26.5,11.52,0.0
2016,7,10,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
