Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,5,15,133.0,13.0,2.25,14.0,24.0,44.71,0.0
2016,7,11,5,30,266.0,26.0,2.2,14.0,48.0,128.22,78.46
2016,7,11,5,45,368.5,35.0,2.15,14.5,88.0,193.52,146.38
2016,7,11,6,0,471.0,44.0,2.1,15.0,128.0,269.08,212.95
2016,7,11,6,15,536.0,51.0,2.0,15.0,175.0,335.03,271.18
2016,7,11,6,30,601.0,58.0,1.9,15.0,222.0,406.88,332.39
2016,7,11,6,45,317.5,97.0,1.85,15.5,185.5,310.46,255.17
2016,7,11,7,0,34.0,136.0,1.8,16.0,149.0,153.2,123.45
2016,7,11,7,15,31.5,153.5,1.85,16.0,167.0,169.4,136.91
2016,7,11,7,30,29.0,171.0,1.9,16.0,185.0,185.31,149.44
2016,7,11,7,45,16.0,169.0,1.95,16.0,177.0,160.98,128.78
2016,7,11,8,0,3.0,167.0,2.0,16.0,169.0,147.84,117.28
2016,7,11,8,15,9.5,193.0,2.05,16.0,199.0,177.02,140.86
2016,7,11,8,30,16.0,219.0,2.1,16.0,229.0,206.56,164.35
2016,7,11,8,45,20.0,240.5,2.15,16.5,254.5,229.81,182.14
2016,7,11,9,0,24.0,262.0,2.2,17.0,280.0,253.12,199.78
2016,7,11,9,15,33.5,293.0,2.3,17.0,318.5,308.35,242.62
2016,7,11,9,30,43.0,324.0,2.4,17.0,357.0,347.44,272.36
2016,7,11,9,45,35.0,323.0,2.55,17.5,351.0,336.94,263.05
2016,7,11,10,0,27.0,322.0,2.7,18.0,345.0,326.37,253.94
2016,7,11,10,15,36.0,351.0,2.8,18.0,382.5,361.8,280.96
2016,7,11,10,30,45.0,380.0,2.9,18.0,420.0,396.64,307.14
2016,7,11,10,45,39.5,378.5,3.05,18.0,414.0,386.98,299.38
2016,7,11,11,0,34.0,377.0,3.2,18.0,408.0,377.28,291.79
2016,7,11,11,15,38.5,393.0,3.3,18.0,429.0,393.47,304.03
2016,7,11,11,30,43.0,409.0,3.4,18.0,450.0,408.86,315.55
2016,7,11,11,45,60.5,433.5,3.55,18.0,492.0,442.87,341.47
2016,7,11,12,0,78.0,458.0,3.7,18.0,534.0,474.95,365.71
2016,7,11,12,15,66.0,446.0,3.85,18.0,510.0,447.3,344.75
2016,7,11,12,30,54.0,434.0,4.0,18.0,486.0,420.36,324.46
2016,7,11,12,45,65.0,442.0,4.2,18.0,504.5,429.32,331.74
2016,7,11,13,0,76.0,450.0,4.4,18.0,523.0,436.81,337.86
2016,7,11,13,15,81.0,445.5,4.55,18.0,522.0,428.3,331.74
2016,7,11,13,30,86.0,441.0,4.7,18.0,521.0,419.13,325.09
2016,7,11,13,45,106.0,437.0,4.9,18.0,533.0,418.71,325.24
2016,7,11,14,0,126.0,433.0,5.1,18.0,545.0,414.2,322.0
2016,7,11,14,15,139.0,419.5,5.2,18.0,540.0,397.26,308.86
2016,7,11,14,30,152.0,406.0,5.3,18.0,535.0,378.94,294.31
2016,7,11,14,45,116.0,380.5,5.4,18.0,476.5,331.84,257.78
2016,7,11,15,0,80.0,355.0,5.5,18.0,418.0,295.19,229.6
2016,7,11,15,15,141.5,341.0,5.55,17.5,445.5,285.9,220.58
2016,7,11,15,30,203.0,327.0,5.6,17.0,473.0,275.09,209.41
2016,7,11,15,45,189.0,306.0,5.65,17.0,435.0,240.96,182.65
2016,7,11,16,0,175.0,285.0,5.7,17.0,397.0,208.86,159.06
2016,7,11,16,15,179.5,261.5,5.7,16.5,368.5,178.13,139.39
2016,7,11,16,30,184.0,238.0,5.7,16.0,340.0,160.96,134.23
2016,7,11,16,45,149.5,215.5,5.7,16.0,293.5,147.71,123.3
2016,7,11,17,0,115.0,193.0,5.7,16.0,247.0,134.06,111.9
2016,7,11,17,15,109.5,171.5,5.7,15.5,217.5,120.93,101.04
2016,7,11,17,30,104.0,150.0,5.7,15.0,188.0,107.37,89.61
2016,7,11,17,45,365.5,104.5,5.7,15.0,210.5,74.83,61.03
2016,7,11,18,0,627.0,59.0,5.7,15.0,233.0,46.21,35.61
2016,7,11,18,15,561.0,52.5,5.6,14.5,184.0,41.64,31.46
2016,7,11,18,30,495.0,46.0,5.5,14.0,135.0,37.04,27.1
2016,7,11,18,45,391.0,37.0,5.45,14.0,93.5,30.13,20.4
2016,7,11,19,0,287.0,28.0,5.4,14.0,52.0,23.15,11.95
2016,7,11,19,15,143.5,14.0,5.3,14.0,26.0,11.95,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,5,15,151.5,12.0,4.95,14.0,24.0,48.5,0.0
2016,7,12,5,30,303.0,24.0,5.0,14.0,48.0,137.28,82.04
2016,7,12,5,45,404.5,32.0,5.1,14.0,88.5,203.54,154.62
2016,7,12,6,0,506.0,40.0,5.2,14.0,129.0,279.43,223.52
2016,7,12,6,15,253.0,52.5,5.1,14.0,97.0,194.85,159.56
2016,7,12,6,30,0.0,65.0,5.0,14.0,65.0,54.83,41.34
2016,7,12,6,45,0.0,79.5,4.95,14.5,79.5,67.58,52.23
2016,7,12,7,0,0.0,94.0,4.9,15.0,94.0,80.31,62.84
2016,7,12,7,15,1.0,120.0,4.85,15.0,120.5,104.79,83.32
2016,7,12,7,30,2.0,146.0,4.8,15.0,147.0,129.43,103.66
2016,7,12,7,45,5.5,163.0,4.8,15.0,166.0,147.21,118.16
2016,7,12,8,0,9.0,180.0,4.8,15.0,185.0,165.23,132.74
2016,7,12,8,15,14.5,204.0,4.75,15.0,213.0,191.9,154.33
2016,7,12,8,30,20.0,228.0,4.7,15.0,241.0,218.82,175.89
2016,7,12,8,45,24.0,249.0,4.7,15.5,266.0,241.68,193.57
2016,7,12,9,0,28.0,270.0,4.7,16.0,291.0,281.27,224.34
2016,7,12,9,15,42.0,303.5,4.65,16.0,336.0,327.33,260.5
2016,7,12,9,30,56.0,337.0,4.6,16.0,381.0,373.4,296.18
2016,7,12,9,45,149.5,366.5,4.6,16.0,490.0,509.66,403.19
2016,7,12,10,0,243.0,396.0,4.6,16.0,599.0,646.04,506.49
2016,7,12,10,15,299.5,395.0,4.55,16.0,654.5,696.47,543.63
2016,7,12,10,30,356.0,394.0,4.5,16.0,710.0,745.54,579.64
2016,7,12,10,45,305.5,420.0,4.45,16.0,696.5,716.44,555.65
2016,7,12,11,0,255.0,446.0,4.4,16.0,683.0,685.7,530.94
2016,7,12,11,15,604.0,270.0,4.35,16.0,841.0,853.04,661.47
2016,7,12,11,30,953.0,94.0,4.3,16.0,999.0,973.66,746.68
2016,7,12,11,45,956.0,94.0,4.25,16.5,1008.0,954.42,730.48
2016,7,12,12,0,959.0,94.0,4.2,17.0,1017.0,931.49,712.88
2016,7,12,12,15,960.0,94.0,4.2,17.0,1018.0,903.3,693.3
2016,7,12,12,30,961.0,94.0,4.2,17.0,1019.0,871.78,671.38
2016,7,12,12,45,952.5,99.0,4.25,17.0,1010.0,833.97,645.15
2016,7,12,13,0,944.0,104.0,4.3,17.0,1001.0,793.63,616.99
2016,7,12,13,15,942.0,103.0,4.4,17.0,986.5,750.58,585.7
2016,7,12,13,30,940.0,102.0,4.5,17.0,972.0,705.05,550.99
2016,7,12,13,45,937.0,101.0,4.6,17.0,951.0,656.6,513.09
2016,7,12,14,0,934.0,100.0,4.7,17.0,930.0,606.12,472.48
2016,7,12,14,15,928.0,99.0,4.8,17.0,901.5,552.28,428.01
2016,7,12,14,30,922.0,98.0,4.9,17.0,873.0,497.14,381.1
2016,7,12,14,45,915.0,96.0,5.0,17.0,838.5,439.78,331.03
2016,7,12,15,0,908.0,94.0,5.1,17.0,804.0,381.72,279.13
2016,7,12,15,15,897.5,92.5,5.1,17.0,764.0,322.59,225.7
2016,7,12,15,30,887.0,91.0,5.1,17.0,724.0,263.62,173.01
2016,7,12,15,45,875.0,88.0,5.1,17.0,679.5,203.81,122.77
2016,7,12,16,0,863.0,85.0,5.1,17.0,635.0,144.86,80.88
2016,7,12,16,15,845.5,82.5,5.05,17.0,587.0,87.15,56.15
2016,7,12,16,30,828.0,80.0,5.0,17.0,539.0,62.82,49.26
2016,7,12,16,45,806.5,76.5,4.95,17.0,488.5,61.03,47.88
2016,7,12,17,0,785.0,73.0,4.9,17.0,438.0,59.15,46.41
2016,7,12,17,15,754.0,69.5,4.8,16.5,386.5,57.06,44.83
2016,7,12,17,30,723.0,66.0,4.7,16.0,335.0,54.93,43.16
2016,7,12,17,45,680.5,61.0,4.6,16.0,283.5,51.45,40.15
2016,7,12,18,0,638.0,56.0,4.5,16.0,232.0,47.91,36.98
2016,7,12,18,15,573.5,50.0,4.35,15.5,183.5,39.76,29.67
2016,7,12,18,30,509.0,44.0,4.2,15.0,135.0,35.48,25.61
2016,7,12,18,45,405.0,35.0,4.1,15.0,93.0,28.49,18.89
2016,7,12,19,0,301.0,26.0,4.0,15.0,51.0,21.43,10.42
2016,7,12,19,15,150.5,13.0,4.0,14.5,25.5,11.1,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,143.0,12.5,3.25,13.0,23.5,46.76,0.0
2016,7,13,5,30,286.0,25.0,3.2,13.0,47.0,132.48,76.99
2016,7,13,5,45,391.0,34.0,3.15,13.5,88.0,200.88,152.2
2016,7,13,6,0,496.0,43.0,3.1,14.0,129.0,278.77,221.75
2016,7,13,6,15,248.0,57.5,2.9,14.0,100.5,198.86,162.12
2016,7,13,6,30,0.0,72.0,2.7,14.0,72.0,61.74,47.18
2016,7,13,6,45,0.0,88.5,2.55,14.5,88.5,76.41,59.72
2016,7,13,7,0,0.0,105.0,2.4,15.0,105.0,91.04,71.85
2016,7,13,7,15,0.5,124.5,2.3,15.0,124.5,108.93,86.66
2016,7,13,7,30,1.0,144.0,2.2,15.0,144.0,126.83,101.25
2016,7,13,7,45,7.5,166.0,2.1,15.5,170.0,151.76,121.4
2016,7,13,8,0,14.0,188.0,2.0,16.0,196.0,177.12,141.55
2016,7,13,8,15,13.0,199.0,2.0,16.0,207.0,185.9,148.09
2016,7,13,8,30,12.0,210.0,2.0,16.0,218.0,194.65,154.62
2016,7,13,8,45,15.0,228.5,2.0,16.5,239.0,214.06,169.45
2016,7,13,9,0,18.0,247.0,2.0,17.0,260.0,233.53,184.11
2016,7,13,9,15,25.0,276.0,2.0,17.0,295.0,266.71,209.83
2016,7,13,9,30,32.0,305.0,2.0,17.0,330.0,318.0,249.11
2016,7,13,9,45,43.5,336.0,2.0,17.5,371.5,358.73,279.32
2016,7,13,10,0,55.0,367.0,2.0,18.0,413.0,399.1,308.79
2016,7,13,10,15,64.0,388.0,2.1,18.0,443.0,426.38,328.9
2016,7,13,10,30,73.0,409.0,2.2,18.0,473.0,453.02,348.5
2016,7,13,10,45,121.5,433.0,2.3,18.0,544.0,536.75,410.92
2016,7,13,11,0,170.0,457.0,2.4,18.0,615.0,600.73,457.74
2016,7,13,11,15,254.0,447.5,2.5,18.0,687.0,677.6,514.32
2016,7,13,11,30,338.0,438.0,2.6,18.0,759.0,735.38,556.63
2016,7,13,11,45,290.5,455.5,2.75,18.5,733.0,695.0,525.82
2016,7,13,12,0,243.0,473.0,2.9,19.0,707.0,654.6,495.5
2016,7,13,12,15,203.0,477.5,3.1,19.0,673.5,601.41,457.27
2016,7,13,12,30,163.0,482.0,3.3,19.0,640.0,559.36,426.48
2016,7,13,12,45,186.0,476.5,3.5,19.0,655.0,559.73,427.81
2016,7,13,13,0,209.0,471.0,3.7,19.0,670.0,557.82,427.11
2016,7,13,13,15,289.0,438.5,3.85,19.0,709.0,573.65,440.28
2016,7,13,13,30,369.0,406.0,4.0,19.0,748.0,579.45,445.42
2016,7,13,13,45,349.0,404.5,4.2,19.0,722.0,541.11,416.36
2016,7,13,14,0,329.0,403.0,4.4,19.0,696.0,503.8,387.97
2016,7,13,14,15,279.0,401.0,4.45,19.0,644.0,452.18,348.14
2016,7,13,14,30,229.0,399.0,4.5,19.0,592.0,409.45,314.95
2016,7,13,14,45,210.5,383.5,4.6,19.0,555.0,371.68,285.37
2016,7,13,15,0,192.0,368.0,4.7,19.0,518.0,335.96,257.2
2016,7,13,15,15,336.0,307.5,4.7,18.5,554.0,311.99,233.47
2016,7,13,15,30,480.0,247.0,4.7,18.0,590.0,271.56,194.47
2016,7,13,15,45,660.0,171.0,4.75,18.0,610.0,213.88,139.61
2016,7,13,16,0,840.0,95.0,4.8,18.0,630.0,141.38,78.47
2016,7,13,16,15,821.5,92.0,4.75,18.0,582.0,83.89,53.3
2016,7,13,16,30,803.0,89.0,4.7,18.0,534.0,68.6,54.06
2016,7,13,16,45,778.0,86.0,4.7,18.0,483.5,67.38,53.2
2016,7,13,17,0,753.0,83.0,4.7,18.0,433.0,66.12,52.29
2016,7,13,17,15,720.0,78.5,4.6,17.5,381.0,63.56,50.34
2016,7,13,17,30,687.0,74.0,4.5,17.0,329.0,55.87,43.81
2016,7,13,17,45,639.5,69.0,4.4,17.0,278.0,52.88,41.24
2016,7,13,18,0,592.0,64.0,4.3,17.0,227.0,49.87,38.55
2016,7,13,18,15,524.0,56.5,4.2,16.5,178.5,44.68,33.87
2016,7,13,18,30,456.0,49.0,4.1,16.0,130.0,39.43,28.94
2016,7,13,18,45,348.5,38.5,4.0,16.0,89.0,31.34,21.21
2016,7,13,19,0,241.0,28.0,3.9,16.0,48.0,23.12,11.39
2016,7,13,19,15,120.5,14.0,3.85,15.5,24.0,11.95,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,125.5,12.5,2.2,14.0,22.5,42.33,0.0
2016,7,14,5,30,251.0,25.0,2.1,14.0,45.0,121.06,67.28
2016,7,14,5,45,362.0,35.0,2.05,14.5,85.5,191.31,143.85
2016,7,14,6,0,473.0,45.0,2.0,15.0,126.0,271.3,214.2
2016,7,14,6,15,236.5,63.0,1.9,15.0,103.5,200.24,162.1
2016,7,14,6,30,0.0,81.0,1.8,15.0,81.0,70.93,54.72
2016,7,14,6,45,0.0,99.5,1.75,15.5,99.5,87.56,68.86
2016,7,14,7,0,0.0,118.0,1.7,16.0,118.0,104.12,82.47
2016,7,14,7,15,8.0,139.0,1.7,16.0,143.0,128.58,102.76
2016,7,14,7,30,16.0,160.0,1.7,16.0,168.0,153.67,123.29
2016,7,14,7,45,22.5,183.0,1.7,16.0,195.0,180.19,144.66
2016,7,14,8,0,29.0,206.0,1.7,16.0,222.0,220.82,177.06
2016,7,14,8,15,31.0,225.0,1.7,16.0,243.5,241.35,192.79
2016,7,14,8,30,33.0,244.0,1.7,16.0,265.0,261.82,208.37
2016,7,14,8,45,29.5,255.0,1.75,16.5,275.0,268.88,212.78
2016,7,14,9,0,26.0,266.0,1.8,17.0,285.0,259.16,204.15
2016,7,14,9,15,29.5,287.0,1.8,17.0,309.5,299.07,234.76
2016,7,14,9,30,33.0,308.0,1.8,17.0,334.0,322.24,251.98
2016,7,14,9,45,33.5,322.0,1.85,17.5,349.5,335.14,260.82
2016,7,14,10,0,34.0,336.0,1.9,18.0,365.0,347.75,269.44
2016,7,14,10,15,27.5,327.5,1.95,18.0,351.5,330.93,256.11
2016,7,14,10,30,21.0,319.0,2.0,18.0,338.0,298.2,230.82
2016,7,14,10,45,25.5,342.5,2.1,18.5,366.5,339.27,261.62
2016,7,14,11,0,30.0,366.0,2.2,19.0,395.0,363.57,279.18
2016,7,14,11,15,41.0,394.5,2.35,19.0,434.0,397.94,305.04
2016,7,14,11,30,52.0,423.0,2.5,19.0,473.0,431.06,329.75
2016,7,14,11,45,53.5,425.0,2.65,19.0,476.5,429.52,328.59
2016,7,14,12,0,55.0,427.0,2.8,19.0,480.0,427.47,327.25
2016,7,14,12,15,50.5,424.0,2.9,18.5,473.0,415.33,318.77
2016,7,14,12,30,46.0,421.0,3.0,18.0,466.0,403.21,310.32
2016,7,14,12,45,40.5,406.5,3.2,18.0,445.5,380.52,293.44
2016,7,14,13,0,35.0,392.0,3.4,18.0,425.0,358.48,276.98
2016,7,14,13,15,42.5,400.0,3.45,18.0,440.0,364.79,282.07
2016,7,14,13,30,50.0,408.0,3.5,18.0,455.0,369.9,286.11
2016,7,14,13,45,53.5,402.0,3.6,18.0,451.5,360.28,278.97
2016,7,14,14,0,57.0,396.0,3.7,18.0,448.0,350.21,271.45
2016,7,14,14,15,82.0,397.0,3.75,18.0,468.5,355.67,275.72
2016,7,14,14,30,107.0,398.0,3.8,18.0,489.0,357.86,277.06
2016,7,14,14,45,76.0,362.5,3.85,18.0,425.5,309.17,239.69
2016,7,14,15,0,45.0,327.0,3.9,18.0,362.0,264.86,205.86
2016,7,14,15,15,37.5,300.5,3.9,17.5,328.5,237.6,185.18
2016,7,14,15,30,30.0,274.0,3.9,17.0,295.0,211.82,165.55
2016,7,14,15,45,22.0,244.5,3.95,17.0,260.0,193.94,151.99
2016,7,14,16,0,14.0,215.0,4.0,17.0,225.0,168.91,132.72
2016,7,14,16,15,7.5,187.5,4.0,16.5,193.0,146.66,115.75
2016,7,14,16,30,1.0,160.0,4.0,16.0,161.0,126.31,104.36
2016,7,14,16,45,0.5,142.5,4.05,16.0,143.0,113.21,93.43
2016,7,14,17,0,0.0,125.0,4.1,16.0,125.0,99.98,82.26
2016,7,14,17,15,0.0,102.0,4.1,15.5,102.0,82.63,67.5
2016,7,14,17,30,0.0,79.0,4.1,15.0,79.0,64.97,52.22
2016,7,14,17,45,0.0,66.5,4.1,15.0,66.5,54.98,43.45
2016,7,14,18,0,0.0,54.0,4.1,15.0,54.0,44.7,34.28
2016,7,14,18,15,211.5,53.0,4.0,15.0,90.5,39.26,29.28
2016,7,14,18,30,423.0,52.0,3.9,15.0,127.0,41.87,31.19
2016,7,14,18,45,321.0,40.5,3.8,15.0,86.5,33.05,22.74
2016,7,14,19,0,219.0,29.0,3.7,15.0,46.0,22.56,10.79
2016,7,14,19,15,109.5,14.5,3.6,14.5,23.0,12.38,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,3.0,13.0,8.0,6.83,0.0
2016,7,15,5,30,0.0,16.0,3.1,13.0,16.0,13.19,2.53
2016,7,15,5,45,0.0,31.0,3.25,13.5,31.0,25.98,15.71
2016,7,15,6,0,0.0,46.0,3.4,14.0,46.0,39.47,27.68
2016,7,15,6,15,0.0,64.0,3.3,14.0,64.0,55.87,42.03
2016,7,15,6,30,0.0,82.0,3.2,14.0,82.0,72.09,56.09
2016,7,15,6,45,1.5,101.0,3.15,14.5,101.5,90.1,71.35
2016,7,15,7,0,3.0,120.0,3.1,15.0,121.0,108.18,86.36
2016,7,15,7,15,4.0,134.0,3.0,15.0,136.0,120.95,96.84
2016,7,15,7,30,5.0,148.0,2.9,15.0,151.0,133.86,107.29
2016,7,15,7,45,9.5,167.5,2.8,15.5,173.0,154.97,124.25
2016,7,15,8,0,14.0,187.0,2.7,16.0,195.0,176.37,141.16
2016,7,15,8,15,15.5,203.5,2.7,16.0,213.5,192.57,153.85
2016,7,15,8,30,17.0,220.0,2.7,16.0,232.0,208.82,166.47
2016,7,15,8,45,23.5,245.5,2.7,16.0,262.5,238.22,189.67
2016,7,15,9,0,30.0,271.0,2.7,16.0,293.0,284.75,226.04
2016,7,15,9,15,137.0,314.5,2.7,16.0,420.0,446.49,353.83
2016,7,15,9,30,244.0,358.0,2.7,16.0,547.0,611.64,477.93
2016,7,15,9,45,166.0,373.5,2.7,16.5,505.0,534.04,415.88
2016,7,15,10,0,88.0,389.0,2.7,17.0,463.0,454.07,352.86
2016,7,15,10,15,90.5,404.5,2.7,17.0,482.5,469.39,364.16
2016,7,15,10,30,93.0,420.0,2.7,17.0,502.0,484.05,374.48
2016,7,15,10,45,160.0,435.5,2.75,17.0,581.0,577.18,444.44
2016,7,15,11,0,227.0,451.0,2.8,17.0,660.0,650.27,498.15
2016,7,15,11,15,184.5,461.5,2.8,17.0,633.0,612.53,468.76
2016,7,15,11,30,142.0,472.0,2.8,17.0,606.0,574.73,439.93
2016,7,15,11,45,155.0,476.5,2.85,17.5,624.5,581.84,444.7
2016,7,15,12,0,168.0,481.0,2.9,18.0,643.0,587.27,447.95
2016,7,15,12,15,194.5,479.0,2.95,18.0,666.5,596.6,455.28
2016,7,15,12,30,221.0,477.0,3.0,18.0,690.0,603.42,460.69
2016,7,15,12,45,170.0,472.5,3.05,18.0,636.0,544.86,416.96
2016,7,15,13,0,119.0,468.0,3.1,18.0,582.0,489.51,375.48
2016,7,15,13,15,235.0,442.5,3.1,18.0,661.5,540.26,415.24
2016,7,15,13,30,351.0,417.0,3.1,18.0,741.0,577.6,443.47
2016,7,15,13,45,243.5,425.0,3.1,18.0,647.5,493.75,379.66
2016,7,15,14,0,136.0,433.0,3.1,18.0,554.0,421.17,324.44
2016,7,15,14,15,138.5,417.0,3.1,17.5,537.0,396.54,306.42
2016,7,15,14,30,141.0,401.0,3.1,17.0,520.0,371.74,287.73
2016,7,15,14,45,140.5,384.0,3.1,17.0,498.5,344.91,266.64
2016,7,15,15,0,140.0,367.0,3.1,17.0,477.0,318.26,245.45
2016,7,15,15,15,85.5,321.5,3.1,17.0,388.0,264.97,205.05
2016,7,15,15,30,31.0,276.0,3.1,17.0,299.0,213.4,166.47
2016,7,15,15,45,30.0,258.5,3.1,17.0,279.5,195.71,152.83
2016,7,15,16,0,29.0,241.0,3.1,17.0,260.0,178.37,139.58
2016,7,15,16,15,24.5,219.5,3.15,16.5,234.5,168.45,133.1
2016,7,15,16,30,20.0,198.0,3.2,16.0,209.0,152.1,126.33
2016,7,15,16,45,132.0,190.5,3.25,16.0,252.5,133.66,110.97
2016,7,15,17,0,244.0,183.0,3.3,16.0,296.0,124.39,103.37
2016,7,15,17,15,122.0,131.5,3.35,15.5,188.0,97.35,80.35
2016,7,15,17,30,0.0,80.0,3.4,15.0,80.0,65.7,52.86
2016,7,15,17,45,0.0,67.0,3.45,15.0,67.0,55.34,43.77
2016,7,15,18,0,0.0,54.0,3.5,15.0,54.0,44.7,34.28
2016,7,15,18,15,183.0,55.5,3.45,14.5,87.5,42.98,32.64
2016,7,15,18,30,366.0,57.0,3.4,14.0,121.0,43.52,32.77
2016,7,15,18,45,263.5,43.5,3.35,14.0,82.0,33.42,23.13
2016,7,15,19,0,161.0,30.0,3.3,14.0,43.0,23.19,11.0
2016,7,15,19,15,80.5,15.0,3.25,14.0,21.5,12.8,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,4.0,3.4,14.0,4.0,3.41,0.0
2016,7,16,5,30,0.0,8.0,3.4,14.0,8.0,6.57,0.0
2016,7,16,5,45,0.0,16.0,3.45,14.5,16.0,13.16,5.11
2016,7,16,6,0,0.0,24.0,3.5,15.0,24.0,19.78,11.0
2016,7,16,6,15,0.0,34.0,3.4,15.0,34.0,28.06,18.27
2016,7,16,6,30,0.0,44.0,3.3,15.0,44.0,36.37,25.5
2016,7,16,6,45,0.0,54.0,3.2,15.0,54.0,44.69,32.65
2016,7,16,7,0,0.0,64.0,3.1,15.0,64.0,53.03,39.71
2016,7,16,7,15,0.0,71.5,3.0,15.0,71.5,59.29,44.92
2016,7,16,7,30,0.0,79.0,2.9,15.0,79.0,65.57,50.07
2016,7,16,7,45,0.0,98.5,2.85,15.5,98.5,82.64,64.09
2016,7,16,8,0,0.0,118.0,2.8,16.0,118.0,99.93,78.07
2016,7,16,8,15,2.0,150.5,2.75,16.0,152.0,130.94,103.38
2016,7,16,8,30,4.0,183.0,2.7,16.0,186.0,162.33,128.63
2016,7,16,8,45,3.0,178.5,2.7,16.5,181.0,156.59,123.28
2016,7,16,9,0,2.0,174.0,2.7,17.0,176.0,151.09,118.27
2016,7,16,9,15,4.0,188.0,2.7,17.0,191.5,165.31,129.5
2016,7,16,9,30,6.0,202.0,2.7,17.0,207.0,179.57,140.66
2016,7,16,9,45,9.0,227.0,2.75,17.0,235.0,204.78,160.49
2016,7,16,10,0,12.0,252.0,2.8,17.0,263.0,229.96,180.12
2016,7,16,10,15,24.0,307.0,2.85,17.0,328.5,307.73,240.72
2016,7,16,10,30,36.0,362.0,2.9,17.0,394.0,371.39,289.2
2016,7,16,10,45,41.0,380.5,2.95,17.0,417.5,391.59,304.11
2016,7,16,11,0,46.0,399.0,3.0,17.0,441.0,411.11,318.62
2016,7,16,11,15,74.5,430.5,3.05,17.0,500.0,464.41,359.1
2016,7,16,11,30,103.0,462.0,3.1,17.0,559.0,515.67,397.38
2016,7,16,11,45,138.0,471.5,3.2,17.0,603.0,562.38,432.28
2016,7,16,12,0,173.0,481.0,3.3,17.0,647.0,592.19,454.67
2016,7,16,12,15,175.5,481.0,3.35,17.0,649.5,582.76,447.61
2016,7,16,12,30,178.0,481.0,3.4,17.0,652.0,572.27,439.96
2016,7,16,12,45,136.0,470.0,3.5,17.0,600.0,516.64,398.22
2016,7,16,13,0,94.0,459.0,3.6,17.0,548.0,459.21,354.93
2016,7,16,13,15,90.0,449.5,3.6,17.0,534.0,439.31,340.12
2016,7,16,13,30,86.0,440.0,3.6,17.0,520.0,419.7,325.31
2016,7,16,13,45,74.0,420.0,3.65,17.0,487.5,387.31,300.74
2016,7,16,14,0,62.0,400.0,3.7,17.0,455.0,356.46,277.25
2016,7,16,14,15,47.5,367.5,3.75,17.0,409.0,316.63,246.74
2016,7,16,14,30,33.0,335.0,3.8,17.0,363.0,279.16,217.9
2016,7,16,14,45,38.5,329.5,3.85,17.0,361.0,271.35,211.93
2016,7,16,15,0,44.0,324.0,3.9,17.0,359.0,262.69,205.09
2016,7,16,15,15,35.0,295.0,3.95,17.0,322.0,233.39,182.33
2016,7,16,15,30,26.0,266.0,4.0,17.0,285.0,205.82,160.98
2016,7,16,15,45,18.5,236.5,4.05,17.0,250.0,187.85,147.31
2016,7,16,16,0,11.0,207.0,4.1,17.0,215.0,163.09,128.18
2016,7,16,16,15,9.0,192.0,4.1,16.5,198.5,149.73,118.27
2016,7,16,16,30,7.0,177.0,4.1,16.0,182.0,137.98,114.4
2016,7,16,16,45,3.5,153.5,4.2,16.0,156.0,120.85,100.05
2016,7,16,17,0,0.0,130.0,4.3,16.0,130.0,103.47,85.32
2016,7,16,17,15,0.0,110.0,4.3,15.5,110.0,88.38,72.56
2016,7,16,17,30,0.0,90.0,4.3,15.0,90.0,73.09,59.41
2016,7,16,17,45,293.0,77.5,4.3,15.0,157.0,55.77,44.15
2016,7,16,18,0,586.0,65.0,4.3,15.0,224.0,50.71,39.62
2016,7,16,18,15,515.5,57.5,4.2,14.5,175.5,45.56,34.91
2016,7,16,18,30,445.0,50.0,4.1,14.0,127.0,40.36,29.96
2016,7,16,18,45,337.5,39.0,4.1,14.0,86.5,31.88,21.77
2016,7,16,19,0,230.0,28.0,4.1,14.0,46.0,23.24,10.66
2016,7,16,19,15,115.0,14.0,4.1,14.0,23.0,11.95,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.5,4.45,14.0,20.5,43.37,0.0
2016,7,17,5,30,266.0,23.0,4.5,14.0,41.0,122.41,57.33
2016,7,17,5,45,381.0,31.5,4.6,14.0,81.5,195.0,146.28
2016,7,17,6,0,496.0,40.0,4.7,14.0,122.0,276.01,219.81
2016,7,17,6,15,248.0,47.5,4.65,14.0,88.5,187.21,152.88
2016,7,17,6,30,0.0,55.0,4.6,14.0,55.0,45.55,33.39
2016,7,17,6,45,0.0,67.5,4.6,14.5,67.5,56.41,42.72
2016,7,17,7,0,0.0,80.0,4.6,15.0,80.0,67.3,51.83
2016,7,17,7,15,0.0,102.0,4.55,15.0,102.0,87.13,68.46
2016,7,17,7,30,0.0,124.0,4.5,15.0,124.0,107.03,84.93
2016,7,17,7,45,0.0,140.5,4.45,15.5,141.0,121.68,96.64
2016,7,17,8,0,0.0,157.0,4.4,16.0,158.0,136.31,108.19
2016,7,17,8,15,1.0,164.0,4.4,16.0,165.0,142.78,113.17
2016,7,17,8,30,2.0,171.0,4.4,16.0,172.0,149.42,118.28
2016,7,17,8,45,2.5,176.5,4.45,16.0,178.5,154.34,121.97
2016,7,17,9,0,3.0,182.0,4.5,16.0,185.0,159.36,125.74
2016,7,17,9,15,7.5,212.5,4.55,16.0,218.5,191.1,151.25
2016,7,17,9,30,12.0,243.0,4.6,16.0,252.0,223.01,176.61
2016,7,17,9,45,12.5,252.0,4.65,16.0,262.5,231.15,182.74
2016,7,17,10,0,13.0,261.0,4.7,16.0,273.0,239.25,188.88
2016,7,17,10,15,15.0,277.5,4.7,16.0,291.0,255.58,201.57
2016,7,17,10,30,17.0,294.0,4.7,16.0,309.0,271.75,214.06
2016,7,17,10,45,18.0,305.5,4.75,16.0,322.0,282.2,222.04
2016,7,17,11,0,19.0,317.0,4.8,16.0,335.0,292.46,229.88
2016,7,17,11,15,19.5,323.0,4.8,16.0,341.5,297.08,233.29
2016,7,17,11,30,20.0,329.0,4.8,16.0,348.0,301.51,236.58
2016,7,17,11,45,40.5,384.5,4.8,16.5,423.0,381.1,298.09
2016,7,17,12,0,61.0,440.0,4.8,17.0,498.0,445.46,346.6
2016,7,17,12,15,41.0,391.5,4.9,17.0,431.0,378.96,295.37
2016,7,17,12,30,21.0,343.0,5.0,17.0,364.0,307.37,239.9
2016,7,17,12,45,41.0,388.0,5.1,17.0,427.5,365.67,285.65
2016,7,17,13,0,61.0,433.0,5.2,17.0,491.0,413.05,322.26
2016,7,17,13,15,45.0,397.0,5.3,16.5,439.5,364.72,285.46
2016,7,17,13,30,29.0,361.0,5.4,16.0,388.0,318.76,250.28
2016,7,17,13,45,23.5,332.0,5.5,16.0,354.0,287.32,225.86
2016,7,17,14,0,18.0,303.0,5.6,16.0,320.0,258.2,203.09
2016,7,17,14,15,20.0,303.0,5.65,16.0,321.0,256.62,202.04
2016,7,17,14,30,22.0,303.0,5.7,16.0,322.0,254.59,200.58
2016,7,17,14,45,18.5,281.0,5.8,16.0,296.5,233.27,183.85
2016,7,17,15,0,15.0,259.0,5.9,16.0,271.0,212.61,167.62
2016,7,17,15,15,13.0,242.5,5.95,16.0,253.0,197.1,155.46
2016,7,17,15,30,11.0,226.0,6.0,16.0,235.0,181.99,143.59
2016,7,17,15,45,7.5,205.0,6.1,16.0,211.0,163.79,129.31
2016,7,17,16,0,4.0,184.0,6.2,16.0,187.0,146.26,115.53
2016,7,17,16,15,9.0,186.5,6.2,15.5,192.0,145.98,115.92
2016,7,17,16,30,14.0,189.0,6.2,15.0,197.0,146.05,122.04
2016,7,17,16,45,9.5,169.5,6.25,15.0,175.0,131.73,110.04
2016,7,17,17,0,5.0,150.0,6.3,15.0,153.0,117.28,97.81
2016,7,17,17,15,2.5,120.0,6.2,14.5,121.5,95.46,79.13
2016,7,17,17,30,0.0,90.0,6.1,14.0,90.0,73.07,59.65
2016,7,17,17,45,289.0,76.0,6.1,14.0,154.0,54.73,43.39
2016,7,17,18,0,578.0,62.0,6.1,14.0,218.0,48.33,37.64
2016,7,17,18,15,509.0,54.5,6.0,14.0,170.5,43.11,32.78
2016,7,17,18,30,440.0,47.0,5.9,14.0,123.0,37.82,27.69
2016,7,17,18,45,327.5,37.0,5.8,14.0,83.0,30.13,20.21
2016,7,17,19,0,215.0,27.0,5.7,14.0,43.0,21.04,8.71
2016,7,17,19,15,107.5,13.5,5.65,14.0,21.5,11.52,0.0
2016,7,17,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,5,15,117.0,11.0,4.1,14.0,19.0,38.92,0.0
2016,7,18,5,30,234.0,22.0,4.1,14.0,38.0,111.05,47.17
2016,7,18,5,45,349.5,31.0,4.1,14.0,77.0,183.03,136.71
2016,7,18,6,0,465.0,40.0,4.1,14.0,116.0,263.06,209.08
2016,7,18,6,15,232.5,42.5,4.05,14.0,80.5,173.48,141.29
2016,7,18,6,30,0.0,45.0,4.0,14.0,45.0,37.2,26.26
2016,7,18,6,45,0.0,56.0,3.95,14.5,56.0,46.36,34.14
2016,7,18,7,0,0.0,67.0,3.9,15.0,67.0,55.53,41.85
2016,7,18,7,15,0.0,92.0,3.85,15.0,92.0,77.77,60.56
2016,7,18,7,30,0.0,117.0,3.8,15.0,117.0,100.42,79.38
2016,7,18,7,45,0.0,123.0,3.8,15.0,123.0,105.19,83.07
2016,7,18,8,0,0.0,129.0,3.8,15.0,129.0,110.08,86.85
2016,7,18,8,15,22.0,190.0,3.75,15.0,204.0,185.23,149.16
2016,7,18,8,30,44.0,251.0,3.7,15.0,279.0,279.83,225.54
2016,7,18,8,45,38.5,263.0,3.7,15.5,289.0,286.3,229.17
2016,7,18,9,0,33.0,275.0,3.7,16.0,299.0,292.39,232.72
2016,7,18,9,15,52.5,309.5,3.7,16.0,349.5,344.97,273.99
2016,7,18,9,30,72.0,344.0,3.7,16.0,400.0,397.72,314.63
2016,7,18,9,45,48.0,326.5,3.75,16.0,365.0,354.65,279.9
2016,7,18,10,0,24.0,309.0,3.8,16.0,330.0,294.52,232.01
2016,7,18,10,15,128.5,366.5,3.85,16.0,479.5,487.31,383.5
2016,7,18,10,30,233.0,424.0,3.9,16.0,629.0,643.09,500.63
2016,7,18,10,45,251.5,431.5,3.95,16.5,658.0,679.9,525.37
2016,7,18,11,0,270.0,439.0,4.0,17.0,687.0,697.31,536.78
2016,7,18,11,15,238.5,453.5,4.05,17.0,675.0,657.45,506.67
2016,7,18,11,30,207.0,468.0,4.1,17.0,663.0,632.69,487.54
2016,7,18,11,45,154.5,468.0,4.15,17.0,614.5,575.09,443.78
2016,7,18,12,0,102.0,468.0,4.2,17.0,566.0,507.54,392.43
2016,7,18,12,15,168.0,470.0,4.25,17.0,631.5,567.68,439.02
2016,7,18,12,30,234.0,472.0,4.3,17.0,697.0,611.43,472.42
2016,7,18,12,45,250.5,464.5,4.35,17.0,703.5,608.23,470.09
2016,7,18,13,0,267.0,457.0,4.4,17.0,710.0,596.0,461.32
2016,7,18,13,15,171.5,444.5,4.4,17.0,606.0,496.55,385.51
2016,7,18,13,30,76.0,432.0,4.4,17.0,502.0,407.24,316.62
2016,7,18,13,45,180.0,423.0,4.45,17.0,584.0,455.4,354.84
2016,7,18,14,0,284.0,414.0,4.5,17.0,666.0,489.55,380.7
2016,7,18,14,15,305.5,393.5,4.5,17.0,656.5,462.68,359.17
2016,7,18,14,30,327.0,373.0,4.5,17.0,647.0,433.55,335.45
2016,7,18,14,45,618.5,225.5,4.5,17.0,716.0,415.43,316.13
2016,7,18,15,0,910.0,78.0,4.5,17.0,785.0,373.84,273.05
2016,7,18,15,15,900.5,76.5,4.5,17.0,746.0,314.7,219.54
2016,7,18,15,30,891.0,75.0,4.5,17.0,707.0,255.64,166.61
2016,7,18,15,45,880.0,72.5,4.5,17.0,663.5,195.92,116.15
2016,7,18,16,0,869.0,70.0,4.5,17.0,620.0,136.97,73.84
2016,7,18,16,15,853.0,68.0,4.55,16.5,572.5,79.17,48.64
2016,7,18,16,30,837.0,66.0,4.6,16.0,525.0,62.35,49.08
2016,7,18,16,45,816.0,63.5,4.65,16.0,475.5,60.22,47.39
2016,7,18,17,0,795.0,61.0,4.7,16.0,426.0,57.97,45.59
2016,7,18,17,15,766.0,58.0,4.75,16.0,375.0,48.71,37.57
2016,7,18,17,30,737.0,55.0,4.8,16.0,324.0,46.65,35.85
2016,7,18,17,45,695.0,51.5,4.9,16.0,273.5,44.05,33.59
2016,7,18,18,0,653.0,48.0,5.0,16.0,223.0,41.46,31.24
2016,7,18,18,15,590.0,42.5,4.95,15.5,175.0,37.04,27.21
2016,7,18,18,30,527.0,37.0,4.9,15.0,127.0,32.62,23.0
2016,7,18,18,45,419.5,29.5,4.85,15.0,86.0,24.05,14.89
2016,7,18,19,0,312.0,22.0,4.8,15.0,45.0,18.12,6.28
2016,7,18,19,15,156.0,11.0,4.65,14.5,22.5,9.39,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,146.5,10.0,3.25,13.0,19.5,45.53,0.0
2016,7,19,5,30,293.0,20.0,3.3,13.0,39.0,126.99,48.48
2016,7,19,5,45,403.5,28.0,3.4,13.5,79.0,199.71,148.74
2016,7,19,6,0,514.0,36.0,3.5,14.0,119.0,276.77,219.35
2016,7,19,6,15,257.0,42.0,3.45,14.0,83.5,184.89,150.59
2016,7,19,6,30,0.0,48.0,3.4,14.0,48.0,39.7,28.39
2016,7,19,6,45,0.0,59.5,3.4,14.0,59.5,49.28,36.72
2016,7,19,7,0,0.0,71.0,3.4,14.0,71.0,59.03,45.0
2016,7,19,7,15,0.0,88.5,3.4,14.0,88.5,74.55,58.07
2016,7,19,7,30,0.0,106.0,3.4,14.0,106.0,90.11,71.02
2016,7,19,7,45,0.5,133.0,3.45,14.5,133.5,115.04,91.49
2016,7,19,8,0,1.0,160.0,3.5,15.0,161.0,140.13,111.74
2016,7,19,8,15,19.0,202.5,3.55,15.0,214.5,195.02,156.93
2016,7,19,8,30,37.0,245.0,3.6,15.0,268.0,267.59,215.46
2016,7,19,8,45,32.5,256.0,3.65,15.5,277.5,273.77,219.04
2016,7,19,9,0,28.0,267.0,3.7,16.0,287.0,279.67,222.56
2016,7,19,9,15,28.5,282.0,3.75,16.0,303.5,294.11,233.42
2016,7,19,9,30,29.0,297.0,3.8,16.0,320.0,308.34,244.06
2016,7,19,9,45,30.5,313.5,3.85,16.0,338.5,324.81,256.45
2016,7,19,10,0,32.0,330.0,3.9,16.0,357.0,340.99,268.57
2016,7,19,10,15,83.0,379.0,3.95,16.0,451.5,437.67,344.15
2016,7,19,10,30,134.0,428.0,4.0,16.0,546.0,551.56,430.33
2016,7,19,10,45,348.0,379.0,4.05,16.0,695.5,721.79,561.11
2016,7,19,11,0,562.0,330.0,4.1,16.0,845.0,886.99,682.66
2016,7,19,11,15,509.0,356.0,4.1,16.0,829.0,848.79,652.42
2016,7,19,11,30,456.0,382.0,4.1,16.0,813.0,808.65,622.14
2016,7,19,11,45,443.0,389.0,4.2,16.5,810.0,786.69,605.16
2016,7,19,12,0,430.0,396.0,4.3,17.0,807.0,762.89,586.78
2016,7,19,12,15,419.5,400.0,4.35,17.0,801.0,737.09,567.99
2016,7,19,12,30,409.0,404.0,4.4,17.0,795.0,709.93,548.09
2016,7,19,12,45,670.5,252.0,4.45,17.0,888.0,764.03,593.63
2016,7,19,13,0,932.0,100.0,4.5,17.0,981.0,788.31,614.95
2016,7,19,13,15,929.5,99.5,4.55,17.0,966.5,745.6,583.45
2016,7,19,13,30,927.0,99.0,4.6,17.0,952.0,700.44,548.68
2016,7,19,13,45,926.5,95.5,4.7,17.0,931.5,651.8,510.65
2016,7,19,14,0,926.0,92.0,4.8,17.0,911.0,600.94,469.74
2016,7,19,14,15,920.0,91.0,4.85,17.0,882.5,547.22,425.19
2016,7,19,14,30,914.0,90.0,4.9,17.0,854.0,492.21,378.24
2016,7,19,14,45,909.0,87.5,5.0,17.0,820.5,435.37,328.54
2016,7,19,15,0,904.0,85.0,5.1,17.0,787.0,377.61,276.78
2016,7,19,15,15,893.5,83.5,5.1,17.0,747.0,318.37,223.13
2016,7,19,15,30,883.0,82.0,5.1,17.0,707.0,259.32,170.15
2016,7,19,15,45,872.0,79.5,5.2,17.0,663.5,199.9,119.87
2016,7,19,16,0,861.0,77.0,5.3,17.0,620.0,141.23,77.67
2016,7,19,16,15,844.0,74.5,5.3,16.5,572.5,83.33,52.17
2016,7,19,16,30,827.0,72.0,5.3,16.0,525.0,66.24,52.48
2016,7,19,16,45,807.0,68.5,5.35,16.0,475.0,63.53,50.3
2016,7,19,17,0,787.0,65.0,5.4,16.0,425.0,53.52,41.67
2016,7,19,17,15,757.0,62.0,5.35,16.0,374.0,51.6,40.12
2016,7,19,17,30,727.0,59.0,5.3,16.0,323.0,49.66,38.51
2016,7,19,17,45,685.0,54.5,5.25,16.0,272.5,46.39,35.66
2016,7,19,18,0,643.0,50.0,5.2,16.0,222.0,43.07,32.67
2016,7,19,18,15,578.5,44.5,5.05,15.5,174.0,38.73,28.69
2016,7,19,18,30,514.0,39.0,4.9,15.0,126.0,31.59,22.09
2016,7,19,18,45,406.5,30.5,4.75,15.0,85.0,24.88,15.56
2016,7,19,19,0,299.0,22.0,4.6,15.0,44.0,18.13,5.81
2016,7,19,19,15,149.5,11.0,4.5,14.5,22.0,9.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,5,15,146.0,9.5,3.35,14.0,19.0,45.0,0.0
2016,7,20,5,30,292.0,19.0,3.5,14.0,38.0,125.23,40.38
2016,7,20,5,45,402.5,27.5,3.65,14.0,78.0,199.03,147.42
2016,7,20,6,0,513.0,36.0,3.8,14.0,118.0,276.55,219.15
2016,7,20,6,15,579.5,41.5,3.75,14.0,165.5,344.41,280.9
2016,7,20,6,30,646.0,47.0,3.7,14.0,213.0,418.13,345.72
2016,7,20,6,45,323.0,64.0,3.7,14.5,147.0,276.92,231.27
2016,7,20,7,0,0.0,81.0,3.7,15.0,81.0,68.36,52.59
2016,7,20,7,15,0.0,92.5,3.65,15.0,92.5,78.31,61.03
2016,7,20,7,30,0.0,104.0,3.6,15.0,104.0,88.29,69.22
2016,7,20,7,45,1.5,134.0,3.55,15.5,135.0,116.82,92.67
2016,7,20,8,0,3.0,164.0,3.5,16.0,166.0,145.67,115.96
2016,7,20,8,15,10.5,191.5,3.45,16.0,198.0,177.29,141.61
2016,7,20,8,30,18.0,219.0,3.4,16.0,230.0,209.34,167.29
2016,7,20,8,45,53.0,265.5,3.4,16.0,302.0,302.48,242.17
2016,7,20,9,0,88.0,312.0,3.4,16.0,374.0,382.8,305.08
2016,7,20,9,15,75.0,324.5,3.4,16.0,379.5,382.56,303.38
2016,7,20,9,30,62.0,337.0,3.4,16.0,385.0,381.56,301.44
2016,7,20,9,45,81.5,363.5,3.4,16.5,429.5,425.78,334.7
2016,7,20,10,0,101.0,390.0,3.4,17.0,474.0,469.64,366.98
2016,7,20,10,15,80.5,392.0,3.45,17.0,461.0,448.82,349.92
2016,7,20,10,30,60.0,394.0,3.5,17.0,448.0,427.72,332.94
2016,7,20,10,45,72.5,414.5,3.55,17.0,480.5,456.78,354.93
2016,7,20,11,0,85.0,435.0,3.6,17.0,513.0,484.86,375.84
2016,7,20,11,15,72.5,432.0,3.65,17.0,499.5,465.34,360.48
2016,7,20,11,30,60.0,429.0,3.7,17.0,486.0,445.93,345.41
2016,7,20,11,45,95.0,452.0,3.8,17.5,543.0,494.12,381.77
2016,7,20,12,0,130.0,475.0,3.9,18.0,600.0,550.99,423.59
2016,7,20,12,15,103.5,464.0,4.0,18.0,563.5,498.25,383.78
2016,7,20,12,30,77.0,453.0,4.1,18.0,527.0,458.48,353.7
2016,7,20,12,45,110.0,461.5,4.25,18.0,566.0,490.86,378.95
2016,7,20,13,0,143.0,470.0,4.4,18.0,605.0,511.31,394.95
2016,7,20,13,15,149.5,462.5,4.5,18.0,602.0,496.49,384.04
2016,7,20,13,30,156.0,455.0,4.6,18.0,599.0,480.81,372.47
2016,7,20,13,45,165.0,443.5,4.75,18.0,592.0,462.71,359.04
2016,7,20,14,0,174.0,432.0,4.9,18.0,585.0,443.59,344.53
2016,7,20,14,15,168.5,417.0,5.0,17.5,561.5,413.46,321.84
2016,7,20,14,30,163.0,402.0,5.1,17.0,538.0,383.92,299.26
2016,7,20,14,45,163.5,384.0,5.25,17.0,515.5,355.37,276.54
2016,7,20,15,0,164.0,366.0,5.4,17.0,493.0,326.9,253.55
2016,7,20,15,15,166.5,345.5,5.45,17.0,469.0,297.5,229.47
2016,7,20,15,30,169.0,325.0,5.5,17.0,445.0,268.07,205.33
2016,7,20,15,45,521.0,201.5,5.6,17.0,536.0,215.69,148.0
2016,7,20,16,0,873.0,78.0,5.7,17.0,627.0,143.23,78.85
2016,7,20,16,15,856.0,75.5,5.7,16.5,579.0,84.47,52.92
2016,7,20,16,30,839.0,73.0,5.7,16.0,531.0,67.1,53.24
2016,7,20,16,45,815.0,70.5,5.75,16.0,480.0,65.01,51.6
2016,7,20,17,0,791.0,68.0,5.8,16.0,429.0,55.77,43.66
2016,7,20,17,15,760.0,64.5,5.8,15.5,377.0,53.54,41.92
2016,7,20,17,30,729.0,61.0,5.8,15.0,325.0,51.27,40.1
2016,7,20,17,45,684.0,56.5,5.8,15.0,273.5,48.02,37.26
2016,7,20,18,0,639.0,52.0,5.8,15.0,222.0,44.76,34.3
2016,7,20,18,15,572.0,46.0,5.65,15.0,173.5,36.79,27.02
2016,7,20,18,30,505.0,40.0,5.5,15.0,125.0,32.4,22.77
2016,7,20,18,45,396.0,31.5,5.4,15.0,84.0,25.74,16.23
2016,7,20,19,0,287.0,23.0,5.3,15.0,43.0,19.04,5.77
2016,7,20,19,15,143.5,11.5,5.2,14.5,21.5,9.82,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
