Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,5,15,141.0,9.5,3.95,14.0,18.5,43.78,0.0
2016,7,21,5,30,282.0,19.0,4.1,14.0,37.0,121.77,30.87
2016,7,21,5,45,395.0,27.5,4.35,14.5,76.5,196.58,144.85
2016,7,21,6,0,508.0,36.0,4.6,15.0,116.0,274.63,217.09
2016,7,21,6,15,312.5,65.5,4.6,15.0,120.5,241.94,197.05
2016,7,21,6,30,117.0,95.0,4.6,15.0,125.0,166.7,136.43
2016,7,21,6,45,126.0,116.0,4.6,15.0,155.0,199.59,165.02
2016,7,21,7,0,135.0,137.0,4.6,15.0,185.0,232.91,193.18
2016,7,21,7,15,462.5,100.0,4.5,15.0,300.5,445.71,372.57
2016,7,21,7,30,790.0,63.0,4.4,15.0,416.0,665.65,547.51
2016,7,21,7,45,813.0,65.5,4.3,15.5,466.0,711.27,577.91
2016,7,21,8,0,836.0,68.0,4.2,16.0,516.0,762.23,612.46
2016,7,21,8,15,853.0,70.0,4.1,16.0,564.5,806.3,642.42
2016,7,21,8,30,870.0,72.0,4.0,16.0,613.0,848.39,670.46
2016,7,21,8,45,884.0,73.5,3.9,16.5,657.5,884.91,692.8
2016,7,21,9,0,898.0,75.0,3.8,17.0,702.0,918.73,712.87
2016,7,21,9,15,506.0,216.5,3.75,17.0,574.0,729.38,572.83
2016,7,21,9,30,114.0,358.0,3.7,17.0,446.0,472.65,370.29
2016,7,21,9,45,86.0,361.5,3.7,17.0,429.5,428.42,336.33
2016,7,21,10,0,58.0,365.0,3.7,17.0,413.0,402.47,315.12
2016,7,21,10,15,502.5,223.5,3.75,17.0,663.0,751.39,588.15
2016,7,21,10,30,947.0,82.0,3.8,17.0,913.0,1015.27,773.1
2016,7,21,10,45,952.5,82.0,3.9,17.5,936.0,1014.16,768.53
2016,7,21,11,0,958.0,82.0,4.0,18.0,959.0,1009.06,763.58
2016,7,21,11,15,961.5,82.5,4.1,18.0,975.0,998.56,756.55
2016,7,21,11,30,965.0,83.0,4.2,18.0,991.0,984.1,746.91
2016,7,21,11,45,967.5,83.0,4.35,18.0,999.5,964.35,733.95
2016,7,21,12,0,970.0,83.0,4.5,18.0,1008.0,940.85,718.91
2016,7,21,12,15,970.5,83.0,4.65,18.0,1009.0,911.97,700.0
2016,7,21,12,30,971.0,83.0,4.8,18.0,1010.0,879.69,678.5
2016,7,21,12,45,962.5,88.5,4.95,18.0,1001.5,841.95,652.87
2016,7,21,13,0,954.0,94.0,5.1,18.0,993.0,801.55,625.0
2016,7,21,13,15,951.5,93.5,5.1,18.0,978.5,757.89,593.13
2016,7,21,13,30,949.0,93.0,5.1,18.0,964.0,711.71,557.26
2016,7,21,13,45,950.0,89.5,5.15,18.0,943.5,662.87,518.76
2016,7,21,14,0,951.0,86.0,5.2,18.0,923.0,611.59,477.3
2016,7,21,14,15,945.5,85.0,5.15,18.0,895.0,556.76,431.59
2016,7,21,14,30,940.0,84.0,5.1,18.0,867.0,500.51,383.48
2016,7,21,14,45,936.5,80.5,5.1,18.0,833.0,441.94,332.26
2016,7,21,15,0,933.0,77.0,5.1,18.0,799.0,382.27,278.85
2016,7,21,15,15,923.5,75.5,5.05,17.5,759.0,321.55,224.36
2016,7,21,15,30,914.0,74.0,5.0,17.0,719.0,260.88,170.22
2016,7,21,15,45,903.5,71.5,5.0,17.0,674.5,199.61,118.24
2016,7,21,16,0,893.0,69.0,5.0,17.0,630.0,139.02,74.57
2016,7,21,16,15,876.5,67.0,5.0,17.0,581.5,79.49,48.38
2016,7,21,16,30,860.0,65.0,5.0,17.0,533.0,62.03,48.62
2016,7,21,16,45,838.0,62.5,5.05,17.0,482.0,59.82,46.88
2016,7,21,17,0,816.0,60.0,5.1,17.0,431.0,57.51,45.02
2016,7,21,17,15,786.5,57.0,5.1,16.5,379.0,54.65,42.73
2016,7,21,17,30,757.0,54.0,5.1,16.0,327.0,46.15,35.41
2016,7,21,17,45,713.0,50.5,5.1,16.0,275.0,43.48,33.08
2016,7,21,18,0,669.0,47.0,5.1,16.0,223.0,40.82,30.66
2016,7,21,18,15,604.0,41.5,4.95,15.5,174.5,36.35,26.57
2016,7,21,18,30,539.0,36.0,4.8,15.0,126.0,31.87,22.29
2016,7,21,18,45,427.0,28.5,4.7,15.0,84.5,25.39,15.88
2016,7,21,19,0,315.0,21.0,4.6,15.0,43.0,17.36,4.1
2016,7,21,19,15,157.5,10.5,4.5,14.5,21.5,8.96,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,142.5,9.5,3.75,14.0,17.5,44.2,0.0
2016,7,22,5,30,285.0,19.0,3.9,14.0,35.0,122.34,21.02
2016,7,22,5,45,397.5,27.5,4.05,14.5,75.0,197.84,144.99
2016,7,22,6,0,510.0,36.0,4.2,15.0,115.0,275.72,217.51
2016,7,22,6,15,579.0,42.0,4.1,15.0,163.5,345.39,280.72
2016,7,22,6,30,648.0,48.0,4.0,15.0,212.0,421.21,347.18
2016,7,22,6,45,324.0,68.0,3.95,15.5,150.0,283.28,235.73
2016,7,22,7,0,0.0,88.0,3.9,16.0,88.0,75.15,58.11
2016,7,22,7,15,3.0,117.0,3.8,16.0,118.5,104.09,82.52
2016,7,22,7,30,6.0,146.0,3.7,16.0,149.0,133.44,106.76
2016,7,22,7,45,23.5,177.0,3.65,16.0,189.5,176.18,142.15
2016,7,22,8,0,41.0,208.0,3.6,16.0,230.0,234.69,189.75
2016,7,22,8,15,27.0,208.0,3.55,16.0,223.0,221.64,178.03
2016,7,22,8,30,13.0,208.0,3.5,16.0,216.0,194.56,155.16
2016,7,22,8,45,17.5,231.0,3.5,16.5,243.0,219.75,174.86
2016,7,22,9,0,22.0,254.0,3.5,17.0,270.0,245.04,194.28
2016,7,22,9,15,22.0,267.0,3.5,17.0,284.0,256.51,202.8
2016,7,22,9,30,22.0,280.0,3.5,17.0,298.0,267.89,211.26
2016,7,22,9,45,26.5,302.5,3.55,17.5,324.5,310.51,243.78
2016,7,22,10,0,31.0,325.0,3.6,18.0,351.0,335.74,262.38
2016,7,22,10,15,39.5,351.5,3.65,18.0,386.0,368.49,287.27
2016,7,22,10,30,48.0,378.0,3.7,18.0,421.0,400.66,311.48
2016,7,22,10,45,47.5,387.5,3.75,18.0,431.0,406.49,315.41
2016,7,22,11,0,47.0,397.0,3.8,18.0,441.0,411.9,319.14
2016,7,22,11,15,57.0,416.0,3.9,18.0,469.5,435.92,337.33
2016,7,22,11,30,67.0,435.0,4.0,18.0,498.0,458.82,354.52
2016,7,22,11,45,80.0,448.0,4.1,18.5,524.0,477.49,367.96
2016,7,22,12,0,93.0,461.0,4.2,19.0,550.0,494.68,380.22
2016,7,22,12,15,197.0,457.0,4.3,19.0,645.0,583.03,448.13
2016,7,22,12,30,301.0,453.0,4.4,19.0,740.0,659.99,506.07
2016,7,22,12,45,282.0,454.5,4.55,19.0,722.0,627.29,481.74
2016,7,22,13,0,263.0,456.0,4.7,19.0,704.0,594.86,457.89
2016,7,22,13,15,310.0,433.0,4.85,18.5,720.5,589.8,456.19
2016,7,22,13,30,357.0,410.0,5.0,18.0,737.0,580.53,450.79
2016,7,22,13,45,332.0,408.0,5.15,18.0,706.5,538.79,418.8
2016,7,22,14,0,307.0,406.0,5.3,18.0,676.0,498.63,387.71
2016,7,22,14,15,315.0,385.5,5.35,18.0,655.0,463.65,360.19
2016,7,22,14,30,323.0,365.0,5.4,18.0,634.0,427.82,331.36
2016,7,22,14,45,483.0,289.0,5.5,18.0,672.0,409.78,313.75
2016,7,22,15,0,643.0,213.0,5.6,18.0,710.0,375.55,280.32
2016,7,22,15,15,764.5,150.5,5.6,18.0,711.0,326.87,233.36
2016,7,22,15,30,886.0,88.0,5.6,18.0,712.0,265.12,174.3
2016,7,22,15,45,870.5,87.0,5.65,18.0,667.0,205.51,124.11
2016,7,22,16,0,855.0,86.0,5.7,18.0,622.0,147.12,82.4
2016,7,22,16,15,837.0,83.5,5.65,17.5,573.5,89.11,56.81
2016,7,22,16,30,819.0,81.0,5.6,17.0,525.0,63.64,50.02
2016,7,22,16,45,791.5,78.5,5.6,17.0,473.5,62.51,49.22
2016,7,22,17,0,764.0,76.0,5.6,17.0,422.0,61.36,48.39
2016,7,22,17,15,731.0,72.0,5.5,16.5,370.5,58.99,46.56
2016,7,22,17,30,698.0,68.0,5.4,16.0,319.0,56.57,44.63
2016,7,22,17,45,643.5,64.0,5.35,16.0,266.5,49.48,38.39
2016,7,22,18,0,589.0,60.0,5.3,16.0,214.0,47.06,36.19
2016,7,22,18,15,516.0,53.0,5.15,15.5,166.0,42.17,31.69
2016,7,22,18,30,443.0,46.0,5.0,15.0,118.0,37.26,26.98
2016,7,22,18,45,321.0,35.0,4.9,15.0,78.0,28.64,18.55
2016,7,22,19,0,199.0,24.0,4.8,15.0,38.0,19.89,4.58
2016,7,22,19,15,99.5,12.0,4.7,15.0,19.0,10.24,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,89.5,10.5,3.1,14.0,15.5,31.66,0.0
2016,7,23,5,30,179.0,21.0,3.1,14.0,31.0,90.7,5.31
2016,7,23,5,45,303.5,31.5,3.1,14.5,69.5,167.7,122.06
2016,7,23,6,0,428.0,42.0,3.1,15.0,108.0,250.92,197.54
2016,7,23,6,15,503.0,49.5,2.95,15.0,155.0,320.57,259.84
2016,7,23,6,30,578.0,57.0,2.8,15.0,202.0,397.33,326.25
2016,7,23,6,45,519.5,77.0,2.65,15.5,229.5,416.38,343.12
2016,7,23,7,0,461.0,97.0,2.5,16.0,257.0,421.27,347.08
2016,7,23,7,15,608.0,86.0,2.5,16.0,333.0,538.55,441.15
2016,7,23,7,30,755.0,75.0,2.5,16.0,409.0,656.31,531.01
2016,7,23,7,45,783.0,77.5,2.5,16.5,460.5,711.31,568.35
2016,7,23,8,0,811.0,80.0,2.5,17.0,512.0,765.76,604.74
2016,7,23,8,15,830.0,82.5,2.55,17.0,560.5,803.67,629.96
2016,7,23,8,30,849.0,85.0,2.6,17.0,609.0,847.34,659.11
2016,7,23,8,45,504.5,202.0,2.65,17.5,520.0,695.02,544.9
2016,7,23,9,0,160.0,319.0,2.7,18.0,431.0,476.39,373.22
2016,7,23,9,15,145.0,339.0,2.8,18.0,445.0,483.92,378.78
2016,7,23,9,30,130.0,359.0,2.9,18.0,459.0,490.03,382.09
2016,7,23,9,45,144.5,378.0,3.0,18.5,494.0,522.28,405.09
2016,7,23,10,0,159.0,397.0,3.1,19.0,529.0,553.78,427.16
2016,7,23,10,15,142.0,410.5,3.2,19.0,531.5,547.87,421.6
2016,7,23,10,30,125.0,424.0,3.3,19.0,534.0,540.93,415.55
2016,7,23,10,45,180.5,434.0,3.45,19.5,597.0,599.98,459.32
2016,7,23,11,0,236.0,444.0,3.6,20.0,660.0,657.05,500.6
2016,7,23,11,15,200.0,456.0,3.75,20.0,641.0,626.56,477.21
2016,7,23,11,30,164.0,468.0,3.9,20.0,622.0,595.71,453.92
2016,7,23,11,45,174.5,472.0,4.05,20.0,637.5,599.74,457.3
2016,7,23,12,0,185.0,476.0,4.2,20.0,653.0,602.16,459.33
2016,7,23,12,15,156.5,475.0,4.35,19.5,624.5,564.98,432.5
2016,7,23,12,30,128.0,474.0,4.5,19.0,596.0,528.72,406.28
2016,7,23,12,45,149.5,471.5,4.65,19.0,613.5,531.91,409.56
2016,7,23,13,0,171.0,469.0,4.8,19.0,631.0,532.9,410.93
2016,7,23,13,15,173.0,461.5,4.9,19.0,622.5,513.68,396.7
2016,7,23,13,30,175.0,454.0,5.0,19.0,614.0,493.92,381.97
2016,7,23,13,45,193.5,440.5,5.1,19.0,614.0,479.16,371.05
2016,7,23,14,0,212.0,427.0,5.2,19.0,614.0,462.45,358.28
2016,7,23,14,15,280.0,395.5,5.2,19.0,633.5,453.53,350.99
2016,7,23,14,30,348.0,364.0,5.2,19.0,653.0,438.95,338.23
2016,7,23,14,45,626.0,230.0,5.25,19.0,723.5,424.43,321.8
2016,7,23,15,0,904.0,96.0,5.3,19.0,794.0,387.53,282.82
2016,7,23,15,15,893.5,94.5,5.3,18.5,754.0,327.8,229.57
2016,7,23,15,30,883.0,93.0,5.3,18.0,714.0,268.24,176.8
2016,7,23,15,45,868.0,91.5,5.3,18.0,668.5,208.36,126.45
2016,7,23,16,0,853.0,90.0,5.3,18.0,623.0,149.65,84.52
2016,7,23,16,15,834.5,87.0,5.2,17.5,574.5,82.5,51.38
2016,7,23,16,30,816.0,84.0,5.1,17.0,526.0,65.71,51.83
2016,7,23,16,45,789.0,81.5,5.1,17.0,474.5,64.67,51.11
2016,7,23,17,0,762.0,79.0,5.1,17.0,423.0,63.62,50.38
2016,7,23,17,15,727.5,75.0,5.05,16.5,370.5,61.32,48.62
2016,7,23,17,30,693.0,71.0,5.0,16.0,318.0,54.11,42.46
2016,7,23,17,45,637.0,67.0,5.0,16.0,265.5,51.73,40.4
2016,7,23,18,0,581.0,63.0,5.0,16.0,213.0,49.44,38.28
2016,7,23,18,15,505.5,55.0,4.9,15.5,165.0,43.81,33.13
2016,7,23,18,30,430.0,47.0,4.8,15.0,117.0,38.13,27.71
2016,7,23,18,45,304.5,36.0,4.7,15.0,76.5,29.55,19.23
2016,7,23,19,0,179.0,25.0,4.6,15.0,36.0,19.47,3.25
2016,7,23,19,15,89.5,12.5,4.5,15.0,18.0,10.67,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,5,15,74.0,10.5,3.1,14.0,14.5,27.76,0.0
2016,7,24,5,30,148.0,21.0,3.1,14.0,29.0,79.98,0.0
2016,7,24,5,45,269.5,33.0,3.15,14.5,66.5,156.7,113.26
2016,7,24,6,0,391.0,45.0,3.2,15.0,104.0,238.41,187.61
2016,7,24,6,15,469.5,53.0,3.05,15.0,151.0,308.66,250.29
2016,7,24,6,30,548.0,61.0,2.9,15.0,198.0,386.34,317.49
2016,7,24,6,45,274.0,82.5,2.8,15.5,151.0,272.43,225.46
2016,7,24,7,0,0.0,104.0,2.7,16.0,104.0,91.15,71.51
2016,7,24,7,15,0.0,121.5,2.65,16.0,121.5,106.76,84.61
2016,7,24,7,30,0.0,139.0,2.6,16.0,139.0,122.33,97.28
2016,7,24,7,45,5.5,158.5,2.6,16.0,161.5,144.1,115.08
2016,7,24,8,0,11.0,178.0,2.6,16.0,184.0,166.24,132.97
2016,7,24,8,15,13.5,195.5,2.6,16.0,204.0,184.23,147.19
2016,7,24,8,30,16.0,213.0,2.6,16.0,224.0,202.3,161.37
2016,7,24,8,45,15.0,222.5,2.65,16.5,233.0,209.56,166.34
2016,7,24,9,0,14.0,232.0,2.7,17.0,242.0,216.8,171.31
2016,7,24,9,15,19.0,257.5,2.7,17.0,271.5,244.87,193.25
2016,7,24,9,30,24.0,283.0,2.7,17.0,301.0,272.96,214.93
2016,7,24,9,45,29.0,307.0,2.75,17.5,330.0,318.03,249.09
2016,7,24,10,0,34.0,331.0,2.8,18.0,359.0,345.3,269.1
2016,7,24,10,15,35.5,346.0,2.85,18.0,376.5,359.63,279.56
2016,7,24,10,30,37.0,361.0,2.9,18.0,394.0,373.56,289.75
2016,7,24,10,45,55.0,393.0,3.0,18.0,443.0,419.88,324.94
2016,7,24,11,0,73.0,425.0,3.1,18.0,492.0,465.06,358.75
2016,7,24,11,15,93.0,443.0,3.2,18.0,529.5,496.98,382.63
2016,7,24,11,30,113.0,461.0,3.3,18.0,567.0,542.08,415.97
2016,7,24,11,45,97.0,457.5,3.4,18.5,549.5,502.67,385.63
2016,7,24,12,0,81.0,454.0,3.5,19.0,532.0,478.35,366.65
2016,7,24,12,15,82.5,455.0,3.65,18.5,534.0,473.62,364.08
2016,7,24,12,30,84.0,456.0,3.8,18.0,536.0,468.27,360.96
2016,7,24,12,45,70.5,441.0,4.0,18.0,508.0,436.58,337.18
2016,7,24,13,0,57.0,426.0,4.2,18.0,480.0,406.06,314.22
2016,7,24,13,15,55.0,416.5,4.35,18.0,467.5,389.6,302.05
2016,7,24,13,30,53.0,407.0,4.5,18.0,455.0,373.36,289.93
2016,7,24,13,45,72.5,411.5,4.65,18.0,476.0,381.64,296.76
2016,7,24,14,0,92.0,416.0,4.8,18.0,497.0,387.37,301.37
2016,7,24,14,15,78.0,393.5,4.85,18.0,460.5,353.07,274.91
2016,7,24,14,30,64.0,371.0,4.9,18.0,424.0,320.71,249.95
2016,7,24,14,45,60.0,352.0,5.0,18.0,400.0,296.85,231.47
2016,7,24,15,0,56.0,333.0,5.1,18.0,376.0,273.75,213.45
2016,7,24,15,15,52.0,312.0,5.1,17.5,350.5,250.08,195.26
2016,7,24,15,30,48.0,291.0,5.1,17.0,325.0,227.26,177.68
2016,7,24,15,45,37.0,262.0,5.1,17.0,287.0,199.21,155.96
2016,7,24,16,0,26.0,233.0,5.1,17.0,249.0,182.03,143.21
2016,7,24,16,15,15.0,200.0,5.05,16.5,209.0,155.01,122.71
2016,7,24,16,30,4.0,167.0,5.0,16.0,169.0,130.87,108.49
2016,7,24,16,45,2.0,150.0,4.95,16.0,151.0,118.14,97.86
2016,7,24,17,0,0.0,133.0,4.9,16.0,133.0,105.29,87.02
2016,7,24,17,15,0.0,116.5,4.85,15.5,116.5,92.72,76.44
2016,7,24,17,30,0.0,100.0,4.8,15.0,100.0,80.04,65.59
2016,7,24,17,45,283.0,80.5,4.75,15.0,153.5,57.99,46.11
2016,7,24,18,0,566.0,61.0,4.7,15.0,207.0,47.79,36.97
2016,7,24,18,15,492.0,53.0,4.6,15.0,159.5,42.14,31.71
2016,7,24,18,30,418.0,45.0,4.5,15.0,112.0,36.42,26.19
2016,7,24,18,45,305.5,33.5,4.45,15.0,73.0,27.4,17.33
2016,7,24,19,0,193.0,22.0,4.4,15.0,34.0,18.18,1.38
2016,7,24,19,15,96.5,11.0,4.3,14.5,17.0,9.39,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,90.5,9.5,3.05,13.0,14.0,31.14,0.0
2016,7,25,5,30,181.0,19.0,3.1,13.0,28.0,88.72,0.0
2016,7,25,5,45,306.0,30.0,3.15,13.5,66.5,167.69,120.76
2016,7,25,6,0,431.0,41.0,3.2,14.0,105.0,251.83,198.63
2016,7,25,6,15,507.5,48.5,3.05,14.0,152.5,322.49,262.24
2016,7,25,6,30,584.0,56.0,2.9,14.0,200.0,400.43,330.06
2016,7,25,6,45,292.0,71.0,2.8,14.5,143.0,269.49,224.23
2016,7,25,7,0,0.0,86.0,2.7,15.0,86.0,73.42,56.85
2016,7,25,7,15,0.0,110.0,2.6,15.0,110.0,95.43,75.47
2016,7,25,7,30,0.0,134.0,2.5,15.0,134.0,117.48,93.63
2016,7,25,7,45,3.5,152.5,2.45,15.5,154.5,136.75,109.17
2016,7,25,8,0,7.0,171.0,2.4,16.0,175.0,156.25,124.65
2016,7,25,8,15,10.0,189.0,2.4,16.0,195.5,175.04,139.6
2016,7,25,8,30,13.0,207.0,2.4,16.0,216.0,193.98,154.53
2016,7,25,8,45,24.0,240.5,2.45,16.5,257.5,235.31,187.16
2016,7,25,9,0,35.0,274.0,2.5,17.0,299.0,295.12,233.57
2016,7,25,9,15,28.5,276.0,2.5,17.0,297.0,289.41,228.11
2016,7,25,9,30,22.0,278.0,2.5,17.0,295.0,266.42,209.48
2016,7,25,9,45,22.0,289.5,2.5,17.0,307.5,276.28,216.81
2016,7,25,10,0,22.0,301.0,2.5,17.0,320.0,286.03,223.95
2016,7,25,10,15,47.5,351.5,2.55,17.0,393.0,377.23,294.37
2016,7,25,10,30,73.0,402.0,2.6,17.0,466.0,450.34,349.32
2016,7,25,10,45,82.0,419.0,2.65,17.5,492.5,472.45,364.63
2016,7,25,11,0,91.0,436.0,2.7,18.0,519.0,493.67,379.41
2016,7,25,11,15,85.5,440.5,2.7,18.0,519.5,487.83,374.45
2016,7,25,11,30,80.0,445.0,2.7,18.0,520.0,481.61,369.4
2016,7,25,11,45,64.0,432.0,2.75,18.0,492.5,448.98,344.76
2016,7,25,12,0,48.0,419.0,2.8,18.0,465.0,417.14,320.72
2016,7,25,12,15,42.5,408.5,2.85,18.0,449.5,397.54,306.05
2016,7,25,12,30,37.0,398.0,2.9,18.0,434.0,378.33,291.58
2016,7,25,12,45,55.5,419.5,2.95,18.0,472.5,406.34,313.19
2016,7,25,13,0,74.0,441.0,3.0,18.0,511.0,431.88,332.57
2016,7,25,13,15,60.5,419.5,3.05,18.0,476.5,396.25,305.62
2016,7,25,13,30,47.0,398.0,3.1,18.0,442.0,362.29,280.0
2016,7,25,13,45,62.5,403.0,3.2,18.0,459.5,368.99,285.56
2016,7,25,14,0,78.0,408.0,3.3,18.0,477.0,373.54,289.18
2016,7,25,14,15,81.5,396.0,3.35,18.0,466.0,356.92,276.49
2016,7,25,14,30,85.0,384.0,3.4,18.0,455.0,339.91,263.4
2016,7,25,14,45,83.5,366.5,3.45,18.0,433.5,316.6,245.35
2016,7,25,15,0,82.0,349.0,3.5,18.0,412.0,293.64,227.42
2016,7,25,15,15,76.0,327.0,3.45,18.0,383.0,266.8,206.45
2016,7,25,15,30,70.0,305.0,3.4,18.0,354.0,241.06,186.38
2016,7,25,15,45,49.5,270.5,3.4,18.0,304.5,206.48,160.13
2016,7,25,16,0,29.0,236.0,3.4,18.0,255.0,175.31,136.76
2016,7,25,16,15,24.0,214.0,3.35,17.5,228.5,164.43,129.52
2016,7,25,16,30,19.0,192.0,3.3,17.0,202.0,147.69,122.25
2016,7,25,16,45,13.0,170.0,3.25,17.0,177.0,131.72,109.01
2016,7,25,17,0,7.0,148.0,3.2,17.0,152.0,115.58,95.48
2016,7,25,17,15,3.5,131.0,3.15,16.5,133.0,102.69,84.77
2016,7,25,17,30,0.0,114.0,3.1,16.0,114.0,89.71,73.78
2016,7,25,17,45,304.0,84.5,3.05,16.0,162.5,60.98,48.56
2016,7,25,18,0,608.0,55.0,3.0,16.0,211.0,43.42,32.96
2016,7,25,18,15,535.0,48.0,2.9,15.5,162.5,38.36,28.31
2016,7,25,18,30,462.0,41.0,2.8,15.0,114.0,33.27,23.43
2016,7,25,18,45,341.5,31.0,2.75,15.0,74.0,25.38,15.55
2016,7,25,19,0,221.0,21.0,2.7,15.0,34.0,17.39,0.0
2016,7,25,19,15,110.5,10.5,2.6,15.0,17.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,85.5,9.0,0.75,14.0,13.0,29.49,0.0
2016,7,26,5,30,171.0,18.0,0.8,14.0,26.0,84.28,0.0
2016,7,26,5,45,291.0,29.5,0.85,14.5,63.5,161.93,114.53
2016,7,26,6,0,411.0,41.0,0.9,15.0,101.0,243.63,189.58
2016,7,26,6,15,487.0,49.0,0.85,15.0,148.0,313.6,250.9
2016,7,26,6,30,563.0,57.0,0.8,15.0,195.0,390.88,316.0
2016,7,26,6,45,285.0,86.0,0.8,15.5,156.5,284.01,231.85
2016,7,26,7,0,7.0,115.0,0.8,16.0,118.0,107.27,84.68
2016,7,26,7,15,53.0,146.5,0.8,16.5,169.5,180.24,145.93
2016,7,26,7,30,99.0,178.0,0.8,17.0,221.0,248.56,200.95
2016,7,26,7,45,114.0,202.0,0.85,17.5,257.5,302.53,242.39
2016,7,26,8,0,129.0,226.0,0.9,18.0,294.0,343.26,272.78
2016,7,26,8,15,155.0,248.5,0.9,18.0,338.0,391.96,309.35
2016,7,26,8,30,181.0,271.0,0.9,18.0,382.0,441.59,345.79
2016,7,26,8,45,181.0,293.5,0.95,18.5,412.0,468.41,363.66
2016,7,26,9,0,181.0,316.0,1.0,19.0,442.0,494.25,380.76
2016,7,26,9,15,527.0,210.5,1.05,19.0,606.0,747.08,567.83
2016,7,26,9,30,873.0,105.0,1.1,19.0,770.0,962.32,708.91
2016,7,26,9,45,561.5,245.0,1.15,19.5,680.0,827.8,614.28
2016,7,26,10,0,250.0,385.0,1.2,20.0,590.0,651.1,485.66
2016,7,26,10,15,245.0,401.5,1.3,20.0,608.5,660.07,493.35
2016,7,26,10,30,240.0,418.0,1.4,20.0,627.0,667.33,498.07
2016,7,26,10,45,331.0,395.5,1.5,20.5,691.5,727.4,541.09
2016,7,26,11,0,422.0,373.0,1.6,21.0,756.0,799.86,590.77
2016,7,26,11,15,367.5,406.0,1.75,21.0,744.0,754.84,559.06
2016,7,26,11,30,313.0,439.0,1.9,21.0,732.0,723.3,536.93
2016,7,26,11,45,309.0,444.5,2.1,21.0,736.0,711.45,529.85
2016,7,26,12,0,305.0,450.0,2.3,21.0,740.0,697.99,521.31
2016,7,26,12,15,303.5,450.5,2.4,21.0,739.0,680.69,509.56
2016,7,26,12,30,302.0,451.0,2.5,21.0,738.0,662.05,496.78
2016,7,26,12,45,304.5,446.5,2.65,21.0,734.0,641.1,482.58
2016,7,26,13,0,307.0,442.0,2.8,21.0,730.0,618.96,467.3
2016,7,26,13,15,349.5,415.5,2.9,21.0,738.0,606.16,459.11
2016,7,26,13,30,392.0,389.0,3.0,21.0,746.0,589.51,447.63
2016,7,26,13,45,368.0,392.5,3.1,21.0,721.5,551.23,419.03
2016,7,26,14,0,344.0,396.0,3.2,21.0,697.0,514.11,390.99
2016,7,26,14,15,317.0,387.5,3.2,20.5,658.0,468.01,356.56
2016,7,26,14,30,290.0,379.0,3.2,20.0,619.0,424.35,323.47
2016,7,26,14,45,294.5,360.5,3.25,20.0,595.0,389.04,295.4
2016,7,26,15,0,299.0,342.0,3.3,20.0,571.0,353.26,266.34
2016,7,26,15,15,243.0,331.0,3.25,20.0,511.0,304.83,228.86
2016,7,26,15,30,187.0,320.0,3.2,20.0,451.0,269.67,202.51
2016,7,26,15,45,219.0,293.5,3.2,20.0,437.0,240.14,177.93
2016,7,26,16,0,251.0,267.0,3.2,20.0,423.0,199.09,146.02
2016,7,26,16,15,201.5,248.5,3.15,19.5,367.5,172.35,132.38
2016,7,26,16,30,152.0,230.0,3.1,19.0,312.0,155.89,128.21
2016,7,26,16,45,106.5,203.0,3.05,19.0,258.0,139.92,115.12
2016,7,26,17,0,61.0,176.0,3.0,19.0,204.0,128.32,105.63
2016,7,26,17,15,55.0,155.0,2.9,18.5,178.0,114.22,94.03
2016,7,26,17,30,49.0,134.0,2.8,18.0,152.0,99.83,81.97
2016,7,26,17,45,295.0,98.5,2.7,17.5,176.0,70.64,56.72
2016,7,26,18,0,541.0,63.0,2.6,17.0,200.0,49.33,38.01
2016,7,26,18,15,467.0,54.0,2.5,16.5,153.0,42.95,32.2
2016,7,26,18,30,393.0,45.0,2.4,16.0,106.0,36.45,26.05
2016,7,26,18,45,277.5,32.5,2.3,16.0,67.5,26.57,16.35
2016,7,26,19,0,162.0,20.0,2.2,16.0,29.0,15.62,0.0
2016,7,26,19,15,81.0,10.0,2.1,16.0,14.5,8.54,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,41.0,7.5,1.2,15.0,9.0,16.88,0.0
2016,7,27,5,30,82.0,15.0,1.2,15.0,18.0,50.79,0.0
2016,7,27,5,45,178.5,30.5,1.25,15.5,51.5,119.55,82.98
2016,7,27,6,0,275.0,46.0,1.3,16.0,85.0,188.65,146.61
2016,7,27,6,15,347.0,58.0,1.25,16.0,128.5,252.27,202.46
2016,7,27,6,30,419.0,70.0,1.2,16.0,172.0,323.42,263.11
2016,7,27,6,45,211.0,91.5,1.2,16.0,143.0,233.79,191.57
2016,7,27,7,0,3.0,113.0,1.2,16.0,114.0,102.8,81.15
2016,7,27,7,15,14.0,135.5,1.2,16.5,141.5,131.17,104.93
2016,7,27,7,30,25.0,158.0,1.2,17.0,169.0,160.4,128.63
2016,7,27,7,45,23.0,173.5,1.3,17.5,185.0,173.18,138.25
2016,7,27,8,0,21.0,189.0,1.4,18.0,201.0,185.79,147.62
2016,7,27,8,15,28.5,214.0,1.4,18.0,231.0,230.74,183.07
2016,7,27,8,30,36.0,239.0,1.4,18.0,261.0,262.61,207.57
2016,7,27,8,45,50.5,268.5,1.45,18.5,302.0,305.8,240.39
2016,7,27,9,0,65.0,298.0,1.5,19.0,343.0,349.3,272.76
2016,7,27,9,15,101.0,327.5,1.55,19.0,402.0,413.17,321.11
2016,7,27,9,30,137.0,357.0,1.6,19.0,461.0,496.89,382.71
2016,7,27,9,45,119.5,371.5,1.65,19.5,465.5,493.5,377.71
2016,7,27,10,0,102.0,386.0,1.7,20.0,470.0,469.64,358.68
2016,7,27,10,15,110.0,403.0,1.8,20.0,496.5,492.02,375.05
2016,7,27,10,30,118.0,420.0,1.9,20.0,523.0,532.29,403.78
2016,7,27,10,45,223.0,418.5,2.0,20.0,619.0,628.4,475.13
2016,7,27,11,0,328.0,417.0,2.1,20.0,715.0,738.67,553.74
2016,7,27,11,15,271.0,439.5,2.2,20.0,689.0,696.29,521.86
2016,7,27,11,30,214.0,462.0,2.3,20.0,663.0,639.15,480.77
2016,7,27,11,45,204.0,467.5,2.4,20.0,660.5,624.89,470.9
2016,7,27,12,0,194.0,473.0,2.5,20.0,658.0,609.79,460.1
2016,7,27,12,15,183.5,474.0,2.6,20.0,649.0,589.52,445.6
2016,7,27,12,30,173.0,475.0,2.7,20.0,640.0,568.89,430.81
2016,7,27,12,45,161.5,470.5,2.8,20.0,623.5,542.59,411.85
2016,7,27,13,0,150.0,466.0,2.9,20.0,607.0,516.59,392.99
2016,7,27,13,15,172.5,458.0,2.95,20.0,617.5,512.38,390.47
2016,7,27,13,30,195.0,450.0,3.0,20.0,628.0,505.84,385.93
2016,7,27,13,45,191.0,438.5,3.15,20.0,609.0,477.74,365.22
2016,7,27,14,0,187.0,427.0,3.3,20.0,590.0,449.82,344.44
2016,7,27,14,15,202.5,410.0,3.3,19.5,582.0,428.14,328.46
2016,7,27,14,30,218.0,393.0,3.3,19.0,574.0,404.8,310.66
2016,7,27,14,45,201.0,376.5,3.35,19.0,538.0,367.0,281.19
2016,7,27,15,0,184.0,360.0,3.4,19.0,502.0,331.19,253.1
2016,7,27,15,15,157.5,339.5,3.35,18.5,456.5,292.22,223.2
2016,7,27,15,30,131.0,319.0,3.3,18.0,411.0,256.74,196.24
2016,7,27,15,45,106.5,293.0,3.3,18.0,364.5,229.18,175.63
2016,7,27,16,0,82.0,267.0,3.3,18.0,318.0,198.6,153.34
2016,7,27,16,15,51.5,230.0,3.25,17.5,261.5,165.39,129.88
2016,7,27,16,30,21.0,193.0,3.2,17.0,205.0,148.24,122.74
2016,7,27,16,45,12.0,168.0,3.15,17.0,175.0,130.26,107.78
2016,7,27,17,0,3.0,143.0,3.1,17.0,145.0,112.03,92.44
2016,7,27,17,15,1.5,125.0,3.05,16.5,126.0,98.46,81.11
2016,7,27,17,30,0.0,107.0,3.0,16.0,107.0,84.78,69.47
2016,7,27,17,45,260.5,83.0,2.95,16.0,148.5,59.65,47.38
2016,7,27,18,0,521.0,59.0,2.9,16.0,190.0,46.05,35.26
2016,7,27,18,15,448.0,50.5,2.8,16.0,145.0,40.01,29.66
2016,7,27,18,30,375.0,42.0,2.7,16.0,100.0,33.86,23.77
2016,7,27,18,45,270.0,30.0,2.65,16.0,64.0,24.41,14.42
2016,7,27,19,0,165.0,18.0,2.6,16.0,28.0,14.72,0.0
2016,7,27,19,15,82.5,9.0,2.5,15.5,14.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,7.5,1.7,14.0,11.5,27.92,0.0
2016,7,28,5,30,168.0,15.0,1.7,14.0,23.0,79.68,0.0
2016,7,28,5,45,285.0,26.0,1.7,14.0,58.5,156.76,108.71
2016,7,28,6,0,402.0,37.0,1.7,14.0,94.0,236.28,184.96
2016,7,28,6,15,476.5,44.5,1.65,14.0,139.5,304.31,245.97
2016,7,28,6,30,551.0,52.0,1.6,14.0,185.0,379.64,311.07
2016,7,28,6,45,282.0,84.5,1.6,14.5,153.5,281.48,232.46
2016,7,28,7,0,13.0,117.0,1.6,15.0,122.0,113.62,90.76
2016,7,28,7,15,11.5,132.0,1.55,15.0,137.0,126.0,101.23
2016,7,28,7,30,10.0,147.0,1.5,15.0,152.0,138.29,111.07
2016,7,28,7,45,20.5,172.5,1.45,15.5,183.0,170.43,137.15
2016,7,28,8,0,31.0,198.0,1.4,16.0,214.0,217.41,174.57
2016,7,28,8,15,30.0,214.5,1.45,16.0,231.5,232.85,186.16
2016,7,28,8,30,29.0,231.0,1.5,16.0,249.0,248.12,197.62
2016,7,28,8,45,43.0,261.5,1.55,16.5,290.0,291.8,231.34
2016,7,28,9,0,57.0,292.0,1.6,17.0,331.0,335.8,264.54
2016,7,28,9,15,73.0,319.0,1.7,17.0,372.5,378.01,296.54
2016,7,28,9,30,89.0,346.0,1.8,17.0,414.0,420.19,328.13
2016,7,28,9,45,80.0,358.5,1.9,17.5,422.0,422.42,328.18
2016,7,28,10,0,71.0,371.0,2.0,18.0,430.0,424.08,328.06
2016,7,28,10,15,107.5,397.5,2.1,18.0,489.5,484.36,373.56
2016,7,28,10,30,144.0,424.0,2.2,18.0,549.0,562.47,430.75
2016,7,28,10,45,140.0,435.5,2.3,18.0,560.0,565.11,431.76
2016,7,28,11,0,136.0,447.0,2.4,18.0,571.0,566.74,432.6
2016,7,28,11,15,130.5,454.0,2.45,18.0,575.0,561.53,428.38
2016,7,28,11,30,125.0,461.0,2.5,18.0,579.0,555.49,423.66
2016,7,28,11,45,133.5,456.5,2.65,18.0,583.0,550.66,420.72
2016,7,28,12,0,142.0,452.0,2.8,18.0,587.0,544.79,417.0
2016,7,28,12,15,112.0,452.5,2.85,18.0,559.0,509.14,390.05
2016,7,28,12,30,82.0,453.0,2.9,18.0,531.0,465.38,357.17
2016,7,28,12,45,119.0,459.5,2.95,18.0,572.0,499.95,383.8
2016,7,28,13,0,156.0,466.0,3.0,18.0,613.0,521.6,400.29
2016,7,28,13,15,133.0,454.5,3.0,18.0,578.0,481.89,370.35
2016,7,28,13,30,110.0,443.0,3.0,18.0,543.0,441.55,340.09
2016,7,28,13,45,99.5,427.5,3.05,18.0,516.5,411.95,317.96
2016,7,28,14,0,89.0,412.0,3.1,18.0,490.0,383.52,296.51
2016,7,28,14,15,112.0,403.5,3.1,18.0,498.5,377.21,291.75
2016,7,28,14,30,135.0,395.0,3.1,18.0,507.0,368.41,284.63
2016,7,28,14,45,112.0,372.0,3.1,18.0,462.5,328.41,253.78
2016,7,28,15,0,89.0,349.0,3.1,18.0,418.0,296.31,229.13
2016,7,28,15,15,86.0,329.0,3.1,17.5,392.5,271.1,209.77
2016,7,28,15,30,83.0,309.0,3.1,17.0,367.0,246.51,190.8
2016,7,28,15,45,84.5,287.0,3.1,17.0,343.0,222.05,171.56
2016,7,28,16,0,86.0,265.0,3.1,17.0,319.0,197.77,153.09
2016,7,28,16,15,64.5,237.0,3.05,16.5,275.5,169.62,133.62
2016,7,28,16,30,43.0,209.0,3.0,16.0,232.0,150.01,124.71
2016,7,28,16,45,30.0,182.5,3.0,16.0,198.0,133.18,110.71
2016,7,28,17,0,17.0,156.0,3.0,16.0,164.0,120.81,100.41
2016,7,28,17,15,13.0,137.0,3.0,16.0,142.5,106.6,88.37
2016,7,28,17,30,9.0,118.0,3.0,16.0,121.0,92.29,76.05
2016,7,28,17,45,267.5,87.5,3.0,16.0,154.5,62.88,50.22
2016,7,28,18,0,526.0,57.0,3.0,16.0,188.0,44.56,33.93
2016,7,28,18,15,453.5,48.5,2.85,15.5,143.0,38.46,28.34
2016,7,28,18,30,381.0,40.0,2.7,15.0,98.0,32.24,22.44
2016,7,28,18,45,271.0,29.0,2.55,15.0,62.0,23.6,13.68
2016,7,28,19,0,161.0,18.0,2.4,15.0,26.0,14.77,0.0
2016,7,28,19,15,80.5,9.0,2.25,15.0,13.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,54.0,7.0,2.1,14.0,9.5,19.85,0.0
2016,7,29,5,30,108.0,14.0,2.1,14.0,19.0,45.73,0.0
2016,7,29,5,45,213.0,27.5,2.15,14.5,52.0,129.26,87.83
2016,7,29,6,0,318.0,41.0,2.2,15.0,85.0,204.79,159.83
2016,7,29,6,15,392.5,51.0,2.15,15.0,128.5,271.36,219.25
2016,7,29,6,30,467.0,61.0,2.1,15.0,172.0,345.38,283.35
2016,7,29,6,45,237.0,87.0,2.05,15.5,144.0,244.64,201.99
2016,7,29,7,0,7.0,113.0,2.0,16.0,116.0,105.74,83.85
2016,7,29,7,15,47.5,143.5,1.95,16.0,164.0,174.05,141.63
2016,7,29,7,30,88.0,174.0,1.9,16.0,212.0,237.19,193.66
2016,7,29,7,45,102.0,198.0,1.9,16.5,247.5,275.19,223.41
2016,7,29,8,0,116.0,222.0,1.9,17.0,283.0,329.74,265.48
2016,7,29,8,15,104.5,243.5,1.95,17.0,302.5,328.53,263.28
2016,7,29,8,30,93.0,265.0,2.0,17.0,322.0,342.01,272.64
2016,7,29,8,45,173.0,284.5,2.05,17.0,400.5,453.07,359.27
2016,7,29,9,0,253.0,304.0,2.1,17.0,479.0,568.79,445.96
2016,7,29,9,15,545.0,202.0,2.1,17.0,606.0,766.22,594.64
2016,7,29,9,30,837.0,100.0,2.1,17.0,733.0,925.85,703.27
2016,7,29,9,45,841.0,104.5,2.15,17.5,766.0,942.45,710.61
2016,7,29,10,0,845.0,109.0,2.2,18.0,799.0,955.45,717.13
2016,7,29,10,15,598.5,248.0,2.25,18.0,746.0,877.4,662.34
2016,7,29,10,30,352.0,387.0,2.3,18.0,693.0,748.22,566.21
2016,7,29,10,45,378.5,383.0,2.4,18.5,719.5,763.81,577.77
2016,7,29,11,0,405.0,379.0,2.5,19.0,746.0,791.86,596.36
2016,7,29,11,15,327.0,416.5,2.55,19.0,716.5,729.01,550.11
2016,7,29,11,30,249.0,454.0,2.6,19.0,687.0,680.1,513.59
2016,7,29,11,45,239.0,460.5,2.65,19.0,685.5,651.65,493.56
2016,7,29,12,0,229.0,467.0,2.7,19.0,684.0,636.68,482.67
2016,7,29,12,15,207.0,470.0,2.75,19.0,666.0,607.34,461.15
2016,7,29,12,30,185.0,473.0,2.8,19.0,648.0,578.2,439.75
2016,7,29,12,45,182.5,469.5,2.9,19.0,641.0,559.44,426.43
2016,7,29,13,0,180.0,466.0,3.0,19.0,634.0,540.2,412.58
2016,7,29,13,15,168.0,458.0,3.05,18.5,613.0,510.11,391.13
2016,7,29,13,30,156.0,450.0,3.1,18.0,592.0,480.73,370.01
2016,7,29,13,45,137.0,436.0,3.2,18.0,558.5,443.22,341.93
2016,7,29,14,0,118.0,422.0,3.3,18.0,525.0,407.63,315.08
2016,7,29,14,15,125.5,408.0,3.3,18.0,514.5,387.71,299.91
2016,7,29,14,30,133.0,394.0,3.3,18.0,504.0,367.03,283.8
2016,7,29,14,45,109.5,371.0,3.3,18.0,459.0,330.71,255.78
2016,7,29,15,0,86.0,348.0,3.3,18.0,414.0,294.69,228.09
2016,7,29,15,15,75.5,324.0,3.25,17.5,380.0,264.9,205.36
2016,7,29,15,30,65.0,300.0,3.2,17.0,346.0,236.85,183.98
2016,7,29,15,45,57.0,275.5,3.2,17.0,313.5,210.67,163.79
2016,7,29,16,0,49.0,251.0,3.2,17.0,281.0,186.01,145.16
2016,7,29,16,15,38.5,224.5,3.15,17.0,247.0,161.68,127.36
2016,7,29,16,30,28.0,198.0,3.1,17.0,213.0,143.46,118.7
2016,7,29,16,45,14.5,169.0,3.1,17.0,177.0,130.81,108.29
2016,7,29,17,0,1.0,140.0,3.1,17.0,141.0,109.85,90.58
2016,7,29,17,15,0.5,122.0,3.05,16.5,122.5,96.27,79.22
2016,7,29,17,30,0.0,104.0,3.0,16.0,104.0,82.58,67.55
2016,7,29,17,45,274.0,79.0,2.95,16.0,146.5,57.08,45.11
2016,7,29,18,0,548.0,54.0,2.9,16.0,189.0,42.4,32.02
2016,7,29,18,15,474.5,46.5,2.7,15.5,143.5,37.0,27.04
2016,7,29,18,30,401.0,39.0,2.5,15.0,98.0,31.55,21.8
2016,7,29,18,45,284.5,28.0,2.4,15.0,61.5,22.83,12.87
2016,7,29,19,0,168.0,17.0,2.3,15.0,25.0,13.95,0.0
2016,7,29,19,15,84.0,8.5,2.15,15.0,12.5,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,84.0,7.0,1.95,14.0,10.5,5.97,0.0
2016,7,30,5,30,168.0,14.0,2.0,14.0,21.0,64.59,0.0
2016,7,30,5,45,291.5,24.5,2.15,14.5,56.5,158.38,106.23
2016,7,30,6,0,415.0,35.0,2.3,15.0,92.0,240.55,187.43
2016,7,30,6,15,491.0,42.5,2.3,15.0,138.0,310.07,250.22
2016,7,30,6,30,567.0,50.0,2.3,15.0,184.0,387.13,317.25
2016,7,30,6,45,283.5,67.0,2.3,15.0,134.0,261.95,217.29
2016,7,30,7,0,0.0,84.0,2.3,15.0,84.0,71.84,55.51
2016,7,30,7,15,21.5,124.0,2.25,15.0,133.5,124.97,100.87
2016,7,30,7,30,43.0,164.0,2.2,15.0,183.0,192.98,157.37
2016,7,30,7,45,51.5,187.5,2.2,15.5,213.0,224.44,182.3
2016,7,30,8,0,60.0,211.0,2.2,16.0,243.0,256.26,207.13
2016,7,30,8,15,78.5,238.0,2.2,16.0,283.0,300.77,242.3
2016,7,30,8,30,97.0,265.0,2.2,16.0,323.0,346.01,277.4
2016,7,30,8,45,123.0,289.5,2.25,16.5,369.5,414.03,329.03
2016,7,30,9,0,149.0,314.0,2.3,17.0,416.0,464.94,366.57
2016,7,30,9,15,513.0,202.0,2.35,17.0,584.0,728.41,569.98
2016,7,30,9,30,877.0,90.0,2.4,17.0,752.0,954.42,726.08
2016,7,30,9,45,482.0,234.0,2.5,17.5,601.0,742.86,572.59
2016,7,30,10,0,87.0,378.0,2.6,18.0,450.0,448.0,346.24
2016,7,30,10,15,184.5,391.5,2.65,18.0,550.0,574.29,443.5
2016,7,30,10,30,282.0,405.0,2.7,18.0,650.0,698.62,533.96
2016,7,30,10,45,188.0,419.0,2.8,18.5,584.0,596.69,456.47
2016,7,30,11,0,94.0,433.0,2.9,19.0,518.0,495.84,379.67
2016,7,30,11,15,88.5,438.5,2.95,19.0,520.0,490.88,376.08
2016,7,30,11,30,83.0,444.0,3.0,19.0,522.0,485.5,371.75
2016,7,30,11,45,68.0,433.5,3.05,19.0,498.0,455.84,349.34
2016,7,30,12,0,53.0,423.0,3.1,19.0,474.0,426.86,327.45
2016,7,30,12,15,143.5,444.5,3.1,18.5,580.5,530.09,406.91
2016,7,30,12,30,234.0,466.0,3.1,18.0,687.0,613.29,469.49
2016,7,30,12,45,141.5,438.5,3.1,18.0,572.0,500.66,384.71
2016,7,30,13,0,49.0,411.0,3.1,18.0,457.0,388.88,299.75
2016,7,30,13,15,59.5,416.0,3.05,18.0,471.0,393.95,304.18
2016,7,30,13,30,70.0,421.0,3.0,18.0,485.0,397.55,306.97
2016,7,30,13,45,62.5,403.0,3.0,18.0,459.5,370.12,286.18
2016,7,30,14,0,55.0,385.0,3.0,18.0,434.0,343.77,266.22
2016,7,30,14,15,49.0,365.0,2.95,18.0,407.5,317.79,246.42
2016,7,30,14,30,43.0,345.0,2.9,18.0,381.0,292.87,227.34
2016,7,30,14,45,45.0,332.5,2.9,18.0,368.5,277.62,215.63
2016,7,30,15,0,47.0,320.0,2.9,18.0,356.0,262.19,203.63
2016,7,30,15,15,51.0,306.0,2.85,17.5,343.5,246.09,191.29
2016,7,30,15,30,55.0,292.0,2.8,17.0,331.0,229.54,178.49
2016,7,30,15,45,60.0,275.5,2.8,17.0,315.0,211.11,163.91
2016,7,30,16,0,65.0,259.0,2.8,17.0,299.0,192.13,149.37
2016,7,30,16,15,46.5,228.0,2.85,16.5,255.5,163.81,129.19
2016,7,30,16,30,28.0,197.0,2.9,16.0,212.0,142.82,118.59
2016,7,30,16,45,19.0,172.5,2.95,16.0,182.5,133.09,110.68
2016,7,30,17,0,10.0,148.0,3.0,16.0,153.0,115.28,95.65
2016,7,30,17,15,6.0,130.5,3.0,15.5,133.5,102.03,84.58
2016,7,30,17,30,2.0,113.0,3.0,15.0,114.0,88.7,73.21
2016,7,30,17,45,313.0,79.5,3.05,15.0,156.0,57.81,45.93
2016,7,30,18,0,624.0,46.0,3.1,15.0,198.0,39.93,29.95
2016,7,30,18,15,553.0,40.0,3.05,15.0,151.0,35.06,25.36
2016,7,30,18,30,482.0,34.0,3.0,15.0,104.0,30.19,20.57
2016,7,30,18,45,363.5,24.5,2.95,15.0,65.5,20.07,10.44
2016,7,30,19,0,245.0,15.0,2.9,15.0,27.0,12.33,0.0
2016,7,30,19,15,122.5,7.5,2.8,15.0,13.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
