Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,95.5,6.5,2.45,14.0,10.0,5.55,0.0
2016,7,31,5,30,191.0,13.0,2.5,14.0,20.0,71.07,0.0
2016,7,31,5,45,313.5,23.5,2.65,14.5,56.0,165.29,108.66
2016,7,31,6,0,436.0,34.0,2.8,15.0,92.0,248.96,193.91
2016,7,31,6,15,512.0,41.0,2.75,15.0,138.5,319.07,257.69
2016,7,31,6,30,588.0,48.0,2.7,15.0,185.0,393.87,323.33
2016,7,31,6,45,294.0,55.0,2.65,15.0,123.5,253.23,210.74
2016,7,31,7,0,0.0,62.0,2.6,15.0,62.0,51.36,38.2
2016,7,31,7,15,0.0,96.0,2.45,15.0,96.0,82.27,64.45
2016,7,31,7,30,0.0,130.0,2.3,15.0,130.0,114.22,90.99
2016,7,31,7,45,5.5,152.5,2.2,15.5,155.5,139.08,111.23
2016,7,31,8,0,11.0,175.0,2.1,16.0,181.0,164.31,131.43
2016,7,31,8,15,16.5,197.0,2.0,16.0,206.5,189.35,151.4
2016,7,31,8,30,22.0,219.0,1.9,16.0,232.0,214.63,171.31
2016,7,31,8,45,59.5,263.0,1.85,16.5,302.5,309.47,246.4
2016,7,31,9,0,97.0,307.0,1.8,17.0,373.0,390.63,308.23
2016,7,31,9,15,104.0,328.5,1.8,17.0,403.0,419.09,328.69
2016,7,31,9,30,111.0,350.0,1.8,17.0,433.0,447.17,348.95
2016,7,31,9,45,189.5,363.5,1.8,17.5,514.0,555.65,429.47
2016,7,31,10,0,268.0,377.0,1.8,18.0,595.0,664.47,506.66
2016,7,31,10,15,246.5,397.0,1.8,18.0,603.0,660.94,501.59
2016,7,31,10,30,225.0,417.0,1.8,18.0,611.0,636.98,483.45
2016,7,31,10,45,336.0,388.5,1.8,18.0,687.5,729.54,550.93
2016,7,31,11,0,447.0,360.0,1.8,18.0,764.0,816.68,611.85
2016,7,31,11,15,671.0,239.5,1.85,18.0,857.0,908.05,678.86
2016,7,31,11,30,895.0,119.0,1.9,18.0,950.0,965.17,716.28
2016,7,31,11,45,901.0,116.5,1.95,18.0,959.5,946.83,703.83
2016,7,31,12,0,907.0,114.0,2.0,18.0,969.0,924.85,689.83
2016,7,31,12,15,689.5,249.0,2.05,18.0,899.0,848.21,637.23
2016,7,31,12,30,472.0,384.0,2.1,18.0,829.0,755.73,568.6
2016,7,31,12,45,692.0,246.0,2.2,18.0,893.0,787.6,597.29
2016,7,31,13,0,912.0,108.0,2.3,18.0,957.0,790.97,603.27
2016,7,31,13,15,909.0,107.5,2.35,18.0,942.0,747.84,573.0
2016,7,31,13,30,906.0,107.0,2.4,18.0,927.0,702.34,539.45
2016,7,31,13,45,683.5,221.0,2.5,18.0,831.5,615.32,472.41
2016,7,31,14,0,461.0,335.0,2.6,18.0,736.0,536.91,411.71
2016,7,31,14,15,390.0,351.0,2.65,18.0,682.0,480.6,368.58
2016,7,31,14,30,319.0,367.0,2.7,18.0,628.0,430.91,330.08
2016,7,31,14,45,400.0,318.5,2.8,18.0,631.5,400.77,304.9
2016,7,31,15,0,481.0,270.0,2.9,18.0,635.0,363.95,272.52
2016,7,31,15,15,333.0,292.5,2.95,17.5,539.0,305.88,229.04
2016,7,31,15,30,185.0,315.0,3.0,17.0,443.0,266.43,202.39
2016,7,31,15,45,147.0,292.0,3.1,17.0,389.5,227.8,173.42
2016,7,31,16,0,109.0,269.0,3.2,17.0,336.0,201.95,155.67
2016,7,31,16,15,78.0,239.0,3.2,16.5,285.0,170.76,134.52
2016,7,31,16,30,47.0,209.0,3.2,16.0,234.0,149.84,124.65
2016,7,31,16,45,25.0,174.5,3.25,16.0,187.5,134.39,111.84
2016,7,31,17,0,3.0,140.0,3.3,16.0,141.0,109.74,90.88
2016,7,31,17,15,1.5,122.5,3.25,15.5,123.0,96.49,79.76
2016,7,31,17,30,0.0,105.0,3.2,15.0,105.0,83.14,68.33
2016,7,31,17,45,295.0,77.0,3.15,15.0,148.0,55.96,44.3
2016,7,31,18,0,590.0,49.0,3.1,15.0,191.0,38.88,29.01
2016,7,31,18,15,515.5,42.0,3.0,14.5,144.5,33.68,24.19
2016,7,31,18,30,441.0,35.0,2.9,14.0,98.0,28.45,19.11
2016,7,31,18,45,322.0,25.0,2.85,14.0,61.0,20.45,10.56
2016,7,31,19,0,203.0,15.0,2.8,14.0,24.0,12.32,0.0
2016,7,31,19,15,101.5,7.5,2.7,14.0,12.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,83.0,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,166.0,13.0,2.1,14.0,19.0,63.34,0.0
2016,8,1,5,45,294.0,23.0,2.15,14.5,54.0,157.1,100.45
2016,8,1,6,0,422.0,33.0,2.2,15.0,89.0,242.3,188.13
2016,8,1,6,15,499.0,40.0,2.15,15.0,134.5,312.13,251.46
2016,8,1,6,30,576.0,47.0,2.1,15.0,180.0,386.91,316.74
2016,8,1,6,45,288.0,66.0,2.1,15.0,132.5,264.46,219.21
2016,8,1,7,0,0.0,85.0,2.1,15.0,85.0,72.99,56.48
2016,8,1,7,15,0.0,99.5,2.05,15.0,99.5,85.76,67.37
2016,8,1,7,30,0.0,114.0,2.0,15.0,114.0,98.53,77.87
2016,8,1,7,45,0.0,126.5,2.0,15.5,126.5,109.38,86.46
2016,8,1,8,0,0.0,139.0,2.0,16.0,139.0,120.25,94.95
2016,8,1,8,15,11.0,179.0,1.95,16.0,185.5,167.03,133.25
2016,8,1,8,30,22.0,219.0,1.9,16.0,232.0,214.82,171.56
2016,8,1,8,45,32.5,248.0,1.85,16.5,269.5,269.05,213.8
2016,8,1,9,0,43.0,277.0,1.8,17.0,307.0,308.12,243.29
2016,8,1,9,15,82.0,313.5,1.85,17.0,374.5,382.39,300.87
2016,8,1,9,30,121.0,350.0,1.9,17.0,442.0,477.01,371.93
2016,8,1,9,45,121.5,368.5,2.0,17.0,464.5,495.25,384.3
2016,8,1,10,0,122.0,387.0,2.1,17.0,487.0,512.6,396.48
2016,8,1,10,15,288.5,360.5,2.2,17.0,607.0,665.36,512.05
2016,8,1,10,30,455.0,334.0,2.3,17.0,727.0,816.02,620.59
2016,8,1,10,45,683.5,216.5,2.4,17.5,823.5,922.58,697.03
2016,8,1,11,0,912.0,99.0,2.5,18.0,920.0,995.24,743.63
2016,8,1,11,15,915.5,99.5,2.55,18.0,936.0,984.83,735.9
2016,8,1,11,30,919.0,100.0,2.6,18.0,952.0,970.58,726.55
2016,8,1,11,45,921.5,100.0,2.7,18.0,960.5,951.15,714.26
2016,8,1,12,0,924.0,100.0,2.8,18.0,969.0,928.08,699.51
2016,8,1,12,15,924.5,100.0,2.9,18.0,969.5,899.73,681.11
2016,8,1,12,30,925.0,100.0,3.0,18.0,970.0,868.09,660.33
2016,8,1,12,45,925.0,98.5,3.1,18.0,963.0,831.54,635.95
2016,8,1,13,0,925.0,97.0,3.2,18.0,956.0,792.04,609.25
2016,8,1,13,15,922.0,96.5,3.3,17.5,941.5,748.43,580.09
2016,8,1,13,30,919.0,96.0,3.4,17.0,927.0,702.41,546.62
2016,8,1,13,45,917.5,94.0,3.5,17.0,906.0,653.82,509.2
2016,8,1,14,0,916.0,92.0,3.6,17.0,885.0,603.07,468.97
2016,8,1,14,15,910.0,91.0,3.65,17.0,856.5,548.84,424.65
2016,8,1,14,30,904.0,90.0,3.7,17.0,828.0,493.31,377.91
2016,8,1,14,45,897.5,87.5,3.8,17.0,794.0,435.34,327.87
2016,8,1,15,0,891.0,85.0,3.9,17.0,760.0,376.64,275.83
2016,8,1,15,15,880.5,83.5,3.9,16.5,720.0,317.07,222.67
2016,8,1,15,30,870.0,82.0,3.9,16.0,680.0,257.7,169.88
2016,8,1,15,45,856.0,80.0,3.95,16.0,635.5,197.86,119.33
2016,8,1,16,0,842.0,78.0,4.0,16.0,591.0,139.14,77.3
2016,8,1,16,15,623.0,131.0,3.95,15.5,493.5,97.06,68.04
2016,8,1,16,30,404.0,184.0,3.9,15.0,396.0,119.46,99.13
2016,8,1,16,45,316.5,177.0,3.9,15.0,332.5,121.67,101.36
2016,8,1,17,0,229.0,170.0,3.9,15.0,269.0,116.87,97.5
2016,8,1,17,15,220.0,149.0,3.85,15.0,234.0,104.42,86.89
2016,8,1,17,30,211.0,128.0,3.8,15.0,199.0,91.44,75.65
2016,8,1,17,45,392.5,90.0,3.8,15.0,194.0,65.88,53.08
2016,8,1,18,0,574.0,52.0,3.8,15.0,189.0,41.18,31.03
2016,8,1,18,15,497.0,44.5,3.7,14.5,142.0,35.67,25.91
2016,8,1,18,30,420.0,37.0,3.6,14.0,95.0,30.13,20.51
2016,8,1,18,45,291.0,26.0,3.5,14.0,58.5,21.3,10.92
2016,8,1,19,0,162.0,15.0,3.4,14.0,22.0,12.8,0.0
2016,8,1,19,15,81.0,7.5,3.35,14.0,11.0,6.4,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,60.5,6.5,2.8,13.0,8.5,0.0,0.0
2016,8,2,5,30,121.0,13.0,2.9,13.0,17.0,49.27,0.0
2016,8,2,5,45,258.5,25.0,3.0,13.5,52.5,145.59,90.51
2016,8,2,6,0,396.0,37.0,3.1,14.0,88.0,236.07,184.12
2016,8,2,6,15,479.5,44.5,3.05,14.0,134.5,308.73,250.36
2016,8,2,6,30,563.0,52.0,3.0,14.0,181.0,389.61,321.3
2016,8,2,6,45,281.5,57.0,3.0,14.5,121.5,249.51,208.17
2016,8,2,7,0,0.0,62.0,3.0,15.0,62.0,51.36,38.21
2016,8,2,7,15,0.0,87.5,2.95,15.0,87.5,74.23,57.67
2016,8,2,7,30,0.0,113.0,2.9,15.0,113.0,97.65,77.19
2016,8,2,7,45,0.0,114.0,2.9,15.5,114.0,97.51,76.65
2016,8,2,8,0,0.0,115.0,2.9,16.0,115.0,97.72,76.41
2016,8,2,8,15,0.0,115.0,2.85,16.0,115.0,97.25,75.75
2016,8,2,8,30,0.0,115.0,2.8,16.0,115.0,96.95,75.26
2016,8,2,8,45,0.0,134.5,2.8,16.5,134.5,114.28,89.09
2016,8,2,9,0,0.0,154.0,2.8,17.0,154.0,131.66,102.77
2016,8,2,9,15,1.5,163.5,2.75,17.0,165.0,141.37,110.39
2016,8,2,9,30,3.0,173.0,2.7,17.0,176.0,151.13,118.03
2016,8,2,9,45,8.0,214.5,2.7,17.0,221.5,193.49,151.8
2016,8,2,10,0,13.0,256.0,2.7,17.0,267.0,236.14,185.26
2016,8,2,10,15,19.0,290.5,2.7,17.0,307.5,273.28,214.06
2016,8,2,10,30,25.0,325.0,2.7,17.0,348.0,328.44,256.36
2016,8,2,10,45,23.5,327.0,2.75,17.0,348.5,309.21,241.09
2016,8,2,11,0,22.0,329.0,2.8,17.0,349.0,308.14,240.07
2016,8,2,11,15,31.0,360.0,2.8,17.0,389.0,360.47,280.11
2016,8,2,11,30,40.0,391.0,2.8,17.0,429.0,395.2,306.19
2016,8,2,11,45,42.0,399.0,2.85,17.5,439.0,400.38,309.29
2016,8,2,12,0,44.0,407.0,2.9,18.0,449.0,404.92,312.07
2016,8,2,12,15,57.0,423.5,2.95,18.0,477.5,426.08,328.2
2016,8,2,12,30,70.0,440.0,3.0,18.0,506.0,445.52,342.9
2016,8,2,12,45,87.5,446.0,3.05,18.0,528.0,457.42,352.12
2016,8,2,13,0,105.0,452.0,3.1,18.0,550.0,467.3,359.8
2016,8,2,13,15,100.0,442.5,3.15,18.0,534.5,445.91,343.77
2016,8,2,13,30,95.0,433.0,3.2,18.0,519.0,424.86,328.04
2016,8,2,13,45,82.5,414.5,3.3,18.0,488.0,392.36,303.59
2016,8,2,14,0,70.0,396.0,3.4,18.0,457.0,361.42,280.18
2016,8,2,14,15,80.5,388.0,3.45,18.0,455.5,351.88,273.03
2016,8,2,14,30,91.0,380.0,3.5,18.0,454.0,340.99,264.56
2016,8,2,14,45,78.5,356.5,3.6,18.0,418.5,308.46,239.48
2016,8,2,15,0,66.0,333.0,3.7,18.0,383.0,277.86,215.86
2016,8,2,15,15,70.0,316.5,3.8,17.5,366.5,258.51,200.94
2016,8,2,15,30,74.0,300.0,3.9,17.0,350.0,238.79,185.54
2016,8,2,15,45,52.5,266.5,4.0,17.0,301.0,204.25,159.17
2016,8,2,16,0,31.0,233.0,4.1,17.0,252.0,173.27,135.87
2016,8,2,16,15,26.0,210.5,4.15,17.0,225.5,161.5,127.7
2016,8,2,16,30,21.0,188.0,4.2,17.0,199.0,144.53,119.83
2016,8,2,16,45,32.5,176.5,4.3,17.0,191.5,129.34,107.21
2016,8,2,17,0,44.0,165.0,4.4,17.0,184.0,121.12,100.49
2016,8,2,17,15,38.5,144.0,4.4,16.5,159.5,106.9,88.58
2016,8,2,17,30,33.0,123.0,4.4,16.0,135.0,92.38,76.2
2016,8,2,17,45,271.0,92.5,4.45,16.0,158.0,69.07,55.67
2016,8,2,18,0,509.0,62.0,4.5,16.0,181.0,48.87,37.67
2016,8,2,18,15,425.0,52.5,4.45,15.5,135.0,42.06,31.36
2016,8,2,18,30,341.0,43.0,4.4,15.0,89.0,35.15,24.67
2016,8,2,18,45,209.5,29.5,4.35,15.0,54.0,22.9,11.68
2016,8,2,19,0,78.0,16.0,4.3,15.0,19.0,13.66,0.0
2016,8,2,19,15,39.0,8.0,4.2,15.0,9.5,6.83,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,5,15,46.0,6.0,2.5,14.0,7.5,0.0,0.0
2016,8,3,5,30,92.0,12.0,2.5,14.0,15.0,39.34,0.0
2016,8,3,5,45,233.5,24.5,2.55,14.5,50.0,135.27,80.27
2016,8,3,6,0,375.0,37.0,2.6,15.0,85.0,227.47,176.21
2016,8,3,6,15,460.5,45.5,2.45,15.0,131.5,301.21,242.8
2016,8,3,6,30,546.0,54.0,2.3,15.0,178.0,383.52,314.09
2016,8,3,6,45,273.0,67.0,2.15,15.5,129.0,257.96,213.4
2016,8,3,7,0,0.0,80.0,2.0,16.0,80.0,68.24,52.25
2016,8,3,7,15,0.0,105.0,1.9,16.0,105.0,91.41,71.85
2016,8,3,7,30,0.0,130.0,1.8,16.0,130.0,114.62,90.95
2016,8,3,7,45,0.0,139.0,1.7,16.5,139.0,121.77,96.32
2016,8,3,8,0,0.0,148.0,1.6,17.0,148.0,129.1,101.78
2016,8,3,8,15,6.5,175.5,1.6,17.0,179.5,160.04,126.81
2016,8,3,8,30,13.0,203.0,1.6,17.0,211.0,191.39,151.76
2016,8,3,8,45,15.5,220.5,1.65,17.0,231.0,209.54,165.79
2016,8,3,9,0,18.0,238.0,1.7,17.0,251.0,227.74,179.78
2016,8,3,9,15,20.0,256.0,1.8,17.0,271.0,245.94,193.71
2016,8,3,9,30,22.0,274.0,1.9,17.0,291.0,264.08,207.52
2016,8,3,9,45,57.0,325.5,2.0,17.5,371.0,367.75,287.58
2016,8,3,10,0,92.0,377.0,2.1,18.0,451.0,453.84,351.71
2016,8,3,10,15,105.5,396.0,2.2,18.0,484.0,483.88,373.48
2016,8,3,10,30,119.0,415.0,2.3,18.0,517.0,532.35,408.73
2016,8,3,10,45,139.5,429.0,2.45,18.0,552.0,561.8,430.39
2016,8,3,11,0,160.0,443.0,2.6,18.0,587.0,589.81,451.03
2016,8,3,11,15,139.0,448.5,2.75,18.0,575.5,567.86,434.37
2016,8,3,11,30,118.0,454.0,2.9,18.0,564.0,545.59,417.7
2016,8,3,11,45,95.0,447.0,3.05,18.0,535.5,495.09,380.35
2016,8,3,12,0,72.0,440.0,3.2,18.0,507.0,461.09,354.83
2016,8,3,12,15,67.0,435.5,3.3,18.0,498.5,446.06,343.7
2016,8,3,12,30,62.0,431.0,3.4,18.0,490.0,431.11,332.52
2016,8,3,12,45,66.0,431.0,3.55,18.0,493.0,427.43,330.09
2016,8,3,13,0,70.0,431.0,3.7,18.0,496.0,423.06,327.08
2016,8,3,13,15,56.5,408.0,3.85,17.5,460.5,386.14,299.72
2016,8,3,13,30,43.0,385.0,4.0,17.0,425.0,350.98,273.48
2016,8,3,13,45,65.5,395.5,4.15,17.0,453.5,366.87,286.26
2016,8,3,14,0,88.0,406.0,4.3,17.0,482.0,379.62,296.32
2016,8,3,14,15,68.5,377.5,4.35,17.0,435.5,337.92,264.08
2016,8,3,14,30,49.0,349.0,4.4,17.0,389.0,299.05,234.04
2016,8,3,14,45,38.0,317.0,4.5,17.0,347.5,263.99,206.86
2016,8,3,15,0,27.0,285.0,4.6,17.0,306.0,231.0,181.19
2016,8,3,15,15,26.0,269.5,4.6,16.5,288.5,214.38,168.5
2016,8,3,15,30,25.0,254.0,4.6,16.0,271.0,204.98,161.54
2016,8,3,15,45,19.5,230.0,4.7,16.0,243.0,182.99,144.39
2016,8,3,16,0,14.0,206.0,4.8,16.0,215.0,162.01,128.11
2016,8,3,16,15,7.0,176.0,4.8,16.0,180.5,137.95,109.25
2016,8,3,16,30,0.0,146.0,4.8,16.0,146.0,115.83,95.67
2016,8,3,16,45,0.0,133.0,4.8,16.0,133.0,105.8,87.31
2016,8,3,17,0,0.0,120.0,4.8,16.0,120.0,95.69,78.78
2016,8,3,17,15,0.0,103.5,4.75,15.5,103.5,83.03,68.02
2016,8,3,17,30,0.0,87.0,4.7,15.0,87.0,70.26,56.98
2016,8,3,17,45,272.0,72.0,4.7,15.0,135.5,52.42,41.14
2016,8,3,18,0,544.0,57.0,4.7,15.0,184.0,45.11,34.48
2016,8,3,18,15,460.5,48.5,4.6,15.0,137.0,38.95,28.67
2016,8,3,18,30,377.0,40.0,4.5,15.0,90.0,32.73,22.53
2016,8,3,18,45,239.5,27.0,4.4,15.0,54.0,22.23,10.67
2016,8,3,19,0,102.0,14.0,4.3,15.0,18.0,11.95,0.0
2016,8,3,19,15,51.0,7.0,4.2,14.5,9.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,4,5,15,40.5,6.0,3.45,14.0,7.0,0.0,0.0
2016,8,4,5,30,81.0,12.0,3.5,14.0,14.0,35.93,0.0
2016,8,4,5,45,223.5,24.5,3.55,14.5,48.0,131.03,73.93
2016,8,4,6,0,366.0,37.0,3.6,15.0,82.0,224.05,173.5
2016,8,4,6,15,451.5,45.5,3.55,15.0,128.5,297.44,240.45
2016,8,4,6,30,537.0,54.0,3.5,15.0,175.0,379.38,312.31
2016,8,4,6,45,268.5,55.5,3.45,15.0,116.0,240.91,200.85
2016,8,4,7,0,0.0,57.0,3.4,15.0,57.0,47.19,34.68
2016,8,4,7,15,0.0,82.5,3.4,15.0,82.5,69.58,53.75
2016,8,4,7,30,0.0,108.0,3.4,15.0,108.0,92.96,73.29
2016,8,4,7,45,0.0,119.5,3.4,15.5,119.5,102.88,81.18
2016,8,4,8,0,0.0,131.0,3.4,16.0,131.0,112.84,88.99
2016,8,4,8,15,0.5,150.0,3.45,16.0,150.5,130.38,103.16
2016,8,4,8,30,1.0,169.0,3.5,16.0,170.0,147.94,117.2
2016,8,4,8,45,13.5,211.5,3.6,16.0,221.0,199.09,158.83
2016,8,4,9,0,26.0,254.0,3.7,16.0,272.0,251.1,200.44
2016,8,4,9,15,24.0,263.5,3.75,16.0,281.5,257.23,204.63
2016,8,4,9,30,22.0,273.0,3.8,16.0,291.0,263.29,208.88
2016,8,4,9,45,23.5,289.0,3.85,16.0,308.5,278.92,220.82
2016,8,4,10,0,25.0,305.0,3.9,16.0,326.0,294.42,232.6
2016,8,4,10,15,48.0,349.0,3.95,16.0,390.5,378.66,298.38
2016,8,4,10,30,71.0,393.0,4.0,16.0,455.0,443.5,347.96
2016,8,4,10,45,58.0,390.0,4.05,16.0,441.5,423.94,332.01
2016,8,4,11,0,45.0,387.0,4.1,16.0,428.0,404.51,316.5
2016,8,4,11,15,61.0,411.0,4.15,16.0,467.5,439.6,343.52
2016,8,4,11,30,77.0,435.0,4.2,16.0,507.0,473.24,369.09
2016,8,4,11,45,80.0,435.5,4.3,16.0,510.5,470.71,367.14
2016,8,4,12,0,83.0,436.0,4.4,16.0,514.0,467.58,364.91
2016,8,4,12,15,50.0,374.5,4.4,16.0,421.5,375.91,294.24
2016,8,4,12,30,17.0,313.0,4.4,16.0,329.0,279.83,219.14
2016,8,4,12,45,16.0,302.5,4.4,16.0,318.0,268.18,210.24
2016,8,4,13,0,15.0,292.0,4.4,16.0,307.0,256.69,201.27
2016,8,4,13,15,22.0,322.5,4.4,16.0,343.5,285.31,223.91
2016,8,4,13,30,29.0,353.0,4.4,16.0,380.0,315.44,247.5
2016,8,4,13,45,45.5,370.5,4.4,16.0,411.0,334.6,262.61
2016,8,4,14,0,62.0,388.0,4.4,16.0,442.0,351.02,275.43
2016,8,4,14,15,50.0,360.0,4.4,16.0,402.5,315.25,247.57
2016,8,4,14,30,38.0,332.0,4.4,16.0,363.0,281.49,221.31
2016,8,4,14,45,43.0,324.5,4.4,16.0,358.0,271.49,213.51
2016,8,4,15,0,48.0,317.0,4.4,16.0,353.0,260.73,204.92
2016,8,4,15,15,25.0,244.5,4.45,16.0,263.5,196.7,154.61
2016,8,4,15,30,2.0,172.0,4.5,16.0,174.0,139.71,109.69
2016,8,4,15,45,6.0,184.0,4.55,16.0,188.0,147.97,116.61
2016,8,4,16,0,10.0,196.0,4.6,16.0,202.0,154.67,122.3
2016,8,4,16,15,5.0,148.0,4.6,15.5,151.0,118.28,93.27
2016,8,4,16,30,0.0,100.0,4.6,15.0,100.0,82.24,66.81
2016,8,4,16,45,0.0,103.5,4.65,15.0,103.5,84.43,68.99
2016,8,4,17,0,0.0,107.0,4.7,15.0,107.0,86.36,70.91
2016,8,4,17,15,0.0,92.5,4.65,15.0,92.5,75.04,61.12
2016,8,4,17,30,0.0,78.0,4.6,15.0,78.0,63.64,51.13
2016,8,4,17,45,279.5,65.0,4.6,15.0,129.5,47.63,36.88
2016,8,4,18,0,559.0,52.0,4.6,15.0,181.0,41.26,31.06
2016,8,4,18,15,477.5,44.0,4.5,14.5,134.0,35.36,25.54
2016,8,4,18,30,396.0,36.0,4.4,14.0,87.0,29.4,19.69
2016,8,4,18,45,260.5,24.5,4.35,14.0,51.5,20.13,8.61
2016,8,4,19,0,125.0,13.0,4.3,14.0,16.0,11.1,0.0
2016,8,4,19,15,62.5,6.5,4.3,14.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,3.5,15.0,6.0,0.0,0.0
2016,8,5,5,30,73.0,11.0,3.5,15.0,12.0,32.6,0.0
2016,8,5,5,45,206.0,24.5,3.5,15.0,45.5,123.92,65.29
2016,8,5,6,0,339.0,38.0,3.5,15.0,79.0,213.71,165.01
2016,8,5,6,15,426.0,47.5,3.4,15.0,125.0,287.71,232.4
2016,8,5,6,30,513.0,57.0,3.3,15.0,171.0,370.47,304.79
2016,8,5,6,45,256.5,68.5,3.25,15.0,125.5,251.21,208.91
2016,8,5,7,0,0.0,80.0,3.2,15.0,80.0,68.4,52.67
2016,8,5,7,15,0.0,95.0,3.1,15.0,95.0,81.7,63.99
2016,8,5,7,30,0.0,110.0,3.0,15.0,110.0,94.99,74.98
2016,8,5,7,45,0.5,132.5,2.9,15.5,132.5,115.98,92.09
2016,8,5,8,0,1.0,155.0,2.8,16.0,155.0,137.0,108.93
2016,8,5,8,15,3.0,167.5,2.65,16.0,169.5,149.49,118.82
2016,8,5,8,30,5.0,180.0,2.5,16.0,184.0,162.14,128.77
2016,8,5,8,45,14.0,213.5,2.45,16.0,223.5,201.65,160.57
2016,8,5,9,0,23.0,247.0,2.4,16.0,263.0,241.59,192.18
2016,8,5,9,15,33.5,278.5,2.35,16.0,303.0,300.2,237.96
2016,8,5,9,30,44.0,310.0,2.3,16.0,343.0,341.75,269.67
2016,8,5,9,45,64.0,341.0,2.3,16.5,391.5,391.85,307.39
2016,8,5,10,0,84.0,372.0,2.3,17.0,440.0,441.66,344.09
2016,8,5,10,15,125.5,395.0,2.3,17.0,500.5,523.5,405.11
2016,8,5,10,30,167.0,418.0,2.3,17.0,561.0,584.26,449.45
2016,8,5,10,45,129.0,422.5,2.3,17.0,535.0,546.11,419.54
2016,8,5,11,0,91.0,427.0,2.3,17.0,509.0,489.74,376.9
2016,8,5,11,15,105.0,440.0,2.35,17.0,536.0,510.96,393.01
2016,8,5,11,30,119.0,453.0,2.4,17.0,563.0,546.71,419.03
2016,8,5,11,45,105.5,452.0,2.5,17.0,550.0,510.43,392.07
2016,8,5,12,0,92.0,451.0,2.6,17.0,537.0,490.12,376.98
2016,8,5,12,15,118.5,458.5,2.7,17.0,569.5,524.21,402.91
2016,8,5,12,30,145.0,466.0,2.8,17.0,602.0,542.47,416.87
2016,8,5,12,45,519.5,297.0,2.95,17.5,777.5,697.75,538.19
2016,8,5,13,0,894.0,128.0,3.1,18.0,953.0,798.05,614.21
2016,8,5,13,15,890.0,127.5,3.3,17.5,937.0,754.26,583.6
2016,8,5,13,30,886.0,127.0,3.5,17.0,921.0,708.22,550.67
2016,8,5,13,45,874.5,129.0,3.7,17.0,896.5,657.45,511.98
2016,8,5,14,0,863.0,131.0,3.9,17.0,872.0,605.48,471.16
2016,8,5,14,15,505.5,259.5,4.0,17.0,690.0,472.82,367.39
2016,8,5,14,30,148.0,388.0,4.1,17.0,508.0,371.22,288.78
2016,8,5,14,45,120.5,365.5,4.25,17.0,460.5,328.75,256.07
2016,8,5,15,0,93.0,343.0,4.4,17.0,413.0,294.09,229.26
2016,8,5,15,15,80.5,318.5,4.4,16.5,377.0,262.81,205.12
2016,8,5,15,30,68.0,294.0,4.4,16.0,341.0,233.55,182.59
2016,8,5,15,45,51.0,263.0,4.45,16.0,296.5,201.65,157.98
2016,8,5,16,0,34.0,232.0,4.5,16.0,252.0,172.69,135.98
2016,8,5,16,15,19.0,197.0,4.45,16.0,208.0,152.17,120.79
2016,8,5,16,30,4.0,162.0,4.4,16.0,164.0,126.8,105.14
2016,8,5,16,45,2.0,147.0,4.4,16.0,148.0,115.39,95.64
2016,8,5,17,0,0.0,132.0,4.4,16.0,132.0,103.89,85.94
2016,8,5,17,15,0.0,113.5,4.35,15.5,113.5,89.92,74.09
2016,8,5,17,30,0.0,95.0,4.3,15.0,95.0,75.82,61.9
2016,8,5,17,45,186.5,85.0,4.3,15.0,127.0,63.37,50.84
2016,8,5,18,0,373.0,75.0,4.3,15.0,159.0,56.09,44.16
2016,8,5,18,15,290.0,60.5,4.2,14.5,116.0,45.71,34.58
2016,8,5,18,30,207.0,46.0,4.1,14.0,73.0,35.1,24.49
2016,8,5,18,45,116.0,28.0,4.1,14.0,42.0,21.92,9.08
2016,8,5,19,0,25.0,10.0,4.1,14.0,11.0,8.54,0.0
2016,8,5,19,15,12.5,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.0,4.5,3.9,14.0,5.0,0.0,0.0
2016,8,6,5,30,34.0,9.0,3.9,14.0,10.0,18.53,0.0
2016,8,6,5,45,150.5,25.0,3.95,14.0,41.5,102.11,49.05
2016,8,6,6,0,267.0,41.0,4.0,14.0,73.0,185.05,142.89
2016,8,6,6,15,355.5,52.5,3.95,14.0,117.0,255.97,207.68
2016,8,6,6,30,444.0,64.0,3.9,14.0,161.0,340.79,282.1
2016,8,6,6,45,222.0,59.0,3.9,14.5,107.5,218.85,182.59
2016,8,6,7,0,0.0,54.0,3.9,15.0,54.0,44.69,32.57
2016,8,6,7,15,0.0,65.0,3.9,15.0,65.0,53.86,40.41
2016,8,6,7,30,0.0,76.0,3.9,15.0,76.0,63.06,48.09
2016,8,6,7,45,0.0,97.5,3.9,15.0,97.5,82.25,64.1
2016,8,6,8,0,0.0,119.0,3.9,15.0,119.0,101.63,80.07
2016,8,6,8,15,0.0,115.0,3.95,15.0,115.0,97.36,76.22
2016,8,6,8,30,0.0,111.0,4.0,15.0,111.0,93.43,72.71
2016,8,6,8,45,0.0,114.5,4.05,15.5,114.5,96.38,74.79
2016,8,6,9,0,0.0,118.0,4.1,16.0,118.0,99.37,76.89
2016,8,6,9,15,0.0,135.0,4.1,16.0,135.0,114.38,88.98
2016,8,6,9,30,0.0,152.0,4.1,16.0,152.0,129.42,101.0
2016,8,6,9,45,0.5,152.5,4.2,16.0,153.0,130.19,101.44
2016,8,6,10,0,1.0,153.0,4.3,16.0,154.0,131.0,101.94
2016,8,6,10,15,2.0,158.5,4.3,16.0,160.5,136.75,106.48
2016,8,6,10,30,3.0,164.0,4.3,16.0,167.0,142.47,110.98
2016,8,6,10,45,7.0,201.5,4.35,16.0,208.0,179.39,140.65
2016,8,6,11,0,11.0,239.0,4.4,16.0,249.0,216.28,169.98
2016,8,6,11,15,13.0,265.5,4.4,16.0,277.5,241.17,189.5
2016,8,6,11,30,15.0,292.0,4.4,16.0,306.0,265.73,208.68
2016,8,6,11,45,14.0,278.0,4.45,16.5,291.5,251.19,196.73
2016,8,6,12,0,13.0,264.0,4.5,17.0,277.0,236.85,185.07
2016,8,6,12,15,14.5,282.5,4.5,17.0,296.5,253.04,197.78
2016,8,6,12,30,16.0,301.0,4.5,17.0,316.0,268.8,210.07
2016,8,6,12,45,13.5,268.0,4.5,17.0,280.5,236.89,185.03
2016,8,6,13,0,11.0,235.0,4.5,17.0,245.0,205.67,160.48
2016,8,6,13,15,11.5,242.5,4.5,17.0,253.0,211.09,164.87
2016,8,6,13,30,12.0,250.0,4.5,17.0,261.0,216.27,169.04
2016,8,6,13,45,12.0,251.5,4.55,17.0,262.5,215.96,168.9
2016,8,6,14,0,12.0,253.0,4.6,17.0,264.0,215.53,168.69
2016,8,6,14,15,10.5,238.5,4.7,17.0,248.0,201.38,157.63
2016,8,6,14,30,9.0,224.0,4.8,17.0,232.0,187.55,146.82
2016,8,6,14,45,44.0,280.0,4.95,17.0,313.5,239.54,188.02
2016,8,6,15,0,79.0,336.0,5.1,17.0,395.0,284.54,222.74
2016,8,6,15,15,53.5,296.5,5.2,16.5,335.5,240.54,188.72
2016,8,6,15,30,28.0,257.0,5.3,16.0,276.0,200.68,158.17
2016,8,6,15,45,16.0,218.5,5.45,16.0,229.5,174.2,137.63
2016,8,6,16,0,4.0,180.0,5.6,16.0,183.0,142.77,112.93
2016,8,6,16,15,2.0,151.5,5.7,16.0,153.0,120.57,95.14
2016,8,6,16,30,0.0,123.0,5.8,16.0,123.0,99.27,81.43
2016,8,6,16,45,0.0,118.0,5.9,16.0,118.0,94.97,77.97
2016,8,6,17,0,0.0,113.0,6.0,16.0,113.0,90.56,74.37
2016,8,6,17,15,0.0,97.5,6.05,15.5,97.5,78.56,64.14
2016,8,6,17,30,0.0,82.0,6.1,15.0,82.0,66.47,53.64
2016,8,6,17,45,0.0,66.5,6.15,15.0,66.5,54.29,42.78
2016,8,6,18,0,0.0,51.0,6.2,15.0,51.0,42.01,31.67
2016,8,6,18,15,159.5,45.5,6.2,14.5,65.0,35.52,25.6
2016,8,6,18,30,319.0,40.0,6.2,14.0,79.0,32.86,22.46
2016,8,6,18,45,185.0,25.5,6.2,14.0,46.0,19.84,6.74
2016,8,6,19,0,51.0,11.0,6.2,14.0,13.0,9.39,0.0
2016,8,6,19,15,25.5,5.5,6.15,14.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,7,5,15,33.5,5.0,5.25,14.0,5.5,0.0,0.0
2016,8,7,5,30,67.0,10.0,5.3,14.0,11.0,29.97,0.0
2016,8,7,5,45,215.5,22.5,5.35,14.0,44.5,124.75,54.55
2016,8,7,6,0,364.0,35.0,5.4,14.0,78.0,222.75,172.21
2016,8,7,6,15,454.5,43.5,5.3,14.0,124.0,298.69,243.05
2016,8,7,6,30,545.0,52.0,5.2,14.0,170.0,383.82,318.88
2016,8,7,6,45,272.5,68.0,5.15,14.5,127.0,261.43,218.99
2016,8,7,7,0,0.0,84.0,5.1,15.0,84.0,72.59,56.28
2016,8,7,7,15,0.0,100.5,5.0,15.0,100.5,87.36,68.81
2016,8,7,7,30,0.0,117.0,4.9,15.0,117.0,102.09,81.03
2016,8,7,7,45,0.0,133.0,4.8,15.5,133.0,116.3,92.48
2016,8,7,8,0,0.0,149.0,4.7,16.0,149.0,130.51,103.74
2016,8,7,8,15,1.5,161.0,4.6,16.0,162.0,142.1,112.98
2016,8,7,8,30,3.0,173.0,4.5,16.0,175.0,153.83,122.27
2016,8,7,8,45,3.5,180.0,4.45,16.0,182.5,159.99,126.93
2016,8,7,9,0,4.0,187.0,4.4,16.0,190.0,166.27,131.68
2016,8,7,9,15,7.0,206.5,4.3,16.0,212.0,186.73,147.98
2016,8,7,9,30,10.0,226.0,4.2,16.0,234.0,207.23,164.17
2016,8,7,9,45,27.5,282.5,4.15,16.5,305.0,295.34,233.86
2016,8,7,10,0,45.0,339.0,4.1,17.0,376.0,369.18,290.56
2016,8,7,10,15,130.5,375.5,4.05,17.0,486.5,509.29,399.26
2016,8,7,10,30,216.0,412.0,4.0,17.0,597.0,628.08,488.46
2016,8,7,10,45,197.0,426.0,3.95,17.0,598.0,618.1,479.03
2016,8,7,11,0,178.0,440.0,3.9,17.0,599.0,607.03,469.57
2016,8,7,11,15,137.5,442.0,3.85,17.0,566.0,562.44,435.01
2016,8,7,11,30,97.0,444.0,3.8,17.0,533.0,502.23,388.95
2016,8,7,11,45,171.0,450.0,3.8,17.5,608.5,584.74,451.31
2016,8,7,12,0,245.0,456.0,3.8,18.0,684.0,659.07,505.53
2016,8,7,12,15,201.0,460.5,3.8,18.0,648.0,598.8,460.09
2016,8,7,12,30,157.0,465.0,3.8,18.0,612.0,552.65,425.19
2016,8,7,12,45,126.5,454.5,3.85,18.0,572.5,506.31,390.43
2016,8,7,13,0,96.0,444.0,3.9,18.0,533.0,455.26,351.91
2016,8,7,13,15,124.0,442.5,3.95,18.0,555.0,469.8,363.56
2016,8,7,13,30,152.0,441.0,4.0,18.0,577.0,474.47,367.39
2016,8,7,13,45,123.0,423.0,4.1,18.0,531.5,427.54,331.63
2016,8,7,14,0,94.0,405.0,4.2,18.0,486.0,383.06,297.69
2016,8,7,14,15,96.5,389.5,4.3,17.5,470.0,362.07,282.29
2016,8,7,14,30,99.0,374.0,4.4,17.0,454.0,340.9,266.39
2016,8,7,14,45,273.0,326.0,4.5,17.0,532.5,359.27,278.35
2016,8,7,15,0,447.0,278.0,4.6,17.0,611.0,359.1,272.57
2016,8,7,15,15,667.0,182.5,4.6,17.0,647.5,319.77,231.47
2016,8,7,15,30,887.0,87.0,4.6,17.0,684.0,263.51,173.49
2016,8,7,15,45,869.5,85.5,4.65,17.0,637.0,201.76,121.73
2016,8,7,16,0,852.0,84.0,4.7,17.0,590.0,141.54,79.36
2016,8,7,16,15,831.5,81.0,4.65,16.5,540.0,73.63,48.19
2016,8,7,16,30,811.0,78.0,4.6,16.0,490.0,62.25,49.16
2016,8,7,16,45,780.0,75.5,4.55,16.0,437.0,61.01,48.25
2016,8,7,17,0,749.0,73.0,4.5,16.0,384.0,59.78,47.33
2016,8,7,17,15,710.0,68.5,4.45,16.0,331.0,56.9,44.92
2016,8,7,17,30,671.0,64.0,4.4,16.0,278.0,49.56,38.48
2016,8,7,17,45,609.5,58.5,4.35,16.0,226.0,45.88,35.17
2016,8,7,18,0,548.0,53.0,4.3,16.0,174.0,42.22,31.72
2016,8,7,18,15,458.0,44.5,4.2,15.5,127.0,35.92,25.81
2016,8,7,18,30,368.0,36.0,4.1,15.0,80.0,29.58,19.48
2016,8,7,18,45,217.5,23.0,4.1,15.0,46.0,18.95,4.98
2016,8,7,19,0,67.0,10.0,4.1,15.0,12.0,8.54,0.0
2016,8,7,19,15,33.5,5.0,4.05,15.0,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,5,45,183.5,16.0,4.15,14.5,37.5,104.67,38.41
2016,8,8,6,0,367.0,32.0,4.3,15.0,75.0,221.55,169.72
2016,8,8,6,15,456.5,40.5,4.2,15.0,120.5,296.93,239.87
2016,8,8,6,30,546.0,49.0,4.1,15.0,166.0,381.62,314.56
2016,8,8,6,45,273.0,58.0,4.0,15.0,116.5,249.35,208.09
2016,8,8,7,0,0.0,67.0,3.9,15.0,67.0,55.98,42.16
2016,8,8,7,15,0.0,80.0,3.8,15.0,80.0,67.41,51.92
2016,8,8,7,30,0.0,93.0,3.7,15.0,93.0,78.85,61.44
2016,8,8,7,45,0.0,99.5,3.65,15.5,99.5,84.19,65.6
2016,8,8,8,0,0.0,106.0,3.6,16.0,106.0,89.63,69.77
2016,8,8,8,15,0.0,122.0,3.55,16.0,122.0,103.88,81.35
2016,8,8,8,30,0.0,138.0,3.5,16.0,138.0,118.14,92.82
2016,8,8,8,45,2.5,165.0,3.5,16.5,167.0,144.98,114.37
2016,8,8,9,0,5.0,192.0,3.5,17.0,196.0,172.02,135.75
2016,8,8,9,15,10.5,222.5,3.55,17.0,230.5,205.37,162.33
2016,8,8,9,30,16.0,253.0,3.6,17.0,265.0,238.88,188.73
2016,8,8,9,45,20.0,275.0,3.7,17.0,291.0,262.76,207.27
2016,8,8,10,0,24.0,297.0,3.8,17.0,317.0,286.53,225.63
2016,8,8,10,15,28.5,320.0,3.9,17.0,344.5,330.96,259.91
2016,8,8,10,30,33.0,343.0,4.0,17.0,372.0,356.3,279.13
2016,8,8,10,45,49.5,375.5,4.15,17.5,419.0,402.48,314.13
2016,8,8,11,0,66.0,408.0,4.3,18.0,466.0,447.56,347.84
2016,8,8,11,15,111.5,432.0,4.45,18.0,533.0,528.05,409.27
2016,8,8,11,30,157.0,456.0,4.6,18.0,600.0,587.35,454.16
2016,8,8,11,45,155.0,460.0,4.8,18.0,603.5,580.06,448.69
2016,8,8,12,0,153.0,464.0,5.0,18.0,607.0,571.84,442.81
2016,8,8,12,15,187.0,462.0,5.15,17.5,636.0,588.55,457.25
2016,8,8,12,30,221.0,460.0,5.3,17.0,665.0,602.27,469.3
2016,8,8,12,45,314.5,422.5,5.5,17.0,712.0,637.18,497.9
2016,8,8,13,0,408.0,385.0,5.7,17.0,759.0,661.09,517.77
2016,8,8,13,15,666.0,244.5,5.8,17.0,843.0,703.96,554.68
2016,8,8,13,30,924.0,104.0,5.9,17.0,927.0,716.02,566.92
2016,8,8,13,45,921.0,102.5,6.0,17.0,905.0,665.9,526.84
2016,8,8,14,0,918.0,101.0,6.1,17.0,883.0,613.73,484.3
2016,8,8,14,15,643.5,222.0,6.1,17.0,761.0,515.81,404.45
2016,8,8,14,30,369.0,343.0,6.1,17.0,639.0,438.68,342.34
2016,8,8,14,45,424.0,303.0,6.2,17.0,629.0,401.54,310.74
2016,8,8,15,0,479.0,263.0,6.3,17.0,619.0,359.59,273.65
2016,8,8,15,15,476.0,248.0,6.3,16.5,585.0,312.43,233.08
2016,8,8,15,30,473.0,233.0,6.3,16.0,551.0,265.53,192.82
2016,8,8,15,45,318.0,247.0,6.3,16.0,454.5,219.75,161.39
2016,8,8,16,0,163.0,261.0,6.3,16.0,358.0,193.92,148.81
2016,8,8,16,15,87.0,216.5,6.2,16.0,268.0,157.07,124.5
2016,8,8,16,30,11.0,172.0,6.1,16.0,178.0,133.36,111.02
2016,8,8,16,45,5.5,134.0,6.05,16.0,137.0,106.27,87.85
2016,8,8,17,0,0.0,96.0,6.0,16.0,96.0,78.14,63.48
2016,8,8,17,15,0.0,82.5,5.9,15.5,82.5,67.5,54.38
2016,8,8,17,30,0.0,69.0,5.8,15.0,69.0,56.77,45.03
2016,8,8,17,45,274.0,59.5,5.75,15.0,119.0,43.88,33.52
2016,8,8,18,0,548.0,50.0,5.7,15.0,169.0,39.86,29.74
2016,8,8,18,15,457.0,42.0,5.6,14.5,123.0,33.89,24.1
2016,8,8,18,30,366.0,34.0,5.5,14.0,77.0,27.91,18.02
2016,8,8,18,45,183.0,17.0,5.4,14.0,38.5,13.67,0.94
2016,8,8,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,174.0,16.5,3.65,14.5,36.0,101.57,29.56
2016,8,9,6,0,348.0,33.0,3.7,15.0,72.0,214.88,163.74
2016,8,9,6,15,439.5,41.5,3.45,15.0,117.5,290.45,234.05
2016,8,9,6,30,531.0,50.0,3.2,15.0,163.0,375.47,308.61
2016,8,9,6,45,265.5,57.0,3.0,15.0,113.5,244.15,203.23
2016,8,9,7,0,0.0,64.0,2.8,15.0,64.0,53.18,39.76
2016,8,9,7,15,0.0,77.0,2.5,15.0,77.0,64.62,49.56
2016,8,9,7,30,0.0,90.0,2.2,15.0,90.0,76.06,59.09
2016,8,9,7,45,0.0,100.0,1.9,15.5,100.0,84.7,66.0
2016,8,9,8,0,0.0,110.0,1.6,16.0,110.0,93.37,72.82
2016,8,9,8,15,0.0,127.0,1.4,16.0,127.0,108.57,85.09
2016,8,9,8,30,0.0,144.0,1.2,16.0,144.0,123.79,97.2
2016,8,9,8,45,3.5,172.5,1.0,16.5,175.0,153.05,120.42
2016,8,9,9,0,7.0,201.0,0.8,17.0,206.0,182.56,143.26
2016,8,9,9,15,8.5,212.5,0.8,17.0,219.0,194.05,151.89
2016,8,9,9,30,10.0,224.0,0.8,17.0,232.0,205.57,160.58
2016,8,9,9,45,11.0,234.5,0.8,17.5,243.5,215.64,167.77
2016,8,9,10,0,12.0,245.0,0.8,18.0,255.0,225.67,174.88
2016,8,9,10,15,74.5,325.0,0.95,18.0,388.0,382.25,295.63
2016,8,9,10,30,137.0,405.0,1.1,18.0,521.0,543.67,413.3
2016,8,9,10,45,132.5,420.0,1.25,18.0,535.0,549.53,416.14
2016,8,9,11,0,128.0,435.0,1.4,18.0,549.0,554.33,419.65
2016,8,9,11,15,115.5,440.0,1.6,18.0,544.0,540.41,409.9
2016,8,9,11,30,103.0,445.0,1.8,18.0,539.0,509.82,388.24
2016,8,9,11,45,157.5,452.5,2.0,18.5,598.0,575.8,437.18
2016,8,9,12,0,212.0,460.0,2.2,19.0,657.0,621.79,470.63
2016,8,9,12,15,193.0,461.5,2.35,19.0,641.0,593.88,450.32
2016,8,9,12,30,174.0,463.0,2.5,19.0,625.0,566.13,430.44
2016,8,9,12,45,347.0,407.5,2.7,19.0,726.0,650.66,495.99
2016,8,9,13,0,520.0,352.0,2.9,19.0,827.0,719.67,548.15
2016,8,9,13,15,720.5,226.5,3.0,18.5,873.5,728.51,558.94
2016,8,9,13,30,921.0,101.0,3.1,18.0,920.0,711.83,550.75
2016,8,9,13,45,915.0,101.0,3.25,18.0,897.0,661.18,512.18
2016,8,9,14,0,909.0,101.0,3.4,18.0,874.0,608.77,471.21
2016,8,9,14,15,552.0,241.5,3.45,18.0,706.0,484.01,373.8
2016,8,9,14,30,195.0,382.0,3.5,18.0,538.0,389.23,300.74
2016,8,9,14,45,126.0,350.5,3.6,18.0,450.0,321.05,248.72
2016,8,9,15,0,57.0,319.0,3.7,18.0,362.0,265.36,206.49
2016,8,9,15,15,90.0,311.5,3.7,18.0,374.0,260.74,201.87
2016,8,9,15,30,123.0,304.0,3.7,18.0,386.0,245.9,188.62
2016,8,9,15,45,82.0,269.0,3.7,18.0,322.0,209.72,161.76
2016,8,9,16,0,41.0,234.0,3.7,18.0,258.0,174.05,135.74
2016,8,9,16,15,21.5,194.5,3.65,17.5,207.0,150.09,118.41
2016,8,9,16,30,2.0,155.0,3.6,17.0,156.0,121.71,100.38
2016,8,9,16,45,12.5,151.5,3.55,17.0,157.0,118.24,97.76
2016,8,9,17,0,23.0,148.0,3.5,17.0,158.0,114.47,94.8
2016,8,9,17,15,17.5,128.5,3.55,16.5,135.5,99.85,82.48
2016,8,9,17,30,12.0,109.0,3.6,16.0,113.0,85.13,69.83
2016,8,9,17,45,247.0,83.0,3.65,16.0,136.5,62.46,49.78
2016,8,9,18,0,482.0,57.0,3.7,16.0,160.0,45.29,34.37
2016,8,9,18,15,388.5,47.0,3.7,15.5,115.0,37.93,27.48
2016,8,9,18,30,295.0,37.0,3.7,15.0,70.0,30.46,19.95
2016,8,9,18,45,147.5,18.5,3.7,15.0,35.0,14.43,0.0
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
