Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,156.5,16.5,3.05,14.5,34.0,94.66,18.59
2016,8,10,6,0,313.0,33.0,3.1,15.0,68.0,200.07,151.5
2016,8,10,6,15,405.5,43.0,3.0,15.0,112.5,276.0,222.03
2016,8,10,6,30,498.0,53.0,2.9,15.0,157.0,361.69,297.02
2016,8,10,6,45,557.0,59.5,2.8,15.0,207.0,431.86,357.38
2016,8,10,7,0,616.0,66.0,2.7,15.0,257.0,506.5,418.94
2016,8,10,7,15,308.0,65.0,2.55,15.0,160.5,308.21,257.85
2016,8,10,7,30,0.0,64.0,2.4,15.0,64.0,53.03,39.44
2016,8,10,7,45,0.0,79.5,2.25,15.5,79.5,65.99,50.33
2016,8,10,8,0,0.0,95.0,2.1,16.0,95.0,79.61,61.43
2016,8,10,8,15,0.0,113.5,2.05,16.0,113.5,96.11,74.89
2016,8,10,8,30,0.0,132.0,2.0,16.0,132.0,112.68,88.26
2016,8,10,8,45,0.0,148.5,1.95,16.5,148.5,127.41,99.8
2016,8,10,9,0,0.0,165.0,1.9,17.0,165.0,142.15,111.21
2016,8,10,9,15,2.5,180.5,1.9,17.0,182.5,158.34,124.02
2016,8,10,9,30,5.0,196.0,1.9,17.0,200.0,174.59,136.79
2016,8,10,9,45,22.0,262.0,1.95,17.5,279.5,252.64,198.33
2016,8,10,10,0,39.0,328.0,2.0,18.0,359.0,352.87,274.8
2016,8,10,10,15,27.5,305.0,2.1,18.0,327.5,315.28,245.07
2016,8,10,10,30,16.0,282.0,2.2,18.0,296.0,262.39,203.96
2016,8,10,10,45,30.0,331.0,2.3,18.0,357.5,339.16,263.26
2016,8,10,11,0,44.0,380.0,2.4,18.0,419.0,398.74,308.09
2016,8,10,11,15,74.0,412.0,2.45,18.0,479.0,455.55,350.88
2016,8,10,11,30,104.0,444.0,2.5,18.0,539.0,510.26,391.47
2016,8,10,11,45,285.5,408.0,2.65,18.0,672.0,666.86,509.83
2016,8,10,12,0,467.0,372.0,2.8,18.0,805.0,794.43,603.16
2016,8,10,12,15,424.0,388.0,2.9,18.0,781.0,749.45,569.74
2016,8,10,12,30,381.0,404.0,3.0,18.0,757.0,696.91,532.06
2016,8,10,12,45,257.0,427.5,3.15,18.0,665.0,596.72,457.78
2016,8,10,13,0,133.0,451.0,3.3,18.0,573.0,497.49,382.83
2016,8,10,13,15,237.5,426.0,3.45,18.0,639.0,543.61,419.72
2016,8,10,13,30,342.0,401.0,3.6,18.0,705.0,574.0,443.44
2016,8,10,13,45,290.0,403.5,3.75,18.0,656.5,518.88,401.4
2016,8,10,14,0,238.0,406.0,3.9,18.0,608.0,467.35,362.06
2016,8,10,14,15,228.0,392.0,4.0,17.5,580.0,431.74,335.26
2016,8,10,14,30,218.0,378.0,4.1,17.0,552.0,397.06,308.63
2016,8,10,14,45,171.0,360.5,4.2,17.0,493.5,346.13,268.98
2016,8,10,15,0,124.0,343.0,4.3,17.0,435.0,300.88,233.95
2016,8,10,15,15,126.5,323.0,4.25,17.0,412.0,273.71,211.92
2016,8,10,15,30,129.0,303.0,4.2,17.0,389.0,246.52,189.79
2016,8,10,15,45,85.0,267.5,4.2,17.0,322.5,209.12,161.94
2016,8,10,16,0,41.0,232.0,4.2,17.0,256.0,172.72,135.32
2016,8,10,16,15,20.5,178.0,4.1,16.5,190.0,139.0,115.1
2016,8,10,16,30,0.0,124.0,4.0,16.0,124.0,99.83,81.89
2016,8,10,16,45,0.0,107.5,3.95,16.0,107.5,87.16,71.16
2016,8,10,17,0,0.0,91.0,3.9,16.0,91.0,74.36,60.17
2016,8,10,17,15,0.0,78.0,3.8,15.5,78.0,64.05,51.34
2016,8,10,17,30,0.0,65.0,3.7,15.0,65.0,53.67,42.29
2016,8,10,17,45,254.0,58.5,3.65,15.0,112.0,43.11,32.82
2016,8,10,18,0,508.0,52.0,3.6,15.0,159.0,41.41,31.08
2016,8,10,18,15,415.0,42.5,3.5,14.5,113.5,34.3,24.39
2016,8,10,18,30,322.0,33.0,3.4,14.0,68.0,27.08,17.04
2016,8,10,18,45,161.0,16.5,3.3,14.0,34.0,13.32,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,119.5,17.0,2.0,13.5,30.0,77.83,5.73
2016,8,11,6,0,239.0,34.0,2.2,14.0,60.0,167.04,125.72
2016,8,11,6,15,326.0,47.0,2.25,14.0,103.0,238.12,191.75
2016,8,11,6,30,413.0,60.0,2.3,14.0,146.0,323.05,265.91
2016,8,11,6,45,206.5,68.0,2.4,14.5,111.0,209.79,174.25
2016,8,11,7,0,0.0,76.0,2.5,15.0,76.0,64.97,49.78
2016,8,11,7,15,0.0,92.5,2.45,15.0,92.5,79.79,62.41
2016,8,11,7,30,0.0,109.0,2.4,15.0,109.0,94.58,74.68
2016,8,11,7,45,0.0,110.5,2.35,15.5,110.5,94.75,74.43
2016,8,11,8,0,0.0,112.0,2.3,16.0,112.0,95.32,74.5
2016,8,11,8,15,0.0,118.5,2.25,16.0,118.5,100.76,78.74
2016,8,11,8,30,0.0,125.0,2.2,16.0,125.0,106.27,83.0
2016,8,11,8,45,1.0,151.0,2.2,16.5,152.0,130.71,102.59
2016,8,11,9,0,2.0,177.0,2.2,17.0,179.0,155.3,121.98
2016,8,11,9,15,10.5,218.5,2.2,17.0,226.5,201.93,159.27
2016,8,11,9,30,19.0,260.0,2.2,17.0,274.0,249.06,196.27
2016,8,11,9,45,38.0,304.0,2.2,17.5,333.5,329.48,258.3
2016,8,11,10,0,57.0,348.0,2.2,18.0,393.0,392.29,305.24
2016,8,11,10,15,57.0,361.5,2.2,18.0,408.0,403.43,312.74
2016,8,11,10,30,57.0,375.0,2.2,18.0,423.0,414.13,320.18
2016,8,11,10,45,128.0,404.5,2.25,18.0,516.5,530.42,407.91
2016,8,11,11,0,199.0,434.0,2.3,18.0,610.0,624.29,476.51
2016,8,11,11,15,270.0,425.0,2.35,18.0,668.0,693.25,526.4
2016,8,11,11,30,341.0,416.0,2.4,18.0,726.0,740.77,560.9
2016,8,11,11,45,346.5,414.5,2.45,18.5,732.5,730.42,552.27
2016,8,11,12,0,352.0,413.0,2.5,19.0,739.0,718.14,542.79
2016,8,11,12,15,301.5,431.5,2.55,19.0,710.5,673.51,510.03
2016,8,11,12,30,251.0,450.0,2.6,19.0,682.0,629.89,477.94
2016,8,11,12,45,266.0,442.0,2.7,19.0,686.5,617.23,469.72
2016,8,11,13,0,281.0,434.0,2.8,19.0,691.0,602.65,459.73
2016,8,11,13,15,240.0,434.0,2.85,18.5,650.5,552.57,423.41
2016,8,11,13,30,199.0,434.0,2.9,18.0,610.0,501.79,386.3
2016,8,11,13,45,133.5,409.5,3.0,18.0,526.5,424.65,328.22
2016,8,11,14,0,68.0,385.0,3.1,18.0,443.0,353.32,273.92
2016,8,11,14,15,72.5,373.5,3.15,18.0,433.5,338.1,262.57
2016,8,11,14,30,77.0,362.0,3.2,18.0,424.0,322.36,250.45
2016,8,11,14,45,145.0,351.0,3.25,18.0,460.0,329.2,254.77
2016,8,11,15,0,213.0,340.0,3.3,18.0,496.0,329.16,252.44
2016,8,11,15,15,152.5,317.5,3.3,17.5,426.0,277.38,213.04
2016,8,11,15,30,92.0,295.0,3.3,17.0,356.0,238.93,184.93
2016,8,11,15,45,61.5,259.0,3.35,17.0,298.5,200.17,155.61
2016,8,11,16,0,31.0,223.0,3.4,17.0,241.0,166.28,130.38
2016,8,11,16,15,20.0,194.5,3.4,16.5,206.0,149.77,124.26
2016,8,11,16,30,9.0,166.0,3.4,16.0,171.0,129.06,107.14
2016,8,11,16,45,4.5,145.5,3.4,16.0,148.0,113.91,94.41
2016,8,11,17,0,0.0,125.0,3.4,16.0,125.0,98.6,81.37
2016,8,11,17,15,0.0,107.0,3.35,15.5,107.0,84.93,69.73
2016,8,11,17,30,0.0,89.0,3.3,15.0,89.0,71.14,57.75
2016,8,11,17,45,237.0,72.0,3.3,15.0,121.0,52.56,41.2
2016,8,11,18,0,474.0,55.0,3.3,15.0,153.0,43.8,33.15
2016,8,11,18,15,382.0,44.0,3.15,15.0,108.5,35.54,25.37
2016,8,11,18,30,290.0,33.0,3.0,15.0,64.0,27.1,16.78
2016,8,11,18,45,145.0,16.5,2.9,15.0,32.0,13.36,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.9,13.5,32.5,95.18,0.0
2016,8,12,6,0,325.0,31.0,2.0,14.0,65.0,204.53,153.34
2016,8,12,6,15,418.0,40.5,1.95,14.0,110.0,280.87,225.59
2016,8,12,6,30,511.0,50.0,1.9,14.0,155.0,367.11,300.89
2016,8,12,6,45,574.0,56.5,1.85,14.5,206.0,440.43,362.79
2016,8,12,7,0,637.0,63.0,1.8,15.0,257.0,518.67,425.73
2016,8,12,7,15,318.5,93.5,1.8,15.0,190.5,353.45,292.53
2016,8,12,7,30,0.0,124.0,1.8,15.0,124.0,109.86,86.98
2016,8,12,7,45,2.5,142.0,1.8,15.5,143.5,128.0,102.11
2016,8,12,8,0,5.0,160.0,1.8,16.0,163.0,146.3,116.67
2016,8,12,8,15,8.5,178.0,1.8,16.0,183.0,165.61,132.11
2016,8,12,8,30,12.0,196.0,1.8,16.0,203.0,185.1,147.53
2016,8,12,8,45,15.5,215.5,1.85,16.5,225.5,206.2,163.81
2016,8,12,9,0,19.0,235.0,1.9,17.0,248.0,227.38,179.93
2016,8,12,9,15,30.0,267.5,1.9,17.0,289.0,287.53,226.92
2016,8,12,9,30,41.0,300.0,1.9,17.0,330.0,330.93,260.0
2016,8,12,9,45,44.0,318.5,1.95,17.5,352.5,351.2,274.39
2016,8,12,10,0,47.0,337.0,2.0,18.0,375.0,371.11,288.48
2016,8,12,10,15,49.0,352.5,2.1,18.0,393.0,386.45,299.67
2016,8,12,10,30,51.0,368.0,2.2,18.0,411.0,401.33,310.53
2016,8,12,10,45,56.5,384.0,2.3,18.0,433.0,419.66,324.1
2016,8,12,11,0,62.0,400.0,2.4,18.0,455.0,437.29,337.12
2016,8,12,11,15,54.5,398.0,2.5,18.0,446.5,423.6,326.48
2016,8,12,11,30,47.0,396.0,2.6,18.0,438.0,409.98,316.05
2016,8,12,11,45,38.5,381.5,2.75,18.0,417.0,383.6,296.15
2016,8,12,12,0,30.0,367.0,2.9,18.0,396.0,357.91,276.68
2016,8,12,12,15,38.0,384.5,2.95,18.0,420.5,376.77,291.24
2016,8,12,12,30,46.0,402.0,3.0,18.0,445.0,394.31,304.58
2016,8,12,12,45,58.0,412.0,3.15,18.0,466.0,406.94,314.5
2016,8,12,13,0,70.0,422.0,3.3,18.0,487.0,417.93,323.15
2016,8,12,13,15,70.5,415.0,3.35,18.0,479.0,404.42,313.02
2016,8,12,13,30,71.0,408.0,3.4,18.0,471.0,390.74,302.82
2016,8,12,13,45,64.5,391.5,3.45,18.0,447.5,364.86,283.21
2016,8,12,14,0,58.0,375.0,3.5,18.0,424.0,339.92,264.24
2016,8,12,14,15,91.5,375.5,3.5,18.0,450.0,349.53,271.79
2016,8,12,14,30,125.0,376.0,3.5,18.0,476.0,353.25,274.2
2016,8,12,14,45,170.0,357.0,3.5,18.0,486.0,343.45,265.55
2016,8,12,15,0,215.0,338.0,3.5,18.0,496.0,328.49,252.02
2016,8,12,15,15,142.5,311.5,3.45,18.0,414.0,270.68,207.83
2016,8,12,15,30,70.0,285.0,3.4,18.0,332.0,227.71,176.33
2016,8,12,15,45,85.0,268.5,3.4,18.0,321.0,209.41,161.44
2016,8,12,16,0,100.0,252.0,3.4,18.0,310.0,189.21,145.84
2016,8,12,16,15,73.0,223.0,3.3,17.5,263.0,159.36,131.9
2016,8,12,16,30,46.0,194.0,3.2,17.0,216.0,140.16,116.23
2016,8,12,16,45,60.0,176.0,3.15,17.0,202.0,128.33,106.47
2016,8,12,17,0,74.0,158.0,3.1,17.0,188.0,116.18,96.3
2016,8,12,17,15,66.0,136.5,3.05,17.0,160.5,101.47,83.73
2016,8,12,17,30,58.0,115.0,3.0,17.0,133.0,86.47,70.7
2016,8,12,17,45,273.5,84.0,2.95,17.0,142.5,61.4,48.59
2016,8,12,18,0,489.0,53.0,2.9,17.0,152.0,42.33,31.55
2016,8,12,18,15,392.5,42.5,2.85,16.5,107.0,34.41,24.17
2016,8,12,18,30,296.0,32.0,2.8,16.0,62.0,26.34,15.83
2016,8,12,18,45,148.0,16.0,2.8,16.0,31.0,13.0,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,15.5,2.3,14.5,30.5,88.01,0.0
2016,8,13,6,0,289.0,31.0,2.4,15.0,61.0,189.19,140.26
2016,8,13,6,15,383.5,41.5,2.35,15.0,105.0,265.5,212.66
2016,8,13,6,30,478.0,52.0,2.3,15.0,149.0,352.02,288.25
2016,8,13,6,45,541.5,59.0,2.25,15.5,198.5,424.77,349.94
2016,8,13,7,0,605.0,66.0,2.2,16.0,248.0,502.51,412.92
2016,8,13,7,15,306.5,100.5,2.15,16.0,193.5,354.35,292.65
2016,8,13,7,30,8.0,135.0,2.1,16.0,139.0,127.53,101.62
2016,8,13,7,45,19.0,160.0,2.1,16.5,169.5,159.95,128.62
2016,8,13,8,0,30.0,185.0,2.1,17.0,200.0,207.67,167.0
2016,8,13,8,15,43.0,211.5,2.0,17.0,235.5,246.6,197.87
2016,8,13,8,30,56.0,238.0,1.9,17.0,271.0,286.03,228.61
2016,8,13,8,45,58.5,259.5,1.85,17.5,296.0,310.45,246.36
2016,8,13,9,0,61.0,281.0,1.8,18.0,321.0,334.62,263.69
2016,8,13,9,15,64.5,301.5,1.85,18.0,346.5,358.34,281.19
2016,8,13,9,30,68.0,322.0,1.9,18.0,372.0,381.74,298.33
2016,8,13,9,45,83.0,346.0,2.0,18.0,410.0,419.93,326.98
2016,8,13,10,0,98.0,370.0,2.1,18.0,448.0,457.72,354.98
2016,8,13,10,15,154.5,388.0,2.2,18.0,516.0,550.33,424.18
2016,8,13,10,30,211.0,406.0,2.3,18.0,584.0,621.3,476.16
2016,8,13,10,45,174.0,419.0,2.45,18.5,568.5,592.3,452.71
2016,8,13,11,0,137.0,432.0,2.6,19.0,553.0,562.64,429.39
2016,8,13,11,15,153.5,441.0,2.7,19.0,578.5,580.61,442.92
2016,8,13,11,30,170.0,450.0,2.8,19.0,604.0,596.92,454.94
2016,8,13,11,45,190.0,452.5,2.95,19.0,626.5,608.31,463.77
2016,8,13,12,0,210.0,455.0,3.1,19.0,649.0,617.64,471.14
2016,8,13,12,15,209.0,455.0,3.25,19.0,648.0,604.06,461.46
2016,8,13,12,30,208.0,455.0,3.4,19.0,647.0,589.51,451.16
2016,8,13,12,45,158.5,448.5,3.55,19.0,594.0,529.44,406.37
2016,8,13,13,0,109.0,442.0,3.7,19.0,541.0,465.36,358.3
2016,8,13,13,15,116.0,435.5,3.8,19.0,539.5,460.53,355.16
2016,8,13,13,30,123.0,429.0,3.9,19.0,538.0,447.41,345.53
2016,8,13,13,45,106.5,412.0,4.05,19.0,504.5,407.73,315.57
2016,8,13,14,0,90.0,395.0,4.2,19.0,471.0,374.03,289.98
2016,8,13,14,15,123.0,386.5,4.25,19.0,486.0,374.13,290.18
2016,8,13,14,30,156.0,378.0,4.3,19.0,501.0,369.02,285.75
2016,8,13,14,45,124.0,355.0,4.35,19.0,450.0,323.76,250.64
2016,8,13,15,0,92.0,332.0,4.4,19.0,399.0,286.25,221.72
2016,8,13,15,15,79.0,307.5,4.4,19.0,363.0,254.8,197.2
2016,8,13,15,30,66.0,283.0,4.4,19.0,327.0,225.47,174.45
2016,8,13,15,45,60.0,260.0,4.4,19.0,297.5,200.28,154.95
2016,8,13,16,0,54.0,237.0,4.4,19.0,268.0,176.31,136.88
2016,8,13,16,15,31.5,201.0,4.4,18.5,219.0,145.87,120.17
2016,8,13,16,30,9.0,165.0,4.4,18.0,170.0,128.2,105.73
2016,8,13,16,45,4.5,137.5,4.4,18.0,140.0,108.28,88.93
2016,8,13,17,0,0.0,110.0,4.4,18.0,110.0,87.98,71.58
2016,8,13,17,15,0.0,93.5,4.4,17.5,93.5,75.25,60.76
2016,8,13,17,30,0.0,77.0,4.4,17.0,77.0,62.41,49.63
2016,8,13,17,45,237.5,64.5,4.4,17.0,111.5,47.37,36.25
2016,8,13,18,0,475.0,52.0,4.4,17.0,146.0,41.52,30.81
2016,8,13,18,15,377.0,41.5,4.3,16.5,102.0,33.59,23.39
2016,8,13,18,30,279.0,31.0,4.2,16.0,58.0,25.52,14.85
2016,8,13,18,45,139.5,15.5,4.1,16.0,29.0,12.62,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,145.5,15.5,2.5,14.5,30.0,88.11,0.0
2016,8,14,6,0,291.0,31.0,2.6,15.0,60.0,190.63,140.17
2016,8,14,6,15,387.5,41.0,2.6,15.0,104.0,267.67,214.34
2016,8,14,6,30,484.0,51.0,2.6,15.0,148.0,355.08,291.02
2016,8,14,6,45,242.0,65.5,2.6,15.0,114.0,244.55,202.87
2016,8,14,7,0,0.0,80.0,2.6,15.0,80.0,69.35,53.46
2016,8,14,7,15,0.0,96.5,2.6,15.0,96.5,84.17,66.12
2016,8,14,7,30,0.0,113.0,2.6,15.0,113.0,98.94,78.37
2016,8,14,7,45,3.0,136.5,2.65,15.5,138.0,123.12,98.23
2016,8,14,8,0,6.0,160.0,2.7,16.0,163.0,147.48,117.89
2016,8,14,8,15,6.0,170.0,2.7,16.0,173.5,155.77,124.24
2016,8,14,8,30,6.0,180.0,2.7,16.0,184.0,164.19,130.69
2016,8,14,8,45,12.5,207.0,2.7,16.5,215.5,195.37,155.46
2016,8,14,9,0,19.0,234.0,2.7,17.0,247.0,226.79,179.99
2016,8,14,9,15,19.0,246.5,2.65,17.0,260.5,237.74,188.08
2016,8,14,9,30,19.0,259.0,2.6,17.0,274.0,248.64,196.16
2016,8,14,9,45,37.5,302.0,2.6,17.5,332.0,327.99,257.69
2016,8,14,10,0,56.0,345.0,2.6,18.0,390.0,389.47,303.87
2016,8,14,10,15,92.5,375.5,2.6,18.0,452.5,455.17,353.68
2016,8,14,10,30,129.0,406.0,2.6,18.0,515.0,539.99,416.35
2016,8,14,10,45,138.5,419.0,2.6,18.0,538.5,557.67,428.41
2016,8,14,11,0,148.0,432.0,2.6,18.0,562.0,574.11,439.96
2016,8,14,11,15,150.0,440.5,2.6,18.0,574.0,577.34,441.76
2016,8,14,11,30,152.0,449.0,2.6,18.0,586.0,579.4,442.86
2016,8,14,11,45,141.0,451.5,2.65,18.5,580.0,562.37,429.22
2016,8,14,12,0,130.0,454.0,2.7,19.0,574.0,544.97,415.49
2016,8,14,12,15,200.0,448.5,2.75,19.0,632.0,590.73,450.62
2016,8,14,12,30,270.0,443.0,2.8,19.0,690.0,641.43,488.2
2016,8,14,12,45,241.5,444.0,2.9,19.0,664.0,601.09,458.38
2016,8,14,13,0,213.0,445.0,3.0,19.0,638.0,554.97,424.72
2016,8,14,13,15,243.5,431.0,3.1,19.0,647.5,554.06,424.9
2016,8,14,13,30,274.0,417.0,3.2,19.0,657.0,543.16,417.3
2016,8,14,13,45,228.5,412.0,3.35,19.0,609.0,486.5,374.75
2016,8,14,14,0,183.0,407.0,3.5,19.0,561.0,437.73,337.84
2016,8,14,14,15,189.5,391.0,3.6,18.5,545.5,411.87,318.72
2016,8,14,14,30,196.0,375.0,3.7,18.0,530.0,385.27,298.43
2016,8,14,14,45,170.0,357.0,3.85,18.0,486.5,343.56,265.89
2016,8,14,15,0,144.0,339.0,4.0,18.0,443.0,305.09,235.82
2016,8,14,15,15,113.5,313.5,4.1,17.5,392.5,263.87,204.2
2016,8,14,15,30,83.0,288.0,4.2,17.0,342.0,232.18,180.39
2016,8,14,15,45,60.0,256.5,4.3,17.0,294.0,197.97,154.28
2016,8,14,16,0,37.0,225.0,4.4,17.0,246.0,167.56,131.5
2016,8,14,16,15,32.0,203.0,4.4,17.0,220.0,146.83,121.73
2016,8,14,16,30,27.0,181.0,4.4,17.0,194.0,132.2,109.61
2016,8,14,16,45,13.5,149.0,4.45,17.0,155.5,116.07,96.04
2016,8,14,17,0,0.0,117.0,4.5,17.0,117.0,92.81,76.1
2016,8,14,17,15,0.0,99.5,4.45,16.5,99.5,79.43,64.68
2016,8,14,17,30,0.0,82.0,4.4,16.0,82.0,65.93,52.93
2016,8,14,17,45,213.0,69.0,4.35,16.0,111.0,52.64,41.05
2016,8,14,18,0,426.0,56.0,4.3,16.0,140.0,44.75,33.74
2016,8,14,18,15,327.5,44.0,4.15,15.5,97.0,35.69,25.25
2016,8,14,18,30,229.0,32.0,4.0,15.0,54.0,24.83,14.0
2016,8,14,18,45,114.5,16.0,3.85,15.0,27.0,12.49,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,167.5,14.5,2.7,13.5,31.0,95.16,0.0
2016,8,15,6,0,335.0,29.0,2.8,14.0,62.0,208.88,152.83
2016,8,15,6,15,435.0,38.5,2.7,14.0,107.5,289.47,232.39
2016,8,15,6,30,535.0,48.0,2.6,14.0,153.0,380.87,312.78
2016,8,15,6,45,267.5,51.5,2.55,14.5,104.0,241.95,201.55
2016,8,15,7,0,0.0,55.0,2.5,15.0,55.0,45.53,33.25
2016,8,15,7,15,0.0,66.5,2.45,15.0,66.5,55.12,41.52
2016,8,15,7,30,0.0,78.0,2.4,15.0,78.0,65.06,49.85
2016,8,15,7,45,0.0,90.5,2.4,15.5,90.5,76.08,58.85
2016,8,15,8,0,0.0,103.0,2.4,16.0,103.0,87.1,67.73
2016,8,15,8,15,0.0,129.5,2.4,16.0,129.5,111.27,87.5
2016,8,15,8,30,0.0,156.0,2.4,16.0,156.0,135.6,107.15
2016,8,15,8,45,6.5,188.0,2.4,16.0,192.5,171.34,136.11
2016,8,15,9,0,13.0,220.0,2.4,16.0,229.0,207.48,164.95
2016,8,15,9,15,27.0,258.5,2.4,16.0,278.0,276.0,219.27
2016,8,15,9,30,41.0,297.0,2.4,16.0,327.0,328.93,260.27
2016,8,15,9,45,36.5,304.5,2.45,16.5,332.5,330.04,259.74
2016,8,15,10,0,32.0,312.0,2.5,17.0,338.0,330.97,259.35
2016,8,15,10,15,115.0,359.0,2.55,17.0,455.0,481.24,375.62
2016,8,15,10,30,198.0,406.0,2.6,17.0,572.0,609.76,471.03
2016,8,15,10,45,134.0,405.5,2.7,17.5,519.5,539.87,416.17
2016,8,15,11,0,70.0,405.0,2.8,18.0,467.0,451.55,348.33
2016,8,15,11,15,74.0,415.0,2.9,18.0,481.0,460.7,355.53
2016,8,15,11,30,78.0,425.0,3.0,18.0,495.0,469.08,361.7
2016,8,15,11,45,129.0,440.5,3.1,18.0,558.0,541.15,416.25
2016,8,15,12,0,180.0,456.0,3.2,18.0,621.0,592.6,454.76
2016,8,15,12,15,114.5,429.5,3.3,18.0,534.5,498.92,384.26
2016,8,15,12,30,49.0,403.0,3.4,18.0,448.0,398.61,308.06
2016,8,15,12,45,102.5,425.0,3.5,18.0,518.0,455.15,352.43
2016,8,15,13,0,156.0,447.0,3.6,18.0,588.0,513.66,396.86
2016,8,15,13,15,157.0,438.5,3.65,18.0,578.5,493.21,381.38
2016,8,15,13,30,158.0,430.0,3.7,18.0,569.0,472.36,365.82
2016,8,15,13,45,137.0,415.5,3.75,18.0,533.5,432.7,335.68
2016,8,15,14,0,116.0,401.0,3.8,18.0,498.0,395.22,307.07
2016,8,15,14,15,85.0,370.5,3.8,17.5,440.0,342.7,267.24
2016,8,15,14,30,54.0,340.0,3.8,17.0,382.0,295.79,231.48
2016,8,15,14,45,59.5,328.5,3.85,17.0,373.0,281.6,220.42
2016,8,15,15,0,65.0,317.0,3.9,17.0,364.0,266.69,208.53
2016,8,15,15,15,59.0,294.5,3.8,17.0,335.5,240.45,187.83
2016,8,15,15,30,53.0,272.0,3.7,17.0,307.0,215.4,168.14
2016,8,15,15,45,54.0,253.0,3.65,17.0,286.0,194.76,151.87
2016,8,15,16,0,55.0,234.0,3.6,17.0,265.0,174.23,136.16
2016,8,15,16,15,35.0,201.5,3.5,16.5,221.0,145.81,121.0
2016,8,15,16,30,15.0,169.0,3.4,16.0,177.0,130.71,108.67
2016,8,15,16,45,7.5,139.5,3.35,16.0,143.5,109.5,90.66
2016,8,15,17,0,0.0,110.0,3.3,16.0,110.0,87.83,72.02
2016,8,15,17,15,0.0,93.5,3.15,15.5,93.5,75.1,61.11
2016,8,15,17,30,0.0,77.0,3.0,15.0,77.0,62.27,49.89
2016,8,15,17,45,263.0,62.0,2.95,15.0,112.0,45.87,35.21
2016,8,15,18,0,526.0,47.0,2.9,15.0,147.0,37.86,27.79
2016,8,15,18,15,422.5,37.5,2.8,15.0,102.0,30.55,20.8
2016,8,15,18,30,319.0,28.0,2.7,15.0,57.0,23.17,12.25
2016,8,15,18,45,159.5,14.0,2.65,15.0,28.5,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,15.0,2.3,13.5,28.5,85.97,0.0
2016,8,16,6,0,286.0,30.0,2.4,14.0,57.0,188.6,136.04
2016,8,16,6,15,386.5,41.0,2.35,14.0,102.0,268.61,215.23
2016,8,16,6,30,487.0,52.0,2.3,14.0,147.0,359.64,295.11
2016,8,16,6,45,243.5,71.0,2.3,14.5,118.5,254.03,210.66
2016,8,16,7,0,0.0,90.0,2.3,15.0,90.0,80.23,62.6
2016,8,16,7,15,0.5,109.0,2.3,15.0,109.0,97.89,77.69
2016,8,16,7,30,1.0,128.0,2.3,15.0,128.0,115.51,92.28
2016,8,16,7,45,12.0,153.0,2.3,15.0,158.5,147.75,119.16
2016,8,16,8,0,23.0,178.0,2.3,15.0,189.0,180.72,146.23
2016,8,16,8,15,27.0,198.5,2.35,15.0,213.5,219.12,177.05
2016,8,16,8,30,31.0,219.0,2.4,15.0,238.0,243.36,196.04
2016,8,16,8,45,26.0,228.0,2.45,15.5,244.5,229.32,183.64
2016,8,16,9,0,21.0,237.0,2.5,16.0,251.0,232.1,184.85
2016,8,16,9,15,56.0,283.0,2.5,16.0,323.0,331.14,263.58
2016,8,16,9,30,91.0,329.0,2.5,16.0,395.0,413.67,327.2
2016,8,16,9,45,72.0,334.5,2.55,16.5,388.5,398.07,313.01
2016,8,16,10,0,53.0,340.0,2.6,17.0,382.0,382.05,299.04
2016,8,16,10,15,48.5,347.5,2.6,17.0,387.0,382.4,298.69
2016,8,16,10,30,44.0,355.0,2.6,17.0,392.0,382.52,298.13
2016,8,16,10,45,63.5,383.5,2.65,17.5,439.0,427.84,332.04
2016,8,16,11,0,83.0,412.0,2.7,18.0,486.0,471.97,364.32
2016,8,16,11,15,69.5,408.5,2.7,18.0,471.0,450.25,347.19
2016,8,16,11,30,56.0,405.0,2.7,18.0,456.0,428.82,330.61
2016,8,16,11,45,49.0,398.0,2.75,18.0,443.0,410.47,316.68
2016,8,16,12,0,42.0,391.0,2.8,18.0,430.0,392.44,302.96
2016,8,16,12,15,37.5,381.5,2.8,18.0,416.5,374.66,289.44
2016,8,16,12,30,33.0,372.0,2.8,18.0,403.0,357.24,276.2
2016,8,16,12,45,37.5,378.5,2.85,18.0,413.0,361.72,279.83
2016,8,16,13,0,42.0,385.0,2.9,18.0,423.0,365.38,282.76
2016,8,16,13,15,53.0,391.0,2.9,18.0,438.0,372.37,288.32
2016,8,16,13,30,64.0,397.0,2.9,18.0,453.0,377.79,292.61
2016,8,16,13,45,58.5,381.5,2.95,18.0,431.5,353.77,274.38
2016,8,16,14,0,53.0,366.0,3.0,18.0,410.0,330.56,256.79
2016,8,16,14,15,59.0,357.0,3.05,18.0,405.0,319.09,248.16
2016,8,16,14,30,65.0,348.0,3.1,18.0,400.0,306.86,238.75
2016,8,16,14,45,113.0,342.0,3.15,18.0,426.0,310.47,240.89
2016,8,16,15,0,161.0,336.0,3.2,18.0,452.0,308.77,237.95
2016,8,16,15,15,131.0,312.5,3.3,17.5,403.5,267.93,206.52
2016,8,16,15,30,101.0,289.0,3.4,17.0,355.0,236.34,182.75
2016,8,16,15,45,74.0,258.5,3.5,17.0,305.0,200.94,155.91
2016,8,16,16,0,47.0,228.0,3.6,17.0,255.0,169.82,132.91
2016,8,16,16,15,30.5,197.5,3.6,16.5,214.5,143.22,118.84
2016,8,16,16,30,14.0,167.0,3.6,16.0,174.0,129.26,107.48
2016,8,16,16,45,7.0,131.5,3.6,16.0,135.0,103.92,85.85
2016,8,16,17,0,0.0,96.0,3.6,16.0,96.0,77.73,63.19
2016,8,16,17,15,0.0,81.0,3.55,15.5,81.0,65.98,53.08
2016,8,16,17,30,0.0,66.0,3.5,15.0,66.0,54.14,42.68
2016,8,16,17,45,201.0,61.5,3.5,15.0,99.0,47.34,36.49
2016,8,16,18,0,402.0,57.0,3.5,15.0,132.0,45.79,34.72
2016,8,16,18,15,302.0,43.5,3.4,15.0,89.5,33.53,23.28
2016,8,16,18,30,202.0,30.0,3.3,15.0,47.0,23.27,11.73
2016,8,16,18,45,101.0,15.0,3.25,15.0,23.5,12.8,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,2.45,14.5,24.5,52.02,0.0
2016,8,17,6,0,202.0,30.0,2.6,15.0,49.0,150.1,105.73
2016,8,17,6,15,296.0,43.5,2.55,15.0,90.5,223.53,178.27
2016,8,17,6,30,390.0,57.0,2.5,15.0,132.0,311.41,255.19
2016,8,17,6,45,195.0,67.5,2.5,15.5,105.0,205.83,170.17
2016,8,17,7,0,0.0,78.0,2.5,16.0,78.0,67.68,51.85
2016,8,17,7,15,0.0,95.5,2.4,16.0,95.5,83.55,65.35
2016,8,17,7,30,0.0,113.0,2.3,16.0,113.0,99.35,78.43
2016,8,17,7,45,0.5,131.5,2.25,16.5,131.5,116.52,92.29
2016,8,17,8,0,1.0,150.0,2.2,17.0,150.0,133.68,105.91
2016,8,17,8,15,0.5,148.5,2.1,17.0,148.5,130.15,102.6
2016,8,17,8,30,0.0,147.0,2.0,17.0,147.0,127.16,99.79
2016,8,17,8,45,2.0,166.0,1.95,17.0,167.5,146.2,115.02
2016,8,17,9,0,4.0,185.0,1.9,17.0,188.0,165.31,130.12
2016,8,17,9,15,10.0,216.0,1.9,17.0,223.5,199.85,157.56
2016,8,17,9,30,16.0,247.0,1.9,17.0,259.0,234.57,184.74
2016,8,17,9,45,19.5,268.5,1.95,17.5,284.0,257.61,202.04
2016,8,17,10,0,23.0,290.0,2.0,18.0,309.0,280.53,219.1
2016,8,17,10,15,27.5,311.5,2.05,18.0,334.5,324.13,252.25
2016,8,17,10,30,32.0,333.0,2.1,18.0,360.0,348.16,270.15
2016,8,17,10,45,59.0,373.0,2.15,18.5,424.0,412.99,318.85
2016,8,17,11,0,86.0,413.0,2.2,19.0,488.0,476.44,365.25
2016,8,17,11,15,62.5,396.0,2.25,19.0,451.0,431.34,330.77
2016,8,17,11,30,39.0,379.0,2.3,19.0,414.0,387.47,297.47
2016,8,17,11,45,76.0,413.0,2.35,19.0,482.0,450.48,345.51
2016,8,17,12,0,113.0,447.0,2.4,19.0,550.0,524.51,400.11
2016,8,17,12,15,81.0,424.0,2.45,19.0,498.0,452.56,346.33
2016,8,17,12,30,49.0,401.0,2.5,19.0,446.0,397.36,304.91
2016,8,17,12,45,71.0,416.0,2.6,19.0,480.0,422.41,324.53
2016,8,17,13,0,93.0,431.0,2.7,19.0,514.0,444.78,341.63
2016,8,17,13,15,84.0,417.5,2.8,19.0,492.0,417.53,321.25
2016,8,17,13,30,75.0,404.0,2.9,19.0,470.0,391.22,301.65
2016,8,17,13,45,62.0,382.0,3.0,19.0,435.5,356.52,275.53
2016,8,17,14,0,49.0,360.0,3.1,19.0,401.0,323.66,250.65
2016,8,17,14,15,51.5,349.0,3.25,18.5,390.5,309.18,240.29
2016,8,17,14,30,54.0,338.0,3.4,18.0,380.0,294.43,229.48
2016,8,17,14,45,96.0,336.0,3.55,18.0,406.5,301.54,234.55
2016,8,17,15,0,138.0,334.0,3.7,18.0,433.0,299.66,231.78
2016,8,17,15,15,120.5,311.0,3.7,17.5,394.0,264.0,204.02
2016,8,17,15,30,103.0,288.0,3.7,17.0,355.0,235.96,182.51
2016,8,17,15,45,86.0,262.5,3.75,17.0,315.5,204.94,158.7
2016,8,17,16,0,69.0,237.0,3.8,17.0,276.0,176.68,137.77
2016,8,17,16,15,39.0,198.5,3.75,16.5,220.5,143.72,119.3
2016,8,17,16,30,9.0,160.0,3.7,16.0,165.0,124.44,103.35
2016,8,17,16,45,4.5,132.0,3.65,16.0,134.5,104.14,86.07
2016,8,17,17,0,0.0,104.0,3.6,16.0,104.0,83.42,68.19
2016,8,17,17,15,0.0,87.5,3.5,15.5,87.5,70.64,57.2
2016,8,17,17,30,0.0,71.0,3.4,15.0,71.0,57.76,45.89
2016,8,17,17,45,185.5,63.5,3.35,15.0,97.5,48.61,37.59
2016,8,17,18,0,371.0,56.0,3.3,15.0,124.0,42.78,32.03
2016,8,17,18,15,272.5,42.0,3.2,15.0,83.0,32.32,22.15
2016,8,17,18,30,174.0,28.0,3.1,15.0,42.0,21.7,9.83
2016,8,17,18,45,87.0,14.0,3.05,15.0,21.0,11.95,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,92.0,15.0,2.0,14.5,23.5,48.65,0.0
2016,8,18,6,0,184.0,30.0,2.1,15.0,47.0,143.04,98.74
2016,8,18,6,15,280.0,44.0,2.15,15.0,88.0,217.06,172.64
2016,8,18,6,30,376.0,58.0,2.2,15.0,129.0,302.16,247.32
2016,8,18,6,45,188.0,76.0,2.25,15.5,111.5,213.53,176.14
2016,8,18,7,0,0.0,94.0,2.3,16.0,94.0,85.07,66.46
2016,8,18,7,15,4.5,113.5,2.3,16.0,115.0,106.05,84.35
2016,8,18,7,30,9.0,133.0,2.3,16.0,136.0,127.34,102.06
2016,8,18,7,45,4.5,140.0,2.35,16.0,141.5,128.6,102.63
2016,8,18,8,0,0.0,147.0,2.4,16.0,147.0,129.97,103.25
2016,8,18,8,15,8.0,173.0,2.4,16.0,177.5,161.21,128.84
2016,8,18,8,30,16.0,199.0,2.4,16.0,208.0,192.9,154.39
2016,8,18,8,45,45.0,240.5,2.4,16.5,269.5,278.85,223.19
2016,8,18,9,0,74.0,282.0,2.4,17.0,331.0,350.71,278.88
2016,8,18,9,15,48.5,274.5,2.4,17.0,307.5,315.4,249.62
2016,8,18,9,30,23.0,267.0,2.4,17.0,284.0,261.22,205.94
2016,8,18,9,45,41.5,306.0,2.4,17.5,338.0,337.81,265.28
2016,8,18,10,0,60.0,345.0,2.4,18.0,392.0,395.37,308.29
2016,8,18,10,15,69.0,365.0,2.45,18.0,421.0,422.45,328.21
2016,8,18,10,30,78.0,385.0,2.5,18.0,450.0,448.89,347.68
2016,8,18,10,45,98.0,404.0,2.6,18.0,488.0,484.46,374.33
2016,8,18,11,0,118.0,423.0,2.7,18.0,526.0,537.81,413.58
2016,8,18,11,15,121.0,432.0,2.75,18.0,539.0,543.01,416.86
2016,8,18,11,30,124.0,441.0,2.8,18.0,552.0,547.13,419.67
2016,8,18,11,45,131.0,439.5,2.9,18.0,558.0,543.63,417.35
2016,8,18,12,0,138.0,438.0,3.0,18.0,564.0,539.1,414.33
2016,8,18,12,15,111.5,435.5,3.0,18.0,537.0,503.22,387.04
2016,8,18,12,30,85.0,433.0,3.0,18.0,510.0,457.25,352.37
2016,8,18,12,45,143.0,437.0,3.05,18.0,566.0,508.96,392.37
2016,8,18,13,0,201.0,441.0,3.1,18.0,622.0,543.97,419.06
2016,8,18,13,15,238.5,426.0,3.15,18.0,636.0,542.25,418.28
2016,8,18,13,30,276.0,411.0,3.2,18.0,650.0,541.15,417.77
2016,8,18,13,45,203.0,405.5,3.25,18.0,579.0,466.45,361.0
2016,8,18,14,0,130.0,400.0,3.3,18.0,508.0,403.05,312.55
2016,8,18,14,15,174.5,383.0,3.35,18.0,522.0,398.74,309.38
2016,8,18,14,30,219.0,366.0,3.4,18.0,536.0,389.51,301.46
2016,8,18,14,45,193.0,349.5,3.5,18.0,494.0,347.52,268.5
2016,8,18,15,0,167.0,333.0,3.6,18.0,452.0,308.67,237.98
2016,8,18,15,15,149.5,311.5,3.6,17.5,413.5,272.16,209.47
2016,8,18,15,30,132.0,290.0,3.6,17.0,375.0,238.19,183.08
2016,8,18,15,45,107.5,264.5,3.6,17.0,330.5,209.05,161.06
2016,8,18,16,0,83.0,239.0,3.6,17.0,286.0,178.7,138.93
2016,8,18,16,15,62.0,211.0,3.55,16.5,244.5,150.82,125.38
2016,8,18,16,30,41.0,183.0,3.5,16.0,203.0,133.05,110.78
2016,8,18,16,45,26.5,157.0,3.45,16.0,169.5,116.04,96.42
2016,8,18,17,0,12.0,131.0,3.4,16.0,136.0,102.02,84.47
2016,8,18,17,15,6.0,111.0,3.3,15.5,113.5,86.97,71.57
2016,8,18,17,30,0.0,91.0,3.2,15.0,91.0,71.8,58.3
2016,8,18,17,45,117.0,78.0,3.15,15.0,99.0,59.7,47.36
2016,8,18,18,0,234.0,65.0,3.1,15.0,107.0,49.45,37.82
2016,8,18,18,15,161.5,44.5,3.0,15.0,69.0,34.38,23.81
2016,8,18,18,30,89.0,24.0,2.9,15.0,31.0,18.98,7.03
2016,8,18,18,45,44.5,12.0,2.85,15.0,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.5,10.5,2.7,14.5,13.5,21.67,0.0
2016,8,19,6,0,65.0,21.0,2.9,15.0,27.0,63.13,39.93
2016,8,19,6,15,115.5,43.5,2.95,15.0,62.0,121.81,95.29
2016,8,19,6,30,166.0,66.0,3.0,15.0,97.0,183.23,149.45
2016,8,19,6,45,83.0,58.5,3.05,15.5,74.0,115.35,93.6
2016,8,19,7,0,0.0,51.0,3.1,16.0,51.0,42.19,30.34
2016,8,19,7,15,0.0,63.5,2.95,16.0,63.5,52.61,39.23
2016,8,19,7,30,0.0,76.0,2.8,16.0,76.0,63.33,48.21
2016,8,19,7,45,0.0,85.0,2.7,16.5,85.0,71.11,54.49
2016,8,19,8,0,0.0,94.0,2.6,17.0,94.0,78.92,60.7
2016,8,19,8,15,0.0,111.0,2.5,17.0,111.0,94.13,73.09
2016,8,19,8,30,0.0,128.0,2.4,17.0,128.0,109.38,85.37
2016,8,19,8,45,0.0,140.5,2.3,17.0,140.5,120.44,94.12
2016,8,19,9,0,0.0,153.0,2.2,17.0,153.0,131.51,102.8
2016,8,19,9,15,2.0,170.0,2.15,17.0,171.5,148.69,116.48
2016,8,19,9,30,4.0,187.0,2.1,17.0,190.0,165.92,130.06
2016,8,19,9,45,10.0,225.0,2.05,17.5,232.5,206.83,162.2
2016,8,19,10,0,16.0,263.0,2.0,18.0,275.0,247.94,193.82
2016,8,19,10,15,23.0,295.5,2.0,18.0,314.0,284.77,222.09
2016,8,19,10,30,30.0,328.0,2.0,18.0,353.0,341.69,265.28
2016,8,19,10,45,68.5,373.5,2.05,18.0,432.5,423.84,327.82
2016,8,19,11,0,107.0,419.0,2.1,18.0,512.0,504.36,387.57
2016,8,19,11,15,120.5,430.0,2.15,18.0,536.5,541.09,413.79
2016,8,19,11,30,134.0,441.0,2.2,18.0,561.0,557.25,425.43
2016,8,19,11,45,169.0,445.0,2.25,18.5,597.5,584.94,445.37
2016,8,19,12,0,204.0,449.0,2.3,19.0,634.0,609.86,463.0
2016,8,19,12,15,259.0,436.5,2.35,19.0,671.0,646.04,489.87
2016,8,19,12,30,314.0,424.0,2.4,19.0,708.0,664.12,503.73
2016,8,19,12,45,280.5,428.5,2.45,19.0,680.5,621.4,472.4
2016,8,19,13,0,247.0,433.0,2.5,19.0,653.0,579.98,442.13
2016,8,19,13,15,254.5,417.5,2.55,19.0,641.0,552.81,422.86
2016,8,19,13,30,262.0,402.0,2.6,19.0,629.0,524.7,402.47
2016,8,19,13,45,427.5,331.0,2.7,19.0,689.5,552.18,424.64
2016,8,19,14,0,593.0,260.0,2.8,19.0,750.0,560.14,430.44
2016,8,19,14,15,582.0,255.0,2.8,18.5,721.0,510.79,392.07
2016,8,19,14,30,571.0,250.0,2.8,18.0,692.0,462.08,353.38
2016,8,19,14,45,558.5,242.5,2.85,18.0,657.5,411.26,311.51
2016,8,19,15,0,546.0,235.0,2.9,18.0,623.0,361.24,269.38
2016,8,19,15,15,527.5,227.0,2.9,18.0,583.5,310.23,226.16
2016,8,19,15,30,509.0,219.0,2.9,18.0,544.0,261.14,184.98
2016,8,19,15,45,381.5,226.5,2.9,18.0,460.0,213.39,151.78
2016,8,19,16,0,254.0,234.0,2.9,18.0,376.0,176.53,130.62
2016,8,19,16,15,203.0,215.0,2.95,17.5,322.0,148.24,122.65
2016,8,19,16,30,152.0,196.0,3.0,17.0,268.0,136.19,113.03
2016,8,19,16,45,163.5,172.0,3.1,17.0,240.5,121.86,101.06
2016,8,19,17,0,175.0,148.0,3.2,17.0,213.0,106.96,88.43
2016,8,19,17,15,141.0,129.0,3.2,16.5,176.5,94.02,77.46
2016,8,19,17,30,107.0,110.0,3.2,16.0,140.0,80.81,65.97
2016,8,19,17,45,135.5,86.0,3.25,16.0,115.0,64.71,51.53
2016,8,19,18,0,164.0,62.0,3.3,16.0,90.0,47.01,35.47
2016,8,19,18,15,110.5,40.0,3.25,16.0,56.0,30.99,20.7
2016,8,19,18,30,57.0,18.0,3.2,16.0,22.0,14.43,3.06
2016,8,19,18,45,28.5,9.0,3.2,16.0,11.0,7.68,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
