Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,5,45,29.0,10.0,2.1,15.0,12.5,19.92,0.0
2016,8,20,6,0,58.0,20.0,2.2,15.0,25.0,58.37,35.47
2016,8,20,6,15,106.0,42.5,2.2,15.0,59.5,116.21,90.47
2016,8,20,6,30,154.0,65.0,2.2,15.0,94.0,175.86,143.0
2016,8,20,6,45,77.0,60.5,2.2,15.5,75.0,114.53,92.69
2016,8,20,7,0,0.0,56.0,2.2,16.0,56.0,46.37,33.88
2016,8,20,7,15,0.0,71.0,2.15,16.0,71.0,59.44,45.02
2016,8,20,7,30,0.0,86.0,2.1,16.0,86.0,72.85,56.24
2016,8,20,7,45,0.0,96.5,2.1,16.5,96.5,81.95,63.56
2016,8,20,8,0,0.0,107.0,2.1,17.0,107.0,91.08,70.8
2016,8,20,8,15,0.0,121.0,2.05,17.0,121.0,103.54,80.83
2016,8,20,8,30,0.0,135.0,2.0,17.0,135.0,116.0,90.77
2016,8,20,8,45,2.0,161.0,2.0,17.0,162.5,141.7,111.47
2016,8,20,9,0,4.0,187.0,2.0,17.0,190.0,167.55,132.03
2016,8,20,9,15,5.0,194.0,2.0,17.0,198.0,174.28,137.06
2016,8,20,9,30,6.0,201.0,2.0,17.0,206.0,181.1,142.2
2016,8,20,9,45,6.5,205.5,2.05,17.5,211.0,185.13,144.85
2016,8,20,10,0,7.0,210.0,2.1,18.0,216.0,189.19,147.55
2016,8,20,10,15,11.0,242.0,2.15,18.0,252.0,222.26,173.46
2016,8,20,10,30,15.0,274.0,2.2,18.0,288.0,255.24,198.95
2016,8,20,10,45,23.5,311.0,2.25,18.0,332.0,297.2,231.29
2016,8,20,11,0,32.0,348.0,2.3,18.0,376.0,358.3,277.68
2016,8,20,11,15,58.5,386.0,2.4,18.0,438.0,418.62,323.5
2016,8,20,11,30,85.0,424.0,2.5,18.0,500.0,476.95,367.15
2016,8,20,11,45,89.0,429.5,2.65,18.0,509.5,479.86,369.21
2016,8,20,12,0,93.0,435.0,2.8,18.0,519.0,481.95,370.98
2016,8,20,12,15,97.0,436.5,2.85,18.0,524.5,479.38,369.14
2016,8,20,12,30,101.0,438.0,2.9,18.0,530.0,476.01,366.74
2016,8,20,12,45,181.0,433.0,3.0,18.0,595.0,536.74,413.68
2016,8,20,13,0,261.0,428.0,3.1,18.0,660.0,586.78,451.61
2016,8,20,13,15,180.0,420.0,3.1,18.0,579.0,495.81,382.77
2016,8,20,13,30,99.0,412.0,3.1,18.0,498.0,414.65,320.95
2016,8,20,13,45,111.5,403.5,3.15,18.0,497.5,408.58,316.87
2016,8,20,14,0,124.0,395.0,3.2,18.0,497.0,396.16,307.5
2016,8,20,14,15,101.0,372.5,3.2,18.0,453.5,352.9,274.26
2016,8,20,14,30,78.0,350.0,3.2,18.0,410.0,314.48,244.71
2016,8,20,14,45,63.0,323.0,3.2,18.0,370.0,279.08,217.37
2016,8,20,15,0,48.0,296.0,3.2,18.0,330.0,246.15,191.89
2016,8,20,15,15,38.5,269.5,3.2,18.0,296.0,217.56,169.68
2016,8,20,15,30,29.0,243.0,3.2,18.0,262.0,190.8,148.95
2016,8,20,15,45,25.5,222.5,3.2,18.0,238.5,177.03,138.46
2016,8,20,16,0,22.0,202.0,3.2,18.0,215.0,158.03,123.92
2016,8,20,16,15,11.0,174.0,3.25,17.5,180.5,134.81,111.3
2016,8,20,16,30,0.0,146.0,3.3,17.0,146.0,114.57,94.51
2016,8,20,16,45,0.0,129.5,3.35,17.0,129.5,102.07,84.0
2016,8,20,17,0,0.0,113.0,3.4,17.0,113.0,89.46,73.24
2016,8,20,17,15,0.0,94.0,3.4,16.5,94.0,75.01,60.81
2016,8,20,17,30,0.0,75.0,3.4,16.0,75.0,60.42,48.01
2016,8,20,17,45,122.5,67.0,3.4,16.0,88.0,50.56,39.07
2016,8,20,18,0,245.0,59.0,3.4,16.0,101.0,44.46,33.19
2016,8,20,18,15,168.5,40.0,3.3,16.0,64.0,30.53,20.17
2016,8,20,18,30,92.0,21.0,3.2,16.0,27.0,16.22,2.75
2016,8,20,18,45,46.0,10.5,3.15,16.0,13.5,8.96,0.0
2016,8,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,46.0,12.0,2.8,14.5,16.0,28.36,0.0
2016,8,21,6,0,92.0,24.0,3.0,15.0,32.0,80.87,49.44
2016,8,21,6,15,160.5,44.5,3.0,15.0,69.0,147.95,116.3
2016,8,21,6,30,229.0,65.0,3.0,15.0,106.0,219.05,179.24
2016,8,21,6,45,114.5,64.5,3.05,15.5,85.0,154.75,126.89
2016,8,21,7,0,0.0,64.0,3.1,16.0,64.0,53.88,40.22
2016,8,21,7,15,0.0,80.0,3.05,16.0,80.0,68.31,52.52
2016,8,21,7,30,0.0,96.0,3.0,16.0,96.0,82.7,64.54
2016,8,21,7,45,0.0,119.0,2.95,16.0,119.0,104.04,82.19
2016,8,21,8,0,0.0,142.0,2.9,16.0,142.0,125.37,99.59
2016,8,21,8,15,1.5,155.5,2.85,16.0,156.5,138.43,110.04
2016,8,21,8,30,3.0,169.0,2.8,16.0,171.0,151.62,120.51
2016,8,21,8,45,9.0,195.5,2.75,16.5,201.5,181.93,144.7
2016,8,21,9,0,15.0,222.0,2.7,17.0,232.0,212.47,168.65
2016,8,21,9,15,19.0,243.0,2.7,17.0,256.0,235.71,186.75
2016,8,21,9,30,23.0,264.0,2.7,17.0,280.0,258.92,204.7
2016,8,21,9,45,24.5,280.0,2.7,17.0,298.0,274.64,216.54
2016,8,21,10,0,26.0,296.0,2.7,17.0,316.0,310.24,243.77
2016,8,21,10,15,53.0,339.0,2.75,17.0,382.5,380.1,297.9
2016,8,21,10,30,80.0,382.0,2.8,17.0,449.0,449.26,350.33
2016,8,21,10,45,117.5,403.0,2.85,17.5,504.0,524.47,405.93
2016,8,21,11,0,155.0,424.0,2.9,18.0,559.0,577.28,444.13
2016,8,21,11,15,139.5,430.5,2.95,18.0,553.0,561.28,431.33
2016,8,21,11,30,124.0,437.0,3.0,18.0,547.0,544.83,418.64
2016,8,21,11,45,164.0,441.5,3.1,18.0,588.5,577.96,444.12
2016,8,21,12,0,204.0,446.0,3.2,18.0,630.0,608.06,466.9
2016,8,21,12,15,174.0,446.5,3.3,18.0,603.5,569.59,437.95
2016,8,21,12,30,144.0,447.0,3.4,18.0,577.0,532.2,409.95
2016,8,21,12,45,149.5,442.5,3.5,18.0,576.5,520.29,401.58
2016,8,21,13,0,155.0,438.0,3.6,18.0,576.0,507.42,392.3
2016,8,21,13,15,158.5,429.5,3.65,18.0,568.5,488.74,378.5
2016,8,21,13,30,162.0,421.0,3.7,18.0,561.0,469.43,364.09
2016,8,21,13,45,135.5,405.5,3.8,18.0,520.0,425.28,330.49
2016,8,21,14,0,109.0,390.0,3.9,18.0,479.0,382.0,297.4
2016,8,21,14,15,105.5,374.0,3.9,18.0,457.5,356.43,277.71
2016,8,21,14,30,102.0,358.0,3.9,18.0,436.0,331.36,258.17
2016,8,21,14,45,119.5,342.0,3.95,18.0,429.5,313.24,243.61
2016,8,21,15,0,137.0,326.0,4.0,18.0,423.0,293.75,227.47
2016,8,21,15,15,134.0,306.5,4.0,17.5,396.5,264.36,204.14
2016,8,21,15,30,131.0,287.0,4.0,17.0,370.0,235.6,181.32
2016,8,21,15,45,81.0,248.5,4.05,17.0,298.5,194.74,150.96
2016,8,21,16,0,31.0,210.0,4.1,17.0,227.0,156.76,123.18
2016,8,21,16,15,26.0,188.5,4.1,16.5,202.0,144.33,120.03
2016,8,21,16,30,21.0,167.0,4.1,16.0,177.0,128.7,107.18
2016,8,21,16,45,11.0,144.0,4.15,16.0,149.5,111.85,92.89
2016,8,21,17,0,1.0,121.0,4.2,16.0,122.0,94.82,78.25
2016,8,21,17,15,0.5,100.5,4.15,16.0,101.0,79.41,64.82
2016,8,21,17,30,0.0,80.0,4.1,16.0,80.0,63.86,51.03
2016,8,21,17,45,0.0,61.0,4.1,16.0,61.0,49.2,37.84
2016,8,21,18,0,0.0,42.0,4.1,16.0,42.0,34.39,24.37
2016,8,21,18,15,0.0,26.5,4.0,15.5,26.5,21.89,12.79
2016,8,21,18,30,0.0,11.0,3.9,15.0,11.0,9.05,0.0
2016,8,21,18,45,0.0,5.5,3.8,15.0,5.5,4.69,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.4,14.5,5.5,4.69,0.0
2016,8,22,6,0,0.0,11.0,3.5,15.0,11.0,9.04,0.29
2016,8,22,6,15,0.0,24.0,3.4,15.0,24.0,19.8,10.65
2016,8,22,6,30,0.0,37.0,3.3,15.0,37.0,30.58,20.18
2016,8,22,6,45,0.0,52.5,3.25,15.5,52.5,44.0,31.81
2016,8,22,7,0,0.0,68.0,3.2,16.0,68.0,58.0,43.78
2016,8,22,7,15,0.0,84.5,3.1,16.0,84.5,72.93,56.43
2016,8,22,7,30,0.0,101.0,3.0,16.0,101.0,87.81,68.84
2016,8,22,7,45,33.0,146.5,2.95,16.0,162.0,171.49,139.38
2016,8,22,8,0,66.0,192.0,2.9,16.0,223.0,250.38,204.15
2016,8,22,8,15,36.5,186.5,2.8,16.0,204.0,216.06,174.54
2016,8,22,8,30,7.0,181.0,2.7,16.0,185.0,167.36,133.37
2016,8,22,8,45,10.5,199.0,2.65,16.5,205.5,186.99,148.81
2016,8,22,9,0,14.0,217.0,2.6,17.0,226.0,206.73,164.01
2016,8,22,9,15,11.5,218.0,2.6,17.0,226.0,203.98,161.23
2016,8,22,9,30,9.0,219.0,2.6,17.0,226.0,201.41,158.7
2016,8,22,9,45,11.0,234.0,2.65,17.5,242.5,216.75,170.31
2016,8,22,10,0,13.0,249.0,2.7,18.0,259.0,232.04,181.74
2016,8,22,10,15,60.5,320.5,2.75,18.0,370.5,368.58,288.81
2016,8,22,10,30,108.0,392.0,2.8,18.0,482.0,488.65,379.45
2016,8,22,10,45,168.5,404.5,2.9,18.0,548.0,577.73,445.89
2016,8,22,11,0,229.0,417.0,3.0,18.0,614.0,644.02,494.91
2016,8,22,11,15,209.0,427.5,3.1,18.0,610.0,626.66,481.13
2016,8,22,11,30,189.0,438.0,3.2,18.0,606.0,608.59,467.35
2016,8,22,11,45,196.0,441.5,3.3,18.0,616.5,608.39,467.45
2016,8,22,12,0,203.0,445.0,3.4,18.0,627.0,606.71,466.38
2016,8,22,12,15,162.0,443.0,3.5,18.0,588.5,556.28,428.47
2016,8,22,12,30,121.0,441.0,3.6,18.0,550.0,507.79,391.87
2016,8,22,12,45,122.5,437.0,3.7,18.5,546.0,494.08,381.33
2016,8,22,13,0,124.0,433.0,3.8,19.0,542.0,479.81,370.17
2016,8,22,13,15,128.5,425.5,3.9,18.5,537.0,464.15,359.41
2016,8,22,13,30,133.0,418.0,4.0,18.0,532.0,447.81,347.95
2016,8,22,13,45,101.5,394.5,4.1,18.0,480.5,392.04,305.32
2016,8,22,14,0,70.0,371.0,4.2,18.0,429.0,344.97,269.14
2016,8,22,14,15,58.0,346.5,4.25,18.0,393.5,311.03,243.03
2016,8,22,14,30,46.0,322.0,4.3,18.0,358.0,279.04,218.27
2016,8,22,14,45,48.0,308.0,4.4,18.0,343.5,262.26,205.22
2016,8,22,15,0,50.0,294.0,4.5,18.0,329.0,245.33,191.88
2016,8,22,15,15,41.5,269.0,4.5,17.5,297.0,217.89,170.68
2016,8,22,15,30,33.0,244.0,4.5,17.0,265.0,192.1,150.8
2016,8,22,15,45,19.5,209.0,4.55,17.0,221.5,166.54,131.1
2016,8,22,16,0,6.0,174.0,4.6,17.0,178.0,137.39,108.37
2016,8,22,16,15,3.0,150.0,4.5,17.0,152.0,118.28,97.52
2016,8,22,16,30,0.0,126.0,4.4,17.0,126.0,100.52,82.47
2016,8,22,16,45,0.0,104.0,4.3,17.0,104.0,83.94,68.29
2016,8,22,17,0,0.0,82.0,4.2,17.0,82.0,67.08,53.68
2016,8,22,17,15,148.0,89.5,4.05,16.5,128.5,66.03,52.93
2016,8,22,17,30,296.0,97.0,3.9,16.0,175.0,72.04,58.23
2016,8,22,17,45,244.0,77.5,3.75,16.0,132.0,58.32,45.8
2016,8,22,18,0,192.0,58.0,3.6,16.0,89.0,44.26,32.89
2016,8,22,18,15,125.5,37.0,3.45,16.0,54.5,28.77,18.33
2016,8,22,18,30,59.0,16.0,3.3,16.0,20.0,12.86,0.0
2016,8,22,18,45,29.5,8.0,3.15,16.0,10.0,6.83,0.0
2016,8,22,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,5,45,63.0,12.5,2.8,15.5,17.0,35.67,0.0
2016,8,23,6,0,126.0,25.0,2.9,16.0,34.0,108.78,61.83
2016,8,23,6,15,212.0,41.5,2.85,16.0,72.5,183.48,143.83
2016,8,23,6,30,298.0,58.0,2.8,16.0,111.0,262.9,214.24
2016,8,23,6,45,149.0,63.0,2.75,16.0,89.5,175.27,144.04
2016,8,23,7,0,0.0,68.0,2.7,16.0,68.0,58.1,43.77
2016,8,23,7,15,0.0,85.0,2.55,16.0,85.0,73.56,56.96
2016,8,23,7,30,0.0,102.0,2.4,16.0,102.0,88.95,69.79
2016,8,23,7,45,0.0,120.5,2.3,16.5,120.5,105.82,83.49
2016,8,23,8,0,0.0,139.0,2.2,17.0,139.0,122.63,96.91
2016,8,23,8,15,3.5,159.5,2.15,17.0,161.5,144.5,114.6
2016,8,23,8,30,7.0,180.0,2.1,17.0,184.0,166.53,132.21
2016,8,23,8,45,12.0,202.5,2.05,17.5,210.0,192.09,152.22
2016,8,23,9,0,17.0,225.0,2.0,18.0,236.0,217.8,172.02
2016,8,23,9,15,22.0,248.0,2.0,18.0,263.5,244.07,192.37
2016,8,23,9,30,27.0,271.0,2.0,18.0,291.0,290.1,227.82
2016,8,23,9,45,27.0,283.0,2.05,18.0,303.5,300.59,235.28
2016,8,23,10,0,27.0,295.0,2.1,18.0,316.0,310.89,242.74
2016,8,23,10,15,62.0,341.0,2.1,18.0,391.5,392.2,305.35
2016,8,23,10,30,97.0,387.0,2.1,18.0,467.0,472.77,365.54
2016,8,23,10,45,346.5,336.0,2.15,18.5,631.5,704.88,539.21
2016,8,23,11,0,596.0,285.0,2.2,19.0,796.0,911.15,683.27
2016,8,23,11,15,533.5,315.0,2.25,19.0,778.5,866.25,648.95
2016,8,23,11,30,471.0,345.0,2.3,19.0,761.0,819.47,615.61
2016,8,23,11,45,439.5,360.5,2.35,19.0,751.5,787.14,592.82
2016,8,23,12,0,408.0,376.0,2.4,19.0,742.0,753.6,568.9
2016,8,23,12,15,429.0,367.0,2.45,19.0,751.0,743.58,562.69
2016,8,23,12,30,450.0,358.0,2.5,19.0,760.0,730.51,554.05
2016,8,23,12,45,359.5,389.5,2.55,19.0,709.0,651.85,496.44
2016,8,23,13,0,269.0,421.0,2.6,19.0,658.0,588.07,448.95
2016,8,23,13,15,251.5,416.0,2.65,19.0,634.5,550.93,421.97
2016,8,23,13,30,234.0,411.0,2.7,19.0,611.0,509.85,391.65
2016,8,23,13,45,218.5,400.5,2.8,19.0,583.0,473.01,364.25
2016,8,23,14,0,203.0,390.0,2.9,19.0,555.0,437.43,337.41
2016,8,23,14,15,173.5,375.0,2.95,18.5,512.5,392.71,303.83
2016,8,23,14,30,144.0,360.0,3.0,18.0,470.0,351.31,272.48
2016,8,23,14,45,136.5,341.0,3.15,18.0,441.0,319.21,247.45
2016,8,23,15,0,129.0,322.0,3.3,18.0,412.0,288.25,223.02
2016,8,23,15,15,105.0,297.0,3.4,18.0,367.0,253.74,196.17
2016,8,23,15,30,81.0,272.0,3.5,18.0,322.0,220.05,170.26
2016,8,23,15,45,67.0,246.0,3.65,18.0,285.5,190.77,147.84
2016,8,23,16,0,53.0,220.0,3.8,18.0,249.0,163.93,127.85
2016,8,23,16,15,35.0,190.5,3.85,17.5,209.0,138.19,114.35
2016,8,23,16,30,17.0,161.0,3.9,17.0,169.0,124.45,103.15
2016,8,23,16,45,8.5,132.5,4.0,17.0,136.5,103.87,85.64
2016,8,23,17,0,0.0,104.0,4.1,17.0,104.0,82.89,67.55
2016,8,23,17,15,0.0,86.0,4.05,16.5,86.0,69.07,55.6
2016,8,23,17,30,0.0,68.0,4.0,16.0,68.0,55.12,43.29
2016,8,23,17,45,134.0,60.5,4.0,16.0,81.5,46.1,35.04
2016,8,23,18,0,268.0,53.0,4.0,16.0,95.0,40.28,29.37
2016,8,23,18,15,179.5,35.5,3.85,15.5,59.0,27.27,16.89
2016,8,23,18,30,91.0,18.0,3.7,15.0,23.0,13.97,0.0
2016,8,23,18,45,45.5,9.0,3.6,15.0,11.5,7.68,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,5,45,77.0,12.0,2.4,14.5,18.0,40.92,0.0
2016,8,24,6,0,154.0,24.0,2.5,15.0,36.0,119.81,64.4
2016,8,24,6,15,249.0,40.0,2.5,15.0,76.0,201.22,158.17
2016,8,24,6,30,344.0,56.0,2.5,15.0,116.0,287.33,234.73
2016,8,24,6,45,412.0,67.5,2.5,15.0,164.0,360.5,298.55
2016,8,24,7,0,480.0,79.0,2.5,15.0,212.0,445.52,369.59
2016,8,24,7,15,240.0,70.5,2.45,15.0,137.0,277.04,231.75
2016,8,24,7,30,0.0,62.0,2.4,15.0,62.0,51.36,38.11
2016,8,24,7,45,0.0,71.5,2.35,15.5,71.5,59.3,44.8
2016,8,24,8,0,0.0,81.0,2.3,16.0,81.0,67.25,51.23
2016,8,24,8,15,0.0,92.0,2.3,16.0,92.0,76.84,59.05
2016,8,24,8,30,0.0,103.0,2.3,16.0,103.0,86.54,66.9
2016,8,24,8,45,0.0,122.5,2.3,16.0,122.5,104.02,81.1
2016,8,24,9,0,0.0,142.0,2.3,16.0,142.0,121.56,95.21
2016,8,24,9,15,0.0,152.5,2.35,16.0,152.5,130.81,102.46
2016,8,24,9,30,0.0,163.0,2.4,16.0,163.0,140.04,109.69
2016,8,24,9,45,4.5,195.0,2.45,16.5,199.0,173.66,136.47
2016,8,24,10,0,9.0,227.0,2.5,17.0,235.0,207.45,162.94
2016,8,24,10,15,17.0,269.0,2.55,17.0,283.5,254.27,199.74
2016,8,24,10,30,25.0,311.0,2.6,17.0,332.0,301.06,235.96
2016,8,24,10,45,32.5,335.5,2.7,17.0,363.5,350.66,273.91
2016,8,24,11,0,40.0,360.0,2.8,17.0,395.0,379.76,295.92
2016,8,24,11,15,122.5,396.5,2.9,17.0,504.5,511.89,397.53
2016,8,24,11,30,205.0,433.0,3.0,17.0,614.0,620.07,478.19
2016,8,24,11,45,206.5,437.0,3.1,17.5,620.5,614.87,472.84
2016,8,24,12,0,208.0,441.0,3.2,18.0,627.0,608.42,467.32
2016,8,24,12,15,180.5,441.5,3.3,18.0,603.0,572.0,440.12
2016,8,24,12,30,153.0,442.0,3.4,18.0,579.0,536.48,413.56
2016,8,24,12,45,232.5,425.0,3.5,18.0,630.5,572.45,442.34
2016,8,24,13,0,312.0,408.0,3.6,18.0,682.0,609.85,471.12
2016,8,24,13,15,343.5,389.0,3.7,18.0,685.5,594.16,459.91
2016,8,24,13,30,375.0,370.0,3.8,18.0,689.0,575.14,446.12
2016,8,24,13,45,395.0,349.0,3.9,18.0,676.5,543.87,422.61
2016,8,24,14,0,415.0,328.0,4.0,18.0,664.0,512.72,398.49
2016,8,24,14,15,296.5,343.0,4.1,17.5,579.0,431.67,336.17
2016,8,24,14,30,178.0,358.0,4.2,17.0,494.0,365.2,285.11
2016,8,24,14,45,118.5,328.0,4.3,17.0,416.5,302.94,236.82
2016,8,24,15,0,59.0,298.0,4.4,17.0,339.0,251.03,196.86
2016,8,24,15,15,65.5,282.5,4.4,17.0,325.0,233.31,182.55
2016,8,24,15,30,72.0,267.0,4.4,17.0,311.0,214.82,167.47
2016,8,24,15,45,80.0,248.0,4.45,17.0,293.5,193.55,150.34
2016,8,24,16,0,88.0,229.0,4.5,17.0,276.0,171.42,133.48
2016,8,24,16,15,49.5,192.0,4.5,16.5,218.0,139.11,115.69
2016,8,24,16,30,11.0,155.0,4.5,16.0,160.0,120.28,100.02
2016,8,24,16,45,6.5,136.5,4.5,16.0,139.0,106.41,88.24
2016,8,24,17,0,2.0,118.0,4.5,16.0,118.0,92.42,76.2
2016,8,24,17,15,215.5,98.5,4.45,16.0,153.0,72.59,58.81
2016,8,24,17,30,429.0,79.0,4.4,16.0,188.0,58.97,46.67
2016,8,24,17,45,355.0,65.5,4.35,16.0,141.5,49.42,37.91
2016,8,24,18,0,281.0,52.0,4.3,16.0,95.0,39.64,28.74
2016,8,24,18,15,184.5,34.5,4.2,15.5,58.5,26.56,16.01
2016,8,24,18,30,88.0,17.0,4.1,15.0,22.0,13.21,0.0
2016,8,24,18,45,44.0,8.5,4.05,15.0,11.0,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,11.5,2.9,14.5,18.5,49.41,0.0
2016,8,25,6,0,198.0,23.0,3.0,15.0,37.0,140.35,69.93
2016,8,25,6,15,304.0,35.5,2.95,15.0,78.0,227.26,178.62
2016,8,25,6,30,410.0,48.0,2.9,15.0,119.0,319.6,261.25
2016,8,25,6,45,205.0,37.5,2.85,15.5,73.0,189.93,157.41
2016,8,25,7,0,0.0,27.0,2.8,16.0,27.0,22.25,13.34
2016,8,25,7,15,0.0,33.5,2.75,16.0,33.5,27.64,18.01
2016,8,25,7,30,0.0,40.0,2.7,16.0,40.0,33.05,22.57
2016,8,25,7,45,0.0,50.0,2.65,16.0,50.0,41.37,29.57
2016,8,25,8,0,0.0,60.0,2.6,16.0,60.0,49.71,36.5
2016,8,25,8,15,0.0,85.0,2.6,16.0,85.0,70.61,53.88
2016,8,25,8,30,0.0,110.0,2.6,16.0,110.0,92.96,72.25
2016,8,25,8,45,0.0,132.0,2.6,16.5,132.0,112.84,88.21
2016,8,25,9,0,0.0,154.0,2.6,17.0,154.0,132.8,104.02
2016,8,25,9,15,0.0,153.0,2.65,17.0,153.0,131.32,102.51
2016,8,25,9,30,0.0,152.0,2.7,17.0,152.0,130.0,101.21
2016,8,25,9,45,2.5,171.0,2.75,17.0,173.0,149.53,116.87
2016,8,25,10,0,5.0,190.0,2.8,17.0,194.0,169.08,132.41
2016,8,25,10,15,6.0,200.0,2.85,17.0,205.0,178.8,139.95
2016,8,25,10,30,7.0,210.0,2.9,17.0,216.0,188.44,147.45
2016,8,25,10,45,7.5,210.0,2.95,17.0,216.5,188.42,147.27
2016,8,25,11,0,8.0,210.0,3.0,17.0,217.0,188.39,147.13
2016,8,25,11,15,12.0,249.5,3.0,17.0,260.0,227.24,177.79
2016,8,25,11,30,16.0,289.0,3.0,17.0,303.0,265.82,207.82
2016,8,25,11,45,16.5,291.0,3.0,17.5,305.5,266.69,207.9
2016,8,25,12,0,17.0,293.0,3.0,18.0,308.0,267.42,208.01
2016,8,25,12,15,42.5,352.5,3.0,18.0,390.5,354.39,275.47
2016,8,25,12,30,68.0,412.0,3.0,18.0,473.0,425.87,329.57
2016,8,25,12,45,163.0,416.5,3.05,18.0,560.0,509.36,393.92
2016,8,25,13,0,258.0,421.0,3.1,18.0,647.0,580.49,447.54
2016,8,25,13,15,225.5,417.0,3.15,18.0,612.0,527.29,407.35
2016,8,25,13,30,193.0,413.0,3.2,18.0,577.0,484.53,375.12
2016,8,25,13,45,173.0,401.0,3.3,18.0,545.0,445.65,345.8
2016,8,25,14,0,153.0,389.0,3.4,18.0,513.0,408.7,317.63
2016,8,25,14,15,114.5,364.5,3.5,17.5,455.5,354.94,276.89
2016,8,25,14,30,76.0,340.0,3.6,17.0,398.0,306.24,239.77
2016,8,25,14,45,63.0,315.0,3.7,17.0,361.5,273.22,214.12
2016,8,25,15,0,50.0,290.0,3.8,17.0,325.0,242.37,190.04
2016,8,25,15,15,38.0,260.5,3.85,17.0,286.0,210.88,165.42
2016,8,25,15,30,26.0,231.0,3.9,17.0,247.0,186.98,146.94
2016,8,25,15,45,13.0,191.5,3.95,17.0,199.5,152.96,120.35
2016,8,25,16,0,0.0,152.0,4.0,17.0,152.0,121.12,95.27
2016,8,25,16,15,0.0,126.5,4.0,16.5,126.5,101.48,83.24
2016,8,25,16,30,0.0,101.0,4.0,16.0,101.0,82.25,66.92
2016,8,25,16,45,0.0,88.0,4.0,16.0,88.0,72.01,58.14
2016,8,25,17,0,0.0,75.0,4.0,16.0,75.0,61.69,49.17
2016,8,25,17,15,268.5,69.0,3.9,15.5,136.5,50.04,38.98
2016,8,25,17,30,537.0,63.0,3.8,15.0,198.0,49.44,38.41
2016,8,25,17,45,459.0,53.5,3.75,15.0,149.5,42.68,32.1
2016,8,25,18,0,381.0,44.0,3.7,15.0,101.0,35.79,25.46
2016,8,25,18,15,261.0,30.5,3.55,15.0,62.0,25.05,14.46
2016,8,25,18,30,141.0,17.0,3.4,15.0,23.0,13.29,0.0
2016,8,25,18,45,70.5,8.5,3.3,15.0,11.5,7.26,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,96.5,11.5,2.9,15.5,18.0,48.56,0.0
2016,8,26,6,0,193.0,23.0,3.0,16.0,36.0,137.46,60.58
2016,8,26,6,15,303.5,35.5,3.0,16.0,77.5,227.66,177.71
2016,8,26,6,30,414.0,48.0,3.0,16.0,119.0,322.7,262.66
2016,8,26,6,45,483.5,57.5,3.05,16.0,168.0,400.19,330.33
2016,8,26,7,0,553.0,67.0,3.1,16.0,217.0,483.47,400.27
2016,8,26,7,15,276.5,58.5,3.1,16.0,133.5,288.37,241.63
2016,8,26,7,30,0.0,50.0,3.1,16.0,50.0,41.36,29.52
2016,8,26,7,45,0.0,61.5,3.15,16.5,61.5,50.95,37.59
2016,8,26,8,0,0.0,73.0,3.2,17.0,73.0,60.56,45.44
2016,8,26,8,15,0.0,99.0,3.15,17.0,99.0,83.28,64.21
2016,8,26,8,30,0.0,125.0,3.1,17.0,125.0,106.94,83.52
2016,8,26,8,45,0.0,136.5,3.1,17.5,136.5,117.09,91.38
2016,8,26,9,0,0.0,148.0,3.1,18.0,148.0,127.25,99.17
2016,8,26,9,15,3.0,175.0,3.05,18.0,177.0,154.88,121.35
2016,8,26,9,30,6.0,202.0,3.0,18.0,206.0,182.67,143.38
2016,8,26,9,45,14.5,242.5,3.0,18.0,253.5,229.02,180.12
2016,8,26,10,0,23.0,283.0,3.0,18.0,301.0,275.59,216.44
2016,8,26,10,15,30.0,309.0,3.0,18.0,333.0,327.14,256.05
2016,8,26,10,30,37.0,335.0,3.0,18.0,365.0,358.57,279.76
2016,8,26,10,45,51.0,361.5,3.0,18.5,404.0,396.85,308.23
2016,8,26,11,0,65.0,388.0,3.0,19.0,443.0,434.11,335.49
2016,8,26,11,15,47.0,366.5,3.05,19.0,407.0,390.04,301.5
2016,8,26,11,30,29.0,345.0,3.1,19.0,371.0,347.36,268.64
2016,8,26,11,45,29.0,348.0,3.15,19.0,374.0,346.58,268.1
2016,8,26,12,0,29.0,351.0,3.2,19.0,377.0,345.54,267.24
2016,8,26,12,15,30.5,355.0,3.25,19.0,382.5,346.46,267.97
2016,8,26,12,30,32.0,359.0,3.3,19.0,388.0,346.94,268.38
2016,8,26,12,45,22.5,310.5,3.35,19.0,330.5,281.9,218.51
2016,8,26,13,0,13.0,262.0,3.4,19.0,273.0,230.83,178.96
2016,8,26,13,15,30.0,313.0,3.4,19.0,338.5,290.69,225.93
2016,8,26,13,30,47.0,364.0,3.4,19.0,404.0,340.63,264.36
2016,8,26,13,45,46.5,353.0,3.45,19.0,391.5,324.59,252.04
2016,8,26,14,0,46.0,342.0,3.5,19.0,379.0,308.7,239.98
2016,8,26,14,15,127.5,347.0,3.5,19.0,444.0,348.26,270.69
2016,8,26,14,30,209.0,352.0,3.5,19.0,509.0,374.68,289.76
2016,8,26,14,45,183.0,334.5,3.5,19.0,467.5,332.59,256.52
2016,8,26,15,0,157.0,317.0,3.5,19.0,426.0,293.75,225.99
2016,8,26,15,15,157.0,296.0,3.45,18.5,398.5,262.84,201.33
2016,8,26,15,30,157.0,275.0,3.4,18.0,371.0,232.25,176.88
2016,8,26,15,45,113.0,248.0,3.35,18.0,314.0,192.47,147.25
2016,8,26,16,0,69.0,221.0,3.3,18.0,257.0,164.77,128.13
2016,8,26,16,15,34.5,180.5,3.25,18.0,198.5,131.99,108.87
2016,8,26,16,30,0.0,140.0,3.2,18.0,140.0,109.83,90.22
2016,8,26,16,45,0.0,121.5,3.15,18.0,121.5,95.92,78.46
2016,8,26,17,0,0.0,103.0,3.1,18.0,103.0,81.88,66.41
2016,8,26,17,15,0.0,85.0,3.0,17.5,85.0,68.06,54.47
2016,8,26,17,30,0.0,67.0,2.9,17.0,67.0,54.12,42.18
2016,8,26,17,45,170.0,55.5,2.85,17.0,80.0,42.76,31.86
2016,8,26,18,0,340.0,44.0,2.8,17.0,93.0,35.78,25.15
2016,8,26,18,15,224.5,29.5,2.7,16.5,56.0,22.93,12.23
2016,8,26,18,30,109.0,15.0,2.6,16.0,19.0,12.8,0.0
2016,8,26,18,45,54.5,7.5,2.55,16.0,9.5,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.9,15.0,3.0,2.56,0.0
2016,8,27,6,0,0.0,6.0,3.0,15.0,6.0,4.92,0.0
2016,8,27,6,15,0.0,14.0,3.0,15.0,14.0,11.51,3.69
2016,8,27,6,30,0.0,22.0,3.0,15.0,22.0,18.12,9.61
2016,8,27,6,45,0.0,31.5,3.0,15.5,31.5,25.99,16.47
2016,8,27,7,0,0.0,41.0,3.0,16.0,41.0,33.87,23.27
2016,8,27,7,15,0.0,51.0,3.0,16.0,51.0,42.19,30.39
2016,8,27,7,30,0.0,61.0,3.0,16.0,61.0,50.52,37.42
2016,8,27,7,45,0.0,80.5,3.0,16.0,80.5,67.18,51.37
2016,8,27,8,0,0.0,100.0,3.0,16.0,100.0,84.83,65.99
2016,8,27,8,15,0.0,101.0,3.0,16.0,101.0,85.16,66.02
2016,8,27,8,30,0.0,102.0,3.0,16.0,102.0,85.7,66.25
2016,8,27,8,45,0.0,125.0,3.05,16.5,125.0,106.43,83.01
2016,8,27,9,0,0.0,148.0,3.1,17.0,148.0,127.3,99.64
2016,8,27,9,15,0.0,146.5,3.15,17.0,146.5,125.41,97.81
2016,8,27,9,30,0.0,145.0,3.2,17.0,145.0,123.7,96.19
2016,8,27,9,45,1.0,157.5,3.25,17.5,158.5,135.78,105.61
2016,8,27,10,0,2.0,170.0,3.3,18.0,172.0,147.85,114.93
2016,8,27,10,15,4.5,190.0,3.3,18.0,194.5,168.25,131.13
2016,8,27,10,30,7.0,210.0,3.3,18.0,217.0,188.58,147.16
2016,8,27,10,45,9.5,231.0,3.35,18.0,240.0,209.69,163.72
2016,8,27,11,0,12.0,252.0,3.4,18.0,263.0,230.61,180.04
2016,8,27,11,15,10.5,237.5,3.45,18.0,247.0,215.07,167.62
2016,8,27,11,30,9.0,223.0,3.5,18.0,231.0,199.85,155.53
2016,8,27,11,45,10.0,237.0,3.55,18.0,246.0,212.45,165.44
2016,8,27,12,0,11.0,251.0,3.6,18.0,261.0,224.81,175.09
2016,8,27,12,15,12.0,261.0,3.65,18.0,272.5,233.36,181.77
2016,8,27,12,30,13.0,271.0,3.7,18.0,284.0,241.63,188.26
2016,8,27,12,45,36.0,331.5,3.75,18.0,363.5,320.79,250.31
2016,8,27,13,0,59.0,392.0,3.8,18.0,443.0,387.14,301.3
2016,8,27,13,15,127.0,400.5,3.8,18.0,508.5,443.21,345.0
2016,8,27,13,30,195.0,409.0,3.8,18.0,574.0,482.96,375.57
2016,8,27,13,45,241.5,388.0,3.8,18.0,586.0,481.47,374.49
2016,8,27,14,0,288.0,367.0,3.8,18.0,598.0,469.93,365.46
2016,8,27,14,15,402.0,310.5,3.75,18.0,619.0,461.54,358.2
2016,8,27,14,30,516.0,254.0,3.7,18.0,640.0,438.76,338.03
2016,8,27,14,45,473.5,257.0,3.7,18.0,597.0,386.78,295.23
2016,8,27,15,0,431.0,260.0,3.7,18.0,554.0,338.97,255.61
2016,8,27,15,15,346.5,261.0,3.65,18.0,487.5,285.49,213.24
2016,8,27,15,30,262.0,262.0,3.6,18.0,421.0,240.39,179.08
2016,8,27,15,45,215.5,244.5,3.6,18.0,368.5,203.74,151.98
2016,8,27,16,0,169.0,227.0,3.6,18.0,316.0,169.06,128.59
2016,8,27,16,15,130.5,203.0,3.55,17.5,267.5,140.01,116.01
2016,8,27,16,30,92.0,179.0,3.5,17.0,219.0,129.93,107.97
2016,8,27,16,45,85.5,157.0,3.45,17.0,190.5,115.22,95.55
2016,8,27,17,0,79.0,135.0,3.4,17.0,162.0,100.2,82.67
2016,8,27,17,15,70.0,112.5,3.4,16.5,133.5,84.55,69.15
2016,8,27,17,30,61.0,90.0,3.4,16.0,105.0,68.61,55.06
2016,8,27,17,45,223.5,65.0,3.45,16.0,99.5,49.55,37.88
2016,8,27,18,0,386.0,40.0,3.5,16.0,94.0,32.61,22.43
2016,8,27,18,15,261.5,26.5,3.5,16.0,56.0,21.74,10.77
2016,8,27,18,30,137.0,13.0,3.5,16.0,18.0,11.1,0.0
2016,8,27,18,45,68.5,6.5,3.5,16.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,5,45,108.0,10.5,2.05,15.0,17.0,52.67,0.0
2016,8,28,6,0,216.0,21.0,2.1,15.0,34.0,145.19,42.9
2016,8,28,6,15,330.0,32.5,2.0,15.0,75.5,239.72,186.0
2016,8,28,6,30,444.0,44.0,1.9,15.0,117.0,337.26,273.75
2016,8,28,6,45,222.0,58.0,1.85,15.5,94.5,232.66,191.56
2016,8,28,7,0,0.0,72.0,1.8,16.0,72.0,63.01,47.79
2016,8,28,7,15,0.0,89.5,1.75,16.0,89.5,79.0,61.54
2016,8,28,7,30,0.0,107.0,1.7,16.0,107.0,94.89,74.78
2016,8,28,7,45,0.0,117.0,1.7,16.0,117.0,102.97,81.29
2016,8,28,8,0,0.0,127.0,1.7,16.0,127.0,111.24,87.89
2016,8,28,8,15,9.5,162.0,1.75,16.0,167.5,153.24,122.51
2016,8,28,8,30,19.0,197.0,1.8,16.0,208.0,195.99,157.09
2016,8,28,8,45,27.0,221.5,1.9,16.5,238.0,226.83,181.23
2016,8,28,9,0,35.0,246.0,2.0,17.0,268.0,277.46,220.58
2016,8,28,9,15,40.0,267.5,2.1,17.0,294.5,303.78,240.6
2016,8,28,9,30,45.0,289.0,2.2,17.0,321.0,329.89,260.41
2016,8,28,9,45,144.5,320.5,2.35,17.5,429.0,483.35,379.45
2016,8,28,10,0,244.0,352.0,2.5,18.0,537.0,637.57,493.17
2016,8,28,10,15,565.0,233.0,2.6,18.0,683.5,859.83,658.49
2016,8,28,10,30,886.0,114.0,2.7,18.0,830.0,1032.04,774.61
2016,8,28,10,45,893.0,114.0,2.85,18.0,853.0,1030.68,772.52
2016,8,28,11,0,900.0,114.0,3.0,18.0,876.0,1025.36,769.64
2016,8,28,11,15,903.5,114.5,3.1,18.0,890.5,1013.11,761.79
2016,8,28,11,30,907.0,115.0,3.2,18.0,905.0,996.97,751.44
2016,8,28,11,45,909.5,114.5,3.35,18.5,912.0,975.05,736.2
2016,8,28,12,0,912.0,114.0,3.5,19.0,919.0,949.44,718.46
2016,8,28,12,15,911.5,114.0,3.55,19.0,917.5,918.08,697.44
2016,8,28,12,30,911.0,114.0,3.6,19.0,916.0,883.41,674.09
2016,8,28,12,45,920.0,107.0,3.7,19.0,910.0,846.74,649.47
2016,8,28,13,0,929.0,100.0,3.8,19.0,904.0,806.44,622.04
2016,8,28,13,15,925.5,99.5,3.8,18.5,887.0,759.55,590.07
2016,8,28,13,30,922.0,99.0,3.8,18.0,870.0,710.22,553.66
2016,8,28,13,45,917.0,97.5,3.8,18.0,846.0,656.88,512.19
2016,8,28,14,0,912.0,96.0,3.8,18.0,822.0,601.73,468.17
2016,8,28,14,15,904.0,94.5,3.7,18.0,790.5,543.46,420.22
2016,8,28,14,30,896.0,93.0,3.6,18.0,759.0,484.19,370.05
2016,8,28,14,45,885.0,91.5,3.55,18.0,721.0,423.0,317.02
2016,8,28,15,0,874.0,90.0,3.5,18.0,683.0,361.66,262.59
2016,8,28,15,15,656.5,154.0,3.45,18.0,583.5,287.82,204.61
2016,8,28,15,30,439.0,218.0,3.4,18.0,484.0,242.36,173.28
2016,8,28,15,45,431.0,201.5,3.35,18.0,445.0,195.21,135.83
2016,8,28,16,0,423.0,185.0,3.3,18.0,406.0,149.32,104.85
2016,8,28,16,15,414.5,166.5,3.25,17.5,365.0,111.07,91.2
2016,8,28,16,30,406.0,148.0,3.2,17.0,324.0,101.05,83.03
2016,8,28,16,45,390.0,130.0,3.15,17.0,281.0,90.71,74.27
2016,8,28,17,0,374.0,112.0,3.1,17.0,238.0,79.84,64.9
2016,8,28,17,15,474.5,83.0,3.1,16.5,214.0,61.71,49.09
2016,8,28,17,30,575.0,54.0,3.1,16.0,190.0,42.83,32.35
2016,8,28,17,45,490.0,45.5,3.1,16.0,141.0,36.55,26.48
2016,8,28,18,0,405.0,37.0,3.1,16.0,92.0,30.21,20.29
2016,8,28,18,15,271.0,25.0,3.1,15.5,54.5,20.55,9.18
2016,8,28,18,30,137.0,13.0,3.1,15.0,17.0,11.1,0.0
2016,8,28,18,45,68.5,6.5,3.1,15.0,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.5,10.5,3.65,14.5,15.5,43.71,0.0
2016,8,29,6,0,171.0,21.0,3.8,15.0,31.0,122.43,23.09
2016,8,29,6,15,286.5,34.0,3.8,15.0,71.5,219.31,169.87
2016,8,29,6,30,402.0,47.0,3.8,15.0,112.0,317.18,259.13
2016,8,29,6,45,201.0,46.0,3.8,15.0,78.5,202.98,168.42
2016,8,29,7,0,0.0,45.0,3.8,15.0,45.0,37.2,26.14
2016,8,29,7,15,0.0,56.5,3.75,15.0,56.5,46.77,34.43
2016,8,29,7,30,0.0,68.0,3.7,15.0,68.0,56.37,42.55
2016,8,29,7,45,0.0,91.0,3.7,15.5,91.0,77.22,59.97
2016,8,29,8,0,0.0,114.0,3.7,16.0,114.0,98.46,77.42
2016,8,29,8,15,0.0,133.0,3.7,16.0,133.0,115.82,91.56
2016,8,29,8,30,0.0,152.0,3.7,16.0,152.0,133.16,105.54
2016,8,29,8,45,66.5,216.5,3.75,16.5,258.0,276.71,223.93
2016,8,29,9,0,133.0,281.0,3.8,17.0,364.0,433.4,347.3
2016,8,29,9,15,495.0,188.5,3.8,17.0,528.0,726.2,577.7
2016,8,29,9,30,857.0,96.0,3.8,17.0,692.0,978.5,756.25
2016,8,29,9,45,879.5,92.0,3.85,17.5,731.0,1003.44,768.75
2016,8,29,10,0,902.0,88.0,3.9,18.0,770.0,1025.0,780.81
2016,8,29,10,15,909.5,89.0,3.95,18.0,799.5,1033.42,785.47
2016,8,29,10,30,917.0,90.0,4.0,18.0,829.0,1037.84,787.68
2016,8,29,10,45,923.5,90.0,4.05,18.0,851.5,1036.07,785.87
2016,8,29,11,0,930.0,90.0,4.1,18.0,874.0,1030.23,781.49
2016,8,29,11,15,933.5,90.5,4.15,18.0,889.0,1017.87,772.84
2016,8,29,11,30,937.0,91.0,4.2,18.0,904.0,1001.5,761.6
2016,8,29,11,45,940.5,90.5,4.3,18.5,912.0,980.13,745.9
2016,8,29,12,0,944.0,90.0,4.4,19.0,920.0,954.89,727.69
2016,8,29,12,15,944.0,90.0,4.5,19.0,919.0,923.29,706.73
2016,8,29,12,30,944.0,90.0,4.6,19.0,918.0,888.23,683.2
2016,8,29,12,45,923.5,100.5,4.75,19.0,904.0,843.37,652.81
2016,8,29,13,0,903.0,111.0,4.9,19.0,890.0,796.54,620.58
2016,8,29,13,15,899.5,110.5,5.0,19.0,873.0,750.54,587.57
2016,8,29,13,30,896.0,110.0,5.1,19.0,856.0,702.18,550.62
2016,8,29,13,45,895.0,106.0,5.25,19.0,833.0,650.22,510.15
2016,8,29,14,0,894.0,102.0,5.4,19.0,810.0,596.13,466.75
2016,8,29,14,15,885.5,100.5,5.45,18.5,779.0,538.44,419.68
2016,8,29,14,30,877.0,99.0,5.5,18.0,748.0,479.83,370.24
2016,8,29,14,45,871.0,95.5,5.55,18.0,711.5,419.91,317.47
2016,8,29,15,0,865.0,92.0,5.6,18.0,675.0,359.33,262.86
2016,8,29,15,15,764.5,115.5,5.6,18.0,606.5,290.26,204.1
2016,8,29,15,30,664.0,139.0,5.6,18.0,538.0,230.45,155.25
2016,8,29,15,45,733.0,109.5,5.6,18.0,516.5,170.29,103.16
2016,8,29,16,0,802.0,80.0,5.6,18.0,495.0,106.87,59.04
2016,8,29,16,15,775.5,76.5,5.6,17.5,444.5,61.46,48.29
2016,8,29,16,30,749.0,73.0,5.6,17.0,394.0,59.53,46.88
2016,8,29,16,45,711.5,69.0,5.6,17.0,341.5,57.05,44.84
2016,8,29,17,0,674.0,65.0,5.6,17.0,289.0,50.1,38.77
2016,8,29,17,15,620.5,59.5,5.5,17.0,237.0,46.5,35.58
2016,8,29,17,30,567.0,54.0,5.4,17.0,185.0,42.89,32.22
2016,8,29,17,45,477.5,46.0,5.35,17.0,136.5,37.02,26.7
2016,8,29,18,0,388.0,38.0,5.3,17.0,88.0,31.15,20.87
2016,8,29,18,15,194.0,26.5,5.2,16.5,51.5,20.61,8.15
2016,8,29,18,30,0.0,15.0,5.1,16.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,5.05,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
