Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,35.5,10.0,4.35,15.5,12.0,23.02,0.0
2016,8,30,6,0,71.0,20.0,4.5,16.0,24.0,65.82,1.58
2016,8,30,6,15,134.5,37.0,4.55,16.0,54.5,130.89,98.89
2016,8,30,6,30,198.0,54.0,4.6,16.0,85.0,193.43,156.79
2016,8,30,6,45,229.5,72.5,4.65,16.5,122.0,244.39,202.14
2016,8,30,7,0,261.0,91.0,4.7,17.0,159.0,297.81,248.17
2016,8,30,7,15,283.0,109.5,4.65,17.0,198.0,346.52,289.18
2016,8,30,7,30,305.0,128.0,4.6,17.0,237.0,396.27,329.8
2016,8,30,7,45,545.0,98.5,4.6,17.0,331.0,593.72,489.76
2016,8,30,8,0,785.0,69.0,4.6,17.0,425.0,777.21,627.82
2016,8,30,8,15,808.0,72.0,4.55,17.0,475.0,827.4,661.73
2016,8,30,8,30,831.0,75.0,4.5,17.0,525.0,866.31,687.51
2016,8,30,8,45,850.5,76.5,4.5,17.5,572.0,907.19,713.38
2016,8,30,9,0,870.0,78.0,4.5,18.0,619.0,945.59,737.06
2016,8,30,9,15,883.0,79.5,4.5,18.0,660.5,974.77,755.47
2016,8,30,9,30,896.0,81.0,4.5,18.0,702.0,1000.64,771.57
2016,8,30,9,45,908.0,81.0,4.55,18.5,738.0,1020.16,782.26
2016,8,30,10,0,920.0,81.0,4.6,19.0,774.0,1035.95,790.49
2016,8,30,10,15,926.5,82.0,4.6,19.0,803.5,1043.43,794.23
2016,8,30,10,30,933.0,83.0,4.6,19.0,833.0,1046.84,795.41
2016,8,30,10,45,939.5,82.5,4.7,19.0,855.5,1044.43,793.78
2016,8,30,11,0,946.0,82.0,4.8,19.0,878.0,1037.9,789.49
2016,8,30,11,15,948.5,82.5,4.8,19.0,892.0,1024.38,779.65
2016,8,30,11,30,951.0,83.0,4.8,19.0,906.0,1006.81,767.21
2016,8,30,11,45,953.5,82.5,4.8,19.0,913.0,984.21,751.41
2016,8,30,12,0,956.0,82.0,4.8,19.0,920.0,957.74,733.02
2016,8,30,12,15,955.5,82.0,4.8,19.0,918.5,925.37,710.54
2016,8,30,12,30,955.0,82.0,4.8,19.0,917.0,889.52,685.6
2016,8,30,12,45,950.0,83.5,4.85,19.0,907.0,848.19,656.97
2016,8,30,13,0,945.0,85.0,4.9,19.0,897.0,804.03,626.09
2016,8,30,13,15,941.5,84.5,4.9,19.0,879.5,756.45,592.18
2016,8,30,13,30,938.0,84.0,4.9,19.0,862.0,706.39,553.75
2016,8,30,13,45,933.5,82.5,4.95,19.0,838.0,652.55,511.5
2016,8,30,14,0,929.0,81.0,5.0,19.0,814.0,596.81,466.56
2016,8,30,14,15,921.5,80.0,5.0,19.0,782.5,538.33,417.96
2016,8,30,14,30,914.0,79.0,5.0,19.0,751.0,478.74,366.98
2016,8,30,14,45,903.5,77.5,5.0,19.0,713.5,416.73,312.65
2016,8,30,15,0,893.0,76.0,5.0,19.0,676.0,354.51,256.87
2016,8,30,15,15,880.0,74.5,5.0,18.5,633.0,291.7,200.59
2016,8,30,15,30,867.0,73.0,5.0,18.0,590.0,229.51,145.86
2016,8,30,15,45,849.0,70.5,5.0,18.0,542.5,166.79,95.36
2016,8,30,16,0,831.0,68.0,5.0,18.0,495.0,105.85,57.83
2016,8,30,16,15,806.5,65.5,4.95,17.5,444.5,61.33,48.19
2016,8,30,16,30,782.0,63.0,4.9,17.0,394.0,52.51,40.73
2016,8,30,16,45,745.0,59.5,4.9,17.0,341.0,50.09,38.72
2016,8,30,17,0,708.0,56.0,4.9,17.0,288.0,47.67,36.64
2016,8,30,17,15,656.0,51.5,4.85,16.5,236.0,44.3,33.7
2016,8,30,17,30,604.0,47.0,4.8,16.0,184.0,40.95,30.63
2016,8,30,17,45,516.0,40.0,4.8,16.0,135.5,32.34,22.69
2016,8,30,18,0,428.0,33.0,4.8,16.0,87.0,27.07,17.37
2016,8,30,18,15,214.0,23.5,4.7,16.0,50.5,19.33,5.99
2016,8,30,18,30,0.0,14.0,4.6,16.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,4.6,16.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,6.0,4.45,15.5,6.0,5.12,0.0
2016,8,31,6,0,0.0,12.0,4.6,16.0,12.0,9.88,0.0
2016,8,31,6,15,0.0,29.5,4.7,16.0,29.5,26.01,14.9
2016,8,31,6,30,0.0,47.0,4.8,16.0,47.0,42.91,30.09
2016,8,31,6,45,2.0,67.0,4.95,16.0,67.5,63.4,47.96
2016,8,31,7,0,4.0,87.0,5.1,16.0,88.0,83.57,65.43
2016,8,31,7,15,9.5,106.5,5.15,16.0,110.0,105.63,84.33
2016,8,31,7,30,15.0,126.0,5.2,16.0,132.0,128.03,103.26
2016,8,31,7,45,7.5,130.0,5.3,16.5,133.0,123.26,98.58
2016,8,31,8,0,0.0,134.0,5.4,17.0,134.0,118.79,94.09
2016,8,31,8,15,4.0,155.5,5.4,17.0,157.5,142.27,113.36
2016,8,31,8,30,8.0,177.0,5.4,17.0,181.0,165.93,132.57
2016,8,31,8,45,4.0,159.0,5.45,17.0,161.0,142.75,113.01
2016,8,31,9,0,0.0,141.0,5.5,17.0,141.0,120.99,94.69
2016,8,31,9,15,26.0,216.5,5.5,17.0,234.5,234.87,188.02
2016,8,31,9,30,52.0,292.0,5.5,17.0,328.0,341.71,273.21
2016,8,31,9,45,59.0,313.0,5.55,17.5,356.0,369.05,293.55
2016,8,31,10,0,66.0,334.0,5.6,18.0,384.0,395.99,313.53
2016,8,31,10,15,74.5,352.5,5.55,18.0,411.0,421.17,332.58
2016,8,31,10,30,83.0,371.0,5.5,18.0,438.0,445.71,351.03
2016,8,31,10,45,86.0,383.5,5.45,18.0,454.5,457.51,359.5
2016,8,31,11,0,89.0,396.0,5.4,18.0,471.0,468.63,367.5
2016,8,31,11,15,90.5,404.0,5.35,18.0,481.5,472.87,370.26
2016,8,31,11,30,92.0,412.0,5.3,18.0,492.0,476.44,372.58
2016,8,31,11,45,60.5,378.0,5.25,18.5,430.5,406.82,317.72
2016,8,31,12,0,29.0,344.0,5.2,19.0,369.0,340.14,264.97
2016,8,31,12,15,26.0,333.5,5.15,19.0,356.0,323.55,252.14
2016,8,31,12,30,23.0,323.0,5.1,19.0,343.0,296.02,230.74
2016,8,31,12,45,22.5,318.5,5.1,19.0,338.0,289.29,225.57
2016,8,31,13,0,22.0,314.0,5.1,19.0,333.0,282.55,220.39
2016,8,31,13,15,17.0,283.0,5.1,19.0,297.5,250.1,195.05
2016,8,31,13,30,12.0,252.0,5.1,19.0,262.0,218.69,170.44
2016,8,31,13,45,50.0,308.0,5.15,19.0,348.0,290.06,227.19
2016,8,31,14,0,88.0,364.0,5.2,19.0,434.0,350.41,274.19
2016,8,31,14,15,108.0,353.5,5.25,19.0,435.5,342.24,267.64
2016,8,31,14,30,128.0,343.0,5.3,19.0,437.0,331.79,259.09
2016,8,31,14,45,70.0,282.0,5.35,19.0,333.0,251.41,196.36
2016,8,31,15,0,12.0,221.0,5.4,19.0,229.0,182.21,142.57
2016,8,31,15,15,6.0,170.0,5.4,18.5,174.0,139.58,108.92
2016,8,31,15,30,0.0,119.0,5.4,18.0,119.0,97.87,75.54
2016,8,31,15,45,0.0,113.5,5.4,18.0,113.5,93.14,71.89
2016,8,31,16,0,0.0,108.0,5.4,18.0,108.0,88.37,68.18
2016,8,31,16,15,0.0,79.0,5.35,18.0,79.0,65.58,51.82
2016,8,31,16,30,0.0,50.0,5.3,18.0,50.0,41.37,30.8
2016,8,31,16,45,0.0,43.0,5.3,18.0,43.0,35.54,25.76
2016,8,31,17,0,0.0,36.0,5.3,18.0,36.0,29.72,20.66
2016,8,31,17,15,291.0,42.0,5.2,17.5,106.5,30.87,21.7
2016,8,31,17,30,582.0,48.0,5.1,17.0,177.0,38.38,28.21
2016,8,31,17,45,493.5,40.5,5.1,17.0,129.0,32.73,22.87
2016,8,31,18,0,405.0,33.0,5.1,17.0,81.0,27.1,17.18
2016,8,31,18,15,252.0,21.0,5.05,16.5,46.0,17.29,3.05
2016,8,31,18,30,99.0,9.0,5.0,16.0,11.0,7.68,0.0
2016,8,31,18,45,49.5,4.5,4.95,16.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,5,45,113.5,9.0,4.2,15.0,15.0,54.39,0.0
2016,9,1,6,0,227.0,18.0,4.3,15.0,30.0,145.58,0.0
2016,9,1,6,15,357.0,28.5,4.35,15.0,72.0,252.64,192.5
2016,9,1,6,30,487.0,39.0,4.4,15.0,114.0,360.05,293.72
2016,9,1,6,45,558.0,46.5,4.45,15.5,164.0,439.88,364.63
2016,9,1,7,0,629.0,54.0,4.5,16.0,214.0,525.68,437.25
2016,9,1,7,15,314.5,67.0,4.4,16.0,147.0,332.45,279.27
2016,9,1,7,30,0.0,80.0,4.3,16.0,80.0,67.85,51.94
2016,9,1,7,45,0.0,92.0,4.25,16.5,92.0,78.4,60.74
2016,9,1,8,0,0.0,104.0,4.2,17.0,104.0,88.98,69.26
2016,9,1,8,15,0.0,96.0,4.1,17.0,96.0,80.7,62.13
2016,9,1,8,30,0.0,88.0,4.0,17.0,88.0,73.14,55.64
2016,9,1,8,45,3.0,139.5,3.95,17.0,141.5,123.14,96.86
2016,9,1,9,0,6.0,191.0,3.9,17.0,195.0,174.99,138.84
2016,9,1,9,15,13.5,221.0,3.9,17.0,230.5,210.68,167.42
2016,9,1,9,30,21.0,251.0,3.9,17.0,266.0,246.52,195.83
2016,9,1,9,45,36.0,286.0,3.9,17.5,313.0,316.39,250.43
2016,9,1,10,0,51.0,321.0,3.9,18.0,360.0,366.92,288.87
2016,9,1,10,15,31.0,281.0,4.0,18.0,305.0,300.74,236.45
2016,9,1,10,30,11.0,241.0,4.1,18.0,250.0,221.76,173.63
2016,9,1,10,45,17.5,277.5,4.2,18.0,292.0,261.51,205.1
2016,9,1,11,0,24.0,314.0,4.3,18.0,334.0,300.96,235.81
2016,9,1,11,15,23.5,317.0,4.45,18.0,337.0,301.45,235.97
2016,9,1,11,30,23.0,320.0,4.6,18.0,340.0,301.87,236.21
2016,9,1,11,45,23.5,321.0,4.8,18.0,341.5,301.29,235.8
2016,9,1,12,0,24.0,322.0,5.0,18.0,343.0,300.58,235.31
2016,9,1,12,15,29.0,339.0,5.1,18.0,364.5,331.58,259.51
2016,9,1,12,30,34.0,356.0,5.2,18.0,386.0,347.3,271.78
2016,9,1,12,45,25.5,322.5,5.3,18.0,345.0,305.19,238.98
2016,9,1,13,0,17.0,289.0,5.4,18.0,304.0,257.31,201.51
2016,9,1,13,15,24.0,309.0,5.25,18.0,329.5,277.24,217.39
2016,9,1,13,30,31.0,329.0,5.1,18.0,355.0,301.26,236.26
2016,9,1,13,45,21.0,285.0,5.0,18.0,302.5,249.83,195.85
2016,9,1,14,0,11.0,241.0,4.9,18.0,250.0,205.66,161.01
2016,9,1,14,15,10.0,232.0,4.9,18.0,240.0,196.11,153.64
2016,9,1,14,30,9.0,223.0,4.9,18.0,230.0,186.71,146.35
2016,9,1,14,45,8.5,215.0,4.9,18.0,221.5,178.42,139.94
2016,9,1,15,0,8.0,207.0,4.9,18.0,213.0,170.17,133.56
2016,9,1,15,15,6.5,194.5,5.0,17.5,199.0,158.29,124.53
2016,9,1,15,30,5.0,182.0,5.1,17.0,185.0,146.65,115.67
2016,9,1,15,45,5.5,173.5,5.2,17.0,176.5,138.37,109.22
2016,9,1,16,0,6.0,165.0,5.3,17.0,168.0,129.85,102.63
2016,9,1,16,15,3.0,132.5,5.3,16.5,134.0,105.19,86.71
2016,9,1,16,30,0.0,100.0,5.3,16.0,100.0,81.09,66.06
2016,9,1,16,45,0.0,86.0,5.3,16.0,86.0,70.1,56.56
2016,9,1,17,0,0.0,72.0,5.3,16.0,72.0,59.03,46.85
2016,9,1,17,15,0.0,58.0,5.25,15.5,58.0,47.87,36.99
2016,9,1,17,30,0.0,44.0,5.2,15.0,44.0,36.39,26.67
2016,9,1,17,45,0.0,31.5,5.2,15.0,31.5,26.01,17.15
2016,9,1,18,0,0.0,19.0,5.2,15.0,19.0,15.65,7.54
2016,9,1,18,15,0.0,9.5,5.15,15.0,9.5,7.81,0.0
2016,9,1,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,56.5,9.0,4.25,14.5,11.5,31.03,0.0
2016,9,2,6,0,113.0,18.0,4.4,15.0,23.0,90.18,0.0
2016,9,2,6,15,232.0,32.0,4.4,15.0,61.0,189.45,142.34
2016,9,2,6,30,351.0,46.0,4.4,15.0,99.0,289.55,236.04
2016,9,2,6,45,429.0,56.0,4.45,15.5,146.5,370.56,307.66
2016,9,2,7,0,507.0,66.0,4.5,16.0,194.0,458.26,382.22
2016,9,2,7,15,560.0,73.0,4.4,16.0,244.5,530.12,441.7
2016,9,2,7,30,613.0,80.0,4.3,16.0,295.0,604.82,499.92
2016,9,2,7,45,397.5,132.0,4.25,16.5,280.0,507.94,419.14
2016,9,2,8,0,182.0,184.0,4.2,17.0,265.0,363.57,298.29
2016,9,2,8,15,286.0,190.0,4.15,17.0,334.5,484.04,395.6
2016,9,2,8,30,390.0,196.0,4.1,17.0,404.0,612.92,495.15
2016,9,2,8,45,381.5,218.5,4.05,17.5,437.0,618.85,496.41
2016,9,2,9,0,373.0,241.0,4.0,18.0,470.0,642.72,511.27
2016,9,2,9,15,377.5,257.5,4.05,18.0,503.0,670.09,530.17
2016,9,2,9,30,382.0,274.0,4.1,18.0,536.0,695.66,547.62
2016,9,2,9,45,324.0,304.5,4.15,18.0,535.0,671.9,526.99
2016,9,2,10,0,266.0,335.0,4.2,18.0,534.0,644.94,504.32
2016,9,2,10,15,259.5,354.5,4.3,18.0,554.5,655.79,511.42
2016,9,2,10,30,253.0,374.0,4.4,18.0,575.0,664.8,517.12
2016,9,2,10,45,316.0,367.5,4.5,18.5,626.0,714.33,553.79
2016,9,2,11,0,379.0,361.0,4.6,19.0,677.0,761.31,587.89
2016,9,2,11,15,337.5,381.5,4.6,19.0,666.5,730.39,563.4
2016,9,2,11,30,296.0,402.0,4.6,19.0,656.0,698.55,538.66
2016,9,2,11,45,283.0,408.5,4.6,19.0,652.5,679.05,523.86
2016,9,2,12,0,270.0,415.0,4.6,19.0,649.0,658.57,508.29
2016,9,2,12,15,324.0,397.0,4.6,19.0,677.5,672.63,519.88
2016,9,2,12,30,378.0,379.0,4.6,19.0,706.0,682.27,527.88
2016,9,2,12,45,379.5,370.5,4.65,19.0,695.5,653.71,506.91
2016,9,2,13,0,381.0,362.0,4.7,19.0,685.0,623.92,484.96
2016,9,2,13,15,411.5,342.5,4.8,19.0,685.0,610.96,475.77
2016,9,2,13,30,442.0,323.0,4.9,19.0,685.0,586.7,457.78
2016,9,2,13,45,304.5,348.0,5.05,19.0,594.0,488.07,381.38
2016,9,2,14,0,167.0,373.0,5.2,19.0,503.0,404.72,316.22
2016,9,2,14,15,506.5,239.5,5.4,18.5,610.5,457.62,358.08
2016,9,2,14,30,846.0,106.0,5.6,18.0,718.0,468.31,361.86
2016,9,2,14,45,583.5,192.5,5.8,18.0,604.5,379.2,290.06
2016,9,2,15,0,321.0,279.0,6.0,18.0,491.0,316.53,242.48
2016,9,2,15,15,288.0,264.5,6.05,17.5,445.0,270.78,205.32
2016,9,2,15,30,255.0,250.0,6.1,17.0,399.0,229.23,172.19
2016,9,2,15,45,504.5,169.0,6.15,17.0,432.5,179.59,121.55
2016,9,2,16,0,754.0,88.0,6.2,17.0,466.0,105.1,61.3
2016,9,2,16,15,725.5,84.5,6.15,16.5,416.0,67.22,53.61
2016,9,2,16,30,697.0,81.0,6.1,16.0,366.0,60.06,47.59
2016,9,2,16,45,653.5,76.0,6.05,16.0,314.5,57.28,45.26
2016,9,2,17,0,610.0,71.0,6.0,16.0,263.0,54.48,42.82
2016,9,2,17,15,548.0,64.0,5.9,15.5,212.0,49.93,38.8
2016,9,2,17,30,486.0,57.0,5.8,15.0,161.0,45.35,34.55
2016,9,2,17,45,382.5,47.0,5.75,15.0,114.5,37.98,27.53
2016,9,2,18,0,279.0,37.0,5.7,15.0,68.0,28.7,18.29
2016,9,2,18,15,139.5,18.5,5.65,15.0,34.0,14.43,0.0
2016,9,2,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,5.7,14.5,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,5.8,15.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,17.5,5.8,15.0,17.5,14.42,5.47
2016,9,3,6,30,0.0,29.0,5.8,15.0,29.0,23.94,14.3
2016,9,3,6,45,0.0,42.5,5.8,15.0,42.5,35.15,24.16
2016,9,3,7,0,0.0,56.0,5.8,15.0,56.0,46.95,34.45
2016,9,3,7,15,0.0,71.0,5.7,15.0,71.0,60.52,46.12
2016,9,3,7,30,0.0,86.0,5.6,15.0,86.0,74.03,57.57
2016,9,3,7,45,0.0,89.0,5.5,15.5,89.0,75.63,58.67
2016,9,3,8,0,0.0,92.0,5.4,16.0,92.0,77.62,60.05
2016,9,3,8,15,0.0,110.5,5.35,16.0,110.5,94.43,73.92
2016,9,3,8,30,0.0,129.0,5.3,16.0,129.0,111.28,87.67
2016,9,3,8,45,0.0,112.0,5.25,16.0,112.0,94.7,73.64
2016,9,3,9,0,0.0,95.0,5.2,16.0,95.0,79.18,60.55
2016,9,3,9,15,0.0,115.5,5.15,16.0,115.5,97.39,75.45
2016,9,3,9,30,0.0,136.0,5.1,16.0,136.0,115.73,90.32
2016,9,3,9,45,0.0,142.0,5.1,16.5,142.0,120.93,94.18
2016,9,3,10,0,0.0,148.0,5.1,17.0,148.0,126.14,98.04
2016,9,3,10,15,2.0,166.0,5.15,17.0,168.0,144.2,112.6
2016,9,3,10,30,4.0,184.0,5.2,17.0,188.0,162.22,127.05
2016,9,3,10,45,5.0,190.5,5.3,17.0,195.5,168.71,132.15
2016,9,3,11,0,6.0,197.0,5.4,17.0,203.0,175.12,137.2
2016,9,3,11,15,8.5,219.0,5.5,17.0,227.0,196.84,154.57
2016,9,3,11,30,11.0,241.0,5.6,17.0,251.0,218.31,171.65
2016,9,3,11,45,12.0,253.0,5.7,17.0,263.5,229.04,180.12
2016,9,3,12,0,13.0,265.0,5.8,17.0,276.0,239.52,188.4
2016,9,3,12,15,12.0,254.5,5.9,17.0,265.0,228.04,179.26
2016,9,3,12,30,11.0,244.0,6.0,17.0,254.0,216.75,170.3
2016,9,3,12,45,47.0,321.0,6.1,17.0,361.0,321.39,254.08
2016,9,3,13,0,83.0,398.0,6.2,17.0,468.0,412.4,325.51
2016,9,3,13,15,49.0,335.0,6.2,17.0,376.5,324.58,256.3
2016,9,3,13,30,15.0,272.0,6.2,17.0,285.0,237.54,187.13
2016,9,3,13,45,38.0,308.0,6.25,17.0,338.0,283.04,223.82
2016,9,3,14,0,61.0,344.0,6.3,17.0,391.0,319.5,252.78
2016,9,3,14,15,38.0,294.0,6.3,17.0,322.5,260.54,206.02
2016,9,3,14,30,15.0,244.0,6.3,17.0,254.0,205.96,162.64
2016,9,3,14,45,13.5,232.0,6.3,17.0,241.0,193.51,152.88
2016,9,3,15,0,12.0,220.0,6.3,17.0,228.0,181.29,143.26
2016,9,3,15,15,66.0,238.5,6.35,16.5,277.5,201.83,158.58
2016,9,3,15,30,120.0,257.0,6.4,16.0,327.0,211.56,164.42
2016,9,3,15,45,263.0,216.0,6.5,16.0,351.5,184.3,136.44
2016,9,3,16,0,406.0,175.0,6.6,16.0,376.0,138.11,99.06
2016,9,3,16,15,426.0,150.5,6.65,16.0,341.5,102.16,84.34
2016,9,3,16,30,446.0,126.0,6.7,16.0,307.0,88.07,72.26
2016,9,3,16,45,398.0,117.5,6.8,16.0,262.0,83.25,68.18
2016,9,3,17,0,350.0,109.0,6.9,16.0,217.0,78.28,63.86
2016,9,3,17,15,310.5,92.0,6.8,15.5,174.0,67.23,54.09
2016,9,3,17,30,271.0,75.0,6.7,15.0,131.0,55.75,43.67
2016,9,3,17,45,204.0,57.0,6.6,15.0,92.5,43.55,32.3
2016,9,3,18,0,137.0,39.0,6.5,15.0,54.0,30.12,19.16
2016,9,3,18,15,68.5,19.5,6.55,14.5,27.0,15.41,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.0,6.75,14.5,4.0,3.41,0.0
2016,9,4,6,0,0.0,8.0,6.8,15.0,8.0,6.58,0.0
2016,9,4,6,15,0.0,25.5,6.75,15.0,25.5,21.89,11.02
2016,9,4,6,30,0.0,43.0,6.7,15.0,43.0,39.15,26.9
2016,9,4,6,45,3.5,64.5,6.65,15.0,65.0,62.75,47.52
2016,9,4,7,0,7.0,86.0,6.6,15.0,87.0,85.96,67.75
2016,9,4,7,15,16.0,106.0,6.45,15.0,111.0,111.3,89.72
2016,9,4,7,30,25.0,126.0,6.3,15.0,135.0,149.49,122.2
2016,9,4,7,45,102.0,154.0,6.2,15.5,198.0,259.58,215.89
2016,9,4,8,0,179.0,182.0,6.1,16.0,261.0,360.08,299.24
2016,9,4,8,15,155.5,206.0,5.95,16.0,280.5,370.33,305.49
2016,9,4,8,30,132.0,230.0,5.8,16.0,300.0,378.19,309.8
2016,9,4,8,45,119.5,250.5,5.65,16.0,318.0,390.08,317.65
2016,9,4,9,0,107.0,271.0,5.5,16.0,336.0,380.09,308.25
2016,9,4,9,15,215.0,281.0,5.45,16.0,423.0,516.9,418.24
2016,9,4,9,30,323.0,291.0,5.4,16.0,510.0,657.65,527.23
2016,9,4,9,45,600.5,200.0,5.35,16.5,634.0,867.94,688.22
2016,9,4,10,0,878.0,109.0,5.3,17.0,758.0,1029.38,799.88
2016,9,4,10,15,886.0,110.5,5.25,17.0,787.5,1037.99,803.19
2016,9,4,10,30,894.0,112.0,5.2,17.0,817.0,1042.65,804.87
2016,9,4,10,45,694.5,209.5,5.2,17.0,766.5,958.51,744.69
2016,9,4,11,0,495.0,307.0,5.2,17.0,716.0,840.72,655.32
2016,9,4,11,15,417.0,346.5,5.25,17.0,695.5,789.96,616.25
2016,9,4,11,30,339.0,386.0,5.3,17.0,675.0,724.6,566.1
2016,9,4,11,45,463.0,340.5,5.4,17.0,737.5,795.98,622.0
2016,9,4,12,0,587.0,295.0,5.5,17.0,800.0,845.25,660.72
2016,9,4,12,15,748.0,206.5,5.6,17.0,849.0,880.97,690.6
2016,9,4,12,30,909.0,118.0,5.7,17.0,898.0,884.81,693.85
2016,9,4,12,45,916.0,112.5,5.8,17.0,890.5,847.15,667.14
2016,9,4,13,0,923.0,107.0,5.9,17.0,883.0,806.0,637.84
2016,9,4,13,15,919.0,106.0,5.95,17.0,865.5,757.72,602.1
2016,9,4,13,30,915.0,105.0,6.0,17.0,848.0,707.11,562.35
2016,9,4,13,45,616.0,224.5,6.1,17.0,718.5,582.24,461.85
2016,9,4,14,0,317.0,344.0,6.2,17.0,589.0,467.94,369.74
2016,9,4,14,15,285.0,335.5,6.2,17.0,548.5,419.96,331.32
2016,9,4,14,30,253.0,327.0,6.2,17.0,508.0,375.23,295.05
2016,9,4,14,45,232.5,310.5,6.25,17.0,470.5,332.91,260.48
2016,9,4,15,0,212.0,294.0,6.3,17.0,433.0,293.76,228.31
2016,9,4,15,15,248.5,267.0,6.2,16.5,419.0,261.91,200.47
2016,9,4,15,30,285.0,240.0,6.1,16.0,405.0,227.49,170.22
2016,9,4,15,45,242.0,223.5,6.1,16.0,355.0,186.07,138.81
2016,9,4,16,0,199.0,207.0,6.1,16.0,305.0,155.49,119.24
2016,9,4,16,15,187.5,187.0,6.05,15.5,271.5,131.14,109.79
2016,9,4,16,30,176.0,167.0,6.0,15.0,238.0,118.54,99.3
2016,9,4,16,45,164.0,144.0,5.95,15.0,203.0,103.83,86.59
2016,9,4,17,0,152.0,121.0,5.9,15.0,168.0,88.67,73.27
2016,9,4,17,15,133.0,99.0,5.8,14.5,134.0,73.62,59.93
2016,9,4,17,30,114.0,77.0,5.7,14.0,100.0,58.19,45.95
2016,9,4,17,45,79.0,56.0,5.65,14.0,69.5,42.97,31.84
2016,9,4,18,0,44.0,35.0,5.6,14.0,39.0,27.47,16.71
2016,9,4,18,15,22.0,17.5,5.45,14.0,19.5,14.12,0.0
2016,9,4,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,5,45,50.0,8.0,2.2,13.5,10.0,0.0,0.0
2016,9,5,6,0,100.0,16.0,2.2,14.0,20.0,60.92,0.0
2016,9,5,6,15,225.0,30.5,2.15,14.0,57.5,186.76,135.07
2016,9,5,6,30,350.0,45.0,2.1,14.0,95.0,289.9,234.75
2016,9,5,6,45,432.5,54.5,2.1,14.5,143.0,373.65,308.05
2016,9,5,7,0,515.0,64.0,2.1,15.0,191.0,464.36,383.82
2016,9,5,7,15,311.5,100.0,2.0,15.0,182.0,376.98,312.5
2016,9,5,7,30,108.0,136.0,1.9,15.0,173.0,242.97,200.34
2016,9,5,7,45,167.0,156.0,1.8,15.5,224.5,316.28,260.95
2016,9,5,8,0,226.0,176.0,1.7,16.0,276.0,411.64,335.73
2016,9,5,8,15,246.5,196.5,1.6,16.0,316.5,459.45,371.12
2016,9,5,8,30,267.0,217.0,1.5,16.0,357.0,507.37,405.95
2016,9,5,8,45,535.0,159.5,1.4,16.5,473.0,719.67,564.92
2016,9,5,9,0,803.0,102.0,1.3,17.0,589.0,927.24,702.01
2016,9,5,9,15,573.5,193.0,1.3,17.0,553.0,815.03,621.63
2016,9,5,9,30,344.0,284.0,1.3,17.0,517.0,671.45,515.47
2016,9,5,9,45,613.0,191.0,1.3,17.0,632.5,871.84,660.64
2016,9,5,10,0,882.0,98.0,1.3,17.0,748.0,1021.62,755.51
2016,9,5,10,15,764.0,163.0,1.4,17.0,742.0,993.6,735.82
2016,9,5,10,30,646.0,228.0,1.5,17.0,736.0,937.56,699.97
2016,9,5,10,45,775.5,166.0,1.65,17.5,792.5,985.41,732.12
2016,9,5,11,0,905.0,104.0,1.8,18.0,849.0,1023.44,756.33
2016,9,5,11,15,908.0,105.0,1.95,18.0,863.5,1010.6,748.97
2016,9,5,11,30,911.0,106.0,2.1,18.0,878.0,993.82,739.56
2016,9,5,11,45,910.0,107.5,2.25,18.0,883.5,969.93,725.35
2016,9,5,12,0,909.0,109.0,2.4,18.0,889.0,942.44,708.6
2016,9,5,12,15,909.0,109.0,2.6,18.0,887.5,910.89,689.31
2016,9,5,12,30,909.0,109.0,2.8,18.0,886.0,876.0,667.36
2016,9,5,12,45,896.0,114.5,3.05,18.0,873.0,832.68,639.41
2016,9,5,13,0,883.0,120.0,3.3,18.0,860.0,787.19,609.31
2016,9,5,13,15,879.0,119.5,3.5,18.0,843.0,740.89,576.56
2016,9,5,13,30,875.0,119.0,3.7,18.0,826.0,692.36,540.33
2016,9,5,13,45,867.0,118.5,3.9,18.0,800.5,639.36,499.57
2016,9,5,14,0,859.0,118.0,4.1,18.0,775.0,584.97,456.39
2016,9,5,14,15,849.5,116.0,4.25,18.0,743.5,527.61,409.41
2016,9,5,14,30,840.0,114.0,4.4,18.0,712.0,468.29,359.46
2016,9,5,14,45,826.5,112.0,4.55,18.0,673.5,407.11,306.48
2016,9,5,15,0,813.0,110.0,4.7,18.0,635.0,346.31,252.53
2016,9,5,15,15,796.0,107.0,4.7,17.5,592.0,284.51,197.78
2016,9,5,15,30,779.0,104.0,4.7,17.0,549.0,224.13,145.46
2016,9,5,15,45,758.0,99.5,4.75,17.0,501.5,163.78,98.01
2016,9,5,16,0,737.0,95.0,4.8,17.0,454.0,100.04,59.21
2016,9,5,16,15,706.0,90.5,4.65,16.5,403.5,65.87,52.48
2016,9,5,16,30,675.0,86.0,4.5,16.0,353.0,63.82,50.95
2016,9,5,16,45,632.0,79.5,4.35,16.0,301.0,60.1,47.78
2016,9,5,17,0,589.0,73.0,4.2,16.0,249.0,56.29,44.43
2016,9,5,17,15,524.0,65.0,4.1,15.5,198.5,51.03,39.73
2016,9,5,17,30,459.0,57.0,4.0,15.0,148.0,45.71,34.75
2016,9,5,17,45,351.0,45.0,3.95,15.0,102.5,36.62,26.13
2016,9,5,18,0,243.0,33.0,3.9,15.0,57.0,25.62,14.69
2016,9,5,18,15,121.5,16.5,3.9,15.0,28.5,14.08,0.0
2016,9,5,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,7.0,1.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,112.0,14.0,1.8,15.0,19.0,65.06,0.0
2016,9,6,6,15,243.0,27.5,1.6,15.0,56.5,195.25,138.09
2016,9,6,6,30,374.0,41.0,1.4,15.0,94.0,300.85,241.48
2016,9,6,6,45,458.5,50.0,1.25,15.5,142.0,386.08,314.8
2016,9,6,7,0,543.0,59.0,1.1,16.0,190.0,478.71,389.89
2016,9,6,7,15,596.5,65.5,0.95,16.0,241.5,551.91,446.05
2016,9,6,7,30,650.0,72.0,0.8,16.0,293.0,627.99,500.39
2016,9,6,7,45,688.0,76.5,0.7,16.5,345.0,690.95,541.86
2016,9,6,8,0,726.0,81.0,0.6,17.0,397.0,749.87,578.5
2016,9,6,8,15,752.5,84.5,0.7,17.0,446.5,801.88,613.3
2016,9,6,8,30,779.0,88.0,0.8,17.0,496.0,852.46,646.65
2016,9,6,8,45,798.5,91.0,0.9,17.5,542.0,893.98,672.26
2016,9,6,9,0,818.0,94.0,1.0,18.0,588.0,932.99,696.03
2016,9,6,9,15,833.0,96.5,1.1,18.0,629.0,964.13,715.81
2016,9,6,9,30,848.0,99.0,1.2,18.0,670.0,980.2,725.92
2016,9,6,9,45,858.0,101.0,1.3,18.5,705.5,998.79,736.57
2016,9,6,10,0,868.0,103.0,1.4,19.0,741.0,1013.73,744.87
2016,9,6,10,15,876.0,104.5,1.45,19.0,770.0,1022.26,749.78
2016,9,6,10,30,884.0,106.0,1.5,19.0,799.0,1026.89,752.42
2016,9,6,10,45,890.0,107.0,1.6,19.5,821.0,1024.96,750.41
2016,9,6,11,0,896.0,108.0,1.7,20.0,843.0,1019.04,746.0
2016,9,6,11,15,899.5,108.5,1.85,20.0,857.5,1006.14,739.28
2016,9,6,11,30,903.0,109.0,2.0,20.0,872.0,989.33,730.01
2016,9,6,11,45,904.5,109.5,2.15,20.0,878.0,966.8,716.89
2016,9,6,12,0,906.0,110.0,2.3,20.0,884.0,940.6,701.2
2016,9,6,12,15,906.0,110.0,2.5,20.0,882.5,909.03,682.13
2016,9,6,12,30,906.0,110.0,2.7,20.0,881.0,874.13,660.43
2016,9,6,12,45,902.0,110.5,2.95,20.0,870.5,833.33,634.55
2016,9,6,13,0,898.0,111.0,3.2,20.0,860.0,789.81,606.17
2016,9,6,13,15,894.0,110.0,3.4,20.0,842.5,742.43,573.26
2016,9,6,13,30,890.0,109.0,3.6,20.0,825.0,692.79,536.55
2016,9,6,13,45,885.0,107.0,3.8,20.0,800.5,639.61,496.01
2016,9,6,14,0,880.0,105.0,4.0,20.0,776.0,584.74,452.77
2016,9,6,14,15,871.0,103.5,4.1,19.5,744.0,526.83,406.27
2016,9,6,14,30,862.0,102.0,4.2,19.0,712.0,468.13,357.39
2016,9,6,14,45,852.0,99.0,4.3,19.0,674.5,407.29,304.62
2016,9,6,15,0,842.0,96.0,4.4,19.0,637.0,342.8,247.72
2016,9,6,15,15,825.5,93.5,4.35,19.0,593.0,279.86,191.64
2016,9,6,15,30,809.0,91.0,4.3,19.0,549.0,218.2,138.17
2016,9,6,15,45,790.5,86.5,4.25,19.0,502.0,156.32,89.9
2016,9,6,16,0,772.0,82.0,4.2,19.0,455.0,96.56,55.6
2016,9,6,16,15,742.0,78.0,4.1,19.0,404.0,63.02,49.48
2016,9,6,16,30,712.0,74.0,4.0,19.0,353.0,60.76,47.68
2016,9,6,16,45,674.0,68.0,3.9,19.0,301.0,52.08,40.18
2016,9,6,17,0,636.0,62.0,3.8,19.0,249.0,48.3,36.88
2016,9,6,17,15,572.0,55.0,3.65,18.5,198.0,43.45,32.58
2016,9,6,17,30,508.0,48.0,3.5,18.0,147.0,38.56,28.04
2016,9,6,17,45,406.5,38.0,3.4,17.5,101.5,30.9,20.86
2016,9,6,18,0,305.0,28.0,3.3,17.0,56.0,23.14,12.03
2016,9,6,18,15,152.5,14.0,3.3,16.5,28.0,11.95,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,6.5,1.3,15.5,8.5,0.0,0.0
2016,9,7,6,0,117.0,13.0,1.3,16.0,17.0,66.75,0.0
2016,9,7,6,15,245.5,26.5,1.3,16.0,54.5,195.47,134.52
2016,9,7,6,30,374.0,40.0,1.3,16.0,92.0,300.55,239.8
2016,9,7,6,45,454.0,50.0,1.3,16.5,140.0,384.09,312.0
2016,9,7,7,0,534.0,60.0,1.3,17.0,188.0,474.71,386.18
2016,9,7,7,15,587.5,67.0,1.35,17.0,239.5,548.25,444.34
2016,9,7,7,30,641.0,74.0,1.4,17.0,291.0,624.65,501.46
2016,9,7,7,45,677.0,79.5,1.5,17.5,342.5,686.97,545.49
2016,9,7,8,0,713.0,85.0,1.6,18.0,394.0,749.58,588.39
2016,9,7,8,15,740.5,89.0,1.7,18.5,443.5,797.59,619.8
2016,9,7,8,30,768.0,93.0,1.8,19.0,493.0,849.38,653.29
2016,9,7,8,45,786.5,97.0,1.9,20.0,539.0,890.87,677.77
2016,9,7,9,0,805.0,101.0,2.0,21.0,585.0,929.82,700.2
2016,9,7,9,15,820.0,103.5,1.95,21.5,626.0,960.66,716.59
2016,9,7,9,30,835.0,106.0,1.9,22.0,667.0,988.29,730.72
2016,9,7,9,45,850.5,106.0,1.9,22.5,703.5,997.64,733.55
2016,9,7,10,0,866.0,106.0,1.9,23.0,740.0,1015.7,742.33
2016,9,7,10,15,874.0,107.5,1.85,23.5,769.0,1024.1,744.19
2016,9,7,10,30,882.0,109.0,1.8,24.0,798.0,1028.59,743.78
2016,9,7,10,45,887.0,110.5,1.8,24.5,819.5,1026.07,739.82
2016,9,7,11,0,892.0,112.0,1.8,25.0,841.0,1019.57,733.59
2016,9,7,11,15,895.0,113.0,1.85,25.0,855.0,1006.59,725.57
2016,9,7,11,30,898.0,114.0,1.9,25.0,869.0,989.72,715.21
2016,9,7,11,45,899.0,114.5,1.95,25.5,875.0,966.66,699.6
2016,9,7,12,0,900.0,115.0,2.0,26.0,881.0,939.97,681.75
2016,9,7,12,15,899.5,115.0,2.15,26.0,879.0,907.97,662.76
2016,9,7,12,30,899.0,115.0,2.3,26.0,877.0,872.7,641.31
2016,9,7,12,45,881.0,123.0,2.5,26.0,862.5,827.77,613.39
2016,9,7,13,0,863.0,131.0,2.7,26.0,848.0,780.98,583.6
2016,9,7,13,15,858.0,130.0,2.85,25.5,830.0,734.09,552.33
2016,9,7,13,30,853.0,129.0,3.0,25.0,812.0,689.4,521.03
2016,9,7,13,45,844.0,128.5,3.15,25.0,786.0,635.42,481.02
2016,9,7,14,0,835.0,128.0,3.3,25.0,760.0,580.24,438.82
2016,9,7,14,15,824.5,125.5,3.35,24.5,728.0,521.67,393.23
2016,9,7,14,30,814.0,123.0,3.4,24.0,696.0,462.67,345.65
2016,9,7,14,45,798.0,121.0,3.5,24.0,657.0,401.87,294.62
2016,9,7,15,0,782.0,119.0,3.6,24.0,618.0,341.85,243.02
2016,9,7,15,15,763.0,115.5,3.6,23.5,574.5,280.94,190.85
2016,9,7,15,30,744.0,112.0,3.6,23.0,531.0,216.73,137.36
2016,9,7,15,45,717.5,108.5,3.65,23.0,483.0,157.97,92.91
2016,9,7,16,0,691.0,105.0,3.7,23.0,435.0,102.41,61.97
2016,9,7,16,15,656.5,99.0,3.6,22.5,384.5,71.63,56.15
2016,9,7,16,30,622.0,93.0,3.5,22.0,334.0,68.74,53.97
2016,9,7,16,45,572.5,86.0,3.45,21.5,282.5,64.85,50.82
2016,9,7,17,0,523.0,79.0,3.4,21.0,231.0,60.89,47.49
2016,9,7,17,15,454.0,69.0,3.2,20.0,181.5,54.24,41.72
2016,9,7,17,30,385.0,59.0,3.0,19.0,132.0,45.01,33.46
2016,9,7,17,45,282.0,44.5,2.85,18.5,88.5,34.2,23.47
2016,9,7,18,0,179.0,30.0,2.7,18.0,45.0,23.22,11.25
2016,9,7,18,15,89.5,15.0,2.5,17.5,22.5,12.8,0.0
2016,9,7,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,5,45,30.0,5.5,2.2,15.5,6.5,0.0,0.0
2016,9,8,6,0,60.0,11.0,2.2,16.0,13.0,38.03,0.0
2016,9,8,6,15,167.5,28.0,2.2,16.0,47.5,153.26,101.96
2016,9,8,6,30,275.0,45.0,2.2,16.0,82.0,247.11,197.65
2016,9,8,6,45,359.5,57.5,2.25,16.5,128.5,329.25,269.73
2016,9,8,7,0,444.0,70.0,2.3,17.0,175.0,424.35,349.22
2016,9,8,7,15,222.0,57.0,2.25,17.0,109.5,255.43,212.47
2016,9,8,7,30,0.0,44.0,2.2,17.0,44.0,36.36,25.21
2016,9,8,7,45,0.0,58.5,2.15,17.0,58.5,48.44,35.48
2016,9,8,8,0,0.0,73.0,2.1,17.0,73.0,60.55,45.55
2016,9,8,8,15,0.0,88.5,2.05,17.0,88.5,73.98,56.61
2016,9,8,8,30,0.0,104.0,2.0,17.0,104.0,87.9,67.96
2016,9,8,8,45,0.0,130.0,2.0,17.5,130.0,111.77,87.2
2016,9,8,9,0,0.0,156.0,2.0,18.0,156.0,135.83,106.27
2016,9,8,9,15,2.0,173.0,1.95,18.0,175.0,153.23,120.05
2016,9,8,9,30,4.0,190.0,1.9,18.0,194.0,170.65,133.73
2016,9,8,9,45,5.5,200.5,1.9,18.0,205.0,181.31,141.94
2016,9,8,10,0,7.0,211.0,1.9,18.0,216.0,191.96,150.14
2016,9,8,10,15,7.0,211.0,1.9,18.0,216.5,191.12,149.2
2016,9,8,10,30,7.0,211.0,1.9,18.0,217.0,190.39,148.4
2016,9,8,10,45,32.5,287.0,1.95,18.0,313.5,305.46,238.76
2016,9,8,11,0,58.0,363.0,2.0,18.0,410.0,406.72,315.45
2016,9,8,11,15,91.5,385.5,2.0,18.0,461.5,458.25,354.03
2016,9,8,11,30,125.0,408.0,2.0,18.0,513.0,525.72,403.72
2016,9,8,11,45,128.5,408.5,2.05,18.5,517.0,520.74,398.93
2016,9,8,12,0,132.0,409.0,2.1,19.0,521.0,514.91,394.03
2016,9,8,12,15,178.5,409.5,2.15,18.5,560.5,545.66,418.49
2016,9,8,12,30,225.0,410.0,2.2,18.0,600.0,572.35,439.56
2016,9,8,12,45,545.5,267.5,2.3,18.0,720.0,703.41,541.39
2016,9,8,13,0,866.0,125.0,2.4,18.0,840.0,777.36,598.56
2016,9,8,13,15,861.0,124.0,2.4,18.0,822.5,730.33,563.55
2016,9,8,13,30,856.0,123.0,2.4,18.0,805.0,681.25,526.81
2016,9,8,13,45,853.0,119.5,2.45,18.0,780.5,629.39,487.3
2016,9,8,14,0,850.0,116.0,2.5,18.0,756.0,575.74,445.16
2016,9,8,14,15,567.0,213.5,2.5,18.0,633.0,466.26,359.71
2016,9,8,14,30,284.0,311.0,2.5,18.0,510.0,376.02,290.26
2016,9,8,14,45,547.0,207.5,2.55,18.0,563.5,371.84,281.47
2016,9,8,15,0,810.0,104.0,2.6,18.0,617.0,337.15,243.41
2016,9,8,15,15,792.0,101.0,2.65,18.0,573.0,275.27,188.82
2016,9,8,15,30,774.0,98.0,2.7,18.0,529.0,214.94,137.07
2016,9,8,15,45,753.0,93.5,2.75,18.0,482.0,154.93,90.89
2016,9,8,16,0,732.0,89.0,2.8,18.0,435.0,97.41,58.76
2016,9,8,16,15,699.0,84.5,2.85,17.5,384.5,62.03,48.95
2016,9,8,16,30,666.0,80.0,2.9,17.0,334.0,59.8,47.26
2016,9,8,16,45,623.0,73.5,3.0,17.0,283.0,55.93,43.93
2016,9,8,17,0,580.0,67.0,3.1,17.0,232.0,51.96,40.42
2016,9,8,17,15,512.0,58.5,3.15,16.5,182.0,46.12,35.16
2016,9,8,17,30,444.0,50.0,3.2,16.0,132.0,40.17,29.61
2016,9,8,17,45,337.5,38.5,3.25,16.0,88.5,31.35,21.19
2016,9,8,18,0,231.0,27.0,3.3,16.0,45.0,22.36,9.68
2016,9,8,18,15,115.5,13.5,3.25,15.5,22.5,11.52,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.0,1.75,14.5,7.5,0.0,0.0
2016,9,9,6,0,102.0,12.0,1.8,15.0,15.0,59.08,0.0
2016,9,9,6,15,235.0,25.0,1.75,15.0,51.0,186.97,121.46
