Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,368.0,38.0,1.7,15.0,87.0,296.39,237.15
2016,9,9,6,45,453.0,47.0,1.7,15.0,134.5,381.68,312.61
2016,9,9,7,0,538.0,56.0,1.7,15.0,182.0,474.54,390.59
2016,9,9,7,15,269.0,58.5,1.65,15.0,121.5,293.09,244.67
2016,9,9,7,30,0.0,61.0,1.6,15.0,61.0,50.53,37.41
2016,9,9,7,45,0.0,72.0,1.55,15.5,72.0,59.71,45.27
2016,9,9,8,0,0.0,83.0,1.5,16.0,83.0,69.39,53.18
2016,9,9,8,15,0.0,114.0,1.45,16.0,114.0,98.28,77.09
2016,9,9,8,30,0.0,145.0,1.4,16.0,145.0,127.64,100.98
2016,9,9,8,45,0.0,150.0,1.35,16.5,150.0,131.2,103.29
2016,9,9,9,0,0.0,155.0,1.3,17.0,155.0,134.97,105.81
2016,9,9,9,15,0.0,160.5,1.3,17.0,160.5,139.35,109.06
2016,9,9,9,30,0.0,166.0,1.3,17.0,166.0,143.83,112.38
2016,9,9,9,45,3.5,188.5,1.3,17.5,191.0,167.94,131.33
2016,9,9,10,0,7.0,211.0,1.3,18.0,216.0,192.07,149.97
2016,9,9,10,15,10.5,234.0,1.4,18.0,242.0,216.61,169.09
2016,9,9,10,30,14.0,257.0,1.5,18.0,268.0,241.0,187.96
2016,9,9,10,45,19.0,281.5,1.6,18.0,297.0,268.09,208.86
2016,9,9,11,0,24.0,306.0,1.7,18.0,326.0,294.83,229.33
2016,9,9,11,15,31.5,328.0,1.8,18.0,354.5,340.55,264.18
2016,9,9,11,30,39.0,350.0,1.9,18.0,383.0,366.25,283.56
2016,9,9,11,45,40.0,354.0,2.0,18.5,388.0,366.83,283.38
2016,9,9,12,0,41.0,358.0,2.1,19.0,393.0,367.04,283.09
2016,9,9,12,15,39.5,354.0,2.25,19.0,387.5,357.0,275.67
2016,9,9,12,30,38.0,350.0,2.4,19.0,382.0,347.0,268.31
2016,9,9,12,45,42.0,352.5,2.55,19.0,388.0,347.4,268.97
2016,9,9,13,0,46.0,355.0,2.7,19.0,394.0,347.13,269.07
2016,9,9,13,15,47.5,349.0,2.85,18.5,388.0,336.84,262.0
2016,9,9,13,30,49.0,343.0,3.0,18.0,382.0,326.33,254.73
2016,9,9,13,45,57.0,338.5,3.15,18.0,383.0,320.74,250.77
2016,9,9,14,0,65.0,334.0,3.3,18.0,384.0,314.06,245.83
2016,9,9,14,15,49.5,305.0,3.4,18.0,342.0,275.23,215.67
2016,9,9,14,30,34.0,276.0,3.5,18.0,300.0,239.03,187.5
2016,9,9,14,45,36.0,263.5,3.6,18.0,287.5,224.41,176.08
2016,9,9,15,0,38.0,251.0,3.7,18.0,275.0,209.6,164.35
2016,9,9,15,15,22.0,215.0,3.7,17.5,229.0,176.75,138.94
2016,9,9,15,30,6.0,179.0,3.7,17.0,183.0,143.94,113.51
2016,9,9,15,45,3.0,163.0,3.75,17.0,165.0,129.66,102.33
2016,9,9,16,0,0.0,147.0,3.8,17.0,147.0,115.92,91.45
2016,9,9,16,15,0.0,129.5,3.75,16.5,129.5,102.18,84.25
2016,9,9,16,30,0.0,112.0,3.7,16.0,112.0,88.9,73.03
2016,9,9,16,45,281.5,90.0,3.7,16.0,168.5,64.12,51.33
2016,9,9,17,0,563.0,68.0,3.7,16.0,225.0,52.77,41.28
2016,9,9,17,15,492.0,59.5,3.6,15.5,175.5,46.96,36.03
2016,9,9,17,30,421.0,51.0,3.5,15.0,126.0,41.08,30.47
2016,9,9,17,45,310.0,38.5,3.4,15.0,83.5,31.42,21.21
2016,9,9,18,0,199.0,26.0,3.3,15.0,41.0,20.25,6.9
2016,9,9,18,15,99.5,13.0,3.15,15.0,20.5,11.1,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.7,14.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.8,14.0,10.0,24.98,0.0
2016,9,10,6,15,139.5,26.5,2.85,14.0,42.5,135.21,83.3
2016,9,10,6,30,243.0,44.0,2.9,14.0,75.0,228.77,183.75
2016,9,10,6,45,325.5,57.5,2.95,14.5,120.0,309.37,255.76
2016,9,10,7,0,408.0,71.0,3.0,15.0,165.0,398.25,331.78
2016,9,10,7,15,204.0,65.0,2.95,15.0,112.0,254.94,213.73
2016,9,10,7,30,0.0,59.0,2.9,15.0,59.0,48.86,36.08
2016,9,10,7,45,0.0,68.0,2.85,15.5,68.0,56.37,42.43
2016,9,10,8,0,0.0,77.0,2.8,16.0,77.0,63.89,48.57
2016,9,10,8,15,0.0,92.0,2.75,16.0,92.0,77.3,59.65
2016,9,10,8,30,0.0,107.0,2.7,16.0,107.0,90.8,70.69
2016,9,10,8,45,0.0,129.5,2.65,16.5,129.5,111.44,87.35
2016,9,10,9,0,0.0,152.0,2.6,17.0,152.0,132.17,103.83
2016,9,10,9,15,1.5,169.0,2.6,17.0,170.0,149.09,117.33
2016,9,10,9,30,3.0,186.0,2.6,17.0,188.0,166.03,130.74
2016,9,10,9,45,4.5,195.0,2.6,17.0,198.5,175.26,137.9
2016,9,10,10,0,6.0,204.0,2.6,17.0,209.0,184.5,145.07
2016,9,10,10,15,8.5,223.0,2.65,17.0,230.0,204.21,160.6
2016,9,10,10,30,11.0,242.0,2.7,17.0,251.0,223.79,175.91
2016,9,10,10,45,31.5,297.5,2.75,17.5,323.0,315.95,247.96
2016,9,10,11,0,52.0,353.0,2.8,18.0,395.0,391.05,304.88
2016,9,10,11,15,48.0,354.5,2.85,18.0,394.0,384.27,299.05
2016,9,10,11,30,44.0,356.0,2.9,18.0,393.0,377.46,293.61
2016,9,10,11,45,53.5,369.0,2.95,18.0,414.0,394.72,306.9
2016,9,10,12,0,63.0,382.0,3.0,18.0,435.0,410.81,319.19
2016,9,10,12,15,49.5,363.0,3.0,18.0,405.0,374.63,291.29
2016,9,10,12,30,36.0,344.0,3.0,18.0,375.0,339.94,264.6
2016,9,10,12,45,34.0,336.5,3.05,18.0,365.0,326.54,254.48
2016,9,10,13,0,32.0,329.0,3.1,18.0,355.0,313.37,244.45
2016,9,10,13,15,41.0,335.0,3.1,18.0,368.0,320.09,249.94
2016,9,10,13,30,50.0,341.0,3.1,18.0,381.0,325.42,254.25
2016,9,10,13,45,40.5,317.5,3.15,18.0,349.5,293.28,229.41
2016,9,10,14,0,31.0,294.0,3.2,18.0,318.0,262.81,205.83
2016,9,10,14,15,38.0,290.5,3.2,18.0,318.5,258.1,202.35
2016,9,10,14,30,45.0,287.0,3.2,18.0,319.0,252.28,197.8
2016,9,10,14,45,41.0,268.0,3.2,18.0,296.0,229.59,179.98
2016,9,10,15,0,37.0,249.0,3.2,18.0,273.0,207.76,162.8
2016,9,10,15,15,23.5,217.0,3.2,17.5,232.0,178.46,140.21
2016,9,10,15,30,10.0,185.0,3.2,17.0,191.0,148.91,117.37
2016,9,10,15,45,5.0,160.5,3.2,17.0,163.5,127.98,100.85
2016,9,10,16,0,0.0,136.0,3.2,17.0,136.0,108.09,84.97
2016,9,10,16,15,0.0,121.5,3.2,17.0,121.5,96.51,79.17
2016,9,10,16,30,0.0,107.0,3.2,17.0,107.0,85.29,69.6
2016,9,10,16,45,234.0,93.0,3.25,17.0,157.5,69.14,55.54
2016,9,10,17,0,468.0,79.0,3.3,17.0,208.0,61.12,48.44
2016,9,10,17,15,397.5,67.5,3.25,16.5,160.5,50.92,39.32
2016,9,10,17,30,327.0,56.0,3.2,16.0,113.0,42.64,31.64
2016,9,10,17,45,229.0,40.0,3.2,16.0,73.0,30.73,20.37
2016,9,10,18,0,131.0,24.0,3.2,16.0,33.0,18.6,4.01
2016,9,10,18,15,65.5,12.0,3.1,15.5,16.5,10.24,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.9,14.5,4.0,0.0,0.0
2016,9,11,6,0,25.0,8.0,3.0,15.0,8.0,18.88,0.0
2016,9,11,6,15,113.0,26.5,3.05,15.0,39.5,120.69,69.4
2016,9,11,6,30,201.0,45.0,3.1,15.0,71.0,206.37,164.37
2016,9,11,6,45,280.0,61.0,3.15,15.0,115.0,285.85,235.62
2016,9,11,7,0,359.0,77.0,3.2,15.0,159.0,373.17,311.02
2016,9,11,7,15,179.5,62.0,3.1,15.0,103.0,215.34,180.85
2016,9,11,7,30,0.0,47.0,3.0,15.0,47.0,38.86,27.59
2016,9,11,7,45,0.0,61.0,2.95,15.5,61.0,50.52,37.49
2016,9,11,8,0,0.0,75.0,2.9,16.0,75.0,62.22,47.17
2016,9,11,8,15,0.0,89.5,2.8,16.0,89.5,75.0,57.74
2016,9,11,8,30,0.0,104.0,2.7,16.0,104.0,88.03,68.4
2016,9,11,8,45,0.0,128.0,2.65,16.5,128.0,110.08,86.25
2016,9,11,9,0,0.0,152.0,2.6,17.0,152.0,132.27,103.94
2016,9,11,9,15,0.5,163.0,2.6,17.0,163.5,142.43,111.9
2016,9,11,9,30,1.0,174.0,2.6,17.0,175.0,152.6,119.86
2016,9,11,9,45,2.0,179.5,2.6,17.0,181.0,158.08,124.03
2016,9,11,10,0,3.0,185.0,2.6,17.0,187.0,163.61,128.27
2016,9,11,10,15,7.0,212.5,2.6,17.0,218.0,192.84,151.56
2016,9,11,10,30,11.0,240.0,2.6,17.0,249.0,222.02,174.54
2016,9,11,10,45,13.0,255.5,2.65,17.5,266.5,237.59,186.24
2016,9,11,11,0,15.0,271.0,2.7,18.0,284.0,252.95,197.73
2016,9,11,11,15,14.0,267.5,2.75,18.0,280.0,247.34,193.13
2016,9,11,11,30,13.0,264.0,2.8,18.0,276.0,241.85,188.72
2016,9,11,11,45,19.0,292.0,2.9,18.0,308.5,271.77,212.19
2016,9,11,12,0,25.0,320.0,3.0,18.0,341.0,301.0,234.87
2016,9,11,12,15,22.5,310.5,3.05,18.0,330.0,287.89,224.57
2016,9,11,12,30,20.0,301.0,3.1,18.0,319.0,275.09,214.65
2016,9,11,12,45,17.0,283.0,3.2,18.0,297.5,254.72,198.87
2016,9,11,13,0,14.0,265.0,3.3,18.0,276.0,234.93,183.49
2016,9,11,13,15,13.5,259.0,3.4,18.0,270.0,227.7,177.98
2016,9,11,13,30,13.0,253.0,3.5,18.0,264.0,220.52,172.5
2016,9,11,13,45,35.0,288.5,3.65,18.0,315.0,265.66,208.49
2016,9,11,14,0,57.0,324.0,3.8,18.0,366.0,301.67,236.77
2016,9,11,14,15,41.5,292.5,3.85,17.5,323.0,261.45,205.63
2016,9,11,14,30,26.0,261.0,3.9,17.0,280.0,223.92,176.55
2016,9,11,14,45,20.0,237.0,4.0,17.0,251.0,199.44,157.32
2016,9,11,15,0,14.0,213.0,4.1,17.0,222.0,176.08,138.9
2016,9,11,15,15,7.0,187.0,4.1,17.0,192.0,152.11,119.96
2016,9,11,15,30,0.0,161.0,4.1,17.0,162.0,129.44,102.05
2016,9,11,15,45,0.0,136.5,4.2,17.0,137.0,109.91,86.29
2016,9,11,16,0,0.0,112.0,4.3,17.0,112.0,90.69,70.62
2016,9,11,16,15,0.0,87.0,4.3,16.5,87.0,71.43,57.46
2016,9,11,16,30,0.0,62.0,4.3,16.0,62.0,51.36,40.01
2016,9,11,16,45,247.5,68.0,4.35,16.0,134.5,48.9,37.9
2016,9,11,17,0,495.0,74.0,4.4,16.0,207.0,57.44,45.38
2016,9,11,17,15,423.0,63.5,4.4,15.5,159.5,50.24,38.84
2016,9,11,17,30,351.0,53.0,4.4,15.0,112.0,40.6,29.91
2016,9,11,17,45,247.5,38.0,4.4,15.0,72.5,29.32,19.07
2016,9,11,18,0,144.0,23.0,4.4,15.0,33.0,17.88,1.1
2016,9,11,18,15,72.0,11.5,4.3,15.0,16.5,9.82,0.0
2016,9,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,5,45,16.0,5.5,4.4,14.0,5.5,0.0,0.0
2016,9,12,6,0,32.0,11.0,4.5,14.0,11.0,24.86,0.0
2016,9,12,6,15,166.0,27.0,4.55,14.0,45.5,149.82,81.73
2016,9,12,6,30,300.0,43.0,4.6,14.0,80.0,263.19,211.41
2016,9,12,6,45,392.0,54.0,4.7,14.5,127.0,352.04,292.01
2016,9,12,7,0,484.0,65.0,4.8,15.0,174.0,450.01,376.59
2016,9,12,7,15,242.0,84.5,4.8,15.0,139.0,293.44,247.23
2016,9,12,7,30,0.0,104.0,4.8,15.0,104.0,95.08,75.27
2016,9,12,7,45,2.0,122.0,4.8,15.0,123.0,113.11,90.57
2016,9,12,8,0,4.0,140.0,4.8,15.0,142.0,131.23,105.59
2016,9,12,8,15,7.5,157.0,4.8,15.0,161.0,149.72,120.8
2016,9,12,8,30,11.0,174.0,4.8,15.0,180.0,168.42,136.01
2016,9,12,8,45,43.0,213.5,4.85,15.5,238.5,257.55,209.43
2016,9,12,9,0,75.0,253.0,4.9,16.0,297.0,332.46,269.53
2016,9,12,9,15,39.0,217.5,4.9,16.0,240.5,252.78,203.65
2016,9,12,9,30,3.0,182.0,4.9,16.0,184.0,162.4,128.62
2016,9,12,9,45,5.0,195.0,4.9,16.0,198.5,176.0,139.57
2016,9,12,10,0,7.0,208.0,4.9,16.0,213.0,189.56,150.34
2016,9,12,10,15,6.0,201.5,4.9,16.0,206.0,181.56,143.57
2016,9,12,10,30,5.0,195.0,4.9,16.0,199.0,173.83,137.09
2016,9,12,10,45,7.0,208.5,4.95,16.0,214.5,187.7,148.19
2016,9,12,11,0,9.0,222.0,5.0,16.0,230.0,201.41,159.12
2016,9,12,11,15,9.0,224.5,5.05,16.0,232.5,202.89,160.16
2016,9,12,11,30,9.0,227.0,5.1,16.0,235.0,204.33,161.21
2016,9,12,11,45,21.5,283.5,5.2,16.0,302.0,266.41,211.02
2016,9,12,12,0,34.0,340.0,5.3,16.0,369.0,343.99,272.22
2016,9,12,12,15,41.0,350.5,5.35,16.0,385.0,355.76,281.44
2016,9,12,12,30,48.0,361.0,5.4,16.0,401.0,366.48,289.97
2016,9,12,12,45,42.5,348.5,5.5,16.0,384.0,344.8,272.97
2016,9,12,13,0,37.0,336.0,5.6,16.0,367.0,323.83,256.56
2016,9,12,13,15,25.0,295.0,5.6,16.0,316.0,273.88,217.03
2016,9,12,13,30,13.0,254.0,5.6,16.0,265.0,221.4,175.19
2016,9,12,13,45,17.0,262.0,5.65,16.0,275.5,228.61,181.25
2016,9,12,14,0,21.0,270.0,5.7,16.0,286.0,235.01,186.57
2016,9,12,14,15,15.0,242.0,5.65,16.0,253.0,206.61,163.88
2016,9,12,14,30,9.0,214.0,5.6,16.0,220.0,179.38,142.12
2016,9,12,14,45,4.5,185.0,5.55,16.0,188.0,153.07,121.01
2016,9,12,15,0,0.0,156.0,5.5,16.0,156.0,127.71,100.6
2016,9,12,15,15,0.0,129.5,5.5,15.5,129.5,106.26,83.35
2016,9,12,15,30,0.0,103.0,5.5,15.0,103.0,85.03,66.05
2016,9,12,15,45,0.0,93.0,5.5,15.0,93.0,76.87,59.42
2016,9,12,16,0,0.0,83.0,5.5,15.0,83.0,68.77,52.78
2016,9,12,16,15,0.0,59.0,5.45,14.5,59.0,48.86,37.95
2016,9,12,16,30,0.0,35.0,5.4,14.0,35.0,28.89,20.28
2016,9,12,16,45,0.0,29.0,5.4,14.0,29.0,23.91,15.84
2016,9,12,17,0,0.0,23.0,5.4,14.0,23.0,18.94,11.35
2016,9,12,17,15,0.0,17.5,5.3,14.0,17.5,14.4,7.19
2016,9,12,17,30,0.0,12.0,5.2,14.0,12.0,9.86,3.01
2016,9,12,17,45,0.0,7.5,5.15,14.0,7.5,6.15,0.0
2016,9,12,18,0,0.0,3.0,5.1,14.0,3.0,2.46,0.0
2016,9,12,18,15,0.0,1.5,5.05,14.0,1.5,1.28,0.0
2016,9,12,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,6,15,123.5,22.0,3.15,16.0,37.0,117.88,56.76
2016,9,13,6,30,247.0,44.0,3.2,16.0,74.0,234.23,185.31
2016,9,13,6,45,330.5,58.0,3.25,16.0,119.0,316.24,259.47
2016,9,13,7,0,414.0,72.0,3.3,16.0,164.0,406.75,337.41
2016,9,13,7,15,475.0,82.0,3.2,16.0,214.0,482.38,400.55
2016,9,13,7,30,536.0,92.0,3.1,16.0,264.0,568.94,469.22
2016,9,13,7,45,576.0,100.0,3.05,16.5,314.0,634.12,517.35
2016,9,13,8,0,616.0,108.0,3.0,17.0,364.0,699.91,564.2
2016,9,13,8,15,647.5,114.0,2.95,17.0,413.0,755.88,603.35
2016,9,13,8,30,679.0,120.0,2.9,17.0,462.0,810.96,640.92
2016,9,13,8,45,700.0,125.0,2.85,17.0,507.0,853.51,668.73
2016,9,13,9,0,721.0,130.0,2.8,17.0,552.0,893.86,694.63
2016,9,13,9,15,612.0,175.0,2.75,17.0,550.5,847.74,659.64
2016,9,13,9,30,503.0,220.0,2.7,17.0,549.0,786.2,612.64
2016,9,13,9,45,643.5,181.5,2.7,17.5,626.0,897.28,690.71
2016,9,13,10,0,784.0,143.0,2.7,18.0,703.0,989.59,750.2
2016,9,13,10,15,794.0,145.0,2.7,18.0,731.0,999.8,754.94
2016,9,13,10,30,804.0,147.0,2.7,18.0,759.0,1006.21,758.09
2016,9,13,10,45,811.5,148.0,2.75,18.5,780.5,1005.15,755.47
2016,9,13,11,0,819.0,149.0,2.8,19.0,802.0,1000.19,750.48
2016,9,13,11,15,823.0,149.5,2.8,19.0,815.5,987.36,741.38
2016,9,13,11,30,827.0,150.0,2.8,19.0,829.0,970.76,729.95
2016,9,13,11,45,833.0,148.0,2.8,19.0,835.5,949.75,715.67
2016,9,13,12,0,839.0,146.0,2.8,19.0,842.0,925.04,698.99
2016,9,13,12,15,838.0,146.0,2.75,19.0,839.5,892.6,676.69
2016,9,13,12,30,837.0,146.0,2.7,19.0,837.0,857.05,652.3
2016,9,13,12,45,838.5,143.0,2.7,19.0,827.0,817.67,625.52
2016,9,13,13,0,840.0,140.0,2.7,19.0,817.0,775.4,596.03
2016,9,13,13,15,834.0,138.5,2.65,19.0,798.5,726.54,559.95
2016,9,13,13,30,828.0,137.0,2.6,19.0,780.0,675.82,521.77
2016,9,13,13,45,824.0,133.5,2.6,19.0,755.0,622.87,481.24
2016,9,13,14,0,820.0,130.0,2.6,19.0,730.0,568.37,438.32
2016,9,13,14,15,808.5,127.5,2.6,19.0,697.5,509.77,390.96
2016,9,13,14,30,797.0,125.0,2.6,19.0,665.0,450.93,341.91
2016,9,13,14,45,784.5,121.0,2.6,19.0,626.5,390.5,290.22
2016,9,13,15,0,772.0,117.0,2.6,19.0,588.0,330.52,237.75
2016,9,13,15,15,751.5,113.5,2.6,19.0,544.0,265.44,181.34
2016,9,13,15,30,731.0,110.0,2.6,19.0,500.0,205.97,131.13
2016,9,13,15,45,706.0,104.5,2.65,19.0,452.5,146.76,86.87
2016,9,13,16,0,681.0,99.0,2.7,19.0,405.0,90.69,57.48
2016,9,13,16,15,644.0,93.5,2.65,18.5,354.5,68.68,54.62
2016,9,13,16,30,607.0,88.0,2.6,18.0,304.0,66.01,52.55
2016,9,13,16,45,555.0,80.0,2.6,18.0,253.5,61.2,48.37
2016,9,13,17,0,503.0,72.0,2.6,18.0,203.0,56.28,43.95
2016,9,13,17,15,425.0,61.5,2.55,17.5,154.5,48.97,37.33
2016,9,13,17,30,347.0,51.0,2.5,17.0,106.0,39.17,28.28
2016,9,13,17,45,231.0,36.0,2.5,17.0,66.5,27.81,17.14
2016,9,13,18,0,115.0,21.0,2.5,17.0,27.0,16.32,0.0
2016,9,13,18,15,57.5,10.5,2.45,16.5,13.5,8.96,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,6,15,94.5,21.5,1.3,15.0,33.0,101.04,41.8
2016,9,14,6,30,189.0,43.0,1.3,15.0,66.0,199.17,156.34
2016,9,14,6,45,271.0,60.0,1.35,15.5,110.5,281.37,229.22
2016,9,14,7,0,353.0,77.0,1.4,16.0,155.0,371.74,305.27
2016,9,14,7,15,411.0,89.5,1.35,16.0,203.5,445.46,365.55
2016,9,14,7,30,469.0,102.0,1.3,16.0,252.0,523.33,426.48
2016,9,14,7,45,517.0,110.5,1.3,16.5,302.5,591.18,476.47
2016,9,14,8,0,565.0,119.0,1.3,17.0,353.0,668.55,530.93
2016,9,14,8,15,597.5,126.0,1.3,17.0,401.0,725.23,569.49
2016,9,14,8,30,630.0,133.0,1.3,17.0,449.0,781.12,606.71
2016,9,14,8,45,659.0,136.5,1.3,17.5,494.5,828.53,636.02
2016,9,14,9,0,688.0,140.0,1.3,18.0,540.0,874.12,663.53
2016,9,14,9,15,706.5,144.5,1.3,18.0,580.5,908.28,684.17
2016,9,14,9,30,725.0,149.0,1.3,18.0,621.0,939.62,702.92
2016,9,14,9,45,798.5,123.5,1.35,18.0,669.5,981.58,729.33
2016,9,14,10,0,872.0,98.0,1.4,18.0,718.0,1015.68,750.35
2016,9,14,10,15,880.0,99.5,1.45,18.0,746.5,1023.58,754.61
2016,9,14,10,30,888.0,101.0,1.5,18.0,775.0,1027.55,756.83
2016,9,14,10,45,895.0,101.5,1.55,18.5,796.5,1025.38,753.88
2016,9,14,11,0,902.0,102.0,1.6,19.0,818.0,1019.18,748.56
2016,9,14,11,15,905.5,102.5,1.7,19.0,831.5,1005.49,740.74
2016,9,14,11,30,909.0,103.0,1.8,19.0,845.0,987.89,730.44
2016,9,14,11,45,911.5,102.5,1.95,19.0,851.0,964.43,716.9
2016,9,14,12,0,914.0,102.0,2.1,19.0,857.0,937.25,700.72
2016,9,14,12,15,913.5,102.0,2.25,19.0,854.5,904.35,680.46
2016,9,14,12,30,913.0,102.0,2.4,19.0,852.0,868.14,657.63
2016,9,14,12,45,905.0,104.5,2.55,19.5,839.5,825.24,628.61
2016,9,14,13,0,897.0,107.0,2.7,20.0,827.0,779.89,597.51
2016,9,14,13,15,892.5,106.0,2.75,19.5,809.0,731.55,564.32
2016,9,14,13,30,888.0,105.0,2.8,19.0,791.0,681.02,527.55
2016,9,14,13,45,882.0,103.0,2.9,19.0,765.5,626.74,486.01
2016,9,14,14,0,876.0,101.0,3.0,19.0,740.0,570.91,441.89
2016,9,14,14,15,866.5,99.5,3.0,19.0,707.0,512.48,394.01
2016,9,14,14,30,857.0,98.0,3.0,19.0,674.0,453.37,344.02
2016,9,14,14,45,845.0,95.5,3.05,19.0,635.5,389.69,289.13
2016,9,14,15,0,833.0,93.0,3.1,19.0,597.0,327.65,234.27
2016,9,14,15,15,815.0,90.0,3.05,19.0,552.5,264.31,178.31
2016,9,14,15,30,797.0,87.0,3.0,19.0,508.0,202.53,125.67
2016,9,14,15,45,773.5,83.0,3.0,19.0,460.0,141.22,79.92
2016,9,14,16,0,750.0,79.0,3.0,19.0,412.0,82.74,50.48
2016,9,14,16,15,716.0,74.5,2.95,18.5,361.0,61.02,47.97
2016,9,14,16,30,682.0,70.0,2.9,18.0,310.0,53.45,41.55
2016,9,14,16,45,634.0,64.0,2.9,18.0,258.5,49.61,38.21
2016,9,14,17,0,586.0,58.0,2.9,18.0,207.0,45.72,34.68
2016,9,14,17,15,509.0,50.0,2.85,17.5,157.5,39.97,29.43
2016,9,14,17,30,432.0,42.0,2.8,17.0,108.0,34.19,23.9
2016,9,14,17,45,304.5,30.0,2.8,17.0,67.0,24.65,14.21
2016,9,14,18,0,177.0,18.0,2.8,17.0,26.0,14.94,0.0
2016,9,14,18,15,88.5,9.0,2.85,16.5,13.0,7.68,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,6,15,193.0,16.5,2.35,15.0,38.5,150.16,53.48
2016,9,15,6,30,386.0,33.0,2.4,15.0,77.0,306.17,241.52
2016,9,15,6,45,476.5,41.5,2.5,15.5,125.0,395.37,323.1
2016,9,15,7,0,567.0,50.0,2.6,16.0,173.0,492.83,405.68
2016,9,15,7,15,283.5,58.5,2.55,16.0,120.0,308.2,257.37
2016,9,15,7,30,0.0,67.0,2.5,16.0,67.0,56.08,41.99
2016,9,15,7,45,0.0,79.5,2.5,16.0,79.5,67.23,51.56
2016,9,15,8,0,0.0,92.0,2.5,16.0,92.0,78.38,60.8
2016,9,15,8,15,0.0,110.0,2.4,16.0,110.0,94.92,74.43
2016,9,15,8,30,0.0,128.0,2.3,16.0,128.0,111.47,87.89
2016,9,15,8,45,0.5,148.0,2.25,16.5,148.0,130.46,103.04
2016,9,15,9,0,1.0,168.0,2.2,17.0,168.0,149.45,117.97
2016,9,15,9,15,1.5,172.0,2.15,17.0,173.0,152.6,120.18
2016,9,15,9,30,2.0,176.0,2.1,17.0,178.0,155.95,122.59
2016,9,15,9,45,5.0,195.5,2.1,17.5,199.5,176.84,138.95
2016,9,15,10,0,8.0,215.0,2.1,18.0,221.0,197.7,155.06
2016,9,15,10,15,9.5,225.5,2.1,18.0,232.5,208.26,163.13
2016,9,15,10,30,11.0,236.0,2.1,18.0,244.0,218.74,171.16
2016,9,15,10,45,15.0,260.0,2.15,18.0,271.5,244.47,191.22
2016,9,15,11,0,19.0,284.0,2.2,18.0,299.0,269.9,210.86
2016,9,15,11,15,21.5,295.5,2.3,18.0,313.0,281.57,219.77
2016,9,15,11,30,24.0,307.0,2.4,18.0,327.0,292.92,228.5
2016,9,15,11,45,24.5,308.5,2.55,18.0,329.0,292.71,228.33
2016,9,15,12,0,25.0,310.0,2.7,18.0,331.0,307.39,239.7
2016,9,15,12,15,25.0,309.0,2.85,18.0,330.0,302.79,236.2
2016,9,15,12,30,25.0,308.0,3.0,18.0,329.0,285.92,223.3
2016,9,15,12,45,27.5,311.5,3.15,18.0,334.5,299.38,233.96
2016,9,15,13,0,30.0,315.0,3.3,18.0,340.0,300.16,234.75
2016,9,15,13,15,29.5,308.0,3.45,18.0,332.0,288.98,226.25
2016,9,15,13,30,29.0,301.0,3.6,18.0,324.0,277.88,217.82
2016,9,15,13,45,38.0,303.5,3.75,18.0,332.0,280.54,220.25
2016,9,15,14,0,47.0,306.0,3.9,18.0,340.0,281.76,221.43
2016,9,15,14,15,38.0,282.5,4.0,18.0,309.5,251.92,198.07
2016,9,15,14,30,29.0,259.0,4.1,18.0,279.0,223.75,176.0
2016,9,15,14,45,28.0,244.5,4.2,18.0,262.5,206.99,162.86
2016,9,15,15,0,27.0,230.0,4.3,18.0,246.0,192.51,151.44
2016,9,15,15,15,25.5,213.0,4.35,17.5,227.5,175.35,138.1
2016,9,15,15,30,24.0,196.0,4.4,17.0,209.0,158.5,124.97
2016,9,15,15,45,21.0,178.0,4.45,17.0,188.5,141.1,111.31
2016,9,15,16,0,18.0,160.0,4.5,17.0,168.0,124.25,98.29
2016,9,15,16,15,14.0,141.0,4.45,16.5,146.5,109.13,90.48
2016,9,15,16,30,10.0,122.0,4.4,16.0,125.0,94.88,78.37
2016,9,15,16,45,278.5,92.5,4.4,16.0,162.0,66.49,53.42
2016,9,15,17,0,547.0,63.0,4.4,16.0,199.0,49.6,38.37
2016,9,15,17,15,464.5,54.0,4.3,15.5,150.0,43.21,32.47
2016,9,15,17,30,382.0,45.0,4.2,15.0,101.0,36.76,26.25
2016,9,15,17,45,248.5,31.0,4.15,15.0,61.5,25.56,14.59
2016,9,15,18,0,115.0,17.0,4.1,15.0,22.0,14.51,0.0
2016,9,15,18,15,57.5,8.5,4.0,15.0,11.0,7.26,0.0
2016,9,15,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,16.5,1.8,14.0,36.5,141.31,36.96
2016,9,16,6,30,355.0,33.0,1.7,14.0,73.0,288.33,226.67
2016,9,16,6,45,450.0,42.0,1.65,14.5,120.5,379.61,309.77
2016,9,16,7,0,545.0,51.0,1.6,15.0,168.0,479.67,393.5
2016,9,16,7,15,603.0,57.0,1.5,15.0,219.5,555.7,453.65
2016,9,16,7,30,661.0,63.0,1.4,15.0,271.0,634.98,513.0
2016,9,16,7,45,330.5,82.0,1.3,15.5,186.0,399.99,329.2
2016,9,16,8,0,0.0,101.0,1.2,16.0,101.0,87.43,67.76
2016,9,16,8,15,0.0,114.5,1.1,16.0,114.5,99.51,78.15
2016,9,16,8,30,0.0,128.0,1.0,16.0,128.0,111.58,87.84
2016,9,16,8,45,2.0,153.5,0.95,16.5,154.5,137.54,108.64
2016,9,16,9,0,4.0,179.0,0.9,17.0,181.0,163.62,129.11
2016,9,16,9,15,9.0,200.5,0.85,17.0,206.0,188.64,148.81
2016,9,16,9,30,14.0,222.0,0.8,17.0,231.0,213.71,168.28
2016,9,16,9,45,32.5,261.5,0.8,17.5,284.0,291.89,228.74
2016,9,16,10,0,51.0,301.0,0.8,18.0,337.0,351.91,273.37
2016,9,16,10,15,152.0,325.5,0.9,18.0,439.0,500.49,385.78
2016,9,16,10,30,253.0,350.0,1.0,18.0,541.0,646.97,490.96
2016,9,16,10,45,453.5,288.5,1.1,18.5,641.5,795.1,595.98
2016,9,16,11,0,654.0,227.0,1.2,19.0,742.0,926.37,685.45
2016,9,16,11,15,787.5,162.0,1.4,19.0,792.0,965.19,711.62
2016,9,16,11,30,921.0,97.0,1.6,19.0,842.0,992.26,731.29
2016,9,16,11,45,721.0,197.0,1.85,19.0,782.5,901.9,674.44
2016,9,16,12,0,521.0,297.0,2.1,19.0,723.0,788.04,595.62
2016,9,16,12,15,721.5,197.5,2.3,19.0,785.5,846.95,643.48
2016,9,16,12,30,922.0,98.0,2.5,19.0,848.0,870.19,660.69
2016,9,16,12,45,611.0,232.5,2.7,19.0,726.5,724.95,556.77
2016,9,16,13,0,300.0,367.0,2.9,19.0,605.0,568.69,438.57
2016,9,16,13,15,318.5,352.5,2.95,19.0,600.0,547.14,423.75
2016,9,16,13,30,337.0,338.0,3.0,19.0,595.0,523.3,406.05
2016,9,16,13,45,340.5,323.0,3.05,19.0,575.0,487.78,379.01
2016,9,16,14,0,344.0,308.0,3.1,19.0,555.0,451.51,350.83
2016,9,16,14,15,263.0,307.0,3.05,19.0,491.0,385.22,299.09
2016,9,16,14,30,182.0,306.0,3.0,19.0,427.0,325.89,252.91
2016,9,16,14,45,191.5,286.0,3.0,19.0,406.5,296.94,229.33
2016,9,16,15,0,201.0,266.0,3.0,19.0,386.0,267.02,204.4
2016,9,16,15,15,198.5,244.5,2.95,18.5,356.0,232.34,176.2
2016,9,16,15,30,196.0,223.0,2.9,18.0,326.0,198.34,148.87
2016,9,16,15,45,180.5,201.5,2.85,18.0,289.0,163.77,122.76
2016,9,16,16,0,165.0,180.0,2.8,18.0,252.0,131.67,101.63
2016,9,16,16,15,155.5,159.0,2.75,17.5,220.0,113.41,93.75
2016,9,16,16,30,146.0,138.0,2.7,17.0,188.0,99.79,82.28
2016,9,16,16,45,357.0,98.0,2.65,17.0,192.5,71.1,57.22
2016,9,16,17,0,568.0,58.0,2.6,17.0,197.0,45.85,34.89
2016,9,16,17,15,486.5,49.5,2.6,16.5,147.5,39.71,29.24
2016,9,16,17,30,405.0,41.0,2.6,16.0,98.0,33.51,23.25
2016,9,16,17,45,267.5,28.0,2.6,16.0,59.0,23.06,11.96
2016,9,16,18,0,130.0,15.0,2.6,16.0,20.0,12.8,0.0
2016,9,16,18,15,65.0,7.5,2.6,15.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,16.0,1.2,14.0,35.5,140.11,20.23
2016,9,17,6,30,355.0,32.0,1.1,14.0,71.0,287.95,224.4
2016,9,17,6,45,452.5,40.5,1.0,14.5,118.5,380.17,308.08
2016,9,17,7,0,550.0,49.0,0.9,15.0,166.0,481.44,391.34
2016,9,17,7,15,275.0,57.0,0.8,15.0,115.5,301.03,248.84
2016,9,17,7,30,0.0,65.0,0.7,15.0,65.0,54.25,40.44
2016,9,17,7,45,0.0,77.5,0.6,15.5,77.5,65.42,50.14
2016,9,17,8,0,0.0,90.0,0.5,16.0,90.0,76.58,59.26
2016,9,17,8,15,0.0,113.5,0.5,16.0,113.5,98.63,77.37
2016,9,17,8,30,0.0,137.0,0.5,16.0,137.0,120.76,95.25
2016,9,17,8,45,17.5,180.5,0.55,16.5,190.5,180.4,143.68
2016,9,17,9,0,35.0,224.0,0.6,17.0,244.0,261.35,207.15
2016,9,17,9,15,33.5,238.0,0.65,17.0,258.0,272.86,215.01
2016,9,17,9,30,32.0,252.0,0.7,17.0,272.0,284.21,223.18
2016,9,17,9,45,49.0,280.5,0.8,17.5,314.0,330.71,258.53
2016,9,17,10,0,66.0,309.0,0.9,18.0,356.0,376.85,292.75
2016,9,17,10,15,82.5,329.5,1.0,18.0,390.0,412.74,319.49
2016,9,17,10,30,99.0,350.0,1.1,18.0,424.0,447.86,345.5
2016,9,17,10,45,86.5,354.5,1.25,18.5,420.5,435.1,334.92
2016,9,17,11,0,74.0,359.0,1.4,19.0,417.0,422.35,324.68
2016,9,17,11,15,97.5,374.5,1.55,19.0,452.5,456.46,350.8
2016,9,17,11,30,121.0,390.0,1.7,19.0,488.0,507.31,388.46
2016,9,17,11,45,124.0,389.5,1.9,19.0,490.5,500.94,384.1
2016,9,17,12,0,127.0,389.0,2.1,19.0,493.0,493.84,379.53
2016,9,17,12,15,127.0,387.5,2.25,19.0,491.5,482.4,371.46
2016,9,17,12,30,127.0,386.0,2.4,19.0,490.0,470.4,362.95
2016,9,17,12,45,125.0,381.0,2.6,19.0,481.5,453.03,350.46
2016,9,17,13,0,123.0,376.0,2.8,19.0,473.0,435.46,337.69
2016,9,17,13,15,128.5,367.5,2.9,19.0,467.0,419.81,326.24
2016,9,17,13,30,134.0,359.0,3.0,19.0,461.0,403.42,314.04
2016,9,17,13,45,133.5,346.5,3.1,19.0,445.5,379.33,295.74
2016,9,17,14,0,133.0,334.0,3.2,19.0,430.0,355.25,277.22
2016,9,17,14,15,132.0,318.5,3.25,19.0,410.0,328.59,256.4
2016,9,17,14,30,131.0,303.0,3.3,19.0,390.0,302.13,235.44
2016,9,17,14,45,130.5,284.5,3.35,19.0,366.5,273.86,212.77
2016,9,17,15,0,130.0,266.0,3.4,19.0,343.0,245.89,190.07
2016,9,17,15,15,74.5,227.0,3.4,19.0,270.5,193.24,149.61
2016,9,17,15,30,19.0,188.0,3.4,19.0,198.0,151.63,118.58
2016,9,17,15,45,16.5,170.0,3.4,19.0,178.5,134.74,105.41
2016,9,17,16,0,14.0,152.0,3.4,19.0,159.0,118.33,92.74
2016,9,17,16,15,9.5,134.0,3.3,18.5,138.0,104.11,85.43
2016,9,17,16,30,5.0,116.0,3.2,18.0,117.0,90.48,73.91
2016,9,17,16,45,274.0,87.0,3.15,18.0,152.5,62.84,49.77
2016,9,17,17,0,543.0,58.0,3.1,18.0,188.0,45.82,34.69
2016,9,17,17,15,459.5,49.0,3.05,17.5,139.5,39.29,28.69
2016,9,17,17,30,376.0,40.0,3.0,17.0,91.0,32.68,22.33
2016,9,17,17,45,188.0,28.5,3.0,17.0,54.0,22.1,10.36
2016,9,17,18,0,0.0,17.0,3.0,17.0,17.0,14.51,0.0
2016,9,17,18,15,0.0,8.5,3.0,16.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.75,16.0,34.0,135.61,0.0
2016,9,18,6,30,343.0,31.0,0.8,16.0,68.0,280.34,215.03
2016,9,18,6,45,438.5,40.5,0.9,16.5,114.5,371.83,298.6
2016,9,18,7,0,534.0,50.0,1.0,17.0,161.0,472.39,381.86
2016,9,18,7,15,593.0,56.0,0.95,17.0,212.0,548.65,441.25
2016,9,18,7,30,652.0,62.0,0.9,17.0,263.0,628.28,499.96
2016,9,18,7,45,691.5,66.5,0.85,17.5,314.0,687.76,540.21
2016,9,18,8,0,731.0,71.0,0.8,18.0,365.0,752.62,582.43
2016,9,18,8,15,759.0,74.5,0.75,18.5,414.0,805.61,614.61
2016,9,18,8,30,787.0,78.0,0.7,19.0,463.0,857.22,644.76
2016,9,18,8,45,807.0,81.0,0.7,19.5,508.5,898.72,668.26
2016,9,18,9,0,827.0,84.0,0.7,20.0,554.0,937.68,689.76
2016,9,18,9,15,842.0,86.0,0.8,20.5,594.5,956.18,699.97
2016,9,18,9,30,857.0,88.0,0.9,21.0,635.0,982.54,715.5
2016,9,18,9,45,878.0,85.5,1.0,22.0,672.5,1006.09,727.7
2016,9,18,10,0,899.0,83.0,1.1,23.0,710.0,1026.14,737.7
2016,9,18,10,15,907.0,84.0,1.3,23.0,738.0,1033.35,744.43
2016,9,18,10,30,915.0,85.0,1.5,23.0,766.0,1036.52,748.69
2016,9,18,10,45,919.0,86.5,1.7,23.5,787.0,1032.13,746.66
2016,9,18,11,0,923.0,88.0,1.9,24.0,808.0,1023.65,741.96
2016,9,18,11,15,926.5,88.5,2.05,24.0,821.0,1009.47,734.36
2016,9,18,11,30,930.0,89.0,2.2,24.0,834.0,991.29,724.14
2016,9,18,11,45,930.5,89.5,2.4,24.5,839.0,966.36,708.57
2016,9,18,12,0,931.0,90.0,2.6,25.0,844.0,937.73,690.38
2016,9,18,12,15,930.0,90.0,2.7,25.0,841.0,903.68,668.9
2016,9,18,12,30,929.0,90.0,2.8,25.0,838.0,866.3,645.0
2016,9,18,12,45,924.5,90.5,2.95,25.0,826.0,823.5,617.44
2016,9,18,13,0,920.0,91.0,3.1,25.0,814.0,777.97,587.59
2016,9,18,13,15,915.5,90.5,3.15,25.0,795.5,728.99,553.5
2016,9,18,13,30,911.0,90.0,3.2,25.0,777.0,677.74,515.54
2016,9,18,13,45,903.5,89.0,3.25,25.0,750.5,622.24,473.37
2016,9,18,14,0,896.0,88.0,3.3,25.0,724.0,565.28,428.79
2016,9,18,14,15,886.0,86.5,3.35,25.0,691.0,505.49,380.59
2016,9,18,14,30,876.0,85.0,3.4,25.0,658.0,445.05,330.28
2016,9,18,14,45,862.0,83.0,3.5,25.0,618.5,382.38,276.88
2016,9,18,15,0,848.0,81.0,3.6,25.0,579.0,320.11,222.64
2016,9,18,15,15,830.0,78.5,3.6,24.5,534.5,257.17,168.32
2016,9,18,15,30,812.0,76.0,3.6,24.0,490.0,190.68,113.4
2016,9,18,15,45,786.5,73.0,3.65,24.0,441.5,129.19,69.34
2016,9,18,16,0,761.0,70.0,3.7,24.0,393.0,70.76,43.03
2016,9,18,16,15,725.5,66.0,3.65,23.5,342.0,54.92,41.8
2016,9,18,16,30,690.0,62.0,3.6,23.0,291.0,52.3,39.71
2016,9,18,16,45,637.5,56.5,3.6,22.5,239.5,44.35,32.9
2016,9,18,17,0,585.0,51.0,3.6,22.0,188.0,40.61,29.57
2016,9,18,17,15,501.5,43.5,3.55,21.0,139.0,35.05,24.56
2016,9,18,17,30,418.0,36.0,3.5,20.0,90.0,29.5,19.22
2016,9,18,17,45,271.5,24.0,3.45,19.5,52.5,19.77,7.52
2016,9,18,18,0,125.0,12.0,3.4,19.0,15.0,10.24,0.0
2016,9,18,18,15,62.5,6.0,3.2,18.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,17.0,1.4,16.0,30.5,110.25,0.0
2016,9,19,6,30,257.0,34.0,1.5,16.0,61.0,230.8,176.41
2016,9,19,6,45,354.0,45.5,1.6,16.5,105.5,322.93,261.36
2016,9,19,7,0,451.0,57.0,1.7,17.0,150.0,423.17,345.87
2016,9,19,7,15,513.0,65.5,1.7,17.0,199.5,501.63,409.94
2016,9,19,7,30,575.0,74.0,1.7,17.0,249.0,583.76,473.18
2016,9,19,7,45,623.5,78.5,1.7,17.5,300.0,652.58,522.82
2016,9,19,8,0,672.0,83.0,1.7,18.0,351.0,722.57,571.33
2016,9,19,8,15,702.0,87.0,1.75,18.0,399.5,775.83,607.73
