Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,30,732.0,91.0,1.8,18.0,448.0,822.75,639.0
2016,9,19,8,45,760.0,92.5,1.85,18.5,494.0,868.77,667.91
2016,9,19,9,0,788.0,94.0,1.9,19.0,540.0,912.66,694.84
2016,9,19,9,15,804.0,96.5,1.95,19.5,580.0,943.38,712.53
2016,9,19,9,30,820.0,99.0,2.0,20.0,620.0,970.93,728.13
2016,9,19,9,45,833.0,100.5,2.1,20.5,654.5,990.82,739.23
2016,9,19,10,0,846.0,102.0,2.2,21.0,689.0,994.77,739.98
2016,9,19,10,15,854.5,103.5,2.3,21.0,717.0,1002.65,745.04
2016,9,19,10,30,863.0,105.0,2.4,21.0,745.0,1006.7,747.67
2016,9,19,10,45,874.0,103.5,2.5,21.5,767.5,1005.99,745.9
2016,9,19,11,0,885.0,102.0,2.6,22.0,790.0,1001.3,741.68
2016,9,19,11,15,889.0,103.0,2.7,22.0,803.0,988.47,733.66
2016,9,19,11,30,893.0,104.0,2.8,22.0,816.0,971.75,723.19
2016,9,19,11,45,899.0,101.5,2.9,22.5,822.5,949.35,707.6
2016,9,19,12,0,905.0,99.0,3.0,23.0,829.0,923.15,689.53
2016,9,19,12,15,905.0,99.0,3.15,23.0,826.5,890.59,668.78
2016,9,19,12,30,905.0,99.0,3.3,23.0,824.0,854.72,645.56
2016,9,19,12,45,897.5,101.0,3.45,23.0,812.0,811.76,617.12
2016,9,19,13,0,890.0,103.0,3.6,23.0,800.0,766.37,586.61
2016,9,19,13,15,885.5,102.5,3.7,23.0,781.0,718.51,552.32
2016,9,19,13,30,881.0,102.0,3.8,23.0,762.0,668.49,514.74
2016,9,19,13,45,877.0,99.0,3.95,23.0,737.0,614.56,473.32
2016,9,19,14,0,873.0,96.0,4.1,23.0,712.0,558.93,429.22
2016,9,19,14,15,863.0,94.5,4.1,22.5,679.0,500.27,381.78
2016,9,19,14,30,853.0,93.0,4.1,22.0,646.0,441.0,332.2
2016,9,19,14,45,842.0,89.5,4.2,22.0,607.5,379.38,278.75
2016,9,19,15,0,831.0,86.0,4.3,22.0,569.0,314.51,221.72
2016,9,19,15,15,812.0,83.5,4.25,21.5,525.0,251.55,166.7
2016,9,19,15,30,793.0,81.0,4.2,21.0,481.0,190.28,115.38
2016,9,19,15,45,769.5,77.0,4.2,21.0,433.0,129.38,71.34
2016,9,19,16,0,746.0,73.0,4.2,21.0,385.0,71.32,45.23
2016,9,19,16,15,709.0,68.5,4.1,20.5,334.0,56.82,44.0
2016,9,19,16,30,672.0,64.0,4.0,20.0,283.0,49.48,37.76
2016,9,19,16,45,619.5,58.0,3.9,20.0,232.0,45.46,34.22
2016,9,19,17,0,567.0,52.0,3.8,20.0,181.0,41.4,30.5
2016,9,19,17,15,480.0,43.5,3.75,19.5,133.0,35.06,24.68
2016,9,19,17,30,393.0,35.0,3.7,19.0,85.0,28.67,18.48
2016,9,19,17,45,245.0,22.5,3.65,18.5,48.5,18.5,5.35
2016,9,19,18,0,97.0,10.0,3.6,18.0,12.0,8.54,0.0
2016,9,19,18,15,48.5,5.0,3.55,17.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.75,15.0,31.0,116.4,0.0
2016,9,20,6,30,280.0,34.0,2.9,15.0,62.0,246.1,188.05
2016,9,20,6,45,382.5,44.5,3.1,15.5,108.0,341.11,278.48
2016,9,20,7,0,485.0,55.0,3.3,16.0,154.0,445.53,368.24
2016,9,20,7,15,548.5,62.5,3.35,16.0,204.5,525.36,434.76
2016,9,20,7,30,612.0,70.0,3.4,16.0,255.0,608.87,500.88
2016,9,20,7,45,306.0,76.5,3.45,16.0,169.0,374.43,313.16
2016,9,20,8,0,0.0,83.0,3.5,16.0,83.0,69.97,53.55
2016,9,20,8,15,33.5,141.5,3.55,16.0,157.5,171.97,140.05
2016,9,20,8,30,67.0,200.0,3.6,16.0,232.0,272.02,222.16
2016,9,20,8,45,63.0,217.5,3.65,16.5,250.5,286.1,231.93
2016,9,20,9,0,59.0,235.0,3.7,17.0,269.0,299.78,241.49
2016,9,20,9,15,40.5,234.5,3.7,17.0,258.5,277.17,222.12
2016,9,20,9,30,22.0,234.0,3.7,17.0,248.0,235.12,187.38
2016,9,20,9,45,161.0,269.5,3.7,17.5,380.5,455.11,363.94
2016,9,20,10,0,300.0,305.0,3.7,18.0,513.0,656.92,516.32
2016,9,20,10,15,161.5,290.5,3.7,18.0,403.5,472.56,373.21
2016,9,20,10,30,23.0,276.0,3.7,18.0,294.0,270.71,212.77
2016,9,20,10,45,24.0,283.0,3.75,18.0,302.0,276.69,217.74
2016,9,20,11,0,25.0,290.0,3.8,18.0,310.0,282.57,222.14
2016,9,20,11,15,72.5,336.5,3.85,18.0,394.5,393.11,309.08
2016,9,20,11,30,120.0,383.0,3.9,18.0,479.0,500.31,390.86
2016,9,20,11,45,283.5,350.0,4.0,18.5,577.5,626.61,488.3
2016,9,20,12,0,447.0,317.0,4.1,19.0,676.0,740.39,573.22
2016,9,20,12,15,321.0,352.0,4.2,19.0,610.0,630.26,489.45
2016,9,20,12,30,195.0,387.0,4.3,19.0,544.0,528.19,411.15
2016,9,20,12,45,338.0,338.0,4.45,19.0,604.0,591.85,462.73
2016,9,20,13,0,481.0,289.0,4.6,19.0,664.0,641.29,501.89
2016,9,20,13,15,308.0,322.5,4.7,18.5,560.5,512.78,403.13
2016,9,20,13,30,135.0,356.0,4.8,18.0,457.0,401.79,316.27
2016,9,20,13,45,136.5,342.0,4.95,18.0,440.5,377.49,297.79
2016,9,20,14,0,138.0,328.0,5.1,18.0,424.0,353.05,278.66
2016,9,20,14,15,126.5,311.0,5.1,18.0,396.0,319.94,252.32
2016,9,20,14,30,115.0,294.0,5.1,18.0,368.0,286.57,225.62
2016,9,20,14,45,114.5,275.0,5.2,18.0,345.0,260.79,204.68
2016,9,20,15,0,114.0,256.0,5.3,18.0,322.0,233.57,182.34
2016,9,20,15,15,280.0,212.5,5.35,17.5,357.0,225.33,169.14
2016,9,20,15,30,446.0,169.0,5.4,17.0,392.0,194.95,136.55
2016,9,20,15,45,508.5,137.0,5.45,17.0,366.5,142.98,94.28
2016,9,20,16,0,571.0,105.0,5.5,17.0,341.0,84.29,59.64
2016,9,20,16,15,592.5,89.0,5.5,17.0,305.5,66.18,52.89
2016,9,20,16,30,614.0,73.0,5.5,17.0,270.0,55.86,43.86
2016,9,20,16,45,553.5,66.5,5.5,17.0,219.5,51.74,40.17
2016,9,20,17,0,493.0,60.0,5.5,17.0,169.0,47.62,36.31
2016,9,20,17,15,402.0,49.5,5.4,16.5,123.0,39.92,29.16
2016,9,20,17,30,311.0,39.0,5.3,16.0,77.0,32.1,21.47
2016,9,20,17,45,155.5,19.5,5.25,16.0,38.5,15.2,1.83
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,3.5,16.0,5.15,14.0,16.5,15.93,0.0
2016,9,21,6,30,7.0,32.0,5.4,14.0,33.0,35.77,22.31
2016,9,21,6,45,27.0,52.5,5.7,14.5,58.0,78.17,60.15
2016,9,21,7,0,47.0,73.0,6.0,15.0,83.0,115.34,93.07
2016,9,21,7,15,58.5,95.0,6.1,15.0,110.5,149.43,123.01
2016,9,21,7,30,70.0,117.0,6.2,15.0,138.0,183.82,152.7
2016,9,21,7,45,79.5,138.5,6.3,15.5,166.5,216.23,179.8
2016,9,21,8,0,89.0,160.0,6.4,16.0,195.0,248.93,206.56
2016,9,21,8,15,90.0,181.5,6.45,16.0,221.0,274.14,226.75
2016,9,21,8,30,91.0,203.0,6.5,16.0,247.0,298.97,246.34
2016,9,21,8,45,65.0,213.0,6.6,16.0,246.0,283.0,231.61
2016,9,21,9,0,39.0,223.0,6.7,16.0,245.0,266.14,216.19
2016,9,21,9,15,26.5,220.0,6.75,16.0,235.0,227.53,183.78
2016,9,21,9,30,14.0,217.0,6.8,16.0,225.0,209.79,168.38
2016,9,21,9,45,82.5,269.5,6.9,16.0,325.5,354.04,287.11
2016,9,21,10,0,151.0,322.0,7.0,16.0,426.0,502.93,405.89
2016,9,21,10,15,189.0,333.5,7.0,16.0,469.0,549.97,442.67
2016,9,21,10,30,227.0,345.0,7.0,16.0,512.0,595.75,478.35
2016,9,21,10,45,285.0,342.5,7.0,16.0,558.0,665.55,532.56
2016,9,21,11,0,343.0,340.0,7.0,16.0,604.0,711.05,567.95
2016,9,21,11,15,428.5,312.0,7.0,16.0,647.5,771.06,614.83
2016,9,21,11,30,514.0,284.0,7.0,16.0,691.0,809.13,645.06
2016,9,21,11,45,326.5,336.5,7.0,16.0,595.5,652.69,521.36
2016,9,21,12,0,139.0,389.0,7.0,16.0,500.0,505.95,402.9
2016,9,21,12,15,261.0,366.5,7.1,16.0,574.0,592.98,473.84
2016,9,21,12,30,383.0,344.0,7.2,16.0,648.0,654.95,524.0
2016,9,21,12,45,305.0,356.5,7.3,16.0,596.5,583.44,466.87
2016,9,21,13,0,227.0,369.0,7.4,16.0,545.0,506.48,405.51
2016,9,21,13,15,194.0,362.0,7.45,16.0,509.5,460.66,369.0
2016,9,21,13,30,161.0,355.0,7.5,16.0,474.0,417.62,334.43
2016,9,21,13,45,162.5,342.0,7.55,16.5,458.5,392.75,314.0
2016,9,21,14,0,164.0,329.0,7.6,17.0,443.0,367.62,293.15
2016,9,21,14,15,520.0,213.0,7.65,17.0,550.0,433.06,343.8
2016,9,21,14,30,876.0,97.0,7.7,17.0,657.0,451.15,350.69
2016,9,21,14,45,863.5,94.0,7.75,17.0,617.0,385.66,291.53
2016,9,21,15,0,851.0,91.0,7.8,17.0,577.0,321.73,232.88
2016,9,21,15,15,831.0,88.0,7.75,16.5,531.5,256.74,174.35
2016,9,21,15,30,811.0,85.0,7.7,16.0,486.0,193.6,120.21
2016,9,21,15,45,786.5,80.5,7.7,16.0,436.5,130.99,74.33
2016,9,21,16,0,762.0,76.0,7.7,16.0,387.0,71.4,48.14
2016,9,21,16,15,722.5,71.5,7.65,16.0,334.5,59.62,47.33
2016,9,21,16,30,683.0,67.0,7.6,16.0,282.0,52.06,40.67
2016,9,21,16,45,618.5,61.5,7.55,16.0,229.0,48.42,37.38
2016,9,21,17,0,554.0,56.0,7.5,16.0,176.0,44.84,33.97
2016,9,21,17,15,455.0,46.5,7.45,15.5,127.0,37.76,27.33
2016,9,21,17,30,356.0,37.0,7.4,15.0,78.0,30.64,20.1
2016,9,21,17,45,178.0,18.5,7.4,15.0,39.0,15.05,0.0
2016,9,21,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,122.0,17.0,7.75,14.0,29.0,106.07,0.0
2016,9,22,6,30,244.0,34.0,7.8,14.0,58.0,226.5,170.65
2016,9,22,6,45,351.5,46.0,7.85,14.5,103.0,323.09,267.04
2016,9,22,7,0,459.0,58.0,7.9,15.0,148.0,431.58,363.26
2016,9,22,7,15,250.5,85.5,7.75,15.0,136.5,309.3,261.78
2016,9,22,7,30,42.0,113.0,7.6,15.0,125.0,156.5,128.8
2016,9,22,7,45,51.0,133.5,7.45,15.0,151.5,186.17,154.19
2016,9,22,8,0,60.0,154.0,7.3,15.0,178.0,216.23,179.35
2016,9,22,8,15,208.0,166.0,7.15,15.0,263.0,398.94,334.43
2016,9,22,8,30,356.0,178.0,7.0,15.0,348.0,554.49,462.58
2016,9,22,8,45,586.0,136.0,6.85,15.5,447.5,762.29,626.47
2016,9,22,9,0,816.0,94.0,6.7,16.0,547.0,941.19,757.87
2016,9,22,9,15,832.0,96.5,6.6,16.0,588.0,972.13,777.49
2016,9,22,9,30,848.0,99.0,6.5,16.0,629.0,999.79,795.25
2016,9,22,9,45,867.0,97.5,6.4,16.5,665.5,1009.9,798.66
2016,9,22,10,0,886.0,96.0,6.3,17.0,702.0,1028.54,808.4
2016,9,22,10,15,894.0,97.0,6.2,17.0,729.5,1035.12,811.06
2016,9,22,10,30,902.0,98.0,6.1,17.0,757.0,1037.73,811.09
2016,9,22,10,45,908.0,98.5,6.0,17.5,778.0,1033.69,805.0
2016,9,22,11,0,914.0,99.0,5.9,18.0,799.0,1025.59,796.28
2016,9,22,11,15,917.0,99.5,5.85,18.0,811.5,1010.5,784.7
2016,9,22,11,30,920.0,100.0,5.8,18.0,824.0,991.47,770.53
2016,9,22,11,45,918.5,101.5,5.8,18.0,827.5,965.44,751.84
2016,9,22,12,0,917.0,103.0,5.8,18.0,831.0,935.83,730.67
2016,9,22,12,15,916.0,103.0,5.85,18.0,827.5,901.68,706.51
2016,9,22,12,30,915.0,103.0,5.9,18.0,824.0,864.26,679.91
2016,9,22,12,45,564.5,234.5,5.95,18.0,677.0,687.67,545.01
2016,9,22,13,0,214.0,366.0,6.0,18.0,530.0,494.22,390.7
2016,9,22,13,15,212.5,357.5,6.0,18.0,517.5,469.41,371.84
2016,9,22,13,30,211.0,349.0,6.0,18.0,505.0,444.3,352.08
2016,9,22,13,45,287.0,319.5,6.05,18.0,523.0,452.36,358.73
2016,9,22,14,0,363.0,290.0,6.1,18.0,541.0,444.95,352.28
2016,9,22,14,15,607.0,194.0,6.1,18.0,589.0,460.56,362.05
2016,9,22,14,30,851.0,98.0,6.1,18.0,637.0,439.23,338.68
2016,9,22,14,45,833.0,96.5,6.2,18.0,597.0,375.86,282.16
2016,9,22,15,0,815.0,95.0,6.3,18.0,557.0,313.5,225.74
2016,9,22,15,15,720.5,105.5,6.4,17.5,489.5,241.48,165.22
2016,9,22,15,30,626.0,116.0,6.5,17.0,422.0,183.7,119.66
2016,9,22,15,45,580.0,116.5,6.6,17.0,377.5,134.26,84.91
2016,9,22,16,0,534.0,117.0,6.7,17.0,333.0,88.93,65.37
2016,9,22,16,15,506.5,104.5,6.65,16.5,286.5,75.61,61.33
2016,9,22,16,30,479.0,92.0,6.6,16.0,240.0,67.67,54.49
2016,9,22,16,45,488.0,75.0,6.6,16.0,202.0,58.55,46.32
2016,9,22,17,0,497.0,58.0,6.6,16.0,164.0,46.32,35.24
2016,9,22,17,15,397.5,47.5,6.4,15.5,117.0,38.53,27.93
2016,9,22,17,30,298.0,37.0,6.2,15.0,70.0,30.65,19.85
2016,9,22,17,45,149.0,18.5,6.05,15.0,35.0,14.44,0.0
2016,9,22,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,6,15,152.5,14.0,2.7,13.0,28.5,96.06,0.0
2016,9,23,6,30,305.0,28.0,2.8,13.0,57.0,257.41,190.95
2016,9,23,6,45,410.5,37.5,2.9,13.5,102.0,353.36,289.27
2016,9,23,7,0,516.0,47.0,3.0,14.0,147.0,459.71,381.53
2016,9,23,7,15,578.0,53.5,2.95,14.5,197.0,538.0,445.72
2016,9,23,7,30,640.0,60.0,2.9,15.0,247.0,619.98,509.53
2016,9,23,7,45,531.5,92.0,2.9,15.5,267.0,594.58,488.41
2016,9,23,8,0,423.0,124.0,2.9,16.0,287.0,550.3,451.72
2016,9,23,8,15,602.5,99.0,2.85,16.0,366.0,703.7,568.61
2016,9,23,8,30,782.0,74.0,2.8,16.0,445.0,849.95,672.72
2016,9,23,8,45,803.5,76.5,2.8,16.5,489.5,891.74,697.97
2016,9,23,9,0,825.0,79.0,2.8,17.0,534.0,920.11,714.26
2016,9,23,9,15,839.0,81.0,2.75,17.0,573.5,948.27,731.3
2016,9,23,9,30,853.0,83.0,2.7,17.0,613.0,973.23,746.02
2016,9,23,9,45,865.5,83.5,2.7,17.5,647.0,991.35,755.13
2016,9,23,10,0,878.0,84.0,2.7,18.0,681.0,1005.85,761.9
2016,9,23,10,15,885.0,85.5,2.7,18.0,708.0,1012.15,764.75
2016,9,23,10,30,892.0,87.0,2.7,18.0,735.0,1014.5,765.19
2016,9,23,10,45,897.0,87.5,2.75,18.5,755.0,1009.65,760.06
2016,9,23,11,0,902.0,88.0,2.8,19.0,775.0,1000.83,752.52
2016,9,23,11,15,904.5,88.5,2.9,19.0,787.0,985.59,742.71
2016,9,23,11,30,907.0,89.0,3.0,19.0,799.0,966.48,730.39
2016,9,23,11,45,907.5,89.5,3.2,19.5,803.0,941.72,713.64
2016,9,23,12,0,908.0,90.0,3.4,20.0,807.0,913.34,694.32
2016,9,23,12,15,906.5,90.0,3.55,20.0,803.0,879.24,671.89
2016,9,23,12,30,905.0,90.0,3.7,20.0,799.0,841.93,647.01
2016,9,23,12,45,899.5,90.5,3.9,20.0,786.5,798.98,618.05
2016,9,23,13,0,894.0,91.0,4.1,20.0,774.0,753.5,586.86
2016,9,23,13,15,888.5,90.5,4.25,19.5,755.0,704.73,552.39
2016,9,23,13,30,883.0,90.0,4.4,19.0,736.0,653.91,514.45
2016,9,23,13,45,872.5,90.0,4.6,19.0,708.5,598.82,471.19
2016,9,23,14,0,862.0,90.0,4.8,19.0,681.0,542.66,425.58
2016,9,23,14,15,851.5,88.0,4.9,18.5,648.5,483.91,376.9
2016,9,23,14,30,841.0,86.0,5.0,18.0,616.0,424.7,326.08
2016,9,23,14,45,828.0,83.5,5.15,18.0,577.5,363.97,271.99
2016,9,23,15,0,815.0,81.0,5.3,18.0,539.0,300.29,214.61
2016,9,23,15,15,795.5,78.5,5.35,17.5,495.0,238.36,159.41
2016,9,23,15,30,776.0,76.0,5.4,17.0,451.0,178.23,108.45
2016,9,23,15,45,610.0,100.5,5.5,17.0,376.0,123.67,75.19
2016,9,23,16,0,444.0,125.0,5.6,17.0,301.0,91.61,75.07
2016,9,23,16,15,544.5,92.5,5.55,16.5,279.0,69.05,55.55
2016,9,23,16,30,645.0,60.0,5.5,16.0,257.0,46.65,35.88
2016,9,23,16,45,587.5,54.0,5.45,16.0,207.5,42.53,32.15
2016,9,23,17,0,530.0,48.0,5.4,16.0,158.0,38.39,28.23
2016,9,23,17,15,434.5,39.0,5.3,15.5,112.0,31.55,21.8
2016,9,23,17,30,339.0,30.0,5.2,15.0,66.0,24.65,14.59
2016,9,23,17,45,169.5,15.0,5.15,15.0,33.0,12.16,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,174.0,12.5,2.0,14.0,28.0,106.83,0.0
2016,9,24,6,30,348.0,25.0,2.0,14.0,56.0,280.7,203.27
2016,9,24,6,45,450.0,33.5,2.05,14.5,102.0,374.71,303.66
2016,9,24,7,0,552.0,42.0,2.1,15.0,148.0,473.18,388.23
2016,9,24,7,15,613.0,47.5,2.05,15.0,198.5,551.78,452.37
2016,9,24,7,30,674.0,53.0,2.0,15.0,249.0,633.51,515.66
2016,9,24,7,45,714.5,57.0,1.95,15.5,300.0,698.66,562.52
2016,9,24,8,0,755.0,61.0,1.9,16.0,351.0,764.15,607.52
2016,9,24,8,15,783.0,64.0,1.9,16.5,400.0,816.79,641.96
2016,9,24,8,30,811.0,67.0,1.9,17.0,449.0,857.92,667.38
2016,9,24,8,45,832.0,69.0,1.95,17.5,494.5,898.84,692.7
2016,9,24,9,0,853.0,71.0,2.0,18.0,540.0,937.31,715.9
2016,9,24,9,15,868.0,73.0,2.15,18.5,580.0,967.0,734.04
2016,9,24,9,30,883.0,75.0,2.3,19.0,620.0,993.37,749.96
2016,9,24,9,45,897.0,75.0,2.45,19.5,655.5,1012.66,761.15
2016,9,24,10,0,911.0,75.0,2.6,20.0,691.0,1028.22,769.98
2016,9,24,10,15,918.5,76.0,2.65,20.5,719.0,1034.46,771.74
2016,9,24,10,30,926.0,77.0,2.7,21.0,747.0,1036.64,771.06
2016,9,24,10,45,931.5,77.5,2.75,21.5,767.5,1032.06,766.15
2016,9,24,11,0,937.0,78.0,2.8,22.0,788.0,1023.35,758.75
2016,9,24,11,15,940.5,78.5,2.85,22.0,801.0,1008.55,748.97
2016,9,24,11,30,944.0,79.0,2.9,22.0,814.0,989.69,736.66
2016,9,24,11,45,945.5,79.0,2.95,22.5,818.5,964.43,718.79
2016,9,24,12,0,947.0,79.0,3.0,23.0,823.0,935.38,698.48
2016,9,24,12,15,946.5,79.0,3.1,23.0,819.5,900.93,676.21
2016,9,24,12,30,946.0,79.0,3.2,23.0,816.0,863.07,651.45
2016,9,24,12,45,935.5,82.5,3.35,23.0,803.0,817.77,621.56
2016,9,24,13,0,925.0,86.0,3.5,23.0,790.0,770.12,589.58
2016,9,24,13,15,920.0,85.5,3.6,23.0,770.5,720.25,554.2
2016,9,24,13,30,915.0,85.0,3.7,23.0,751.0,668.19,515.01
2016,9,24,13,45,906.0,84.5,3.85,23.0,723.5,611.85,471.57
2016,9,24,14,0,897.0,84.0,4.0,23.0,696.0,554.22,425.68
2016,9,24,14,15,886.5,82.5,4.05,22.5,662.0,493.97,376.8
2016,9,24,14,30,876.0,81.0,4.1,22.0,628.0,433.16,325.68
2016,9,24,14,45,860.5,79.5,4.2,22.0,588.0,370.35,270.94
2016,9,24,15,0,845.0,78.0,4.3,22.0,548.0,308.12,215.73
2016,9,24,15,15,825.0,75.5,4.35,21.5,503.0,240.87,157.33
2016,9,24,15,30,805.0,73.0,4.4,21.0,458.0,178.8,105.84
2016,9,24,15,45,777.0,70.0,4.45,21.0,409.5,117.76,63.28
2016,9,24,16,0,749.0,67.0,4.5,21.0,361.0,60.15,46.72
2016,9,24,16,15,709.0,62.5,4.45,20.5,310.0,52.58,40.36
2016,9,24,16,30,669.0,58.0,4.4,20.0,259.0,49.45,37.73
2016,9,24,16,45,608.0,52.5,4.4,19.5,208.0,41.61,30.85
2016,9,24,17,0,547.0,47.0,4.4,19.0,157.0,37.79,27.3
2016,9,24,17,15,447.0,38.0,4.3,18.5,110.5,30.88,20.86
2016,9,24,17,30,347.0,29.0,4.2,18.0,64.0,23.93,13.43
2016,9,24,17,45,173.5,14.5,4.1,17.5,32.0,11.81,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,25,6,15,169.5,13.0,2.9,16.5,27.5,104.95,0.0
2016,9,25,6,30,339.0,26.0,3.0,17.0,55.0,276.52,193.94
2016,9,25,6,45,453.0,34.0,3.15,17.5,102.0,378.16,303.92
2016,9,25,7,0,567.0,42.0,3.3,18.0,149.0,484.33,394.99
2016,9,25,7,15,629.0,48.0,3.15,18.0,200.5,565.05,460.96
2016,9,25,7,30,691.0,54.0,3.0,18.0,252.0,648.94,525.96
2016,9,25,7,45,733.5,57.5,2.9,18.5,304.0,715.8,574.21
2016,9,25,8,0,776.0,61.0,2.8,19.0,356.0,783.0,620.5
2016,9,25,8,15,803.0,64.0,2.7,19.5,405.5,835.35,654.22
2016,9,25,8,30,830.0,67.0,2.6,20.0,455.0,876.02,678.64
2016,9,25,8,45,849.5,69.5,2.55,21.0,500.5,916.56,701.39
2016,9,25,9,0,869.0,72.0,2.5,22.0,546.0,954.47,721.7
2016,9,25,9,15,883.0,74.0,2.45,23.0,586.5,983.3,735.47
2016,9,25,9,30,897.0,76.0,2.4,24.0,627.0,1008.73,746.83
2016,9,25,9,45,913.0,74.5,2.35,25.0,662.5,1028.14,754.15
2016,9,25,10,0,929.0,73.0,2.3,26.0,698.0,1043.82,759.08
2016,9,25,10,15,935.5,74.0,2.15,26.5,725.5,1048.97,757.66
2016,9,25,10,30,942.0,75.0,2.0,27.0,753.0,1049.98,753.77
2016,9,25,10,45,945.0,76.5,1.85,27.5,772.5,1043.88,745.55
2016,9,25,11,0,948.0,78.0,1.7,28.0,792.0,1033.6,734.91
2016,9,25,11,15,950.5,78.5,1.5,28.0,804.5,1017.54,721.53
2016,9,25,11,30,953.0,79.0,1.3,28.0,817.0,997.42,705.71
2016,9,25,11,45,952.0,80.0,1.15,28.5,820.5,970.65,685.3
2016,9,25,12,0,951.0,81.0,1.0,29.0,824.0,940.16,662.81
2016,9,25,12,15,950.0,81.0,0.8,29.0,820.0,905.03,637.96
2016,9,25,12,30,949.0,81.0,0.6,29.0,816.0,866.52,611.03
2016,9,25,12,45,939.0,84.0,0.4,29.5,802.5,820.87,578.54
2016,9,25,13,0,929.0,87.0,0.2,30.0,789.0,772.84,544.97
2016,9,25,13,15,924.0,86.0,0.4,30.0,769.0,722.22,515.76
2016,9,25,13,30,919.0,85.0,0.6,30.0,749.0,669.41,482.52
2016,9,25,13,45,908.5,85.0,0.85,30.0,721.0,612.42,444.83
2016,9,25,14,0,898.0,85.0,1.1,30.0,693.0,554.28,403.82
2016,9,25,14,15,887.0,83.5,1.3,29.5,659.0,493.69,359.06
2016,9,25,14,30,876.0,82.0,1.5,29.0,625.0,432.61,311.48
2016,9,25,14,45,858.0,80.5,1.7,29.0,584.0,368.91,259.34
2016,9,25,15,0,840.0,79.0,1.9,29.0,543.0,306.11,206.52
2016,9,25,15,15,819.5,76.5,2.05,28.5,498.0,239.13,150.85
2016,9,25,15,30,799.0,74.0,2.2,28.0,453.0,177.35,101.65
2016,9,25,15,45,767.0,71.5,2.35,27.5,403.5,116.8,61.41
2016,9,25,16,0,735.0,69.0,2.5,27.0,354.0,60.2,45.58
2016,9,25,16,15,694.5,64.0,2.65,26.0,303.0,53.75,40.42
2016,9,25,16,30,654.0,59.0,2.8,25.0,252.0,50.27,37.62
2016,9,25,16,45,587.5,53.5,2.95,24.5,201.0,42.35,30.79
2016,9,25,17,0,521.0,48.0,3.1,24.0,150.0,38.58,27.34
2016,9,25,17,15,420.0,38.0,3.15,23.0,104.0,30.89,20.36
2016,9,25,17,30,319.0,28.0,3.2,22.0,58.0,23.1,12.03
2016,9,25,17,45,159.5,14.0,3.25,21.5,29.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,113.5,14.0,1.2,19.0,23.5,74.91,0.0
2016,9,26,6,30,227.0,28.0,1.2,19.0,47.0,209.02,139.92
2016,9,26,6,45,329.5,41.0,1.3,19.5,90.5,305.41,241.35
2016,9,26,7,0,432.0,54.0,1.4,20.0,134.0,410.17,329.48
2016,9,26,7,15,499.0,63.5,1.35,20.5,183.5,492.92,395.59
2016,9,26,7,30,566.0,73.0,1.3,21.0,233.0,579.73,460.54
2016,9,26,7,45,612.5,79.5,1.3,21.5,283.5,649.06,509.73
2016,9,26,8,0,659.0,86.0,1.3,22.0,334.0,719.37,557.52
2016,9,26,8,15,691.5,91.0,1.2,22.5,383.0,775.52,592.42
2016,9,26,8,30,724.0,96.0,1.1,23.0,432.0,830.73,625.24
2016,9,26,8,45,749.5,99.5,1.05,23.5,477.5,875.86,650.85
2016,9,26,9,0,775.0,103.0,1.0,24.0,523.0,912.79,670.49
2016,9,26,9,15,792.5,106.0,0.95,24.5,563.5,944.91,686.69
2016,9,26,9,30,810.0,109.0,0.9,25.0,604.0,973.87,700.63
2016,9,26,9,45,824.5,111.0,0.9,25.5,639.0,995.19,710.65
2016,9,26,10,0,839.0,113.0,0.9,26.0,674.0,1012.84,718.52
2016,9,26,10,15,848.5,114.5,1.0,26.0,702.0,1020.99,724.11
2016,9,26,10,30,858.0,116.0,1.1,26.0,730.0,1025.18,727.51
2016,9,26,10,45,867.0,116.0,1.2,26.5,751.5,1023.09,725.74
2016,9,26,11,0,876.0,116.0,1.3,27.0,773.0,1004.8,714.08
2016,9,26,11,15,880.0,116.5,1.45,27.0,785.5,990.71,707.4
2016,9,26,11,30,884.0,117.0,1.6,27.0,798.0,972.79,698.09
2016,9,26,11,45,888.0,116.0,1.8,27.0,803.0,949.53,685.85
2016,9,26,12,0,892.0,115.0,2.0,27.0,808.0,922.59,670.9
2016,9,26,12,15,891.5,114.5,2.1,27.0,804.0,888.7,650.11
2016,9,26,12,30,891.0,114.0,2.2,27.0,800.0,851.61,627.0
2016,9,26,12,45,910.0,103.0,2.35,27.0,794.5,816.33,605.2
2016,9,26,13,0,929.0,92.0,2.5,27.0,789.0,776.59,579.95
2016,9,26,13,15,923.5,91.0,2.55,27.0,769.0,725.48,544.48
2016,9,26,13,30,918.0,90.0,2.6,27.0,749.0,672.25,505.66
2016,9,26,13,45,913.5,87.5,2.7,27.0,722.5,616.3,463.86
2016,9,26,14,0,909.0,85.0,2.8,27.0,696.0,558.63,419.28
2016,9,26,14,15,898.0,83.5,2.8,26.5,661.5,497.37,370.88
2016,9,26,14,30,887.0,82.0,2.8,26.0,627.0,435.6,320.27
2016,9,26,14,45,875.0,79.0,2.85,26.0,587.5,371.97,266.1
2016,9,26,15,0,863.0,76.0,2.9,26.0,548.0,308.54,211.01
2016,9,26,15,15,843.0,73.5,2.85,25.5,502.0,244.27,156.12
2016,9,26,15,30,823.0,71.0,2.8,25.0,456.0,177.05,101.84
2016,9,26,15,45,796.5,67.5,2.75,25.0,407.0,114.66,59.7
2016,9,26,16,0,770.0,64.0,2.7,25.0,358.0,55.5,41.99
2016,9,26,16,15,730.0,59.5,2.6,24.5,306.5,50.56,37.96
2016,9,26,16,30,690.0,55.0,2.5,24.0,255.0,47.32,35.25
2016,9,26,16,45,628.5,49.5,2.45,23.5,203.5,43.06,31.52
2016,9,26,17,0,567.0,44.0,2.4,23.0,152.0,35.65,24.92
2016,9,26,17,15,464.5,35.0,2.25,22.5,105.0,28.63,18.44
2016,9,26,17,30,362.0,26.0,2.1,22.0,58.0,21.56,10.26
2016,9,26,17,45,181.0,13.0,1.95,21.5,29.0,11.1,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,126.5,13.0,1.05,18.0,23.5,81.4,0.0
2016,9,27,6,30,253.0,26.0,1.1,18.0,47.0,221.91,143.9
2016,9,27,6,45,351.0,38.5,1.15,18.5,90.0,317.5,250.91
2016,9,27,7,0,449.0,51.0,1.2,19.0,133.0,419.45,337.07
2016,9,27,7,15,516.5,59.5,1.15,19.0,182.5,501.92,403.42
2016,9,27,7,30,584.0,68.0,1.1,19.0,232.0,588.49,468.97
2016,9,27,7,45,323.5,108.0,1.05,19.5,202.0,435.67,350.19
2016,9,27,8,0,63.0,148.0,1.0,20.0,172.0,214.22,171.13
2016,9,27,8,15,94.0,172.0,0.95,20.0,213.0,269.44,216.33
2016,9,27,8,30,125.0,196.0,0.9,20.0,254.0,345.15,274.69
2016,9,27,8,45,121.5,216.5,0.9,20.5,277.5,365.67,288.19
2016,9,27,9,0,118.0,237.0,0.9,21.0,301.0,385.34,301.18
2016,9,27,9,15,170.0,254.5,0.95,21.5,354.0,455.59,353.45
2016,9,27,9,30,222.0,272.0,1.0,22.0,407.0,526.38,404.26
2016,9,27,9,45,273.0,279.5,1.05,22.5,455.0,606.39,459.96
2016,9,27,10,0,324.0,287.0,1.1,23.0,503.0,663.48,498.62
2016,9,27,10,15,322.0,301.0,1.2,23.0,523.0,672.72,504.13
2016,9,27,10,30,320.0,315.0,1.3,23.0,543.0,680.09,508.91
2016,9,27,10,45,267.0,335.0,1.45,23.0,529.0,641.24,480.84
2016,9,27,11,0,214.0,355.0,1.6,23.0,515.0,581.21,438.13
2016,9,27,11,15,217.0,359.0,1.7,23.0,523.5,579.41,437.47
2016,9,27,11,30,220.0,363.0,1.8,23.0,532.0,576.44,435.54
2016,9,27,11,45,223.0,364.5,1.95,23.5,537.0,569.65,430.35
2016,9,27,12,0,226.0,366.0,2.1,24.0,542.0,561.7,424.31
2016,9,27,12,15,222.5,367.0,2.2,23.5,539.0,546.5,414.33
2016,9,27,12,30,219.0,368.0,2.3,23.0,536.0,530.59,403.77
2016,9,27,12,45,189.5,363.5,2.4,23.0,507.5,488.69,372.92
2016,9,27,13,0,160.0,359.0,2.5,23.0,479.0,448.76,343.33
2016,9,27,13,15,162.0,348.0,2.55,23.0,466.5,426.63,327.18
2016,9,27,13,30,164.0,337.0,2.6,23.0,454.0,404.12,310.45
2016,9,27,13,45,197.5,321.0,2.7,23.0,456.5,395.06,303.93
2016,9,27,14,0,231.0,305.0,2.8,23.0,459.0,382.3,294.0
2016,9,27,14,15,230.5,289.0,2.85,22.5,436.0,349.98,269.14
2016,9,27,14,30,230.0,273.0,2.9,22.0,413.0,317.67,243.75
2016,9,27,14,45,221.5,254.5,2.95,22.0,382.0,280.8,213.99
2016,9,27,15,0,213.0,236.0,3.0,22.0,351.0,245.12,184.92
2016,9,27,15,15,150.0,215.5,3.0,21.5,293.0,197.88,149.18
2016,9,27,15,30,87.0,195.0,3.0,21.0,235.0,161.05,122.65
2016,9,27,15,45,75.0,172.5,3.05,21.0,204.5,134.67,102.84
2016,9,27,16,0,63.0,150.0,3.1,21.0,174.0,110.39,89.96
2016,9,27,16,15,56.5,129.0,3.05,20.5,148.5,95.97,77.9
2016,9,27,16,30,50.0,108.0,3.0,20.0,123.0,81.29,65.35
2016,9,27,16,45,287.5,76.0,2.95,19.5,132.5,56.14,43.42
2016,9,27,17,0,525.0,44.0,2.9,19.0,142.0,35.53,25.22
2016,9,27,17,15,420.0,34.5,2.85,18.5,96.5,28.13,18.28
2016,9,27,17,30,315.0,25.0,2.8,18.0,51.0,20.67,9.02
2016,9,27,17,45,157.5,12.5,2.75,18.0,25.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,112.5,13.5,1.85,15.0,22.0,74.16,0.0
2016,9,28,6,30,225.0,27.0,1.9,15.0,44.0,204.26,127.98
2016,9,28,6,45,335.5,38.5,1.95,15.5,87.0,307.64,246.65
2016,9,28,7,0,446.0,50.0,2.0,16.0,130.0,416.65,340.84
2016,9,28,7,15,515.5,58.0,1.95,16.0,179.0,499.83,409.8
2016,9,28,7,30,585.0,66.0,1.9,16.0,228.0,587.25,478.31
2016,9,28,7,45,292.5,84.5,1.9,16.0,165.5,378.78,313.58
2016,9,28,8,0,0.0,103.0,1.9,16.0,103.0,91.44,71.45
2016,9,28,8,15,0.0,124.5,1.9,16.0,124.5,111.99,88.82
2016,9,28,8,30,0.0,146.0,1.9,16.0,146.0,132.45,105.45
2016,9,28,8,45,4.5,164.0,1.9,16.5,166.5,153.36,122.23
2016,9,28,9,0,9.0,182.0,1.9,17.0,187.0,174.42,138.88
2016,9,28,9,15,11.0,195.5,1.95,17.0,202.5,188.33,149.76
2016,9,28,9,30,13.0,209.0,2.0,17.0,218.0,202.29,160.64
2016,9,28,9,45,16.0,225.0,2.05,17.5,236.0,219.83,174.03
2016,9,28,10,0,19.0,241.0,2.1,18.0,254.0,237.28,187.21
2016,9,28,10,15,32.0,270.0,2.2,18.0,292.5,299.44,235.93
2016,9,28,10,30,45.0,299.0,2.3,18.0,331.0,341.42,268.25
2016,9,28,10,45,55.5,316.5,2.45,18.0,357.0,367.25,288.04
2016,9,28,11,0,66.0,334.0,2.6,18.0,383.0,392.25,307.17
2016,9,28,11,15,57.0,331.5,2.8,18.0,374.5,375.84,294.26
2016,9,28,11,30,48.0,329.0,3.0,18.0,366.0,359.85,281.81
2016,9,28,11,45,41.0,321.5,3.2,18.0,353.0,341.03,267.25
2016,9,28,12,0,34.0,314.0,3.4,18.0,340.0,322.82,253.12
2016,9,28,12,15,52.5,331.0,3.6,18.0,371.0,351.11,275.7
2016,9,28,12,30,71.0,348.0,3.8,18.0,402.0,377.3,296.37
2016,9,28,12,45,60.5,334.5,4.05,18.0,380.5,349.54,274.85
2016,9,28,13,0,50.0,321.0,4.3,18.0,359.0,322.99,254.36
2016,9,28,13,15,50.0,312.5,4.4,17.5,349.0,309.36,244.43
2016,9,28,13,30,50.0,304.0,4.5,17.0,339.0,295.77,234.4
2016,9,28,13,45,37.5,277.5,4.65,17.0,303.5,259.49,205.76
2016,9,28,14,0,25.0,251.0,4.8,17.0,268.0,221.68,175.76
2016,9,28,14,15,18.0,228.0,4.8,17.0,240.5,196.6,155.8
2016,9,28,14,30,11.0,205.0,4.8,17.0,213.0,172.74,136.78
2016,9,28,14,45,6.0,184.5,4.85,17.0,189.0,152.77,120.86
2016,9,28,15,0,1.0,164.0,4.9,17.0,165.0,133.73,105.69
2016,9,28,15,15,0.5,136.0,4.9,16.5,136.5,110.82,87.26
2016,9,28,15,30,0.0,108.0,4.9,16.0,108.0,88.34,68.95
2016,9,28,15,45,0.0,94.0,4.9,16.0,94.0,76.95,59.59
2016,9,28,16,0,0.0,80.0,4.9,16.0,80.0,65.69,52.67
2016,9,28,16,15,0.0,67.5,4.85,15.5,67.5,55.74,44.03
2016,9,28,16,30,0.0,55.0,4.8,15.0,55.0,45.54,35.02
2016,9,28,16,45,221.0,53.0,4.8,15.0,93.0,39.32,29.32
2016,9,28,17,0,442.0,51.0,4.8,15.0,131.0,41.13,30.52
2016,9,28,17,15,328.5,39.5,4.7,14.5,88.0,32.29,22.06
2016,9,28,17,30,215.0,28.0,4.6,14.0,45.0,21.81,8.81
2016,9,28,17,45,107.5,14.0,4.55,14.0,22.5,11.95,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,85.0,14.0,3.4,13.0,20.5,59.36,0.0
2016,9,29,6,30,170.0,28.0,3.5,13.0,41.0,171.68,101.43
2016,9,29,6,45,282.5,42.0,3.65,13.5,83.0,275.88,223.29
2016,9,29,7,0,395.0,56.0,3.8,14.0,125.0,386.63,321.26
2016,9,29,7,15,197.5,55.5,3.75,14.0,90.0,248.03,208.39
2016,9,29,7,30,0.0,55.0,3.7,14.0,55.0,45.54,33.38
2016,9,29,7,45,0.0,67.0,3.65,14.5,67.0,55.99,42.36
2016,9,29,8,0,0.0,79.0,3.6,15.0,79.0,66.75,51.35
2016,9,29,8,15,0.0,94.0,3.6,15.0,94.0,80.48,62.83
2016,9,29,8,30,0.0,109.0,3.6,15.0,109.0,94.2,74.16
2016,9,29,8,45,1.0,137.5,3.6,15.5,138.0,122.49,97.37
2016,9,29,9,0,2.0,166.0,3.6,16.0,167.0,151.0,120.4
2016,9,29,9,15,1.0,165.0,3.65,16.0,165.5,147.25,116.91
2016,9,29,9,30,0.0,164.0,3.7,16.0,164.0,143.97,113.9
