Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,2.0,176.5,3.75,16.0,178.0,157.17,124.51
2016,9,29,10,0,4.0,189.0,3.8,16.0,192.0,170.35,135.05
2016,9,29,10,15,10.5,219.5,3.85,16.0,227.5,205.64,163.55
2016,9,29,10,30,17.0,250.0,3.9,16.0,263.0,240.86,191.68
2016,9,29,10,45,20.0,263.5,3.95,16.5,278.5,255.46,202.71
2016,9,29,11,0,23.0,277.0,4.0,17.0,294.0,269.81,213.52
2016,9,29,11,15,26.0,288.0,4.05,17.0,307.5,281.41,222.55
2016,9,29,11,30,29.0,299.0,4.1,17.0,321.0,311.03,245.66
2016,9,29,11,45,29.5,300.0,4.15,17.0,323.0,308.86,243.83
2016,9,29,12,0,30.0,301.0,4.2,17.0,325.0,306.56,242.02
2016,9,29,12,15,55.5,325.5,4.25,17.0,368.5,348.5,275.52
2016,9,29,12,30,81.0,350.0,4.3,17.0,412.0,387.66,306.4
2016,9,29,12,45,87.0,347.0,4.4,17.0,412.5,382.16,302.28
2016,9,29,13,0,93.0,344.0,4.5,17.0,413.0,375.87,297.66
2016,9,29,13,15,94.5,333.5,4.55,17.0,402.0,358.8,284.47
2016,9,29,13,30,96.0,323.0,4.6,17.0,391.0,341.58,271.09
2016,9,29,13,45,82.0,306.0,4.7,17.0,362.5,309.69,245.92
2016,9,29,14,0,68.0,289.0,4.8,17.0,334.0,279.62,222.1
2016,9,29,14,15,60.5,270.5,4.9,16.5,308.5,253.21,201.48
2016,9,29,14,30,53.0,252.0,5.0,16.0,283.0,228.04,181.66
2016,9,29,14,45,125.5,242.0,5.1,16.0,310.0,238.67,188.66
2016,9,29,15,0,198.0,232.0,5.2,16.0,337.0,237.45,184.56
2016,9,29,15,15,132.5,209.0,5.25,16.0,276.5,189.17,146.65
2016,9,29,15,30,67.0,186.0,5.3,16.0,216.0,151.67,118.67
2016,9,29,15,45,62.0,166.0,5.4,16.0,191.5,128.92,100.92
2016,9,29,16,0,57.0,146.0,5.5,16.0,167.0,107.49,89.4
2016,9,29,16,15,50.5,124.5,5.5,15.5,141.0,92.79,76.75
2016,9,29,16,30,44.0,103.0,5.5,15.0,115.0,77.77,63.56
2016,9,29,16,45,32.5,82.0,5.5,15.0,90.0,62.72,49.96
2016,9,29,17,0,21.0,61.0,5.5,15.0,65.0,47.4,35.93
2016,9,29,17,15,10.5,41.0,5.35,14.5,43.0,32.71,22.25
2016,9,29,17,30,0.0,21.0,5.2,14.0,21.0,17.21,4.37
2016,9,29,17,45,0.0,10.5,5.05,14.0,10.5,8.96,0.0
2016,9,29,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,9.5,4.55,13.0,9.5,8.11,0.0
2016,9,30,6,30,0.0,19.0,4.7,13.0,19.0,15.69,3.28
2016,9,30,6,45,1.0,38.5,4.9,13.5,39.0,37.89,25.49
2016,9,30,7,0,2.0,58.0,5.1,14.0,59.0,58.31,43.6
2016,9,30,7,15,11.5,78.5,5.1,14.0,82.0,85.67,67.73
2016,9,30,7,30,21.0,99.0,5.1,14.0,105.0,113.28,91.89
2016,9,30,7,45,28.0,118.5,5.15,14.0,128.5,151.5,124.56
2016,9,30,8,0,35.0,138.0,5.2,14.0,152.0,178.08,147.01
2016,9,30,8,15,383.5,112.5,5.25,14.0,284.5,514.71,433.9
2016,9,30,8,30,732.0,87.0,5.3,14.0,417.0,827.37,677.4
2016,9,30,8,45,758.5,89.5,5.35,14.5,462.0,866.63,702.36
2016,9,30,9,0,785.0,92.0,5.4,15.0,507.0,909.46,731.02
2016,9,30,9,15,802.0,94.5,5.45,15.0,546.5,940.25,751.89
2016,9,30,9,30,819.0,97.0,5.5,15.0,586.0,967.88,770.46
2016,9,30,9,45,837.5,96.5,5.55,15.5,621.0,989.88,783.47
2016,9,30,10,0,856.0,96.0,5.6,16.0,656.0,996.24,785.29
2016,9,30,10,15,865.0,97.5,5.6,16.0,683.0,1003.73,789.34
2016,9,30,10,30,874.0,99.0,5.6,16.0,710.0,1007.33,790.77
2016,9,30,10,45,880.0,99.5,5.65,16.0,730.0,1002.83,786.95
2016,9,30,11,0,886.0,100.0,5.7,16.0,750.0,994.4,780.54
2016,9,30,11,15,889.5,101.0,5.75,16.0,762.0,980.16,770.13
2016,9,30,11,30,893.0,102.0,5.8,16.0,774.0,962.08,757.09
2016,9,30,11,45,895.0,101.5,5.85,16.0,778.5,937.21,739.25
2016,9,30,12,0,897.0,101.0,5.9,16.0,783.0,908.75,718.85
2016,9,30,12,15,896.0,101.0,5.9,16.0,779.0,874.77,694.14
2016,9,30,12,30,895.0,101.0,5.9,16.0,775.0,837.61,667.07
2016,9,30,12,45,891.5,100.5,5.95,16.0,762.5,795.02,636.06
2016,9,30,13,0,888.0,100.0,6.0,16.0,750.0,749.81,602.87
2016,9,30,13,15,882.0,99.0,6.0,16.0,730.0,700.02,563.62
2016,9,30,13,30,876.0,98.0,6.0,16.0,710.0,648.28,521.75
2016,9,30,13,45,868.5,95.5,6.05,16.0,683.0,592.59,475.89
2016,9,30,14,0,861.0,93.0,6.1,16.0,656.0,535.64,427.72
2016,9,30,14,15,849.0,91.5,6.1,16.0,622.0,476.49,376.34
2016,9,30,14,30,837.0,90.0,6.1,16.0,588.0,415.89,322.38
2016,9,30,14,45,822.5,86.5,6.1,16.0,548.5,352.99,265.41
2016,9,30,15,0,808.0,83.0,6.1,16.0,509.0,290.81,208.37
2016,9,30,15,15,785.5,80.0,6.05,16.0,464.0,228.38,152.22
2016,9,30,15,30,763.0,77.0,6.0,16.0,419.0,168.2,101.67
2016,9,30,15,45,733.5,73.0,6.0,16.0,371.0,109.23,61.39
2016,9,30,16,0,704.0,69.0,6.0,16.0,323.0,57.44,45.39
2016,9,30,16,15,659.0,64.0,5.9,15.5,273.0,49.57,38.56
2016,9,30,16,30,614.0,59.0,5.8,15.0,223.0,46.39,35.75
2016,9,30,16,45,542.0,52.0,5.75,15.0,174.0,41.43,31.12
2016,9,30,17,0,470.0,45.0,5.7,15.0,125.0,36.46,26.3
2016,9,30,17,15,353.5,34.0,5.55,14.5,82.0,27.84,17.95
2016,9,30,17,30,237.0,23.0,5.4,14.0,39.0,19.11,3.26
2016,9,30,17,45,118.5,11.5,5.3,14.0,19.5,9.82,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,6,15,109.5,12.5,3.15,14.0,20.0,71.95,0.0
2016,10,1,6,30,219.0,25.0,3.3,14.0,40.0,194.83,94.92
2016,10,1,6,45,341.5,36.0,3.45,14.5,83.0,310.14,248.49
2016,10,1,7,0,464.0,47.0,3.6,15.0,126.0,427.29,352.46
2016,10,1,7,15,537.0,54.5,3.65,15.0,176.0,513.11,425.51
2016,10,1,7,30,610.0,62.0,3.7,15.0,226.0,603.39,498.76
2016,10,1,7,45,659.5,67.0,3.75,15.5,277.0,674.33,553.04
2016,10,1,8,0,709.0,72.0,3.8,16.0,328.0,746.42,606.0
2016,10,1,8,15,741.5,75.5,3.7,16.0,377.0,796.46,641.21
2016,10,1,8,30,774.0,79.0,3.6,16.0,426.0,850.99,678.77
2016,10,1,8,45,799.0,81.5,3.55,16.5,471.5,895.4,707.0
2016,10,1,9,0,824.0,84.0,3.5,17.0,517.0,937.4,732.95
2016,10,1,9,15,840.5,86.5,3.45,17.0,557.0,968.2,752.02
2016,10,1,9,30,857.0,89.0,3.4,17.0,597.0,995.71,768.73
2016,10,1,9,45,875.0,88.0,3.4,17.0,632.5,1005.01,773.27
2016,10,1,10,0,893.0,87.0,3.4,17.0,668.0,1022.42,783.69
2016,10,1,10,15,901.5,88.5,3.45,17.0,695.5,1029.42,787.43
2016,10,1,10,30,910.0,90.0,3.5,17.0,723.0,1032.39,788.69
2016,10,1,10,45,915.0,91.0,3.55,17.5,743.0,1027.18,783.09
2016,10,1,11,0,920.0,92.0,3.6,18.0,763.0,1017.9,774.98
2016,10,1,11,15,923.5,92.5,3.65,18.0,775.5,1002.55,764.38
2016,10,1,11,30,927.0,93.0,3.7,18.0,788.0,983.22,751.21
2016,10,1,11,45,928.0,93.5,3.8,18.0,792.0,957.7,734.18
2016,10,1,12,0,929.0,94.0,3.9,18.0,796.0,928.49,714.59
2016,10,1,12,15,928.0,94.0,4.05,18.0,792.0,893.47,691.11
2016,10,1,12,30,927.0,94.0,4.2,18.0,788.0,855.17,665.12
2016,10,1,12,45,923.5,93.5,4.4,18.0,775.5,811.31,635.28
2016,10,1,13,0,920.0,93.0,4.6,18.0,763.0,764.75,603.27
2016,10,1,13,15,914.5,92.0,4.7,18.0,742.5,713.85,565.08
2016,10,1,13,30,909.0,91.0,4.8,18.0,722.0,660.86,523.7
2016,10,1,13,45,900.5,90.0,4.9,18.0,694.5,604.33,478.33
2016,10,1,14,0,892.0,89.0,5.0,18.0,667.0,546.51,430.49
2016,10,1,14,15,880.5,87.5,5.05,18.0,632.5,485.86,378.8
2016,10,1,14,30,869.0,86.0,5.1,18.0,598.0,424.81,325.2
2016,10,1,14,45,853.0,83.5,5.2,18.0,557.5,359.12,266.73
2016,10,1,15,0,837.0,81.0,5.3,18.0,517.0,295.54,209.13
2016,10,1,15,15,814.5,78.0,5.35,17.5,471.5,231.3,152.29
2016,10,1,15,30,792.0,75.0,5.4,17.0,426.0,169.3,100.91
2016,10,1,15,45,760.0,71.5,5.5,17.0,376.5,108.72,60.21
2016,10,1,16,0,728.0,68.0,5.6,17.0,327.0,57.0,44.82
2016,10,1,16,15,681.5,63.0,5.55,16.5,276.0,53.5,41.87
2016,10,1,16,30,635.0,58.0,5.5,16.0,225.0,45.88,35.13
2016,10,1,16,45,561.0,51.0,5.5,16.0,174.5,40.85,30.45
2016,10,1,17,0,487.0,44.0,5.5,16.0,124.0,35.83,25.57
2016,10,1,17,15,360.0,33.0,5.4,15.5,80.5,27.13,17.06
2016,10,1,17,30,233.0,22.0,5.3,15.0,37.0,18.33,0.0
2016,10,1,17,45,116.5,11.0,5.2,15.0,18.5,9.39,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,6,15,109.0,11.5,3.25,14.0,18.5,70.91,0.0
2016,10,2,6,30,218.0,23.0,3.4,14.0,37.0,191.44,79.25
2016,10,2,6,45,340.0,34.0,3.6,14.5,79.5,307.42,245.41
2016,10,2,7,0,462.0,45.0,3.8,15.0,122.0,423.93,349.69
2016,10,2,7,15,533.5,52.0,3.85,15.0,171.0,507.65,421.33
2016,10,2,7,30,605.0,59.0,3.9,15.0,220.0,595.77,493.23
2016,10,2,7,45,418.0,98.5,4.0,15.5,220.5,505.05,420.74
2016,10,2,8,0,231.0,138.0,4.1,16.0,221.0,386.24,321.05
2016,10,2,8,15,304.0,148.5,4.1,16.0,273.5,468.87,388.79
2016,10,2,8,30,377.0,159.0,4.1,16.0,326.0,576.3,472.82
2016,10,2,8,45,589.5,121.0,4.2,16.0,413.5,750.41,606.83
2016,10,2,9,0,802.0,83.0,4.3,16.0,501.0,914.5,725.3
2016,10,2,9,15,818.0,85.5,4.35,16.0,540.0,944.39,744.1
2016,10,2,9,30,834.0,88.0,4.4,16.0,579.0,971.06,761.55
2016,10,2,9,45,448.5,184.5,4.5,16.5,450.5,696.74,557.56
2016,10,2,10,0,63.0,281.0,4.6,17.0,322.0,349.33,278.64
2016,10,2,10,15,152.5,300.5,4.7,17.0,404.5,480.03,383.98
2016,10,2,10,30,242.0,320.0,4.8,17.0,487.0,586.96,467.32
2016,10,2,10,45,176.5,331.0,4.9,17.0,454.5,526.97,418.76
2016,10,2,11,0,111.0,342.0,5.0,17.0,422.0,447.17,355.33
2016,10,2,11,15,140.5,350.5,5.0,17.0,453.5,498.15,395.15
2016,10,2,11,30,170.0,359.0,5.0,17.0,485.0,526.59,417.19
2016,10,2,11,45,326.5,318.5,5.05,17.0,563.0,634.6,503.25
2016,10,2,12,0,483.0,278.0,5.1,17.0,641.0,731.57,578.61
2016,10,2,12,15,277.0,308.0,5.1,17.0,516.0,549.25,436.38
2016,10,2,12,30,71.0,338.0,5.1,17.0,391.0,368.65,292.07
2016,10,2,12,45,482.0,218.5,5.2,17.0,568.0,599.37,480.48
2016,10,2,13,0,893.0,99.0,5.3,17.0,745.0,749.96,599.23
2016,10,2,13,15,888.0,98.0,5.35,17.0,725.5,700.55,559.88
2016,10,2,13,30,883.0,97.0,5.4,17.0,706.0,649.09,518.8
2016,10,2,13,45,876.0,95.0,5.5,17.0,679.0,593.74,473.73
2016,10,2,14,0,869.0,93.0,5.6,17.0,652.0,537.04,426.21
2016,10,2,14,15,857.0,91.5,5.6,17.0,618.0,477.42,374.74
2016,10,2,14,30,845.0,90.0,5.6,17.0,584.0,416.4,320.74
2016,10,2,14,45,825.5,88.0,5.65,17.0,543.0,352.71,263.55
2016,10,2,15,0,806.0,86.0,5.7,17.0,502.0,290.3,206.82
2016,10,2,15,15,782.0,83.0,5.7,16.5,457.0,227.71,151.32
2016,10,2,15,30,758.0,80.0,5.7,16.0,412.0,167.6,101.52
2016,10,2,15,45,719.5,77.0,5.7,16.0,362.5,109.23,62.67
2016,10,2,16,0,681.0,74.0,5.7,16.0,313.0,56.41,44.49
2016,10,2,16,15,631.0,68.5,5.7,16.0,262.5,53.0,41.51
2016,10,2,16,30,581.0,63.0,5.7,16.0,212.0,49.58,38.39
2016,10,2,16,45,499.0,55.0,5.7,16.0,163.0,43.92,33.11
2016,10,2,17,0,417.0,47.0,5.7,16.0,114.0,38.25,27.6
2016,10,2,17,15,289.5,34.5,5.55,15.5,72.5,28.4,17.87
2016,10,2,17,30,162.0,22.0,5.4,15.0,31.0,17.16,0.0
2016,10,2,17,45,81.0,11.0,5.3,15.0,15.5,9.39,0.0
2016,10,2,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,2.2,14.0,2.5,2.13,0.0
2016,10,3,6,30,0.0,5.0,2.3,14.0,5.0,4.1,0.0
2016,10,3,6,45,0.0,12.5,2.45,14.5,12.5,10.27,2.67
2016,10,3,7,0,0.0,20.0,2.6,15.0,20.0,16.46,8.2
2016,10,3,7,15,0.0,28.0,2.65,15.0,28.0,23.08,14.03
2016,10,3,7,30,0.0,36.0,2.7,15.0,36.0,29.72,19.82
2016,10,3,7,45,0.0,44.5,2.75,15.0,44.5,36.78,25.9
2016,10,3,8,0,0.0,53.0,2.8,15.0,53.0,43.85,31.92
2016,10,3,8,15,0.0,68.0,2.8,15.0,68.0,56.37,42.48
2016,10,3,8,30,0.0,83.0,2.8,15.0,83.0,69.28,53.27
2016,10,3,8,45,0.0,111.0,2.8,15.5,111.0,95.51,74.95
2016,10,3,9,0,0.0,139.0,2.8,16.0,139.0,122.17,96.64
2016,10,3,9,15,2.0,160.0,2.75,16.0,161.5,143.9,114.28
2016,10,3,9,30,4.0,181.0,2.7,16.0,184.0,165.65,131.78
2016,10,3,9,45,8.5,201.0,2.7,16.5,207.0,188.89,150.16
2016,10,3,10,0,13.0,221.0,2.7,17.0,230.0,212.05,168.27
2016,10,3,10,15,16.0,236.0,2.75,17.0,247.0,228.5,181.14
2016,10,3,10,30,19.0,251.0,2.8,17.0,264.0,244.79,193.86
2016,10,3,10,45,14.0,238.0,2.9,17.0,248.0,225.23,177.93
2016,10,3,11,0,9.0,225.0,3.0,17.0,232.0,206.43,162.69
2016,10,3,11,15,25.5,268.5,3.1,17.0,287.5,280.49,221.77
2016,10,3,11,30,42.0,312.0,3.2,17.0,343.0,338.19,266.92
2016,10,3,11,45,100.5,336.0,3.3,17.0,411.0,412.03,325.5
2016,10,3,12,0,159.0,360.0,3.4,17.0,479.0,497.76,391.69
2016,10,3,12,15,167.5,357.5,3.4,17.0,482.5,491.45,386.59
2016,10,3,12,30,176.0,355.0,3.4,17.0,486.0,483.94,380.99
2016,10,3,12,45,104.5,322.5,3.45,17.0,400.0,372.9,294.72
2016,10,3,13,0,33.0,290.0,3.5,17.0,314.0,282.93,223.37
2016,10,3,13,15,35.0,284.5,3.55,17.0,309.0,274.71,217.32
2016,10,3,13,30,37.0,279.0,3.6,17.0,304.0,266.25,210.84
2016,10,3,13,45,20.5,233.0,3.65,17.0,247.0,206.91,163.65
2016,10,3,14,0,4.0,187.0,3.7,17.0,190.0,157.77,124.26
2016,10,3,14,15,2.0,164.5,3.7,17.0,166.0,137.32,107.93
2016,10,3,14,30,0.0,142.0,3.7,17.0,142.0,117.45,91.94
2016,10,3,14,45,0.0,127.0,3.75,17.0,127.0,104.83,81.81
2016,10,3,15,0,0.0,112.0,3.8,17.0,112.0,92.38,71.73
2016,10,3,15,15,0.0,106.5,3.8,17.0,106.5,87.57,67.95
2016,10,3,15,30,0.0,101.0,3.8,17.0,101.0,82.71,64.09
2016,10,3,15,45,0.0,88.5,3.8,17.0,88.5,72.48,55.68
2016,10,3,16,0,0.0,76.0,3.8,17.0,76.0,62.37,49.58
2016,10,3,16,15,0.0,63.5,3.75,16.5,63.5,52.4,40.9
2016,10,3,16,30,0.0,51.0,3.7,16.0,51.0,42.21,31.86
2016,10,3,16,45,0.0,38.5,3.7,16.0,38.5,31.82,22.44
2016,10,3,17,0,0.0,26.0,3.7,16.0,26.0,21.44,12.99
2016,10,3,17,15,0.0,16.5,3.6,16.0,16.5,13.59,5.44
2016,10,3,17,30,0.0,7.0,3.5,16.0,7.0,5.75,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,2.99,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.0,3.35,15.0,9.0,7.68,0.0
2016,10,4,6,30,0.0,18.0,3.5,15.0,18.0,15.48,0.0
2016,10,4,6,45,21.0,38.0,3.65,15.0,41.5,60.18,43.08
2016,10,4,7,0,42.0,58.0,3.8,15.0,65.0,98.59,77.85
2016,10,4,7,15,59.0,80.0,3.8,15.0,93.0,137.76,112.44
2016,10,4,7,30,76.0,102.0,3.8,15.0,121.0,177.24,146.8
2016,10,4,7,45,94.0,122.0,3.85,15.5,151.0,231.16,192.07
2016,10,4,8,0,112.0,142.0,3.9,16.0,181.0,271.12,224.92
2016,10,4,8,15,61.5,148.0,3.85,16.0,170.0,212.43,174.64
2016,10,4,8,30,11.0,154.0,3.8,16.0,159.0,153.53,123.65
2016,10,4,8,45,206.0,171.5,3.75,16.0,277.0,413.43,340.88
2016,10,4,9,0,401.0,189.0,3.7,16.0,395.0,648.23,524.95
2016,10,4,9,15,596.0,148.5,3.55,16.0,481.5,807.01,642.76
2016,10,4,9,30,791.0,108.0,3.4,16.0,568.0,951.99,743.1
2016,10,4,9,45,818.5,105.0,3.3,16.5,605.0,979.67,757.43
2016,10,4,10,0,846.0,102.0,3.2,17.0,642.0,1003.74,770.11
2016,10,4,10,15,856.0,103.5,3.15,17.0,669.5,1011.79,773.71
2016,10,4,10,30,866.0,105.0,3.1,17.0,697.0,1003.77,766.65
2016,10,4,10,45,878.0,103.5,3.1,17.0,718.5,1002.59,765.03
2016,10,4,11,0,890.0,102.0,3.1,17.0,740.0,997.41,760.79
2016,10,4,11,15,894.5,102.5,3.2,17.0,752.0,983.18,751.38
2016,10,4,11,30,899.0,103.0,3.3,17.0,764.0,965.06,739.44
2016,10,4,11,45,905.5,100.5,3.45,17.5,769.5,941.68,722.91
2016,10,4,12,0,912.0,98.0,3.6,18.0,775.0,914.48,703.73
2016,10,4,12,15,911.5,97.5,3.8,18.0,770.5,879.71,680.77
2016,10,4,12,30,911.0,97.0,4.0,18.0,766.0,841.72,655.25
2016,10,4,12,45,908.5,96.0,4.25,18.0,754.0,798.61,625.92
2016,10,4,13,0,906.0,95.0,4.5,18.0,742.0,752.78,594.56
2016,10,4,13,15,900.0,94.0,4.7,18.0,721.5,702.09,556.58
2016,10,4,13,30,894.0,93.0,4.9,18.0,701.0,649.43,515.64
2016,10,4,13,45,887.5,91.0,5.1,18.0,673.5,593.8,471.04
2016,10,4,14,0,881.0,89.0,5.3,18.0,646.0,536.75,423.75
2016,10,4,14,15,868.5,87.0,5.4,18.0,611.5,475.84,371.64
2016,10,4,14,30,856.0,85.0,5.5,18.0,577.0,414.7,317.77
2016,10,4,14,45,840.0,82.5,5.65,18.0,537.0,349.98,259.85
2016,10,4,15,0,824.0,80.0,5.8,18.0,497.0,287.31,202.88
2016,10,4,15,15,800.5,77.0,5.85,17.5,451.5,223.85,146.76
2016,10,4,15,30,777.0,74.0,5.9,17.0,406.0,162.79,96.52
2016,10,4,15,45,743.0,70.5,6.0,17.0,357.0,103.27,57.49
2016,10,4,16,0,709.0,67.0,6.1,17.0,308.0,56.36,44.28
2016,10,4,16,15,659.5,61.5,6.05,16.5,257.5,48.12,37.1
2016,10,4,16,30,610.0,56.0,6.0,16.0,207.0,44.46,33.81
2016,10,4,16,45,525.5,49.0,6.0,16.0,157.5,39.37,29.02
2016,10,4,17,0,441.0,42.0,6.0,16.0,108.0,34.33,24.05
2016,10,4,17,15,303.0,30.5,5.8,15.5,67.0,25.17,14.5
2016,10,4,17,30,165.0,19.0,5.6,15.0,26.0,15.89,0.0
2016,10,4,17,45,82.5,9.5,5.45,15.0,13.0,8.11,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,6,15,97.5,10.5,3.7,13.0,16.0,63.85,0.0
2016,10,5,6,30,195.0,21.0,3.8,13.0,32.0,171.61,9.8
2016,10,5,6,45,330.0,32.5,3.9,13.5,74.5,300.19,236.5
2016,10,5,7,0,465.0,44.0,4.0,14.0,117.0,425.89,351.5
2016,10,5,7,15,542.0,51.0,4.0,14.5,166.5,513.92,426.55
2016,10,5,7,30,619.0,58.0,4.0,15.0,216.0,606.66,501.59
2016,10,5,7,45,673.0,62.5,4.05,15.5,267.5,680.65,558.79
2016,10,5,8,0,727.0,67.0,4.1,16.0,319.0,750.73,610.62
2016,10,5,8,15,759.5,70.5,4.0,16.0,368.0,806.69,650.59
2016,10,5,8,30,792.0,74.0,3.9,16.0,417.0,861.33,688.43
2016,10,5,8,45,818.0,76.0,3.8,16.5,463.0,906.06,716.77
2016,10,5,9,0,844.0,78.0,3.7,17.0,509.0,948.37,742.7
2016,10,5,9,15,861.0,80.0,3.6,17.0,549.5,967.73,753.45
2016,10,5,9,30,878.0,82.0,3.5,17.0,590.0,994.82,769.7
2016,10,5,9,45,893.0,82.5,3.4,17.5,625.0,1014.49,779.18
2016,10,5,10,0,908.0,83.0,3.3,18.0,660.0,1030.44,786.13
2016,10,5,10,15,916.5,84.5,3.25,18.0,687.0,1037.14,788.81
2016,10,5,10,30,925.0,86.0,3.2,18.0,714.0,1039.75,788.97
2016,10,5,10,45,932.0,86.0,3.2,18.5,734.5,1034.93,783.28
2016,10,5,11,0,939.0,86.0,3.2,19.0,755.0,1025.97,775.08
2016,10,5,11,15,942.0,86.5,3.3,19.0,766.5,1009.59,764.37
2016,10,5,11,30,945.0,87.0,3.4,19.0,778.0,989.21,751.07
2016,10,5,11,45,945.5,87.0,3.55,19.0,781.5,962.06,733.52
2016,10,5,12,0,946.0,87.0,3.7,19.0,785.0,931.21,713.35
2016,10,5,12,15,945.0,87.0,3.85,19.0,780.5,895.53,689.65
2016,10,5,12,30,944.0,87.0,4.0,19.0,776.0,856.51,663.38
2016,10,5,12,45,934.5,89.0,4.15,19.0,761.5,809.94,631.4
2016,10,5,13,0,925.0,91.0,4.3,19.0,747.0,761.05,597.31
2016,10,5,13,15,918.5,90.5,4.45,19.0,726.0,709.65,559.07
2016,10,5,13,30,912.0,90.0,4.6,19.0,705.0,656.26,517.78
2016,10,5,13,45,901.5,89.0,4.75,19.0,676.5,598.41,471.71
2016,10,5,14,0,891.0,88.0,4.9,19.0,648.0,539.51,423.27
2016,10,5,14,15,878.0,86.5,5.05,18.5,612.5,478.26,372.07
2016,10,5,14,30,865.0,85.0,5.2,18.0,577.0,416.81,318.83
2016,10,5,14,45,844.0,83.5,5.35,18.0,535.5,350.87,260.1
2016,10,5,15,0,823.0,82.0,5.5,18.0,494.0,287.52,202.82
2016,10,5,15,15,798.0,79.0,5.55,18.0,448.0,223.84,146.44
2016,10,5,15,30,773.0,76.0,5.6,18.0,402.0,162.76,96.36
2016,10,5,15,45,733.0,73.0,5.7,18.0,352.0,103.58,58.25
2016,10,5,16,0,693.0,70.0,5.8,18.0,302.0,53.94,41.97
2016,10,5,16,15,640.5,64.0,5.8,17.5,251.5,50.0,38.59
2016,10,5,16,30,588.0,58.0,5.8,17.0,201.0,46.03,35.03
2016,10,5,16,45,501.5,50.5,5.85,16.5,151.5,40.62,30.01
2016,10,5,17,0,415.0,43.0,5.9,16.0,102.0,35.25,24.75
2016,10,5,17,15,273.5,30.0,5.8,15.5,62.5,24.79,13.68
2016,10,5,17,30,132.0,17.0,5.7,15.0,23.0,14.51,0.0
2016,10,5,17,45,66.0,8.5,5.65,15.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,6,15,93.5,9.5,1.35,14.0,14.5,60.82,0.0
2016,10,6,6,30,187.0,19.0,1.4,14.0,29.0,163.78,0.0
2016,10,6,6,45,322.5,30.5,1.5,14.5,70.5,293.43,226.65
2016,10,6,7,0,458.0,42.0,1.6,15.0,112.0,418.87,339.98
2016,10,6,7,15,534.0,49.0,1.8,15.0,161.0,505.54,413.28
2016,10,6,7,30,610.0,56.0,2.0,15.0,210.0,597.0,487.13
2016,10,6,7,45,661.5,60.5,2.2,15.5,260.5,668.39,541.85
2016,10,6,8,0,713.0,65.0,2.4,16.0,311.0,736.02,591.67
2016,10,6,8,15,745.5,69.0,2.4,16.0,359.0,792.05,631.16
2016,10,6,8,30,778.0,73.0,2.4,16.0,407.0,846.86,668.65
2016,10,6,8,45,803.5,75.0,2.45,16.5,452.0,890.69,696.61
2016,10,6,9,0,829.0,77.0,2.5,17.0,497.0,932.13,722.43
2016,10,6,9,15,845.5,79.0,2.5,17.0,536.5,950.71,733.05
2016,10,6,9,30,862.0,81.0,2.5,17.0,576.0,977.05,749.22
2016,10,6,9,45,880.5,80.0,2.5,17.5,611.5,998.16,760.28
2016,10,6,10,0,899.0,79.0,2.5,18.0,647.0,1015.68,768.98
2016,10,6,10,15,907.5,80.5,2.45,18.5,673.5,1022.39,770.02
2016,10,6,10,30,916.0,82.0,2.4,19.0,700.0,1025.06,768.62
2016,10,6,10,45,920.5,83.0,2.4,19.5,719.5,1019.05,762.26
2016,10,6,11,0,925.0,84.0,2.4,20.0,739.0,1008.98,753.5
2016,10,6,11,15,928.0,84.5,2.4,20.0,750.5,992.84,742.37
2016,10,6,11,30,931.0,85.0,2.4,20.0,762.0,972.77,728.8
2016,10,6,11,45,932.0,85.0,2.4,20.0,765.5,946.43,711.17
2016,10,6,12,0,933.0,85.0,2.4,20.0,769.0,916.43,691.14
2016,10,6,12,15,932.0,84.5,2.5,20.0,764.0,880.65,668.03
2016,10,6,12,30,931.0,84.0,2.6,20.0,759.0,841.62,642.46
2016,10,6,12,45,927.5,83.5,2.75,20.5,746.5,797.59,612.23
2016,10,6,13,0,924.0,83.0,2.9,21.0,734.0,750.87,579.73
2016,10,6,13,15,918.5,82.5,3.0,20.5,713.5,700.32,543.94
2016,10,6,13,30,913.0,82.0,3.1,20.0,693.0,647.69,504.82
2016,10,6,13,45,903.5,81.0,3.25,20.0,665.0,590.5,460.08
2016,10,6,14,0,894.0,80.0,3.4,20.0,637.0,532.16,412.87
2016,10,6,14,15,881.5,78.5,3.5,20.0,602.5,471.14,361.82
2016,10,6,14,30,869.0,77.0,3.6,20.0,568.0,409.87,308.89
2016,10,6,14,45,851.0,75.0,3.7,20.0,527.0,346.41,252.93
2016,10,6,15,0,833.0,73.0,3.8,20.0,486.0,281.0,194.75
2016,10,6,15,15,771.0,74.0,3.9,19.5,428.5,213.15,137.55
2016,10,6,15,30,709.0,75.0,4.0,19.0,371.0,152.56,90.3
2016,10,6,15,45,712.0,68.0,4.1,19.0,334.0,97.1,53.63
2016,10,6,16,0,715.0,61.0,4.2,19.0,297.0,51.74,39.88
2016,10,6,16,15,665.0,56.0,4.25,18.5,247.0,48.04,36.72
2016,10,6,16,30,615.0,51.0,4.3,18.0,197.0,40.74,30.23
2016,10,6,16,45,531.5,44.0,4.35,17.5,148.0,35.5,25.39
2016,10,6,17,0,448.0,37.0,4.4,17.0,99.0,30.3,20.32
2016,10,6,17,15,224.0,29.0,4.4,16.5,60.0,22.56,11.24
2016,10,6,17,30,0.0,21.0,4.4,16.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,4.4,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.0,1.6,14.0,14.0,11.95,0.0
2016,10,7,6,30,0.0,28.0,1.7,14.0,28.0,38.02,0.0
2016,10,7,6,45,227.0,34.0,1.85,14.5,68.5,233.23,178.64
2016,10,7,7,0,454.0,40.0,2.0,15.0,109.0,413.89,336.92
2016,10,7,7,15,529.5,47.5,1.95,15.0,157.0,500.42,409.59
2016,10,7,7,30,605.0,55.0,1.9,15.0,205.0,591.87,482.6
2016,10,7,7,45,654.5,59.5,1.9,15.5,254.5,661.29,534.73
2016,10,7,8,0,704.0,64.0,1.9,16.0,304.0,726.89,581.62
2016,10,7,8,15,736.5,68.0,1.9,16.5,352.0,782.54,619.36
2016,10,7,8,30,769.0,72.0,1.9,17.0,400.0,837.01,654.98
2016,10,7,8,45,794.0,74.0,1.95,17.5,444.0,880.06,682.1
2016,10,7,9,0,819.0,76.0,2.0,18.0,488.0,920.73,707.14
2016,10,7,9,15,835.5,78.5,2.1,18.5,527.5,950.96,725.28
2016,10,7,9,30,852.0,81.0,2.2,19.0,567.0,966.56,733.54
2016,10,7,9,45,852.5,87.5,2.35,19.5,598.0,978.86,740.31
2016,10,7,10,0,853.0,94.0,2.5,20.0,629.0,999.07,752.48
2016,10,7,10,15,862.5,95.0,2.5,20.5,655.5,994.02,746.23
2016,10,7,10,30,872.0,96.0,2.5,21.0,682.0,997.02,745.81
2016,10,7,10,45,876.0,98.0,2.5,21.5,700.5,991.81,740.01
2016,10,7,11,0,880.0,100.0,2.5,22.0,719.0,982.7,731.91
2016,10,7,11,15,883.5,100.5,2.4,22.5,730.5,967.54,719.04
2016,10,7,11,30,887.0,101.0,2.3,23.0,742.0,948.59,703.92
2016,10,7,11,45,886.0,102.0,2.25,23.5,745.0,922.39,684.69
2016,10,7,12,0,885.0,103.0,2.2,24.0,748.0,892.77,663.39
2016,10,7,12,15,884.0,103.0,2.15,24.0,743.5,858.83,640.57
2016,10,7,12,30,883.0,103.0,2.1,24.0,739.0,821.78,615.64
2016,10,7,12,45,860.0,111.0,2.05,24.5,721.5,779.59,585.97
2016,10,7,13,0,837.0,119.0,2.0,25.0,704.0,729.06,549.35
2016,10,7,13,15,830.5,117.5,2.0,25.0,684.0,679.33,513.47
2016,10,7,13,30,824.0,116.0,2.0,25.0,664.0,627.9,475.4
2016,10,7,13,45,810.0,115.5,2.05,25.0,635.5,571.76,433.0
2016,10,7,14,0,796.0,115.0,2.1,25.0,607.0,515.19,388.91
2016,10,7,14,15,632.0,155.0,2.2,24.5,532.0,426.58,321.3
2016,10,7,14,30,468.0,195.0,2.3,24.0,457.0,350.2,262.82
2016,10,7,14,45,466.0,179.5,2.4,24.0,424.0,302.19,222.9
2016,10,7,15,0,464.0,164.0,2.5,24.0,391.0,254.26,182.27
2016,10,7,15,15,467.0,146.0,2.65,23.5,356.0,205.59,141.42
2016,10,7,15,30,470.0,128.0,2.8,23.0,321.0,156.71,102.33
2016,10,7,15,45,428.5,120.0,2.95,22.5,279.5,112.12,73.99
2016,10,7,16,0,387.0,112.0,3.1,22.0,238.0,80.28,63.98
2016,10,7,16,15,348.5,97.0,3.2,21.0,196.0,70.63,55.88
2016,10,7,16,30,310.0,82.0,3.3,20.0,154.0,60.64,47.21
2016,10,7,16,45,250.5,65.0,3.4,19.5,114.0,48.74,36.53
2016,10,7,17,0,191.0,48.0,3.5,19.0,74.0,36.49,25.26
2016,10,7,17,15,95.5,30.0,3.45,18.5,43.0,23.35,10.79
2016,10,7,17,30,0.0,12.0,3.4,18.0,12.0,10.24,0.0
2016,10,7,17,45,0.0,6.0,3.4,18.0,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,54.5,9.0,1.3,16.0,11.5,38.48,0.0
2016,10,8,6,30,109.0,18.0,1.3,16.0,23.0,111.14,0.0
2016,10,8,6,45,237.0,32.0,1.3,16.5,61.5,237.24,177.64
2016,10,8,7,0,365.0,46.0,1.3,17.0,100.0,357.02,287.13
2016,10,8,7,15,447.5,55.5,1.35,17.5,147.5,448.36,363.5
2016,10,8,7,30,530.0,65.0,1.4,18.0,195.0,545.0,439.43
2016,10,8,7,45,583.0,71.5,1.45,18.5,244.0,617.78,493.92
2016,10,8,8,0,636.0,78.0,1.5,19.0,293.0,691.99,547.09
2016,10,8,8,15,673.0,83.0,1.45,19.0,340.5,750.63,587.16
2016,10,8,8,30,710.0,88.0,1.4,19.0,388.0,808.6,625.42
2016,10,8,8,45,735.5,92.0,1.4,19.5,432.5,853.08,652.63
2016,10,8,9,0,761.0,96.0,1.4,20.0,477.0,889.25,673.69
2016,10,8,9,15,780.5,99.0,1.4,20.5,516.5,922.2,692.3
2016,10,8,9,30,800.0,102.0,1.4,21.0,556.0,952.06,708.65
2016,10,8,9,45,852.5,89.5,1.45,22.0,598.5,992.48,731.09
2016,10,8,10,0,905.0,77.0,1.5,23.0,641.0,1017.75,743.36
2016,10,8,10,15,913.5,78.0,1.35,23.5,667.5,1023.7,741.68
2016,10,8,10,30,922.0,79.0,1.2,24.0,694.0,1025.61,737.66
2016,10,8,10,45,926.0,80.5,1.1,24.5,713.5,1019.56,729.7
2016,10,8,11,0,930.0,82.0,1.0,25.0,733.0,1009.43,719.46
2016,10,8,11,15,933.0,82.5,0.8,25.0,744.5,993.11,704.95
2016,10,8,11,30,936.0,83.0,0.6,25.0,756.0,972.84,688.06
2016,10,8,11,45,936.5,83.5,0.45,25.5,759.0,946.41,667.34
2016,10,8,12,0,937.0,84.0,0.3,26.0,762.0,916.31,644.78
2016,10,8,12,15,935.5,84.0,0.5,26.0,757.0,880.46,627.06
2016,10,8,12,30,934.0,84.0,0.7,26.0,752.0,841.36,606.7
2016,10,8,12,45,930.0,83.5,0.95,26.0,739.0,796.78,582.53
2016,10,8,13,0,926.0,83.0,1.2,26.0,726.0,749.54,555.26
2016,10,8,13,15,920.0,82.0,1.4,25.5,705.5,698.03,522.26
2016,10,8,13,30,914.0,81.0,1.6,25.0,685.0,644.52,485.65
2016,10,8,13,45,904.5,80.0,1.8,25.0,656.5,587.29,443.52
2016,10,8,14,0,895.0,79.0,2.0,25.0,628.0,528.93,398.59
2016,10,8,14,15,882.5,77.5,2.1,25.0,593.0,467.9,349.41
2016,10,8,14,30,870.0,76.0,2.2,25.0,558.0,406.63,298.24
2016,10,8,14,45,852.0,74.0,2.3,25.0,517.5,343.18,243.98
2016,10,8,15,0,834.0,72.0,2.4,25.0,477.0,277.87,187.5
2016,10,8,15,15,810.0,69.0,2.45,24.5,431.5,214.03,133.47
2016,10,8,15,30,786.0,66.0,2.5,24.0,386.0,152.64,85.32
2016,10,8,15,45,750.5,62.5,2.65,23.5,337.0,92.85,48.79
2016,10,8,16,0,715.0,59.0,2.8,23.0,288.0,50.3,37.96
2016,10,8,16,15,663.5,54.0,2.85,22.0,238.0,46.54,34.85
2016,10,8,16,30,612.0,49.0,2.9,21.0,188.0,42.79,31.56
2016,10,8,16,45,527.0,42.0,2.95,20.5,139.5,34.03,23.7
2016,10,8,17,0,442.0,35.0,3.0,20.0,91.0,28.79,18.56
2016,10,8,17,15,294.0,23.5,2.95,19.5,53.5,19.41,6.93
2016,10,8,17,30,146.0,12.0,2.9,19.0,16.0,10.24,0.0
2016,10,8,17,45,73.0,6.0,2.9,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,8.0,1.25,15.0,12.0,6.83,0.0
2016,10,9,6,30,173.0,16.0,1.3,15.0,24.0,148.65,0.0
2016,10,9,6,45,305.5,28.0,1.4,15.5,63.5,280.4,207.94
2016,10,9,7,0,438.0,40.0,1.5,16.0,103.0,403.0,324.41
2016,10,9,7,15,516.5,48.0,1.5,16.0,151.5,491.76,399.05
2016,10,9,7,30,595.0,56.0,1.5,16.0,200.0,585.67,473.61
2016,10,9,7,45,645.0,61.5,1.5,16.5,249.5,656.49,526.35
2016,10,9,8,0,695.0,67.0,1.5,17.0,299.0,722.6,573.14
2016,10,9,8,15,729.0,71.0,1.45,17.5,346.5,779.33,610.68
2016,10,9,8,30,763.0,75.0,1.4,18.0,394.0,834.89,645.9
2016,10,9,8,45,787.0,78.0,1.35,18.5,438.5,878.06,671.37
2016,10,9,9,0,811.0,81.0,1.3,19.0,483.0,918.8,694.57
2016,10,9,9,15,828.0,83.5,1.3,19.5,522.0,949.23,711.19
2016,10,9,9,30,845.0,86.0,1.3,20.0,561.0,976.41,725.59
2016,10,9,9,45,861.5,86.5,1.3,20.5,595.5,985.41,728.15
2016,10,9,10,0,878.0,87.0,1.3,21.0,630.0,1002.36,736.19
2016,10,9,10,15,886.5,88.0,1.35,21.0,656.5,1008.1,739.29
2016,10,9,10,30,895.0,89.0,1.4,21.0,683.0,1009.92,740.17
2016,10,9,10,45,899.0,90.5,1.45,21.5,701.5,1003.88,734.82
2016,10,9,11,0,903.0,92.0,1.5,22.0,720.0,993.88,727.17
2016,10,9,11,15,905.5,92.5,1.6,22.0,731.0,977.36,717.6
2016,10,9,11,30,908.0,93.0,1.7,22.0,742.0,957.01,705.6
2016,10,9,11,45,907.0,94.5,1.85,22.0,744.5,930.86,690.33
2016,10,9,12,0,906.0,96.0,2.0,22.0,747.0,901.2,672.53
