Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,904.0,95.5,2.1,22.0,742.0,865.22,649.72
2016,10,9,12,30,902.0,95.0,2.2,22.0,737.0,826.17,624.57
2016,10,9,12,45,896.5,95.0,2.3,22.0,723.5,782.09,595.6
2016,10,9,13,0,891.0,95.0,2.4,22.0,710.0,735.57,564.3
2016,10,9,13,15,884.0,94.0,2.45,21.5,689.0,684.87,528.05
2016,10,9,13,30,877.0,93.0,2.5,21.0,668.0,632.35,489.27
2016,10,9,13,45,866.5,92.0,2.6,21.0,640.0,576.33,445.78
2016,10,9,14,0,856.0,91.0,2.7,21.0,612.0,520.23,400.68
2016,10,9,14,15,842.5,89.0,2.7,20.5,577.0,459.41,350.9
2016,10,9,14,30,829.0,87.0,2.7,20.0,542.0,398.62,299.39
2016,10,9,14,45,810.0,84.5,2.75,20.0,501.5,335.93,244.6
2016,10,9,15,0,791.0,82.0,2.8,20.0,461.0,274.53,190.21
2016,10,9,15,15,764.5,78.5,2.75,19.5,416.0,212.43,136.79
2016,10,9,15,30,738.0,75.0,2.7,19.0,371.0,153.16,89.69
2016,10,9,15,45,701.0,70.5,2.7,19.0,323.0,95.58,53.87
2016,10,9,16,0,664.0,66.0,2.7,19.0,275.0,51.13,39.35
2016,10,9,16,15,609.0,60.0,2.6,18.5,226.0,47.11,35.88
2016,10,9,16,30,554.0,54.0,2.5,18.0,177.0,43.07,32.21
2016,10,9,16,45,467.5,45.0,2.45,18.0,130.0,36.35,25.94
2016,10,9,17,0,381.0,36.0,2.4,18.0,83.0,29.57,19.27
2016,10,9,17,15,190.5,24.0,2.3,17.5,47.5,18.71,5.16
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,10.24,0.0
2016,10,9,17,45,0.0,6.0,2.1,17.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.8,15.0,2.5,2.13,0.0
2016,10,10,6,30,0.0,5.0,1.9,15.0,5.0,4.27,0.0
2016,10,10,6,45,0.0,14.0,2.0,15.0,14.0,11.52,2.99
2016,10,10,7,0,0.0,23.0,2.1,15.0,23.0,18.96,10.12
2016,10,10,7,15,0.0,34.0,2.05,15.0,34.0,28.08,18.16
2016,10,10,7,30,0.0,45.0,2.0,15.0,45.0,37.21,26.16
2016,10,10,7,45,0.0,56.5,2.0,15.0,56.5,46.79,34.44
2016,10,10,8,0,0.0,68.0,2.0,15.0,68.0,56.79,42.97
2016,10,10,8,15,0.0,100.0,1.9,15.0,100.0,88.34,69.57
2016,10,10,8,30,0.0,132.0,1.8,15.0,132.0,120.63,96.37
2016,10,10,8,45,11.0,158.0,1.7,15.5,163.5,156.85,126.25
2016,10,10,9,0,22.0,184.0,1.6,16.0,195.0,193.38,155.75
2016,10,10,9,15,42.0,210.5,1.6,16.0,233.5,260.09,209.51
2016,10,10,9,30,62.0,237.0,1.6,16.0,272.0,308.54,247.65
2016,10,10,9,45,59.5,250.0,1.6,16.5,285.5,317.5,253.23
2016,10,10,10,0,57.0,263.0,1.6,17.0,299.0,326.25,258.8
2016,10,10,10,15,90.5,285.0,1.6,17.0,344.0,381.5,301.92
2016,10,10,10,30,124.0,307.0,1.6,17.0,389.0,457.03,359.01
2016,10,10,10,45,120.0,315.5,1.65,17.0,397.0,456.67,357.69
2016,10,10,11,0,116.0,324.0,1.7,17.0,405.0,435.5,341.55
2016,10,10,11,15,93.0,322.0,1.75,17.0,388.0,405.05,317.78
2016,10,10,11,30,70.0,320.0,1.8,17.0,371.0,375.58,294.68
2016,10,10,11,45,74.0,323.5,1.85,17.5,377.0,377.38,295.7
2016,10,10,12,0,78.0,327.0,1.9,18.0,383.0,378.63,296.15
2016,10,10,12,15,79.5,325.5,1.95,18.0,382.0,372.04,291.2
2016,10,10,12,30,81.0,324.0,2.0,18.0,381.0,365.13,286.05
2016,10,10,12,45,78.5,317.5,2.15,18.0,372.5,349.96,274.67
2016,10,10,13,0,76.0,311.0,2.3,18.0,364.0,334.95,263.36
2016,10,10,13,15,458.5,211.0,2.35,17.5,510.5,516.33,408.66
2016,10,10,13,30,841.0,111.0,2.4,17.0,657.0,629.81,495.13
2016,10,10,13,45,823.5,111.5,2.45,17.0,628.0,571.92,448.38
2016,10,10,14,0,806.0,112.0,2.5,17.0,599.0,513.93,401.36
2016,10,10,14,15,684.5,135.0,2.55,16.5,532.0,429.53,334.01
2016,10,10,14,30,563.0,158.0,2.6,16.0,465.0,353.71,272.78
2016,10,10,14,45,642.0,131.0,2.65,16.0,456.0,319.57,239.47
2016,10,10,15,0,721.0,104.0,2.7,16.0,447.0,271.56,193.03
2016,10,10,15,15,644.0,103.0,2.75,16.0,387.0,205.63,138.16
2016,10,10,15,30,567.0,102.0,2.8,16.0,327.0,149.15,94.98
2016,10,10,15,45,568.5,93.0,2.85,16.0,294.0,100.56,62.96
2016,10,10,16,0,570.0,84.0,2.9,16.0,261.0,64.46,51.62
2016,10,10,16,15,509.0,75.5,2.8,15.5,212.5,59.01,46.84
2016,10,10,16,30,448.0,67.0,2.7,15.0,164.0,53.5,41.78
2016,10,10,16,45,358.0,54.5,2.65,15.0,119.0,41.73,30.91
2016,10,10,17,0,268.0,42.0,2.6,15.0,74.0,32.39,21.75
2016,10,10,17,15,134.0,21.0,2.5,14.5,37.0,16.31,2.14
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.45,14.0,3.0,0.0,0.0
2016,10,11,6,30,0.0,6.0,1.5,14.0,6.0,5.12,0.0
2016,10,11,6,45,0.0,19.0,1.6,14.5,19.0,15.67,5.87
2016,10,11,7,0,0.0,32.0,1.7,15.0,32.0,26.45,16.3
2016,10,11,7,15,0.0,48.0,1.7,15.0,48.0,41.97,29.87
2016,10,11,7,30,0.0,64.0,1.7,15.0,64.0,57.2,43.12
2016,10,11,7,45,0.0,81.0,1.75,15.0,81.0,73.35,56.98
2016,10,11,8,0,0.0,98.0,1.8,15.0,98.0,89.32,70.48
2016,10,11,8,15,0.0,114.5,1.8,15.0,114.5,104.6,83.2
2016,10,11,8,30,0.0,131.0,1.8,15.0,131.0,119.83,95.7
2016,10,11,8,45,1.5,145.5,1.8,15.5,146.5,134.25,107.24
2016,10,11,9,0,3.0,160.0,1.8,16.0,162.0,148.76,118.69
2016,10,11,9,15,5.5,173.0,1.75,16.0,176.5,162.71,129.83
2016,10,11,9,30,8.0,186.0,1.7,16.0,191.0,176.74,140.94
2016,10,11,9,45,38.0,226.0,1.7,16.0,249.5,267.49,214.43
2016,10,11,10,0,68.0,266.0,1.7,16.0,308.0,341.47,272.56
2016,10,11,10,15,50.0,263.0,1.65,16.0,295.0,315.45,250.71
2016,10,11,10,30,32.0,260.0,1.6,16.0,282.0,290.17,229.95
2016,10,11,10,45,54.5,285.5,1.55,16.5,323.0,337.42,266.62
2016,10,11,11,0,77.0,311.0,1.5,17.0,364.0,383.44,301.24
2016,10,11,11,15,77.5,315.5,1.5,17.0,370.0,383.57,300.75
2016,10,11,11,30,78.0,320.0,1.5,17.0,376.0,383.4,300.38
2016,10,11,11,45,84.0,324.5,1.5,17.0,384.5,387.81,303.7
2016,10,11,12,0,90.0,329.0,1.5,17.0,393.0,391.48,306.46
2016,10,11,12,15,199.0,321.5,1.55,17.0,461.5,482.69,377.76
2016,10,11,12,30,308.0,314.0,1.6,17.0,530.0,563.04,438.46
2016,10,11,12,45,312.5,306.5,1.65,17.0,522.5,540.03,421.0
2016,10,11,13,0,317.0,299.0,1.7,17.0,515.0,515.8,403.21
2016,10,11,13,15,367.0,276.0,1.85,17.0,519.0,505.75,396.8
2016,10,11,13,30,417.0,253.0,2.0,17.0,523.0,498.98,391.92
2016,10,11,13,45,482.5,219.0,2.15,17.0,518.0,476.33,374.49
2016,10,11,14,0,548.0,185.0,2.3,17.0,513.0,445.98,349.84
2016,10,11,14,15,536.0,177.5,2.45,16.5,482.5,396.88,309.93
2016,10,11,14,30,524.0,170.0,2.6,16.0,452.0,348.39,269.29
2016,10,11,14,45,483.0,165.0,2.8,16.0,409.5,293.61,222.92
2016,10,11,15,0,442.0,160.0,3.0,16.0,367.0,243.32,180.15
2016,10,11,15,15,555.5,119.0,3.1,16.0,353.5,201.52,138.7
2016,10,11,15,30,669.0,78.0,3.2,16.0,340.0,141.49,84.35
2016,10,11,15,45,633.0,77.0,3.35,16.0,299.0,90.82,53.28
2016,10,11,16,0,597.0,76.0,3.5,16.0,258.0,58.54,46.4
2016,10,11,16,15,535.5,68.5,3.5,15.5,209.5,53.65,42.08
2016,10,11,16,30,474.0,61.0,3.5,15.0,161.0,48.72,37.53
2016,10,11,16,45,380.0,50.0,3.5,15.0,116.0,40.56,29.82
2016,10,11,17,0,286.0,39.0,3.5,15.0,71.0,30.21,19.7
2016,10,11,17,15,143.0,19.5,3.45,15.0,35.5,15.19,0.0
2016,10,11,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,8.5,2.1,13.0,8.5,0.0,0.0
2016,10,12,6,30,0.0,17.0,2.0,13.0,17.0,14.51,0.0
2016,10,12,6,45,175.0,30.5,1.95,13.5,54.0,195.75,135.92
2016,10,12,7,0,350.0,44.0,1.9,14.0,91.0,344.14,279.11
2016,10,12,7,15,434.0,53.5,1.75,14.0,137.0,436.03,358.74
2016,10,12,7,30,518.0,63.0,1.6,14.0,183.0,533.14,437.32
2016,10,12,7,45,263.5,89.0,1.45,14.0,150.5,346.6,288.6
2016,10,12,8,0,9.0,115.0,1.3,14.0,118.0,118.04,94.68
2016,10,12,8,15,13.5,132.0,1.4,14.0,137.5,137.71,111.76
2016,10,12,8,30,18.0,149.0,1.5,14.0,157.0,157.63,128.22
2016,10,12,8,45,22.0,166.5,1.6,14.5,176.5,177.83,144.42
2016,10,12,9,0,26.0,184.0,1.7,15.0,196.0,198.11,160.45
2016,10,12,9,15,36.0,205.0,1.9,15.0,223.5,248.44,201.1
2016,10,12,9,30,46.0,226.0,2.1,15.0,251.0,280.09,226.24
2016,10,12,9,45,115.5,251.5,2.3,15.0,320.5,398.12,321.2
2016,10,12,10,0,185.0,277.0,2.5,15.0,390.0,494.42,396.59
2016,10,12,10,15,231.5,284.0,2.7,15.0,431.0,543.92,434.82
2016,10,12,10,30,278.0,291.0,2.9,15.0,472.0,613.68,487.68
2016,10,12,10,45,187.0,303.0,3.1,15.0,426.5,508.89,405.78
2016,10,12,11,0,96.0,315.0,3.3,15.0,381.0,406.84,324.83
2016,10,12,11,15,122.5,324.5,3.3,15.0,409.5,456.12,363.62
2016,10,12,11,30,149.0,334.0,3.3,15.0,438.0,483.24,384.61
2016,10,12,11,45,507.5,222.5,3.35,15.0,579.5,713.41,567.19
2016,10,12,12,0,866.0,111.0,3.4,15.0,721.0,888.02,695.25
2016,10,12,12,15,864.0,110.5,3.3,15.0,716.0,852.25,667.81
2016,10,12,12,30,862.0,110.0,3.2,15.0,711.0,813.5,639.94
2016,10,12,12,45,558.0,210.0,3.15,15.5,596.0,642.82,509.57
2016,10,12,13,0,254.0,310.0,3.1,16.0,481.0,481.89,381.85
2016,10,12,13,15,318.5,285.5,3.2,16.0,493.5,482.63,384.1
2016,10,12,13,30,383.0,261.0,3.3,16.0,506.0,476.93,379.89
2016,10,12,13,45,611.5,176.5,3.4,16.0,548.0,513.19,408.03
2016,10,12,14,0,840.0,92.0,3.5,16.0,590.0,509.57,402.46
2016,10,12,14,15,482.5,164.5,3.7,16.0,447.0,361.82,285.11
2016,10,12,14,30,125.0,237.0,3.9,16.0,304.0,246.23,195.29
2016,10,12,14,45,441.0,157.5,4.1,16.0,367.0,273.86,209.21
2016,10,12,15,0,757.0,78.0,4.3,16.0,430.0,259.29,182.67
2016,10,12,15,15,741.0,75.0,4.15,15.5,391.0,202.0,131.67
2016,10,12,15,30,725.0,72.0,4.0,15.0,352.0,146.19,86.35
2016,10,12,15,45,688.0,67.0,3.85,15.0,304.5,89.32,51.07
2016,10,12,16,0,651.0,62.0,3.7,15.0,257.0,48.31,37.51
2016,10,12,16,15,593.5,56.0,3.45,15.0,208.5,44.19,33.77
2016,10,12,16,30,536.0,50.0,3.2,15.0,160.0,40.05,29.85
2016,10,12,16,45,441.0,41.0,3.0,15.0,115.0,33.21,23.36
2016,10,12,17,0,346.0,32.0,2.8,15.0,70.0,26.33,16.24
2016,10,12,17,15,173.0,16.0,2.8,14.5,35.0,12.95,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,2.4,14.0,12.0,10.24,0.0
2016,10,13,6,45,78.0,28.5,2.45,14.0,39.0,111.06,72.02
2016,10,13,7,0,156.0,45.0,2.5,14.0,66.0,191.43,154.7
2016,10,13,7,15,187.0,64.0,2.6,14.0,99.5,244.42,202.91
2016,10,13,7,30,218.0,83.0,2.7,14.0,133.0,298.82,250.56
2016,10,13,7,45,239.0,101.5,2.8,14.5,168.0,345.46,289.71
2016,10,13,8,0,260.0,120.0,2.9,15.0,203.0,392.56,327.87
2016,10,13,8,15,271.5,138.0,2.8,15.0,237.0,430.58,357.72
2016,10,13,8,30,283.0,156.0,2.7,15.0,271.0,468.01,386.29
2016,10,13,8,45,204.5,182.0,2.6,15.5,270.0,409.3,335.93
2016,10,13,9,0,126.0,208.0,2.5,16.0,269.0,365.82,297.44
2016,10,13,9,15,175.0,224.0,2.4,16.0,315.5,430.94,349.17
2016,10,13,9,30,224.0,240.0,2.3,16.0,362.0,496.47,399.45
2016,10,13,9,45,319.5,236.0,2.2,16.5,422.0,605.54,481.37
2016,10,13,10,0,415.0,232.0,2.1,17.0,482.0,714.22,559.3
2016,10,13,10,15,489.5,216.5,2.05,17.0,523.5,766.85,596.52
2016,10,13,10,30,564.0,201.0,2.0,17.0,565.0,816.15,631.18
2016,10,13,10,45,488.0,237.0,2.0,17.0,558.5,771.59,596.21
2016,10,13,11,0,412.0,273.0,2.0,17.0,552.0,705.52,547.14
2016,10,13,11,15,409.0,279.0,2.0,17.0,560.0,696.62,540.58
2016,10,13,11,30,406.0,285.0,2.0,17.0,568.0,685.87,532.26
2016,10,13,11,45,414.0,280.5,2.05,17.5,570.0,688.56,533.04
2016,10,13,12,0,422.0,276.0,2.1,18.0,572.0,671.97,520.28
2016,10,13,12,15,412.5,280.0,2.15,18.0,567.5,646.86,501.93
2016,10,13,12,30,403.0,284.0,2.2,18.0,563.0,607.74,473.54
2016,10,13,12,45,406.0,277.0,2.25,18.0,553.5,580.66,453.84
2016,10,13,13,0,409.0,270.0,2.3,18.0,544.0,552.19,432.67
2016,10,13,13,15,379.0,268.5,2.3,18.0,516.5,506.01,397.26
2016,10,13,13,30,349.0,267.0,2.3,18.0,489.0,461.67,362.87
2016,10,13,13,45,448.5,224.5,2.35,18.0,496.5,461.45,362.55
2016,10,13,14,0,548.0,182.0,2.4,18.0,504.0,442.02,345.9
2016,10,13,14,15,453.0,194.5,2.45,18.0,450.5,374.14,291.26
2016,10,13,14,30,358.0,207.0,2.5,18.0,397.0,311.92,241.28
2016,10,13,14,45,449.0,170.0,2.55,18.0,389.5,285.96,215.91
2016,10,13,15,0,540.0,133.0,2.6,18.0,382.0,245.18,176.64
2016,10,13,15,15,464.0,131.5,2.6,18.0,330.0,190.47,132.37
2016,10,13,15,30,388.0,130.0,2.6,18.0,278.0,144.94,98.7
2016,10,13,15,45,364.0,115.0,2.6,18.0,239.5,101.9,70.09
2016,10,13,16,0,340.0,100.0,2.6,18.0,201.0,72.3,58.04
2016,10,13,16,15,308.0,84.0,2.6,17.5,162.5,61.74,48.78
2016,10,13,16,30,276.0,68.0,2.6,17.0,124.0,50.81,38.94
2016,10,13,16,45,217.0,51.5,2.6,17.0,88.0,39.0,28.06
2016,10,13,17,0,158.0,35.0,2.6,17.0,52.0,26.85,16.21
2016,10,13,17,15,79.0,17.5,2.55,17.0,26.0,13.57,0.0
2016,10,13,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,7.35,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,7.4,16.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,7.0,7.45,16.5,7.0,5.74,0.0
2016,10,14,7,0,0.0,12.0,7.5,17.0,12.0,9.86,2.38
2016,10,14,7,15,0.0,19.0,7.4,17.0,19.0,15.64,7.44
2016,10,14,7,30,0.0,26.0,7.3,17.0,26.0,21.42,12.48
2016,10,14,7,45,0.0,33.0,7.25,17.0,33.0,27.22,17.5
2016,10,14,8,0,0.0,40.0,7.2,17.0,40.0,33.04,22.46
2016,10,14,8,15,0.0,47.0,7.1,17.0,47.0,38.86,27.38
2016,10,14,8,30,0.0,54.0,7.0,17.0,54.0,44.69,32.25
2016,10,14,8,45,0.0,51.0,6.9,17.0,51.0,42.21,30.06
2016,10,14,9,0,0.0,48.0,6.8,17.0,48.0,39.73,27.89
2016,10,14,9,15,0.0,36.5,6.7,17.0,36.5,30.19,19.79
2016,10,14,9,30,0.0,25.0,6.6,17.0,25.0,20.67,11.74
2016,10,14,9,45,0.0,43.0,6.5,17.5,43.0,35.62,24.18
2016,10,14,10,0,0.0,61.0,6.4,18.0,61.0,50.63,36.54
2016,10,14,10,15,0.0,83.0,6.25,18.0,83.0,69.02,51.68
2016,10,14,10,30,0.0,105.0,6.1,18.0,105.0,88.03,67.24
2016,10,14,10,45,0.5,138.0,5.95,18.0,138.5,118.19,91.86
2016,10,14,11,0,1.0,171.0,5.8,18.0,172.0,148.83,116.68
2016,10,14,11,15,0.5,134.5,5.6,18.0,135.0,114.55,88.67
2016,10,14,11,30,0.0,98.0,5.4,18.0,98.0,81.78,61.84
2016,10,14,11,45,0.0,95.0,5.2,18.0,95.0,79.18,59.71
2016,10,14,12,0,0.0,92.0,5.0,18.0,92.0,76.64,57.63
2016,10,14,12,15,0.0,77.0,4.8,18.0,77.0,64.08,47.33
2016,10,14,12,30,0.0,62.0,4.6,18.0,62.0,51.54,37.03
2016,10,14,12,45,0.0,70.0,4.4,18.0,70.0,58.21,42.56
2016,10,14,13,0,0.0,78.0,4.2,18.0,78.0,64.89,48.1
2016,10,14,13,15,0.0,81.0,3.95,18.0,81.0,67.38,50.2
2016,10,14,13,30,0.0,84.0,3.7,18.0,84.0,69.87,52.33
2016,10,14,13,45,0.0,52.5,3.5,18.0,52.5,43.55,30.64
2016,10,14,14,0,0.0,21.0,3.3,18.0,21.0,17.37,8.89
2016,10,14,14,15,0.0,65.0,3.1,18.0,65.0,53.93,39.45
2016,10,14,14,30,0.0,109.0,2.9,18.0,109.0,90.41,69.78
2016,10,14,14,45,0.0,57.5,2.7,18.0,57.5,47.64,34.36
2016,10,14,15,0,0.0,6.0,2.5,18.0,6.0,4.94,0.0
2016,10,14,15,15,53.0,80.5,2.3,17.5,100.5,76.43,56.55
2016,10,14,15,30,106.0,155.0,2.1,17.0,195.0,130.8,99.69
2016,10,14,15,45,97.5,134.5,1.95,17.0,167.5,104.42,79.77
2016,10,14,16,0,89.0,114.0,1.8,17.0,140.0,83.5,68.03
2016,10,14,16,15,75.0,93.5,1.65,17.0,112.5,69.51,55.63
2016,10,14,16,30,61.0,73.0,1.5,17.0,85.0,56.11,43.51
2016,10,14,16,45,37.5,53.0,1.4,17.0,59.5,41.32,29.98
2016,10,14,17,0,14.0,33.0,1.3,17.0,34.0,26.32,15.43
2016,10,14,17,15,7.0,16.5,1.15,16.5,17.0,13.53,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,6,15,39.5,5.5,3.05,15.0,6.5,0.0,0.0
2016,10,15,6,30,79.0,11.0,3.3,15.0,13.0,57.99,0.0
2016,10,15,6,45,221.5,24.0,3.6,15.5,47.5,214.2,127.66
2016,10,15,7,0,364.0,37.0,3.9,16.0,82.0,347.53,279.41
2016,10,15,7,15,450.5,45.0,4.15,16.0,127.0,438.7,361.38
2016,10,15,7,30,537.0,53.0,4.4,16.0,172.0,535.74,443.46
2016,10,15,7,45,588.5,59.0,4.7,16.5,218.5,605.81,500.69
2016,10,15,8,0,640.0,65.0,5.0,17.0,265.0,677.38,556.95
2016,10,15,8,15,343.5,111.0,5.35,17.0,220.5,480.35,400.14
2016,10,15,8,30,47.0,157.0,5.7,17.0,176.0,213.36,174.47
2016,10,15,8,45,30.5,163.0,6.1,17.5,176.0,200.44,162.85
2016,10,15,9,0,14.0,169.0,6.5,18.0,176.0,170.73,137.08
2016,10,15,9,15,59.0,203.5,6.8,18.0,235.0,270.89,220.42
2016,10,15,9,30,104.0,238.0,7.1,18.0,294.0,354.71,289.0
2016,10,15,9,45,82.5,247.0,7.45,18.0,293.0,339.75,275.54
2016,10,15,10,0,61.0,256.0,7.8,18.0,292.0,324.61,262.1
2016,10,15,10,15,33.0,225.5,7.95,18.0,245.5,256.85,206.24
2016,10,15,10,30,5.0,195.0,8.1,18.0,199.0,177.53,140.61
2016,10,15,10,45,18.5,231.5,8.3,18.0,244.5,225.7,180.1
2016,10,15,11,0,32.0,268.0,8.5,18.0,290.0,293.63,234.96
2016,10,15,11,15,33.0,272.0,8.6,18.0,294.5,295.35,236.12
2016,10,15,11,30,34.0,276.0,8.7,18.0,299.0,296.92,237.26
2016,10,15,11,45,65.5,297.5,8.8,18.0,342.5,343.97,275.79
2016,10,15,12,0,97.0,319.0,8.9,18.0,386.0,388.43,311.87
2016,10,15,12,15,95.0,317.5,8.95,18.0,383.0,378.3,303.61
2016,10,15,12,30,93.0,316.0,9.0,18.0,380.0,368.08,295.37
2016,10,15,12,45,111.0,313.0,9.05,18.0,388.0,371.12,298.22
2016,10,15,13,0,129.0,310.0,9.1,18.0,396.0,383.34,308.19
2016,10,15,13,15,66.0,247.5,9.05,18.0,291.5,263.03,210.8
2016,10,15,13,30,3.0,185.0,9.0,18.0,187.0,157.72,124.46
2016,10,15,13,45,8.5,194.5,8.95,18.0,200.0,168.04,133.19
2016,10,15,14,0,14.0,204.0,8.9,18.0,213.0,177.41,141.03
2016,10,15,14,15,12.0,192.5,8.85,18.0,199.5,165.03,131.07
2016,10,15,14,30,10.0,181.0,8.8,18.0,186.0,152.97,121.37
2016,10,15,14,45,5.0,159.5,8.8,18.0,162.0,132.31,104.66
2016,10,15,15,0,0.0,138.0,8.8,18.0,138.0,112.66,88.75
2016,10,15,15,15,0.0,106.0,8.7,18.0,106.0,86.77,67.37
2016,10,15,15,30,0.0,74.0,8.6,18.0,74.0,61.24,46.09
2016,10,15,15,45,0.0,63.0,8.5,18.0,63.0,52.2,38.53
2016,10,15,16,0,0.0,52.0,8.4,18.0,52.0,43.03,32.36
2016,10,15,16,15,0.0,41.5,8.25,17.5,41.5,34.3,24.61
2016,10,15,16,30,0.0,31.0,8.1,17.0,31.0,25.58,16.77
2016,10,15,16,45,0.0,21.0,8.0,17.0,21.0,17.3,9.22
2016,10,15,17,0,0.0,11.0,7.9,17.0,11.0,9.04,1.41
2016,10,15,17,15,0.0,5.5,7.8,17.0,5.5,4.69,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,4.35,16.5,1.0,0.82,0.0
2016,10,16,7,0,0.0,2.0,4.5,17.0,2.0,1.64,0.0
2016,10,16,7,15,0.0,4.0,4.45,17.0,4.0,3.28,0.0
2016,10,16,7,30,0.0,6.0,4.4,17.0,6.0,4.92,0.0
2016,10,16,7,45,0.0,7.5,4.35,17.0,7.5,6.16,0.0
2016,10,16,8,0,0.0,9.0,4.3,17.0,9.0,7.4,0.65
2016,10,16,8,15,0.0,10.5,4.3,17.0,10.5,8.64,1.71
2016,10,16,8,30,0.0,12.0,4.3,17.0,12.0,9.88,2.76
2016,10,16,8,45,0.0,41.0,4.35,17.0,41.0,33.89,23.09
2016,10,16,9,0,0.0,70.0,4.4,17.0,70.0,58.06,43.33
2016,10,16,9,15,0.0,105.0,4.45,17.0,105.0,89.28,69.26
2016,10,16,9,30,0.0,140.0,4.5,17.0,140.0,122.64,96.65
2016,10,16,9,45,0.0,123.5,4.55,17.5,123.5,105.8,82.38
2016,10,16,10,0,0.0,107.0,4.6,18.0,107.0,90.1,69.16
2016,10,16,10,15,0.0,96.0,4.6,18.0,96.0,80.08,60.8
2016,10,16,10,30,0.0,85.0,4.6,18.0,85.0,70.71,53.0
2016,10,16,10,45,0.0,61.5,4.7,18.0,61.5,51.09,36.76
2016,10,16,11,0,0.0,38.0,4.8,18.0,38.0,31.53,20.54
2016,10,16,11,15,0.0,77.5,4.85,18.0,77.5,64.48,47.74
2016,10,16,11,30,0.0,117.0,4.9,18.0,117.0,98.41,75.51
2016,10,16,11,45,0.0,115.0,4.95,18.0,115.0,96.57,73.97
2016,10,16,12,0,0.0,113.0,5.0,18.0,113.0,94.76,72.48
2016,10,16,12,15,0.0,104.0,5.15,18.0,104.0,86.9,66.08
2016,10,16,12,30,0.0,95.0,5.3,18.0,95.0,79.15,59.76
2016,10,16,12,45,123.0,198.0,5.5,18.0,279.0,280.22,225.86
2016,10,16,13,0,246.0,301.0,5.7,18.0,463.0,456.28,365.63
2016,10,16,13,15,157.0,287.0,5.95,18.0,389.0,368.85,295.15
2016,10,16,13,30,68.0,273.0,6.2,18.0,315.0,281.89,224.99
2016,10,16,13,45,105.0,267.0,6.45,18.0,328.5,289.78,231.81
2016,10,16,14,0,142.0,261.0,6.7,18.0,342.0,299.01,239.01
2016,10,16,14,15,71.0,208.0,6.8,18.0,248.5,206.44,164.21
2016,10,16,14,30,0.0,155.0,6.9,18.0,155.0,128.11,100.98
2016,10,16,14,45,71.0,172.5,7.0,18.0,204.5,163.9,128.93
2016,10,16,15,0,142.0,190.0,7.1,18.0,254.0,188.16,145.91
2016,10,16,15,15,99.5,168.0,7.0,18.0,210.5,150.29,115.83
2016,10,16,15,30,57.0,146.0,6.9,18.0,167.0,119.53,92.39
2016,10,16,15,45,49.0,126.5,6.85,18.0,142.5,98.14,75.81
2016,10,16,16,0,41.0,107.0,6.8,18.0,118.0,80.48,65.22
2016,10,16,16,15,31.5,86.5,6.7,17.5,94.0,65.93,52.35
2016,10,16,16,30,22.0,66.0,6.6,17.0,70.0,51.1,39.01
2016,10,16,16,45,11.0,46.5,6.5,17.0,48.5,36.97,26.01
2016,10,16,17,0,0.0,27.0,6.4,17.0,27.0,21.91,10.95
2016,10,16,17,15,0.0,13.5,6.4,17.0,13.5,11.52,0.0
2016,10,16,17,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,5.0,1.9,15.0,5.0,0.0,0.0
2016,10,17,6,30,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,10,17,6,45,138.5,26.0,1.9,15.5,42.5,158.4,74.59
2016,10,17,7,0,277.0,42.0,1.9,16.0,75.0,292.09,231.27
2016,10,17,7,15,371.0,53.0,1.9,16.0,119.0,385.35,314.68
2016,10,17,7,30,465.0,64.0,1.9,16.0,163.0,491.01,401.95
2016,10,17,7,45,531.5,70.0,1.95,16.0,210.5,572.09,466.53
2016,10,17,8,0,598.0,76.0,2.0,16.0,258.0,655.15,530.0
2016,10,17,8,15,638.0,81.0,1.95,16.0,304.0,714.74,573.01
2016,10,17,8,30,678.0,86.0,1.9,16.0,350.0,773.82,614.21
2016,10,17,8,45,711.0,88.5,1.9,16.5,393.5,821.96,645.56
2016,10,17,9,0,744.0,91.0,1.9,17.0,437.0,868.31,674.89
2016,10,17,9,15,764.0,94.0,1.9,17.0,475.0,894.44,690.92
2016,10,17,9,30,784.0,97.0,1.9,17.0,513.0,923.97,709.36
2016,10,17,9,45,802.0,97.5,1.9,17.0,546.0,945.19,722.0
2016,10,17,10,0,820.0,98.0,1.9,17.0,579.0,962.89,732.37
2016,10,17,10,15,830.0,99.5,1.95,17.0,604.0,970.15,736.47
2016,10,17,10,30,840.0,101.0,2.0,17.0,629.0,973.6,738.28
2016,10,17,10,45,849.5,100.5,2.05,17.5,648.0,970.24,734.34
2016,10,17,11,0,859.0,100.0,2.1,18.0,667.0,962.96,728.0
2016,10,17,11,15,862.5,100.5,2.15,18.0,677.5,936.79,710.46
2016,10,17,11,30,866.0,101.0,2.2,18.0,688.0,917.91,698.1
2016,10,17,11,45,868.5,100.5,2.3,18.0,691.0,893.44,682.33
2016,10,17,12,0,871.0,100.0,2.4,18.0,694.0,865.52,664.15
2016,10,17,12,15,869.0,99.5,2.45,18.0,688.5,830.55,640.54
2016,10,17,12,30,867.0,99.0,2.5,18.0,683.0,792.66,614.77
2016,10,17,12,45,868.5,95.5,2.65,18.0,671.0,751.53,587.06
2016,10,17,13,0,870.0,92.0,2.8,18.0,659.0,707.59,556.11
2016,10,17,13,15,863.0,91.0,2.85,18.0,638.5,658.01,518.34
2016,10,17,13,30,856.0,90.0,2.9,18.0,618.0,606.73,478.24
2016,10,17,13,45,846.0,88.5,3.0,18.0,590.0,553.72,435.71
2016,10,17,14,0,836.0,87.0,3.1,18.0,562.0,497.03,388.95
2016,10,17,14,15,821.0,85.0,3.15,18.0,528.0,437.11,338.08
2016,10,17,14,30,806.0,83.0,3.2,18.0,494.0,377.46,285.92
2016,10,17,14,45,784.0,80.5,3.3,18.0,454.0,315.78,231.17
2016,10,17,15,0,762.0,78.0,3.4,18.0,414.0,255.8,177.47
2016,10,17,15,15,733.0,74.5,3.4,17.5,370.0,195.71,125.61
2016,10,17,15,30,704.0,71.0,3.4,17.0,326.0,138.82,80.97
2016,10,17,15,45,659.0,66.5,3.45,17.0,278.5,79.67,45.1
2016,10,17,16,0,614.0,62.0,3.5,17.0,231.0,48.56,37.38
2016,10,17,16,15,549.0,55.5,3.4,16.5,184.0,44.05,33.32
2016,10,17,16,30,484.0,49.0,3.3,16.0,137.0,39.55,29.06
2016,10,17,16,45,375.0,39.0,3.25,16.0,94.0,31.86,21.68
2016,10,17,17,0,266.0,29.0,3.2,16.0,51.0,24.12,11.95
2016,10,17,17,15,133.0,14.5,3.15,15.5,25.5,12.38,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,6,45,162.5,19.0,3.05,14.5,37.5,164.49,64.73
2016,10,18,7,0,325.0,38.0,3.1,15.0,75.0,320.08,254.39
2016,10,18,7,15,419.5,47.0,3.3,15.0,119.5,417.43,343.37
2016,10,18,7,30,514.0,56.0,3.5,15.0,164.0,520.93,430.72
2016,10,18,7,45,584.5,60.5,3.7,15.5,213.0,604.1,497.91
2016,10,18,8,0,655.0,65.0,3.9,16.0,262.0,689.71,564.22
2016,10,18,8,15,693.0,69.0,4.0,16.0,308.5,747.37,607.7
2016,10,18,8,30,731.0,73.0,4.1,16.0,355.0,798.81,645.37
2016,10,18,8,45,762.0,75.0,4.2,16.0,398.5,845.91,678.99
2016,10,18,9,0,793.0,77.0,4.3,16.0,442.0,890.89,710.52
2016,10,18,9,15,811.5,79.5,4.3,16.0,480.5,921.82,730.92
2016,10,18,9,30,830.0,82.0,4.3,16.0,519.0,949.63,748.99
2016,10,18,9,45,706.5,125.0,4.3,16.5,513.0,890.06,703.08
2016,10,18,10,0,583.0,168.0,4.3,17.0,507.0,815.02,646.43
2016,10,18,10,15,638.0,158.0,4.2,17.0,544.0,854.66,674.25
2016,10,18,10,30,693.0,148.0,4.1,17.0,581.0,890.01,697.98
2016,10,18,10,45,649.5,169.5,4.05,17.5,584.5,860.57,674.26
2016,10,18,11,0,606.0,191.0,4.0,18.0,588.0,827.77,648.76
2016,10,18,11,15,755.0,139.0,3.9,18.0,641.5,895.08,696.15
2016,10,18,11,30,904.0,87.0,3.8,18.0,695.0,935.55,723.25
2016,10,18,11,45,905.5,86.5,3.75,18.0,698.0,909.36,704.06
2016,10,18,12,0,907.0,86.0,3.7,18.0,701.0,879.65,682.98
2016,10,18,12,15,905.5,86.0,3.75,18.0,695.5,844.62,658.67
2016,10,18,12,30,904.0,86.0,3.8,18.0,690.0,806.5,632.05
2016,10,18,12,45,902.5,84.0,3.85,18.0,677.0,763.34,601.58
2016,10,18,13,0,901.0,82.0,3.9,18.0,664.0,717.5,568.48
2016,10,18,13,15,894.0,81.0,3.95,18.0,643.5,666.64,529.08
2016,10,18,13,30,887.0,80.0,4.0,18.0,623.0,613.99,487.27
2016,10,18,13,45,877.5,78.5,4.1,18.0,595.0,557.95,441.73
2016,10,18,14,0,868.0,77.0,4.2,18.0,567.0,500.9,393.92
2016,10,18,14,15,853.5,75.5,4.3,18.0,532.0,440.96,342.43
2016,10,18,14,30,839.0,74.0,4.4,18.0,497.0,380.1,288.65
2016,10,18,14,45,815.0,72.5,4.5,18.0,456.5,316.95,232.08
2016,10,18,15,0,791.0,71.0,4.6,18.0,416.0,255.67,176.78
2016,10,18,15,15,762.0,68.0,4.65,18.0,371.5,194.36,123.29
2016,10,18,15,30,733.0,65.0,4.7,18.0,327.0,136.19,77.47
2016,10,18,15,45,687.0,61.5,4.8,18.0,279.0,80.23,45.06
2016,10,18,16,0,641.0,58.0,4.9,18.0,231.0,45.76,34.74
2016,10,18,16,15,576.5,51.5,4.9,17.5,183.5,41.11,30.55
2016,10,18,16,30,512.0,45.0,4.9,17.0,136.0,36.45,26.17
2016,10,18,16,45,400.0,35.5,4.9,16.5,92.5,29.03,19.1
2016,10,18,17,0,288.0,26.0,4.9,16.0,49.0,21.58,9.18
2016,10,18,17,15,144.0,13.0,5.0,15.5,24.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.0,2.8,14.5,38.5,188.54,55.07
2016,10,19,7,0,421.0,30.0,2.8,15.0,77.0,380.11,299.64
2016,10,19,7,15,508.5,37.5,2.9,15.0,122.5,472.36,385.25
2016,10,19,7,30,596.0,45.0,3.0,15.0,168.0,564.36,462.86
2016,10,19,7,45,649.5,49.5,3.1,15.5,216.0,636.65,520.78
2016,10,19,8,0,703.0,54.0,3.2,16.0,264.0,710.0,576.75
2016,10,19,8,15,738.0,57.5,3.2,16.0,310.0,766.03,618.12
2016,10,19,8,30,773.0,61.0,3.2,16.0,356.0,821.03,657.39
2016,10,19,8,45,797.5,63.5,3.2,16.5,399.0,863.24,685.01
2016,10,19,9,0,822.0,66.0,3.2,17.0,442.0,892.48,702.75
2016,10,19,9,15,839.5,68.0,3.15,17.0,480.0,921.9,721.38
2016,10,19,9,30,857.0,70.0,3.1,17.0,518.0,948.24,737.64
2016,10,19,9,45,870.0,71.5,3.05,17.5,550.0,966.08,746.49
2016,10,19,10,0,883.0,73.0,3.0,18.0,582.0,980.3,752.91
2016,10,19,10,15,891.5,74.0,2.95,18.0,607.5,985.61,754.76
2016,10,19,10,30,900.0,75.0,2.9,18.0,633.0,987.03,754.18
2016,10,19,10,45,904.0,76.5,2.9,18.5,650.5,980.72,747.56
2016,10,19,11,0,908.0,78.0,2.9,19.0,668.0,970.48,738.53
2016,10,19,11,15,910.5,78.0,2.85,19.0,678.5,953.12,725.84
2016,10,19,11,30,913.0,78.0,2.8,19.0,689.0,931.99,710.77
2016,10,19,11,45,911.0,79.5,2.75,19.5,691.0,904.91,690.45
2016,10,19,12,0,909.0,81.0,2.7,20.0,693.0,874.43,667.96
2016,10,19,12,15,907.0,81.0,2.75,20.0,687.5,839.02,644.1
2016,10,19,12,30,905.0,81.0,2.8,20.0,682.0,800.56,617.96
2016,10,19,12,45,899.5,81.0,2.9,20.0,668.0,756.64,588.0
