Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,894.0,81.0,3.0,20.0,654.0,710.33,555.48
2016,10,19,13,15,887.0,80.0,3.05,20.0,633.5,659.86,517.13
2016,10,19,13,30,880.0,79.0,3.1,20.0,613.0,607.62,476.38
2016,10,19,13,45,871.0,77.5,3.2,20.0,585.5,552.28,432.16
2016,10,19,14,0,862.0,76.0,3.3,20.0,558.0,495.9,385.62
2016,10,19,14,15,848.0,74.0,3.4,20.0,523.5,436.11,334.92
2016,10,19,14,30,834.0,72.0,3.5,20.0,489.0,376.38,282.69
2016,10,19,14,45,814.0,70.0,3.6,20.0,449.5,313.41,226.85
2016,10,19,15,0,794.0,68.0,3.7,20.0,410.0,252.83,172.6
2016,10,19,15,15,765.5,65.0,3.7,19.5,365.5,191.55,119.92
2016,10,19,15,30,737.0,62.0,3.7,19.0,321.0,133.34,74.66
2016,10,19,15,45,695.5,57.5,3.7,19.0,274.0,76.61,41.94
2016,10,19,16,0,654.0,53.0,3.7,19.0,227.0,45.76,34.59
2016,10,19,16,15,590.0,47.5,3.55,18.5,180.0,38.08,27.76
2016,10,19,16,30,526.0,42.0,3.4,18.0,133.0,34.11,23.99
2016,10,19,16,45,418.5,33.0,3.3,17.5,90.0,27.04,17.23
2016,10,19,17,0,311.0,24.0,3.2,17.0,47.0,19.94,6.91
2016,10,19,17,15,155.5,12.0,3.2,16.5,23.5,10.24,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,6,45,203.0,15.5,2.4,15.0,37.0,183.41,28.2
2016,10,20,7,0,406.0,31.0,2.5,15.0,74.0,370.78,289.97
2016,10,20,7,15,497.5,39.0,2.6,15.0,120.5,466.22,379.26
2016,10,20,7,30,589.0,47.0,2.7,15.0,167.0,568.33,464.69
2016,10,20,7,45,646.5,52.0,2.85,15.5,215.5,636.83,519.77
2016,10,20,8,0,704.0,57.0,3.0,16.0,264.0,714.3,579.04
2016,10,20,8,15,740.5,61.0,2.85,16.5,311.0,772.44,619.84
2016,10,20,8,30,777.0,65.0,2.7,17.0,358.0,829.54,658.02
2016,10,20,8,45,803.5,67.5,2.55,17.5,401.5,873.71,685.37
2016,10,20,9,0,830.0,70.0,2.4,18.0,445.0,915.52,710.12
2016,10,20,9,15,847.5,72.0,2.4,18.0,483.5,934.28,721.04
2016,10,20,9,30,865.0,74.0,2.4,18.0,522.0,960.53,737.27
2016,10,20,9,45,883.0,73.5,2.4,18.5,555.5,980.58,747.72
2016,10,20,10,0,901.0,73.0,2.4,19.0,589.0,997.06,755.82
2016,10,20,10,15,909.0,74.5,2.4,19.0,615.0,1002.41,758.0
2016,10,20,10,30,917.0,76.0,2.4,19.0,641.0,1003.78,757.8
2016,10,20,10,45,922.0,76.5,2.4,19.5,659.0,996.94,750.89
2016,10,20,11,0,927.0,77.0,2.4,20.0,677.0,986.12,741.6
2016,10,20,11,15,930.0,77.5,2.45,20.0,687.0,969.44,730.53
2016,10,20,11,30,933.0,78.0,2.5,20.0,697.0,948.89,716.98
2016,10,20,11,45,932.5,78.5,2.6,20.5,699.5,921.42,697.92
2016,10,20,12,0,932.0,79.0,2.7,21.0,702.0,890.42,676.47
2016,10,20,12,15,930.5,78.5,2.75,21.0,696.0,854.09,652.18
2016,10,20,12,30,929.0,78.0,2.8,21.0,690.0,814.61,625.56
2016,10,20,12,45,922.5,78.5,2.85,21.5,676.0,769.57,593.63
2016,10,20,13,0,916.0,79.0,2.9,22.0,662.0,722.14,559.41
2016,10,20,13,15,909.0,78.0,2.95,22.0,641.0,670.67,520.75
2016,10,20,13,30,902.0,77.0,3.0,22.0,620.0,617.38,479.63
2016,10,20,13,45,892.0,76.0,3.05,22.0,591.5,560.9,434.82
2016,10,20,14,0,882.0,75.0,3.1,22.0,563.0,503.41,387.76
2016,10,20,14,15,867.5,73.0,3.1,22.0,528.5,442.32,336.34
2016,10,20,14,30,853.0,71.0,3.1,22.0,494.0,381.32,283.46
2016,10,20,14,45,832.0,69.0,3.15,22.0,453.5,316.98,227.01
2016,10,20,15,0,811.0,67.0,3.2,22.0,413.0,255.12,172.21
2016,10,20,15,15,782.5,64.0,3.2,21.5,368.0,192.86,119.2
2016,10,20,15,30,754.0,61.0,3.2,21.0,323.0,133.64,73.67
2016,10,20,15,45,711.5,57.0,3.2,20.5,275.0,76.29,41.34
2016,10,20,16,0,669.0,53.0,3.2,20.0,227.0,45.96,34.61
2016,10,20,16,15,604.0,47.0,3.1,19.5,179.0,41.19,30.31
2016,10,20,16,30,539.0,41.0,3.0,19.0,131.0,33.43,23.25
2016,10,20,16,45,425.0,32.0,2.9,18.5,88.0,26.3,16.4
2016,10,20,17,0,311.0,23.0,2.8,18.0,45.0,19.15,4.93
2016,10,20,17,15,155.5,11.5,2.8,17.5,22.5,9.82,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,188.5,15.0,2.7,15.0,34.5,171.81,0.0
2016,10,21,7,0,377.0,30.0,2.7,15.0,69.0,349.09,271.06
2016,10,21,7,15,469.0,38.0,2.65,15.0,113.5,443.37,360.98
2016,10,21,7,30,561.0,46.0,2.6,15.0,158.0,544.54,445.74
2016,10,21,7,45,617.5,51.5,2.6,15.5,205.5,611.68,499.51
2016,10,21,8,0,674.0,57.0,2.6,16.0,253.0,687.85,557.35
2016,10,21,8,15,349.5,98.5,2.5,16.0,201.5,469.34,387.38
2016,10,21,8,30,25.0,140.0,2.4,16.0,150.0,157.75,127.46
2016,10,21,8,45,22.5,153.5,2.35,16.5,163.0,167.23,135.27
2016,10,21,9,0,20.0,167.0,2.3,17.0,176.0,176.74,142.31
2016,10,21,9,15,29.5,186.5,2.3,17.0,201.0,223.86,180.48
2016,10,21,9,30,39.0,206.0,2.3,17.0,226.0,253.36,203.92
2016,10,21,9,45,31.5,211.5,2.3,17.5,228.5,248.5,198.78
2016,10,21,10,0,24.0,217.0,2.3,18.0,231.0,224.18,178.38
2016,10,21,10,15,55.5,246.0,2.35,18.0,279.5,305.8,243.8
2016,10,21,10,30,87.0,275.0,2.4,18.0,328.0,366.87,291.62
2016,10,21,10,45,74.0,278.0,2.45,18.5,324.0,352.62,278.98
2016,10,21,11,0,61.0,281.0,2.5,19.0,320.0,338.71,267.03
2016,10,21,11,15,62.0,286.0,2.55,19.0,326.5,340.53,268.3
2016,10,21,11,30,63.0,291.0,2.6,19.0,333.0,342.11,269.37
2016,10,21,11,45,54.5,286.0,2.7,19.0,323.0,324.18,255.21
2016,10,21,12,0,46.0,281.0,2.8,19.0,313.0,306.92,241.63
2016,10,21,12,15,53.0,284.0,2.9,19.0,320.0,311.26,245.3
2016,10,21,12,30,60.0,287.0,3.0,19.0,327.0,314.81,248.3
2016,10,21,12,45,48.5,272.0,3.2,19.0,304.0,286.0,225.72
2016,10,21,13,0,37.0,257.0,3.4,19.0,281.0,258.68,204.25
2016,10,21,13,15,129.5,263.5,3.55,19.0,342.0,329.61,261.79
2016,10,21,13,30,222.0,270.0,3.7,19.0,403.0,379.27,301.04
2016,10,21,13,45,214.5,257.0,3.85,19.0,380.5,347.12,275.21
2016,10,21,14,0,207.0,244.0,4.0,19.0,358.0,315.65,249.8
2016,10,21,14,15,232.0,225.0,4.1,19.0,345.0,293.5,231.11
2016,10,21,14,30,257.0,206.0,4.2,19.0,332.0,272.3,212.34
2016,10,21,14,45,250.0,190.0,4.35,19.0,304.0,236.13,181.64
2016,10,21,15,0,243.0,174.0,4.5,19.0,276.0,200.91,151.6
2016,10,21,15,15,470.5,121.0,4.55,18.5,291.5,179.85,123.72
2016,10,21,15,30,698.0,68.0,4.6,18.0,307.0,132.98,76.58
2016,10,21,15,45,652.0,63.0,4.65,18.0,260.5,74.33,41.84
2016,10,21,16,0,606.0,58.0,4.7,18.0,214.0,45.79,34.73
2016,10,21,16,15,536.5,51.0,4.7,17.5,167.5,40.76,30.16
2016,10,21,16,30,467.0,44.0,4.7,17.0,121.0,35.72,25.38
2016,10,21,16,45,349.0,34.0,4.7,17.0,80.0,27.89,17.7
2016,10,21,17,0,231.0,24.0,4.7,17.0,39.0,20.02,3.44
2016,10,21,17,15,115.5,12.0,4.7,16.5,19.5,10.24,0.0
2016,10,21,17,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,17.5,3.0,13.5,26.0,99.79,0.0
2016,10,22,7,0,162.0,35.0,3.0,14.0,52.0,202.5,155.12
2016,10,22,7,15,210.0,52.5,3.05,14.0,86.5,265.84,218.2
2016,10,22,7,30,258.0,70.0,3.1,14.0,121.0,332.78,277.62
2016,10,22,7,45,291.5,86.0,3.15,14.5,158.0,388.48,325.12
2016,10,22,8,0,325.0,102.0,3.2,15.0,195.0,445.47,371.83
2016,10,22,8,15,350.5,115.0,3.15,15.0,231.0,492.21,409.26
2016,10,22,8,30,376.0,128.0,3.1,15.0,267.0,538.93,445.55
2016,10,22,8,45,563.0,102.0,3.05,15.0,338.0,697.04,567.48
2016,10,22,9,0,750.0,76.0,3.0,15.0,409.0,845.14,674.46
2016,10,22,9,15,798.5,78.0,2.95,15.0,460.5,903.71,713.41
2016,10,22,9,30,847.0,80.0,2.9,15.0,512.0,959.91,750.61
2016,10,22,9,45,847.0,86.5,2.9,15.5,542.0,971.09,754.92
2016,10,22,10,0,847.0,93.0,2.9,16.0,572.0,978.34,757.03
2016,10,22,10,15,857.5,94.5,2.9,16.0,597.5,985.81,760.88
2016,10,22,10,30,868.0,96.0,2.9,16.0,623.0,989.38,762.2
2016,10,22,10,45,875.0,97.0,2.95,16.0,642.0,984.96,758.67
2016,10,22,11,0,882.0,98.0,3.0,16.0,661.0,965.81,745.21
2016,10,22,11,15,886.0,98.5,3.0,16.0,671.5,950.51,734.26
2016,10,22,11,30,890.0,99.0,3.0,16.0,682.0,931.46,720.8
2016,10,22,11,45,756.5,144.0,3.05,16.5,640.5,851.46,663.55
2016,10,22,12,0,623.0,189.0,3.1,17.0,599.0,756.95,594.26
2016,10,22,12,15,652.0,176.5,3.15,16.5,603.0,741.27,585.0
2016,10,22,12,30,681.0,164.0,3.2,16.0,607.0,721.05,571.53
2016,10,22,12,45,778.5,131.5,3.3,16.0,627.5,725.73,576.31
2016,10,22,13,0,876.0,99.0,3.4,16.0,648.0,717.88,571.04
2016,10,22,13,15,770.0,123.0,3.45,16.0,594.0,630.36,502.87
2016,10,22,13,30,664.0,147.0,3.5,16.0,540.0,547.9,437.81
2016,10,22,13,45,687.0,131.0,3.6,16.0,521.0,504.77,402.83
2016,10,22,14,0,710.0,115.0,3.7,16.0,502.0,457.86,363.25
2016,10,22,14,15,667.0,118.0,3.7,16.0,463.0,397.2,311.64
2016,10,22,14,30,624.0,121.0,3.7,16.0,424.0,340.13,262.12
2016,10,22,14,45,617.0,111.0,3.75,16.0,389.5,286.55,214.12
2016,10,22,15,0,610.0,101.0,3.8,16.0,355.0,233.33,166.07
2016,10,22,15,15,567.5,99.5,3.8,16.0,315.5,181.69,122.04
2016,10,22,15,30,525.0,98.0,3.8,16.0,276.0,135.15,86.31
2016,10,22,15,45,494.5,86.5,3.85,16.0,234.0,86.3,56.18
2016,10,22,16,0,464.0,75.0,3.9,16.0,192.0,58.76,46.47
2016,10,22,16,15,406.5,63.0,3.8,15.5,149.5,47.89,36.67
2016,10,22,16,30,349.0,51.0,3.7,15.0,107.0,39.16,28.55
2016,10,22,16,45,256.5,37.0,3.65,15.0,70.0,28.62,18.3
2016,10,22,17,0,164.0,23.0,3.6,15.0,33.0,17.92,0.13
2016,10,22,17,15,82.0,11.5,3.55,14.5,16.5,9.82,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,177.5,15.0,1.75,13.5,32.5,162.11,0.0
2016,10,23,7,0,355.0,30.0,1.8,14.0,65.0,333.42,252.74
2016,10,23,7,15,453.0,38.5,1.85,14.0,109.5,431.84,350.2
2016,10,23,7,30,551.0,47.0,1.9,14.0,154.0,537.6,438.79
2016,10,23,7,45,609.0,53.0,1.95,14.5,201.0,612.67,498.74
2016,10,23,8,0,667.0,59.0,2.0,15.0,248.0,683.06,552.26
2016,10,23,8,15,502.0,95.5,2.05,15.0,251.5,601.06,490.32
2016,10,23,8,30,337.0,132.0,2.1,15.0,255.0,487.56,401.4
2016,10,23,8,45,565.5,103.5,2.2,15.5,340.0,700.62,565.39
2016,10,23,9,0,794.0,75.0,2.3,16.0,425.0,885.09,695.47
2016,10,23,9,15,813.0,77.5,2.3,16.0,463.0,916.19,713.82
2016,10,23,9,30,832.0,80.0,2.3,16.0,501.0,944.17,731.36
2016,10,23,9,45,853.0,79.0,2.35,16.0,534.5,966.13,745.21
2016,10,23,10,0,874.0,78.0,2.4,16.0,568.0,973.43,749.14
2016,10,23,10,15,883.5,79.5,2.45,16.0,594.0,980.09,752.91
2016,10,23,10,30,893.0,81.0,2.5,16.0,620.0,982.87,754.2
2016,10,23,10,45,900.0,81.5,2.6,16.5,638.0,978.05,749.58
2016,10,23,11,0,907.0,82.0,2.7,17.0,656.0,969.29,742.48
2016,10,23,11,15,655.5,172.5,2.8,17.0,591.0,834.61,649.04
2016,10,23,11,30,404.0,263.0,2.9,17.0,526.0,657.65,517.35
2016,10,23,11,45,406.0,262.5,3.0,17.5,528.0,642.93,506.74
2016,10,23,12,0,408.0,262.0,3.1,18.0,530.0,626.51,493.72
2016,10,23,12,15,659.5,172.5,3.2,18.0,600.0,742.51,584.13
2016,10,23,12,30,911.0,83.0,3.3,18.0,670.0,802.26,628.3
2016,10,23,12,45,903.0,83.5,3.4,18.0,655.5,756.86,595.9
2016,10,23,13,0,895.0,84.0,3.5,18.0,641.0,709.27,561.43
2016,10,23,13,15,886.5,83.0,3.55,18.0,619.5,657.87,521.69
2016,10,23,13,30,878.0,82.0,3.6,18.0,598.0,604.86,479.64
2016,10,23,13,45,598.5,153.0,3.7,18.0,497.0,477.4,378.46
2016,10,23,14,0,319.0,224.0,3.8,18.0,396.0,357.6,283.23
2016,10,23,14,15,319.0,207.5,3.9,17.5,370.5,319.73,252.39
2016,10,23,14,30,319.0,191.0,4.0,17.0,345.0,281.79,220.39
2016,10,23,14,45,228.0,182.5,4.1,17.0,287.5,223.35,173.2
2016,10,23,15,0,137.0,174.0,4.2,17.0,230.0,174.18,134.75
2016,10,23,15,15,130.0,155.5,4.2,16.5,204.0,145.84,111.34
2016,10,23,15,30,123.0,137.0,4.2,16.0,178.0,118.71,89.62
2016,10,23,15,45,112.0,117.0,4.25,16.0,150.0,91.7,69.62
2016,10,23,16,0,101.0,97.0,4.3,16.0,122.0,71.96,58.05
2016,10,23,16,15,86.5,76.5,4.2,15.5,94.5,57.69,45.22
2016,10,23,16,30,72.0,56.0,4.1,15.0,67.0,43.06,31.86
2016,10,23,16,45,36.0,38.0,4.1,15.0,43.5,30.01,19.22
2016,10,23,17,0,0.0,20.0,4.1,15.0,20.0,16.21,0.0
2016,10,23,17,15,0.0,10.0,4.0,15.0,10.0,8.54,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,6,45,11.0,16.0,6.35,15.0,17.0,24.31,0.0
2016,10,24,7,0,22.0,32.0,6.6,15.0,34.0,56.2,37.56
2016,10,24,7,15,45.5,51.0,6.75,15.0,59.0,97.26,76.31
2016,10,24,7,30,69.0,70.0,6.9,15.0,84.0,152.35,124.78
2016,10,24,7,45,80.5,90.5,7.1,15.5,110.5,187.87,155.88
2016,10,24,8,0,92.0,111.0,7.3,16.0,137.0,223.29,186.2
2016,10,24,8,15,102.0,130.0,7.4,16.0,163.0,255.06,213.13
2016,10,24,8,30,112.0,149.0,7.5,16.0,189.0,286.86,239.6
2016,10,24,8,45,140.0,167.5,7.65,16.0,224.0,334.72,279.55
2016,10,24,9,0,168.0,186.0,7.8,16.0,259.0,382.99,319.29
2016,10,24,9,15,100.5,191.5,7.75,16.0,236.5,301.09,249.28
2016,10,24,9,30,33.0,197.0,7.7,16.0,214.0,237.83,194.03
2016,10,24,9,45,16.5,172.5,7.7,16.5,181.0,172.39,138.88
2016,10,24,10,0,0.0,148.0,7.7,17.0,148.0,129.69,102.44
2016,10,24,10,15,32.0,204.0,7.75,17.0,223.5,234.51,189.62
2016,10,24,10,30,64.0,260.0,7.8,17.0,299.0,327.99,265.91
2016,10,24,10,45,52.0,259.5,7.85,17.0,291.5,311.21,251.47
2016,10,24,11,0,40.0,259.0,7.9,17.0,284.0,295.02,237.72
2016,10,24,11,15,59.0,275.0,7.85,17.0,312.5,326.7,263.61
2016,10,24,11,30,78.0,291.0,7.8,17.0,341.0,357.02,288.19
2016,10,24,11,45,44.5,254.5,7.8,17.5,283.5,282.71,226.99
2016,10,24,12,0,11.0,218.0,7.8,18.0,226.0,200.02,158.81
2016,10,24,12,15,7.5,205.5,7.8,18.0,211.0,184.27,146.01
2016,10,24,12,30,4.0,193.0,7.8,18.0,196.0,169.12,133.66
2016,10,24,12,45,2.0,174.0,7.85,18.0,175.5,149.81,117.96
2016,10,24,13,0,0.0,155.0,7.9,18.0,155.0,131.12,102.75
2016,10,24,13,15,2.0,169.5,7.9,18.0,171.0,144.79,114.12
2016,10,24,13,30,4.0,184.0,7.9,18.0,187.0,158.07,125.15
2016,10,24,13,45,9.0,187.5,7.95,18.0,193.0,162.89,129.32
2016,10,24,14,0,14.0,191.0,8.0,18.0,199.0,166.93,132.81
2016,10,24,14,15,7.0,108.5,7.95,17.5,112.5,93.12,72.25
2016,10,24,14,30,0.0,26.0,7.9,17.0,26.0,21.47,12.49
2016,10,24,14,45,0.0,46.0,7.9,17.0,46.0,38.05,26.55
2016,10,24,15,0,0.0,66.0,7.9,17.0,66.0,54.7,40.68
2016,10,24,15,15,0.0,58.0,7.7,17.0,58.0,48.02,35.11
2016,10,24,15,30,0.0,50.0,7.5,17.0,50.0,41.35,29.51
2016,10,24,15,45,0.0,41.5,7.3,17.0,41.5,34.28,23.5
2016,10,24,16,0,0.0,33.0,7.1,17.0,33.0,27.23,18.45
2016,10,24,16,15,0.0,25.5,6.9,16.5,25.5,21.01,12.84
2016,10,24,16,30,0.0,18.0,6.7,16.0,18.0,14.81,7.19
2016,10,24,16,45,0.0,11.5,6.55,16.0,11.5,9.45,2.06
2016,10,24,17,0,0.0,5.0,6.4,16.0,5.0,4.1,0.0
2016,10,24,17,15,0.0,2.5,6.4,16.0,2.5,2.13,0.0
2016,10,24,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,6.5,16.0,7.5,6.4,0.0
2016,10,25,7,0,0.0,15.0,6.6,16.0,15.0,12.35,3.49
2016,10,25,7,15,0.0,27.0,6.6,16.0,27.0,22.29,12.74
2016,10,25,7,30,0.0,39.0,6.6,16.0,39.0,32.25,21.5
2016,10,25,7,45,0.0,52.0,6.65,16.5,52.0,43.71,31.4
2016,10,25,8,0,0.0,65.0,6.7,17.0,65.0,55.76,41.68
2016,10,25,8,15,0.0,78.0,6.7,17.0,78.0,67.74,51.85
2016,10,25,8,30,0.0,91.0,6.7,17.0,91.0,79.68,61.86
2016,10,25,8,45,23.0,132.0,6.7,17.0,142.0,158.38,128.64
2016,10,25,9,0,46.0,173.0,6.7,17.0,193.0,229.68,188.11
2016,10,25,9,15,55.0,191.0,6.75,17.0,217.0,257.0,210.32
2016,10,25,9,30,64.0,209.0,6.8,17.0,241.0,284.21,232.29
2016,10,25,9,45,32.0,142.0,6.85,17.5,158.0,168.95,136.26
2016,10,25,10,0,0.0,75.0,6.9,18.0,75.0,62.28,46.33
2016,10,25,10,15,1.0,127.0,6.9,18.0,128.0,109.8,85.62
2016,10,25,10,30,2.0,179.0,6.9,18.0,181.0,160.54,127.06
2016,10,25,10,45,38.5,228.5,6.95,18.0,253.0,262.98,211.37
2016,10,25,11,0,75.0,278.0,7.0,18.0,325.0,350.5,282.17
2016,10,25,11,15,39.5,233.5,6.9,18.0,258.5,262.95,210.69
2016,10,25,11,30,4.0,189.0,6.8,18.0,192.0,168.48,133.01
2016,10,25,11,45,4.5,193.0,6.75,18.0,196.0,171.92,135.84
2016,10,25,12,0,5.0,197.0,6.7,18.0,200.0,175.3,138.58
2016,10,25,12,15,15.5,222.0,6.6,18.0,232.0,206.34,164.05
2016,10,25,12,30,26.0,247.0,6.5,18.0,264.0,236.46,188.57
2016,10,25,12,45,47.5,258.5,6.4,18.5,288.5,273.02,218.03
2016,10,25,13,0,69.0,270.0,6.3,19.0,313.0,294.33,234.96
2016,10,25,13,15,42.5,239.0,6.2,19.0,265.5,241.8,192.49
2016,10,25,13,30,16.0,208.0,6.1,19.0,218.0,186.29,147.51
2016,10,25,13,45,81.0,222.5,6.1,19.0,266.5,237.94,189.91
2016,10,25,14,0,146.0,237.0,6.1,19.0,315.0,280.64,223.83
2016,10,25,14,15,134.0,221.0,6.0,19.0,289.0,249.11,197.75
2016,10,25,14,30,122.0,205.0,5.9,19.0,263.0,219.18,172.95
2016,10,25,14,45,306.5,163.5,5.85,19.0,291.5,230.87,176.55
2016,10,25,15,0,491.0,122.0,5.8,19.0,320.0,218.85,157.46
2016,10,25,15,15,477.0,108.5,5.7,18.5,282.5,169.87,115.43
2016,10,25,15,30,463.0,95.0,5.6,18.0,245.0,122.71,78.22
2016,10,25,15,45,432.5,83.0,5.5,18.0,206.0,77.95,50.65
2016,10,25,16,0,402.0,71.0,5.4,18.0,167.0,53.29,41.23
2016,10,25,16,15,351.5,58.0,5.15,17.5,128.0,44.06,32.89
2016,10,25,16,30,301.0,45.0,4.9,17.0,89.0,34.59,24.15
2016,10,25,16,45,150.5,34.5,4.7,17.0,56.5,26.48,15.57
2016,10,25,17,0,0.0,24.0,4.5,17.0,24.0,18.72,0.0
2016,10,25,17,15,0.0,12.0,4.45,17.0,12.0,10.24,0.0
2016,10,25,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,6,45,172.5,13.0,3.65,14.5,28.0,124.56,0.0
2016,10,26,7,0,345.0,26.0,3.8,15.0,56.0,321.27,229.33
2016,10,26,7,15,446.0,34.5,3.85,15.0,99.0,420.88,341.4
2016,10,26,7,30,547.0,43.0,3.9,15.0,142.0,528.02,433.96
2016,10,26,7,45,608.0,48.0,4.0,15.5,188.5,596.83,491.29
2016,10,26,8,0,669.0,53.0,4.1,16.0,235.0,675.34,553.28
2016,10,26,8,15,708.0,57.0,4.05,16.0,280.5,734.08,598.15
2016,10,26,8,30,747.0,61.0,4.0,16.0,326.0,792.06,640.81
2016,10,26,8,45,774.0,63.5,3.95,16.5,368.0,835.52,670.15
2016,10,26,9,0,801.0,66.0,3.9,17.0,410.0,876.79,697.09
2016,10,26,9,15,820.0,68.5,3.95,17.0,447.5,907.79,717.92
2016,10,26,9,30,839.0,71.0,4.0,17.0,485.0,924.83,728.65
2016,10,26,9,45,853.0,72.0,4.1,17.5,516.5,942.42,738.77
2016,10,26,10,0,867.0,73.0,4.2,18.0,548.0,956.53,746.44
2016,10,26,10,15,876.5,74.5,4.25,18.0,573.0,963.19,750.1
2016,10,26,10,30,886.0,76.0,4.3,18.0,598.0,966.03,751.29
2016,10,26,10,45,889.5,78.0,4.4,18.5,615.5,959.82,745.25
2016,10,26,11,0,893.0,80.0,4.5,19.0,633.0,949.76,736.93
2016,10,26,11,15,897.5,80.5,4.6,19.0,644.0,935.01,726.87
2016,10,26,11,30,902.0,81.0,4.7,19.0,655.0,916.47,714.23
2016,10,26,11,45,901.0,82.0,4.8,19.0,657.5,889.97,695.95
2016,10,26,12,0,900.0,83.0,4.9,19.0,660.0,860.1,675.24
2016,10,26,12,15,899.5,83.0,4.85,19.0,655.0,826.28,650.7
2016,10,26,12,30,899.0,83.0,4.8,19.0,650.0,789.35,623.89
2016,10,26,12,45,893.0,83.0,4.8,19.0,636.5,745.49,592.14
2016,10,26,13,0,887.0,83.0,4.8,19.0,623.0,699.33,557.44
2016,10,26,13,15,879.5,82.0,4.7,19.0,602.5,649.11,517.37
2016,10,26,13,30,872.0,81.0,4.6,19.0,582.0,597.21,475.14
2016,10,26,13,45,861.0,79.5,4.55,19.0,554.0,541.53,429.09
2016,10,26,14,0,850.0,78.0,4.5,19.0,526.0,486.0,381.85
2016,10,26,14,15,834.0,76.0,4.35,18.5,491.5,425.6,330.01
2016,10,26,14,30,818.0,74.0,4.2,18.0,457.0,365.58,277.02
2016,10,26,14,45,796.5,71.5,4.05,18.0,417.5,304.12,221.57
2016,10,26,15,0,775.0,69.0,3.9,18.0,378.0,244.3,167.49
2016,10,26,15,15,743.0,65.5,3.7,18.0,333.5,183.72,115.15
2016,10,26,15,30,711.0,62.0,3.5,18.0,289.0,126.7,71.16
2016,10,26,15,45,663.0,57.0,3.3,18.0,243.0,71.59,40.46
2016,10,26,16,0,615.0,52.0,3.1,18.0,197.0,41.55,30.94
2016,10,26,16,15,539.0,45.5,2.75,17.5,151.0,36.74,26.5
2016,10,26,16,30,463.0,39.0,2.4,17.0,105.0,31.96,21.86
2016,10,26,16,45,327.5,28.5,2.1,17.0,65.5,23.52,12.88
2016,10,26,17,0,192.0,18.0,1.8,17.0,26.0,15.01,0.0
2016,10,26,17,15,96.0,9.0,1.7,16.5,13.0,7.68,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.5,4.6,15.5,5.5,4.69,0.0
2016,10,27,7,0,0.0,11.0,4.9,16.0,11.0,9.04,0.65
2016,10,27,7,15,0.0,20.5,4.95,16.0,20.5,16.89,8.22
2016,10,27,7,30,0.0,30.0,5.0,16.0,30.0,24.75,15.16
2016,10,27,7,45,0.0,40.0,5.05,16.5,40.0,33.05,22.37
2016,10,27,8,0,0.0,50.0,5.1,17.0,50.0,41.37,29.49
2016,10,27,8,15,0.0,60.0,5.0,17.0,60.0,49.7,36.6
2016,10,27,8,30,0.0,70.0,4.9,17.0,70.0,58.32,43.86
2016,10,27,8,45,0.0,51.0,4.8,17.0,51.0,42.19,30.16
2016,10,27,9,0,0.0,32.0,4.7,17.0,32.0,26.43,16.77
2016,10,27,9,15,57.0,123.0,4.6,17.0,151.0,175.24,143.56
2016,10,27,9,30,114.0,214.0,4.5,17.0,270.0,361.36,295.12
2016,10,27,9,45,57.0,145.5,4.45,17.5,173.5,197.75,160.43
2016,10,27,10,0,0.0,77.0,4.4,18.0,77.0,63.94,47.7
2016,10,27,10,15,0.0,106.0,4.3,18.0,106.0,89.35,68.7
2016,10,27,10,30,0.0,135.0,4.2,18.0,135.0,116.09,90.52
2016,10,27,10,45,0.0,127.0,4.1,18.0,127.0,108.23,83.94
2016,10,27,11,0,0.0,119.0,4.0,18.0,119.0,100.67,77.67
2016,10,27,11,15,0.0,121.5,4.25,17.5,121.5,102.77,79.51
2016,10,27,11,30,0.0,124.0,4.5,17.0,124.0,104.87,81.36
2016,10,27,11,45,0.0,124.5,4.8,17.0,124.5,105.17,81.59
2016,10,27,12,0,0.0,125.0,5.1,17.0,125.0,105.48,81.86
2016,10,27,12,15,0.0,126.5,5.1,17.0,126.5,106.68,82.86
2016,10,27,12,30,0.0,128.0,5.1,17.0,128.0,107.87,83.88
2016,10,27,12,45,0.0,148.0,5.1,17.0,148.0,125.36,98.3
2016,10,27,13,0,0.0,168.0,5.1,17.0,168.0,142.83,112.68
2016,10,27,13,15,0.0,150.5,5.05,17.0,150.5,127.04,99.85
2016,10,27,13,30,0.0,133.0,5.0,17.0,133.0,111.59,87.29
2016,10,27,13,45,0.0,142.0,4.95,17.0,142.0,119.08,93.63
2016,10,27,14,0,0.0,151.0,4.9,17.0,151.0,126.38,99.83
2016,10,27,14,15,0.0,129.5,4.75,17.0,129.5,107.81,84.65
2016,10,27,14,30,0.0,108.0,4.6,17.0,108.0,89.6,69.7
2016,10,27,14,45,0.0,63.0,4.45,17.0,63.0,52.2,38.51
2016,10,27,15,0,0.0,18.0,4.3,17.0,18.0,14.84,6.96
2016,10,27,15,15,0.0,16.0,4.1,17.0,16.0,13.18,5.58
2016,10,27,15,30,0.0,14.0,3.9,17.0,14.0,11.52,4.17
2016,10,27,15,45,0.0,11.5,3.7,17.0,11.5,9.45,2.4
2016,10,27,16,0,0.0,9.0,3.5,17.0,9.0,7.39,0.89
2016,10,27,16,15,0.0,6.5,3.35,17.0,6.5,5.33,0.0
2016,10,27,16,30,0.0,4.0,3.2,17.0,4.0,3.28,0.0
2016,10,27,16,45,0.0,2.5,3.1,17.0,2.5,2.05,0.0
2016,10,27,17,0,0.0,1.0,3.0,17.0,1.0,0.85,0.0
2016,10,27,17,15,0.0,0.5,2.95,17.0,0.5,0.43,0.0
2016,10,27,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,40.5,14.0,0.6,16.0,17.0,38.53,0.0
2016,10,28,7,0,81.0,28.0,0.6,16.0,34.0,116.98,73.65
2016,10,28,7,15,132.0,45.5,0.65,16.0,64.0,183.24,145.29
2016,10,28,7,30,183.0,63.0,0.7,16.0,94.0,248.69,202.74
2016,10,28,7,45,212.5,80.0,0.8,16.0,127.5,298.65,245.54
2016,10,28,8,0,242.0,97.0,0.9,16.0,161.0,349.84,288.04
2016,10,28,8,15,261.5,113.5,1.0,16.0,194.5,392.27,322.19
2016,10,28,8,30,281.0,130.0,1.1,16.0,228.0,434.67,355.42
2016,10,28,8,45,266.5,150.5,1.2,16.5,252.5,450.64,365.95
2016,10,28,9,0,252.0,171.0,1.3,17.0,277.0,464.45,374.7
2016,10,28,9,15,203.0,192.0,1.4,17.0,282.5,422.96,341.12
2016,10,28,9,30,154.0,213.0,1.5,17.0,288.0,399.51,321.11
2016,10,28,9,45,85.0,204.5,1.65,17.0,246.5,295.98,238.26
2016,10,28,10,0,16.0,196.0,1.8,17.0,205.0,196.04,156.13
2016,10,28,10,15,8.0,171.0,1.9,17.0,175.5,160.16,126.94
2016,10,28,10,30,0.0,146.0,2.0,17.0,146.0,126.69,99.29
2016,10,28,10,45,0.0,142.5,2.15,17.5,142.5,122.8,95.89
2016,10,28,11,0,0.0,139.0,2.3,18.0,139.0,119.11,92.63
2016,10,28,11,15,61.0,215.5,2.5,18.0,254.0,264.06,211.21
2016,10,28,11,30,122.0,292.0,2.7,18.0,369.0,417.62,331.5
2016,10,28,11,45,87.5,282.0,2.9,18.0,337.0,351.49,279.03
2016,10,28,12,0,53.0,272.0,3.1,18.0,305.0,305.92,242.73
2016,10,28,12,15,96.0,281.0,3.2,18.0,341.0,345.28,274.91
2016,10,28,12,30,139.0,290.0,3.3,18.0,377.0,394.68,314.04
2016,10,28,12,45,280.0,261.0,3.45,18.0,431.0,469.88,374.83
2016,10,28,13,0,421.0,232.0,3.6,18.0,485.0,530.54,422.74
2016,10,28,13,15,319.5,242.5,3.6,18.0,430.5,440.45,351.34
2016,10,28,13,30,218.0,253.0,3.6,18.0,376.0,361.4,288.35
2016,10,28,13,45,191.0,241.5,3.6,18.0,345.5,320.92,255.92
2016,10,28,14,0,164.0,230.0,3.6,18.0,315.0,283.23,225.36
2016,10,28,14,15,485.0,152.0,3.5,17.5,379.0,344.95,271.02
2016,10,28,14,30,806.0,74.0,3.4,17.0,443.0,360.01,273.4
2016,10,28,14,45,789.0,70.0,3.35,17.0,405.0,299.36,218.34
2016,10,28,15,0,772.0,66.0,3.3,17.0,367.0,239.85,164.37
2016,10,28,15,15,740.0,62.5,3.15,17.0,323.5,179.69,112.31
2016,10,28,15,30,708.0,59.0,3.0,17.0,280.0,123.06,68.64
2016,10,28,15,45,661.0,54.5,2.85,17.0,234.5,68.81,38.67
2016,10,28,16,0,614.0,50.0,2.7,17.0,189.0,40.11,29.76
2016,10,28,16,15,535.5,43.0,2.4,16.5,143.5,34.82,24.87
2016,10,28,16,30,457.0,36.0,2.1,16.0,98.0,29.54,19.74
2016,10,28,16,45,228.5,29.0,1.85,16.0,60.0,22.57,11.27
2016,10,28,17,0,0.0,22.0,1.6,16.0,22.0,18.78,0.0
2016,10,28,17,15,0.0,11.0,1.5,16.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.25,15.5,12.5,10.67,0.0
2016,10,29,7,0,0.0,25.0,3.5,16.0,25.0,24.85,9.99
2016,10,29,7,15,24.5,43.5,3.75,16.0,48.0,72.76,54.34
2016,10,29,7,30,49.0,62.0,4.0,16.0,71.0,113.49,90.66
2016,10,29,7,45,63.0,82.0,4.25,16.5,96.5,148.94,121.64
2016,10,29,8,0,77.0,102.0,4.5,17.0,122.0,184.42,152.09
2016,10,29,8,15,86.0,120.5,4.65,17.0,147.0,213.34,176.63
2016,10,29,8,30,95.0,139.0,4.8,17.0,172.0,260.23,215.35
2016,10,29,8,45,56.5,146.5,4.95,17.0,166.5,211.54,173.66
2016,10,29,9,0,18.0,154.0,5.1,17.0,161.0,163.32,132.0
2016,10,29,9,15,39.5,177.5,5.15,17.0,196.0,226.74,184.78
2016,10,29,9,30,61.0,201.0,5.2,17.0,231.0,273.41,223.06
2016,10,29,9,45,86.0,219.5,5.3,17.5,264.5,316.74,257.94
2016,10,29,10,0,111.0,238.0,5.4,18.0,298.0,359.72,292.02
2016,10,29,10,15,157.0,250.0,5.35,18.0,338.5,434.91,352.05
2016,10,29,10,30,203.0,262.0,5.3,18.0,379.0,488.12,394.07
2016,10,29,10,45,141.5,266.5,5.25,18.0,349.5,427.75,344.19
2016,10,29,11,0,80.0,271.0,5.2,18.0,320.0,349.02,279.98
2016,10,29,11,15,82.0,276.5,5.1,18.0,327.5,351.95,282.14
2016,10,29,11,30,84.0,282.0,5.0,18.0,335.0,354.54,283.87
2016,10,29,11,45,251.0,265.0,4.9,18.0,422.5,509.82,409.24
2016,10,29,12,0,418.0,248.0,4.8,18.0,510.0,634.19,506.43
2016,10,29,12,15,659.5,163.0,4.7,18.0,572.5,727.99,580.72
2016,10,29,12,30,901.0,78.0,4.6,18.0,635.0,781.87,620.87
2016,10,29,12,45,895.0,78.0,4.5,18.0,621.0,738.17,588.09
2016,10,29,13,0,889.0,78.0,4.4,18.0,607.0,692.18,552.99
2016,10,29,13,15,880.5,77.0,4.3,18.0,586.0,641.5,512.49
