Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,30,872.0,76.0,4.2,18.0,565.0,589.25,469.95
2016,10,29,13,45,860.5,74.5,4.15,18.0,536.5,533.6,423.86
2016,10,29,14,0,849.0,73.0,4.1,18.0,508.0,477.21,375.88
2016,10,29,14,15,832.0,71.0,4.05,18.0,474.0,417.7,324.12
2016,10,29,14,30,815.0,69.0,4.0,18.0,440.0,357.79,270.74
2016,10,29,14,45,698.0,83.5,3.95,18.0,381.0,282.74,207.11
2016,10,29,15,0,581.0,98.0,3.9,18.0,322.0,221.52,156.21
2016,10,29,15,15,639.0,78.5,3.85,18.0,297.5,173.67,111.46
2016,10,29,15,30,697.0,59.0,3.8,18.0,273.0,121.65,67.76
2016,10,29,15,45,643.5,54.5,3.8,18.0,227.0,67.95,38.3
2016,10,29,16,0,590.0,50.0,3.8,18.0,181.0,40.03,29.53
2016,10,29,16,15,510.0,43.0,3.65,17.5,136.5,34.77,24.66
2016,10,29,16,30,430.0,36.0,3.5,17.0,92.0,29.53,19.53
2016,10,29,16,45,287.0,25.0,3.35,16.5,55.5,20.59,9.15
2016,10,29,17,0,144.0,14.0,3.2,16.0,19.0,11.95,0.0
2016,10,29,17,15,72.0,7.0,3.2,16.0,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,15.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.8,16.0,0.5,0.43,0.0
2016,10,30,7,0,0.0,1.0,8.0,16.0,1.0,0.82,0.0
2016,10,30,7,15,0.0,2.0,8.05,16.0,2.0,1.64,0.0
2016,10,30,7,30,0.0,3.0,8.1,16.0,3.0,2.46,0.0
2016,10,30,7,45,0.0,4.0,8.15,16.0,4.0,3.28,0.0
2016,10,30,8,0,0.0,5.0,8.2,16.0,5.0,4.1,0.0
2016,10,30,8,15,0.0,6.5,8.2,16.0,6.5,5.34,0.0
2016,10,30,8,30,0.0,8.0,8.2,16.0,8.0,6.58,0.0
2016,10,30,8,45,0.0,17.5,8.2,16.5,17.5,14.42,6.63
2016,10,30,9,0,0.0,27.0,8.2,17.0,27.0,22.28,13.25
2016,10,30,9,15,0.0,60.0,8.2,17.0,60.0,49.7,36.37
2016,10,30,9,30,0.0,93.0,8.2,17.0,93.0,78.27,60.24
2016,10,30,9,45,0.0,63.5,8.2,17.0,63.5,52.65,38.66
2016,10,30,10,0,0.0,34.0,8.2,17.0,34.0,28.13,18.01
2016,10,30,10,15,387.5,73.5,8.1,17.0,295.5,494.67,413.01
2016,10,30,10,30,775.0,113.0,8.0,17.0,557.0,909.83,736.88
2016,10,30,10,45,478.0,195.5,7.95,17.5,472.5,707.48,576.15
2016,10,30,11,0,181.0,278.0,7.9,18.0,388.0,472.02,382.33
2016,10,30,11,15,90.5,188.5,7.75,18.0,243.5,279.71,226.87
2016,10,30,11,30,0.0,99.0,7.6,18.0,99.0,82.67,62.88
2016,10,30,11,45,0.0,70.5,7.45,18.0,70.5,58.58,43.03
2016,10,30,12,0,0.0,42.0,7.3,18.0,42.0,34.82,23.34
2016,10,30,12,15,0.0,39.0,7.15,18.0,39.0,32.33,21.28
2016,10,30,12,30,0.0,36.0,7.0,18.0,36.0,29.83,19.21
2016,10,30,12,45,407.0,71.0,6.9,18.0,311.0,383.41,317.5
2016,10,30,13,0,814.0,106.0,6.8,18.0,586.0,674.87,547.99
2016,10,30,13,15,804.5,104.5,6.7,18.0,565.0,625.22,506.3
2016,10,30,13,30,795.0,103.0,6.6,18.0,544.0,574.32,463.94
2016,10,30,13,45,781.0,101.0,6.55,18.0,516.5,519.57,417.69
2016,10,30,14,0,767.0,99.0,6.5,18.0,489.0,464.57,370.14
2016,10,30,14,15,576.5,131.5,6.4,18.0,413.5,368.0,290.05
2016,10,30,14,30,386.0,164.0,6.3,18.0,338.0,286.25,223.3
2016,10,30,14,45,439.0,139.0,6.25,18.0,319.5,251.98,190.77
2016,10,30,15,0,492.0,114.0,6.2,18.0,301.0,211.36,151.93
2016,10,30,15,15,451.5,107.5,6.05,17.5,263.5,163.85,112.09
2016,10,30,15,30,411.0,101.0,5.9,17.0,226.0,121.12,79.57
2016,10,30,15,45,445.0,82.5,5.8,17.0,197.5,77.22,50.48
2016,10,30,16,0,479.0,64.0,5.7,17.0,169.0,51.0,39.25
2016,10,30,16,15,390.0,54.5,5.5,16.5,126.0,44.12,32.85
2016,10,30,16,30,301.0,45.0,5.3,16.0,83.0,34.7,23.91
2016,10,30,16,45,150.5,30.5,5.15,16.0,49.5,23.56,10.45
2016,10,30,17,0,0.0,16.0,5.0,16.0,16.0,13.66,0.0
2016,10,30,17,15,0.0,8.0,4.8,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.5,13.5,2.45,14.0,20.0,75.94,0.0
2016,10,31,7,0,197.0,27.0,2.5,14.0,40.0,208.74,105.07
2016,10,31,7,15,314.5,38.0,2.65,14.0,80.0,325.18,260.18
2016,10,31,7,30,432.0,49.0,2.8,14.0,120.0,442.94,364.19
2016,10,31,7,45,511.5,55.0,2.95,14.5,165.5,531.5,438.26
2016,10,31,8,0,591.0,61.0,3.1,15.0,211.0,622.98,511.42
2016,10,31,8,15,636.5,66.0,3.2,15.0,255.5,685.7,560.5
2016,10,31,8,30,682.0,71.0,3.3,15.0,300.0,748.31,607.9
2016,10,31,8,45,682.5,76.5,3.45,15.5,330.5,769.26,621.97
2016,10,31,9,0,683.0,82.0,3.6,16.0,361.0,787.36,633.72
2016,10,31,9,15,558.5,123.5,3.65,16.0,366.0,727.33,587.75
2016,10,31,9,30,434.0,165.0,3.7,16.0,371.0,652.38,529.07
2016,10,31,9,45,251.0,195.5,3.75,16.0,316.5,489.22,398.63
2016,10,31,10,0,68.0,226.0,3.8,16.0,262.0,303.61,246.03
2016,10,31,10,15,138.5,241.0,3.8,16.0,318.5,406.48,330.05
2016,10,31,10,30,209.0,256.0,3.8,16.0,375.0,487.15,394.09
2016,10,31,10,45,529.0,175.0,3.85,16.5,488.5,731.85,586.59
2016,10,31,11,0,849.0,94.0,3.9,17.0,602.0,929.58,727.41
2016,10,31,11,15,503.0,190.0,3.95,17.0,492.5,698.78,556.28
2016,10,31,11,30,157.0,286.0,4.0,17.0,383.0,443.2,354.03
2016,10,31,11,45,146.5,287.0,4.1,17.0,377.5,426.47,341.59
2016,10,31,12,0,136.0,288.0,4.2,17.0,372.0,409.86,328.33
2016,10,31,12,15,143.5,285.5,4.3,17.0,373.5,404.08,324.09
2016,10,31,12,30,151.0,283.0,4.4,17.0,375.0,397.37,319.03
2016,10,31,12,45,259.5,260.5,4.55,17.0,415.0,454.72,366.2
2016,10,31,13,0,368.0,238.0,4.7,17.0,455.0,488.62,394.06
2016,10,31,13,15,224.0,240.0,4.8,17.0,370.5,367.83,296.8
2016,10,31,13,30,80.0,242.0,4.9,17.0,286.0,263.22,211.46
2016,10,31,13,45,151.5,230.5,5.0,17.0,308.5,290.53,233.95
2016,10,31,14,0,223.0,219.0,5.1,17.0,331.0,301.26,241.81
2016,10,31,14,15,501.0,148.5,5.2,17.0,378.0,347.68,275.05
2016,10,31,14,30,779.0,78.0,5.3,17.0,425.0,352.7,269.8
2016,10,31,14,45,676.0,87.5,5.4,17.0,369.0,279.3,206.57
2016,10,31,15,0,573.0,97.0,5.5,17.0,313.0,218.43,155.08
2016,10,31,15,15,536.0,91.0,5.6,17.0,274.0,167.01,111.18
2016,10,31,15,30,499.0,85.0,5.7,17.0,235.0,120.07,75.08
2016,10,31,15,45,449.5,75.5,5.8,17.0,193.5,72.17,46.2
2016,10,31,16,0,400.0,66.0,5.9,17.0,152.0,49.94,38.29
2016,10,31,16,15,333.0,53.5,5.85,16.5,113.0,40.86,29.96
2016,10,31,16,30,266.0,41.0,5.8,16.0,74.0,31.6,21.16
2016,10,31,16,45,133.0,27.0,5.75,16.0,43.5,20.87,7.67
2016,10,31,17,0,0.0,13.0,5.7,16.0,13.0,11.1,0.0
2016,10,31,17,15,0.0,6.5,5.85,16.0,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,1,6,45,101.0,12.5,3.3,14.0,19.0,76.64,0.0
2016,11,1,7,0,202.0,25.0,3.2,14.0,38.0,207.17,87.53
2016,11,1,7,15,322.0,36.0,3.25,14.0,77.5,328.57,261.95
2016,11,1,7,30,442.0,47.0,3.3,14.0,117.0,448.08,368.54
2016,11,1,7,45,517.5,53.5,3.4,14.5,162.5,533.95,440.91
2016,11,1,8,0,593.0,60.0,3.5,15.0,208.0,622.69,512.28
2016,11,1,8,15,639.5,65.0,3.5,15.0,252.5,686.23,562.01
2016,11,1,8,30,686.0,70.0,3.5,15.0,297.0,749.71,609.89
2016,11,1,8,45,719.0,73.5,3.55,15.5,339.0,791.57,639.17
2016,11,1,9,0,752.0,77.0,3.6,16.0,381.0,838.68,671.57
2016,11,1,9,15,774.5,79.5,3.5,16.0,418.5,872.18,693.72
2016,11,1,9,30,797.0,82.0,3.4,16.0,456.0,902.76,713.45
2016,11,1,9,45,816.5,83.0,3.35,16.0,488.0,925.32,727.55
2016,11,1,10,0,836.0,84.0,3.3,16.0,520.0,944.4,739.2
2016,11,1,10,15,847.0,85.5,3.2,16.0,545.5,952.2,742.59
2016,11,1,10,30,858.0,87.0,3.1,16.0,571.0,956.2,743.51
2016,11,1,10,45,863.0,89.0,3.05,16.0,588.5,951.24,738.74
2016,11,1,11,0,868.0,91.0,3.0,16.0,606.0,942.46,731.56
2016,11,1,11,15,872.0,91.5,2.95,16.0,616.0,917.28,713.11
2016,11,1,11,30,876.0,92.0,2.9,16.0,626.0,898.75,699.6
2016,11,1,11,45,874.0,93.0,2.9,16.0,627.5,872.02,680.72
2016,11,1,12,0,872.0,94.0,2.9,16.0,629.0,850.21,665.45
2016,11,1,12,15,870.0,93.5,2.9,16.0,623.5,814.85,640.48
2016,11,1,12,30,868.0,93.0,2.9,16.0,618.0,776.6,613.42
2016,11,1,12,45,863.5,92.0,2.9,16.5,604.5,733.29,581.41
2016,11,1,13,0,859.0,91.0,2.9,17.0,591.0,687.67,545.71
2016,11,1,13,15,850.5,90.0,2.8,17.0,570.0,637.46,506.21
2016,11,1,13,30,842.0,89.0,2.7,17.0,549.0,585.75,464.67
2016,11,1,13,45,828.0,87.5,2.65,17.0,521.0,529.44,418.71
2016,11,1,14,0,814.0,86.0,2.6,17.0,493.0,472.76,371.15
2016,11,1,14,15,796.0,83.5,2.55,17.0,459.0,413.4,320.17
2016,11,1,14,30,778.0,81.0,2.5,17.0,425.0,354.73,268.43
2016,11,1,14,45,748.5,79.0,2.5,17.0,385.0,294.17,214.62
2016,11,1,15,0,719.0,77.0,2.5,17.0,345.0,233.83,161.05
2016,11,1,15,15,681.5,72.5,2.6,16.5,302.0,174.9,111.03
2016,11,1,15,30,644.0,68.0,2.7,16.0,259.0,120.25,69.36
2016,11,1,15,45,585.5,62.5,2.8,16.0,213.5,68.55,40.58
2016,11,1,16,0,527.0,57.0,2.9,16.0,168.0,45.66,34.68
2016,11,1,16,15,436.5,48.0,2.95,15.5,124.0,38.95,28.41
2016,11,1,16,30,346.0,39.0,3.0,15.0,80.0,32.22,21.69
2016,11,1,16,45,204.0,25.5,3.05,15.0,46.5,19.89,5.98
2016,11,1,17,0,62.0,12.0,3.1,15.0,13.0,10.24,0.0
2016,11,1,17,15,31.0,6.0,3.1,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,2,6,45,119.0,11.0,2.45,12.5,18.5,87.02,0.0
2016,11,2,7,0,238.0,22.0,2.5,13.0,37.0,226.36,72.58
2016,11,2,7,15,357.0,32.5,2.65,13.0,77.5,350.68,278.01
2016,11,2,7,30,476.0,43.0,2.8,13.0,118.0,469.55,385.25
2016,11,2,7,45,546.0,50.0,2.95,13.5,163.0,552.09,455.15
2016,11,2,8,0,616.0,57.0,3.1,14.0,208.0,637.45,523.96
2016,11,2,8,15,661.5,62.0,3.1,14.0,253.0,700.56,573.26
2016,11,2,8,30,707.0,67.0,3.1,14.0,298.0,756.89,615.59
2016,11,2,8,45,738.0,70.5,3.1,14.5,340.0,804.37,648.74
2016,11,2,9,0,769.0,74.0,3.1,15.0,382.0,849.81,679.37
2016,11,2,9,15,790.5,76.5,2.95,15.5,419.0,882.49,698.97
2016,11,2,9,30,812.0,79.0,2.8,16.0,456.0,912.2,715.96
2016,11,2,9,45,837.0,78.0,2.7,16.5,489.5,937.48,729.86
2016,11,2,10,0,862.0,77.0,2.6,17.0,523.0,948.4,733.62
2016,11,2,10,15,872.0,78.5,2.35,17.0,548.0,955.29,734.65
2016,11,2,10,30,882.0,80.0,2.1,17.0,573.0,958.42,732.98
2016,11,2,10,45,888.0,81.0,1.9,17.5,590.5,953.27,724.86
2016,11,2,11,0,894.0,82.0,1.7,18.0,608.0,944.31,714.31
2016,11,2,11,15,897.5,82.5,1.6,18.0,618.0,928.63,702.06
2016,11,2,11,30,901.0,83.0,1.5,18.0,628.0,909.25,687.55
2016,11,2,11,45,901.0,83.0,1.4,18.0,630.5,882.62,668.33
2016,11,2,12,0,901.0,83.0,1.3,18.0,633.0,852.65,647.0
2016,11,2,12,15,899.0,83.0,1.3,18.0,627.0,817.85,623.76
2016,11,2,12,30,897.0,83.0,1.3,18.0,621.0,780.09,598.4
2016,11,2,12,45,895.0,81.0,1.3,18.5,608.0,737.36,568.33
2016,11,2,13,0,893.0,79.0,1.3,19.0,595.0,692.08,535.03
2016,11,2,13,15,885.0,78.0,1.35,19.0,574.0,641.76,497.83
2016,11,2,13,30,877.0,77.0,1.4,19.0,553.0,589.81,458.23
2016,11,2,13,45,864.5,76.0,1.5,19.0,525.0,534.14,414.72
2016,11,2,14,0,852.0,75.0,1.6,19.0,497.0,478.9,369.81
2016,11,2,14,15,835.0,72.5,1.7,18.5,462.5,418.08,319.6
2016,11,2,14,30,818.0,70.0,1.8,18.0,428.0,357.78,267.9
2016,11,2,14,45,793.0,67.5,1.9,18.0,388.5,295.97,213.34
2016,11,2,15,0,768.0,65.0,2.0,18.0,349.0,236.19,160.2
2016,11,2,15,15,733.0,61.5,2.1,17.5,305.5,176.21,109.31
2016,11,2,15,30,698.0,58.0,2.2,17.0,262.0,120.14,66.76
2016,11,2,15,45,644.0,53.0,2.3,17.0,216.0,66.26,37.35
2016,11,2,16,0,590.0,48.0,2.4,17.0,170.0,38.71,28.42
2016,11,2,16,15,505.0,40.5,2.4,16.5,125.5,32.97,23.06
2016,11,2,16,30,420.0,33.0,2.4,16.0,81.0,27.24,17.28
2016,11,2,16,45,266.5,21.5,2.45,16.0,46.5,17.76,3.44
2016,11,2,17,0,113.0,10.0,2.5,16.0,12.0,8.54,0.0
2016,11,2,17,15,56.5,5.0,2.55,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,6,45,116.0,10.5,3.25,13.0,17.5,84.53,0.0
2016,11,3,7,0,232.0,21.0,3.3,13.0,35.0,219.12,40.18
2016,11,3,7,15,352.5,31.5,3.45,13.0,74.5,345.94,272.83
2016,11,3,7,30,473.0,42.0,3.6,13.0,114.0,465.47,382.82
2016,11,3,7,45,545.5,49.0,3.8,13.5,159.5,549.75,455.03
2016,11,3,8,0,618.0,56.0,4.0,14.0,205.0,637.05,526.26
2016,11,3,8,15,664.0,61.0,3.95,14.5,250.0,700.54,575.37
2016,11,3,8,30,710.0,66.0,3.9,15.0,295.0,757.33,617.27
2016,11,3,8,45,743.0,69.0,3.85,15.5,337.5,806.01,651.47
2016,11,3,9,0,776.0,72.0,3.8,16.0,380.0,852.69,683.07
2016,11,3,9,15,797.5,74.5,3.65,16.0,417.0,885.4,704.42
2016,11,3,9,30,819.0,77.0,3.5,16.0,454.0,915.13,723.25
2016,11,3,9,45,842.5,76.5,3.4,16.5,487.5,939.59,736.97
2016,11,3,10,0,866.0,76.0,3.3,17.0,521.0,949.72,740.48
2016,11,3,10,15,876.5,77.5,3.05,17.0,546.0,957.09,742.45
2016,11,3,10,30,887.0,79.0,2.8,17.0,571.0,960.68,741.74
2016,11,3,10,45,892.5,80.0,2.6,17.5,588.5,955.03,733.74
2016,11,3,11,0,898.0,81.0,2.4,18.0,606.0,945.56,723.33
2016,11,3,11,15,901.5,81.5,2.25,18.0,616.0,929.84,710.67
2016,11,3,11,30,905.0,82.0,2.1,18.0,626.0,910.42,695.68
2016,11,3,11,45,904.0,82.5,1.95,18.5,628.0,883.47,674.4
2016,11,3,12,0,903.0,83.0,1.8,19.0,630.0,853.2,651.09
2016,11,3,12,15,901.0,83.0,1.65,19.0,624.0,818.38,625.99
2016,11,3,12,30,899.0,83.0,1.5,19.0,618.0,780.6,598.89
2016,11,3,12,45,893.5,82.0,1.4,19.5,604.0,736.44,566.73
2016,11,3,13,0,888.0,81.0,1.3,20.0,590.0,690.0,531.58
2016,11,3,13,15,879.5,80.0,1.3,20.0,569.0,639.63,494.06
2016,11,3,13,30,871.0,79.0,1.3,20.0,548.0,587.7,454.32
2016,11,3,13,45,742.5,103.0,1.3,20.0,488.5,499.34,386.25
2016,11,3,14,0,614.0,127.0,1.3,20.0,429.0,417.8,322.5
2016,11,3,14,15,630.0,113.0,1.3,20.0,404.0,371.91,284.04
2016,11,3,14,30,646.0,99.0,1.3,20.0,379.0,323.37,241.78
2016,11,3,14,45,668.0,84.5,1.35,20.0,350.5,273.57,197.09
2016,11,3,15,0,690.0,70.0,1.4,20.0,322.0,222.95,150.93
2016,11,3,15,15,686.5,65.0,1.4,19.5,289.5,171.64,106.52
2016,11,3,15,30,683.0,60.0,1.4,19.0,257.0,120.34,66.92
2016,11,3,15,45,626.5,55.0,1.4,19.0,211.0,63.88,35.4
2016,11,3,16,0,570.0,50.0,1.4,19.0,165.0,40.31,29.54
2016,11,3,16,15,482.0,41.5,1.4,18.5,121.0,33.79,23.53
2016,11,3,16,30,394.0,33.0,1.4,18.0,77.0,27.24,16.99
2016,11,3,16,45,197.0,16.5,1.45,18.0,38.5,13.3,0.0
2016,11,3,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,6,45,97.0,10.5,2.65,14.0,16.0,72.06,0.0
2016,11,4,7,0,194.0,21.0,2.5,14.0,32.0,190.36,0.02
2016,11,4,7,15,318.5,32.5,2.45,14.0,71.0,321.44,249.35
2016,11,4,7,30,443.0,44.0,2.4,14.0,110.0,443.78,361.58
2016,11,4,7,45,517.0,51.5,2.4,14.5,154.5,529.17,433.34
2016,11,4,8,0,591.0,59.0,2.4,15.0,199.0,617.52,503.69
2016,11,4,8,15,639.0,64.0,2.25,15.0,244.0,682.08,552.92
2016,11,4,8,30,687.0,69.0,2.1,15.0,289.0,746.62,599.79
2016,11,4,8,45,718.5,73.5,1.95,15.5,330.5,794.73,631.42
2016,11,4,9,0,750.0,78.0,1.8,16.0,372.0,834.64,655.87
2016,11,4,9,15,673.5,99.0,1.6,16.0,382.0,804.46,630.74
2016,11,4,9,30,597.0,120.0,1.4,16.0,392.0,761.09,596.9
2016,11,4,9,45,714.0,103.5,1.2,16.5,451.0,855.04,658.31
2016,11,4,10,0,831.0,87.0,1.0,17.0,510.0,939.69,708.43
2016,11,4,10,15,842.5,88.5,0.8,17.5,535.5,947.95,706.29
2016,11,4,10,30,854.0,90.0,0.6,18.0,561.0,952.44,702.52
2016,11,4,10,45,862.5,90.5,0.45,18.5,579.0,948.97,694.75
2016,11,4,11,0,871.0,91.0,0.3,19.0,597.0,941.63,684.9
2016,11,4,11,15,875.0,91.5,0.35,19.0,607.0,926.31,675.85
2016,11,4,11,30,879.0,92.0,0.4,19.0,617.0,907.27,664.66
2016,11,4,11,45,880.5,92.0,0.5,19.5,619.5,881.85,649.21
2016,11,4,12,0,882.0,92.0,0.6,20.0,622.0,844.99,626.25
2016,11,4,12,15,880.0,91.5,0.75,20.0,616.0,817.49,611.32
2016,11,4,12,30,878.0,91.0,0.9,20.0,610.0,779.07,588.4
2016,11,4,12,45,877.0,88.5,1.05,20.0,597.5,730.8,558.09
2016,11,4,13,0,876.0,86.0,1.2,20.0,585.0,686.46,528.09
2016,11,4,13,15,867.5,85.0,1.2,20.0,564.0,640.47,493.68
2016,11,4,13,30,859.0,84.0,1.2,20.0,543.0,588.25,453.87
2016,11,4,13,45,847.5,82.0,1.3,20.0,515.5,532.17,410.61
2016,11,4,14,0,836.0,80.0,1.4,20.0,488.0,475.44,365.11
2016,11,4,14,15,818.5,77.5,1.4,20.0,453.5,415.39,315.03
2016,11,4,14,30,801.0,75.0,1.4,20.0,419.0,355.94,263.91
2016,11,4,14,45,776.5,72.0,1.4,20.0,379.5,294.87,210.61
2016,11,4,15,0,752.0,69.0,1.4,20.0,340.0,235.83,158.79
2016,11,4,15,15,715.5,65.0,1.4,19.5,296.5,176.25,108.99
2016,11,4,15,30,679.0,61.0,1.4,19.0,253.0,117.72,64.92
2016,11,4,15,45,624.5,55.0,1.4,19.0,208.0,63.86,35.43
2016,11,4,16,0,570.0,49.0,1.4,19.0,163.0,39.56,28.87
2016,11,4,16,15,480.0,41.0,1.35,18.5,119.0,33.44,23.18
2016,11,4,16,30,390.0,33.0,1.3,18.0,75.0,27.32,16.91
2016,11,4,16,45,195.0,16.5,1.3,17.5,37.5,13.35,0.0
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,102.0,9.5,1.5,14.0,15.0,74.37,0.0
2016,11,5,7,0,204.0,19.0,1.5,14.0,30.0,193.68,0.0
2016,11,5,7,15,324.5,30.0,1.55,14.5,68.0,323.08,246.05
2016,11,5,7,30,445.0,41.0,1.6,15.0,106.0,441.44,355.6
2016,11,5,7,45,514.5,49.0,1.65,15.5,149.5,523.35,424.0
2016,11,5,8,0,584.0,57.0,1.7,16.0,193.0,608.24,491.03
2016,11,5,8,15,324.0,91.5,1.65,16.0,169.5,436.31,358.37
2016,11,5,8,30,64.0,126.0,1.6,16.0,146.0,200.55,163.94
2016,11,5,8,45,69.5,143.0,1.55,16.0,167.5,223.74,183.69
2016,11,5,9,0,75.0,160.0,1.5,16.0,189.0,246.92,202.19
2016,11,5,9,15,59.0,171.0,1.45,16.0,195.0,241.24,196.4
2016,11,5,9,30,43.0,182.0,1.4,16.0,201.0,235.39,190.56
2016,11,5,9,45,44.0,195.0,1.35,16.5,215.5,248.41,200.18
2016,11,5,10,0,45.0,208.0,1.3,17.0,230.0,261.34,209.52
2016,11,5,10,15,190.0,217.0,1.3,17.0,320.0,427.82,343.38
2016,11,5,10,30,335.0,226.0,1.3,17.0,410.0,592.55,467.84
2016,11,5,10,45,337.0,233.0,1.35,17.5,423.0,594.64,466.5
2016,11,5,11,0,339.0,240.0,1.4,18.0,436.0,595.12,465.6
2016,11,5,11,15,261.5,256.5,1.5,18.0,409.0,532.76,417.86
2016,11,5,11,30,184.0,273.0,1.6,18.0,382.0,453.86,357.62
2016,11,5,11,45,135.5,271.0,1.7,18.0,351.5,400.75,316.66
2016,11,5,12,0,87.0,269.0,1.8,18.0,321.0,334.15,264.62
2016,11,5,12,15,197.0,261.0,1.85,18.0,377.5,421.58,334.91
2016,11,5,12,30,307.0,253.0,1.9,18.0,434.0,498.91,394.81
2016,11,5,12,45,193.5,251.5,2.0,18.0,364.5,386.02,306.57
2016,11,5,13,0,80.0,250.0,2.1,18.0,295.0,285.14,226.51
2016,11,5,13,15,186.0,237.0,2.1,18.0,337.0,341.88,272.86
2016,11,5,13,30,292.0,224.0,2.1,18.0,379.0,386.09,307.26
2016,11,5,13,45,366.0,197.0,2.1,18.0,381.0,378.92,300.69
2016,11,5,14,0,440.0,170.0,2.1,18.0,383.0,371.47,292.8
2016,11,5,14,15,360.0,170.0,2.05,18.0,336.0,302.73,236.95
2016,11,5,14,30,280.0,170.0,2.0,18.0,289.0,249.79,193.9
2016,11,5,14,45,253.5,156.0,2.0,18.0,256.0,209.12,159.84
2016,11,5,15,0,227.0,142.0,2.0,18.0,223.0,171.7,128.55
2016,11,5,15,15,213.0,125.5,2.0,17.5,194.0,137.7,100.41
2016,11,5,15,30,199.0,109.0,2.0,17.0,165.0,105.72,75.26
2016,11,5,15,45,179.5,91.0,2.05,17.0,134.5,74.57,53.64
2016,11,5,16,0,160.0,73.0,2.1,17.0,104.0,54.63,42.22
2016,11,5,16,15,127.5,55.0,2.0,16.5,75.5,41.79,30.53
2016,11,5,16,30,95.0,37.0,1.9,16.0,47.0,28.61,17.95
2016,11,5,16,45,47.5,18.5,1.8,16.0,23.5,14.69,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,3.0,1.0,16.0,3.0,2.56,0.0
2016,11,6,7,0,0.0,6.0,0.9,16.0,6.0,4.92,0.0
2016,11,6,7,15,0.0,15.5,0.9,16.0,15.5,12.76,4.12
2016,11,6,7,30,0.0,25.0,0.9,16.0,25.0,20.62,11.47
2016,11,6,7,45,0.0,35.5,0.95,16.0,35.5,29.33,19.13
2016,11,6,8,0,0.0,46.0,1.0,16.0,46.0,38.05,26.75
2016,11,6,8,15,0.0,57.0,1.05,16.0,57.0,47.36,34.77
2016,11,6,8,30,0.0,68.0,1.1,16.0,68.0,57.43,43.34
2016,11,6,8,45,0.0,78.5,1.15,16.5,78.5,66.96,51.25
2016,11,6,9,0,0.0,89.0,1.2,17.0,89.0,76.5,59.05
2016,11,6,9,15,31.5,137.5,1.15,17.0,152.0,171.28,138.56
2016,11,6,9,30,63.0,186.0,1.1,17.0,215.0,260.58,210.74
2016,11,6,9,45,74.0,201.5,1.1,17.0,237.5,286.48,230.65
2016,11,6,10,0,85.0,217.0,1.1,17.0,260.0,312.12,250.45
2016,11,6,10,15,108.0,231.0,1.1,17.0,288.5,346.92,277.58
2016,11,6,10,30,131.0,245.0,1.1,17.0,317.0,401.02,318.79
2016,11,6,10,45,191.5,249.5,1.1,17.5,357.5,457.32,361.62
2016,11,6,11,0,252.0,254.0,1.1,18.0,398.0,531.05,415.84
2016,11,6,11,15,283.5,253.0,1.1,18.0,418.0,548.73,428.42
2016,11,6,11,30,315.0,252.0,1.1,18.0,438.0,564.04,439.7
2016,11,6,11,45,361.0,242.5,1.1,18.0,456.0,579.52,451.51
2016,11,6,12,0,407.0,233.0,1.1,18.0,474.0,591.36,460.53
2016,11,6,12,15,323.5,247.5,1.1,18.0,438.0,522.57,408.1
2016,11,6,12,30,240.0,262.0,1.1,18.0,402.0,443.87,348.42
2016,11,6,12,45,212.0,258.5,1.1,18.0,380.0,406.58,320.18
2016,11,6,13,0,184.0,255.0,1.1,18.0,358.0,371.14,292.76
2016,11,6,13,15,180.0,245.0,1.05,18.0,343.0,346.23,273.43
2016,11,6,13,30,176.0,235.0,1.0,18.0,328.0,321.53,253.98
2016,11,6,13,45,200.5,220.5,1.0,18.5,321.0,307.59,242.43
2016,11,6,14,0,225.0,206.0,1.0,19.0,314.0,291.03,228.23
2016,11,6,14,15,199.5,192.5,1.05,18.5,283.0,252.36,197.49
2016,11,6,14,30,174.0,179.0,1.1,18.0,252.0,216.59,168.79
2016,11,6,14,45,166.5,162.0,1.15,18.0,226.5,186.12,143.37
2016,11,6,15,0,159.0,145.0,1.2,18.0,201.0,156.78,118.71
2016,11,6,15,15,149.0,127.5,1.2,18.0,174.5,127.83,94.73
2016,11,6,15,30,139.0,110.0,1.2,18.0,148.0,100.43,72.94
2016,11,6,15,45,125.5,91.0,1.2,18.0,121.0,73.52,53.58
2016,11,6,16,0,112.0,72.0,1.2,18.0,94.0,54.73,42.09
2016,11,6,16,15,86.5,53.5,1.0,17.5,67.5,41.3,29.93
2016,11,6,16,30,61.0,35.0,0.8,17.0,41.0,27.6,16.85
2016,11,6,16,45,30.5,17.5,0.65,17.0,20.5,14.26,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.05,15.0,11.0,9.39,0.0
2016,11,7,7,0,0.0,22.0,2.0,15.0,22.0,26.77,0.0
2016,11,7,7,15,150.0,32.5,2.05,15.0,53.5,198.1,145.0
2016,11,7,7,30,300.0,43.0,2.1,15.0,85.0,328.0,266.66
2016,11,7,7,45,355.0,55.0,2.15,15.5,122.5,396.2,326.24
2016,11,7,8,0,410.0,67.0,2.2,16.0,160.0,467.45,385.17
2016,11,7,8,15,444.5,77.5,2.1,16.0,197.5,520.75,427.91
2016,11,7,8,30,479.0,88.0,2.0,16.0,235.0,574.35,469.14
2016,11,7,8,45,500.5,98.0,1.95,16.5,271.0,615.08,498.39
2016,11,7,9,0,522.0,108.0,1.9,17.0,307.0,654.55,525.74
2016,11,7,9,15,480.0,130.0,1.85,17.5,327.0,647.98,518.31
2016,11,7,9,30,438.0,152.0,1.8,18.0,347.0,637.2,507.25
2016,11,7,9,45,453.0,161.0,1.75,18.5,375.0,662.03,523.32
2016,11,7,10,0,468.0,170.0,1.7,19.0,403.0,684.74,537.27
2016,11,7,10,15,478.0,177.5,1.55,19.0,425.5,698.56,544.85
2016,11,7,10,30,488.0,185.0,1.4,19.0,448.0,709.94,550.6
2016,11,7,10,45,456.0,200.5,1.3,19.5,452.5,688.32,531.48
2016,11,7,11,0,424.0,216.0,1.2,20.0,457.0,664.83,511.55
2016,11,7,11,15,438.5,216.5,1.1,20.0,469.5,665.94,511.31
2016,11,7,11,30,453.0,217.0,1.0,20.0,482.0,664.47,508.98
2016,11,7,11,45,421.5,226.0,0.9,20.5,473.5,629.88,481.5
2016,11,7,12,0,390.0,235.0,0.8,21.0,465.0,579.42,443.52
2016,11,7,12,15,402.5,229.5,0.7,21.0,465.0,565.53,433.11
2016,11,7,12,30,415.0,224.0,0.6,21.0,465.0,563.6,430.41
2016,11,7,12,45,339.0,234.0,0.55,21.0,427.5,484.59,371.84
2016,11,7,13,0,263.0,244.0,0.5,21.0,390.0,424.56,326.78
2016,11,7,13,15,218.5,238.5,0.4,21.0,357.5,363.81,280.93
2016,11,7,13,30,174.0,233.0,0.3,21.0,325.0,318.69,246.22
2016,11,7,13,45,308.0,199.5,0.25,21.0,350.5,351.44,270.84
2016,11,7,14,0,442.0,166.0,0.2,21.0,376.0,368.7,281.13
2016,11,7,14,15,388.5,162.0,0.15,21.0,337.0,313.32,237.06
2016,11,7,14,30,335.0,158.0,0.1,21.0,298.0,258.56,193.82
2016,11,7,14,45,243.0,150.5,0.1,21.0,247.5,201.74,150.07
2016,11,7,15,0,151.0,143.0,0.1,21.0,197.0,153.49,113.88
2016,11,7,15,15,140.0,126.0,0.15,20.5,170.5,125.3,91.53
2016,11,7,15,30,129.0,109.0,0.2,20.0,144.0,98.74,71.08
2016,11,7,15,45,114.0,90.0,0.25,20.0,117.0,72.41,52.32
2016,11,7,16,0,99.0,71.0,0.3,20.0,90.0,53.91,40.99
2016,11,7,16,15,72.5,52.5,0.3,19.5,64.5,40.49,28.95
2016,11,7,16,30,46.0,34.0,0.3,19.0,39.0,26.8,15.83
2016,11,7,16,45,23.0,17.0,0.3,19.0,19.5,13.84,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.0,0.85,16.0,11.0,9.39,0.0
2016,11,8,7,0,0.0,22.0,0.9,16.0,22.0,18.78,0.0
2016,11,8,7,15,192.0,31.0,0.9,16.0,57.0,226.79,161.48
2016,11,8,7,30,384.0,40.0,0.9,16.0,92.0,391.45,311.83
2016,11,8,7,45,462.0,48.0,0.9,16.5,134.0,477.77,383.02
2016,11,8,8,0,540.0,56.0,0.9,17.0,176.0,567.71,453.05
2016,11,8,8,15,589.5,61.0,0.75,17.0,218.5,631.68,499.83
2016,11,8,8,30,639.0,66.0,0.6,17.0,261.0,695.91,544.08
2016,11,8,8,45,675.0,69.5,0.5,17.5,301.0,745.4,575.25
2016,11,8,9,0,711.0,73.0,0.4,18.0,341.0,787.49,599.94
2016,11,8,9,15,734.5,76.0,0.3,18.0,377.0,821.77,619.59
2016,11,8,9,30,758.0,79.0,0.2,18.0,413.0,853.35,637.05
2016,11,8,9,45,791.5,76.0,0.15,18.5,446.5,883.76,653.16
2016,11,8,10,0,825.0,73.0,0.1,19.0,480.0,910.77,666.88
2016,11,8,10,15,836.0,74.5,0.1,19.0,504.5,908.17,663.69
2016,11,8,10,30,847.0,76.0,0.1,19.0,529.0,912.61,665.65
2016,11,8,10,45,854.5,76.5,0.15,19.5,546.0,908.8,661.89
2016,11,8,11,0,862.0,77.0,0.2,20.0,563.0,901.33,656.2
2016,11,8,11,15,866.0,77.5,0.25,20.0,573.5,887.01,647.63
2016,11,8,11,30,870.0,78.0,0.3,20.0,584.0,869.13,637.01
2016,11,8,11,45,870.0,78.5,0.35,20.5,586.0,844.32,620.81
2016,11,8,12,0,870.0,79.0,0.4,21.0,588.0,816.28,602.63
2016,11,8,12,15,868.5,79.0,0.4,21.0,583.0,783.38,581.45
2016,11,8,12,30,867.0,79.0,0.4,21.0,578.0,747.61,558.3
2016,11,8,12,45,860.0,79.5,0.45,21.5,564.5,705.78,530.64
2016,11,8,13,0,853.0,80.0,0.5,22.0,551.0,661.86,499.65
2016,11,8,13,15,845.0,78.5,0.45,22.0,531.0,613.32,463.85
2016,11,8,13,30,837.0,77.0,0.4,22.0,511.0,566.17,428.06
2016,11,8,13,45,824.5,76.0,0.4,22.0,484.5,512.27,386.89
2016,11,8,14,0,812.0,75.0,0.4,22.0,458.0,457.81,343.94
2016,11,8,14,15,794.0,72.5,0.45,22.0,425.0,399.37,296.9
2016,11,8,14,30,776.0,70.0,0.5,22.0,392.0,341.61,248.73
2016,11,8,14,45,750.0,67.5,0.6,22.0,354.0,282.52,198.62
2016,11,8,15,0,724.0,65.0,0.7,22.0,316.0,225.63,149.78
2016,11,8,15,15,686.5,61.0,0.95,21.5,274.0,168.0,102.53
2016,11,8,15,30,649.0,57.0,1.2,21.0,232.0,111.75,60.67
2016,11,8,15,45,590.5,51.5,1.5,20.5,188.5,60.37,32.82
2016,11,8,16,0,532.0,46.0,1.8,20.0,145.0,37.16,26.55
2016,11,8,16,15,439.0,37.5,2.0,19.5,103.5,30.58,20.43
2016,11,8,16,30,346.0,29.0,2.2,19.0,62.0,23.96,13.28
2016,11,8,16,45,173.0,14.5,2.45,18.5,31.0,11.76,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
