Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,6,45,53.5,7.5,1.95,15.0,9.5,6.4,0.0
2016,11,9,7,0,107.0,15.0,1.9,15.0,19.0,86.2,0.0
2016,11,9,7,15,222.5,29.0,1.95,15.0,53.0,243.77,169.73
2016,11,9,7,30,338.0,43.0,2.0,15.0,87.0,357.94,288.67
2016,11,9,7,45,414.0,53.0,2.05,15.5,128.5,443.93,362.73
2016,11,9,8,0,490.0,63.0,2.1,16.0,170.0,533.35,435.41
2016,11,9,8,15,541.5,70.0,2.0,16.0,212.0,600.79,488.31
2016,11,9,8,30,593.0,77.0,1.9,16.0,254.0,668.51,539.09
2016,11,9,8,45,578.0,87.5,1.85,16.5,281.0,679.7,545.39
2016,11,9,9,0,563.0,98.0,1.8,17.0,308.0,687.67,549.18
2016,11,9,9,15,556.5,111.5,1.8,17.0,336.5,703.93,560.14
2016,11,9,9,30,550.0,125.0,1.8,17.0,365.0,708.7,562.45
2016,11,9,9,45,648.0,108.0,1.8,17.5,410.5,792.42,620.47
2016,11,9,10,0,746.0,91.0,1.8,18.0,456.0,856.95,662.61
2016,11,9,10,15,784.5,90.0,1.8,18.0,490.5,888.26,682.48
2016,11,9,10,30,823.0,89.0,1.8,18.0,525.0,915.73,699.97
2016,11,9,10,45,829.0,90.5,1.8,18.5,542.5,911.63,694.73
2016,11,9,11,0,835.0,92.0,1.8,19.0,560.0,903.87,687.54
2016,11,9,11,15,839.0,92.5,1.75,19.0,569.5,889.43,676.74
2016,11,9,11,30,843.0,93.0,1.7,19.0,579.0,871.44,663.74
2016,11,9,11,45,842.0,94.0,1.65,19.5,581.0,846.28,644.77
2016,11,9,12,0,841.0,95.0,1.6,20.0,583.0,817.97,623.84
2016,11,9,12,15,838.5,94.5,1.55,20.0,577.5,783.74,600.1
2016,11,9,12,30,836.0,94.0,1.5,20.0,572.0,746.8,574.46
2016,11,9,12,45,841.5,89.5,1.5,20.5,561.0,708.57,547.09
2016,11,9,13,0,847.0,85.0,1.5,21.0,550.0,667.36,515.76
2016,11,9,13,15,837.5,83.5,1.45,21.0,529.5,617.31,477.81
2016,11,9,13,30,828.0,82.0,1.4,21.0,509.0,565.93,437.97
2016,11,9,13,45,705.5,105.5,1.4,21.0,455.5,480.75,372.07
2016,11,9,14,0,583.0,129.0,1.4,21.0,402.0,404.19,311.92
2016,11,9,14,15,670.5,102.0,1.4,21.0,394.5,377.08,287.03
2016,11,9,14,30,758.0,75.0,1.4,21.0,387.0,340.11,251.93
2016,11,9,14,45,730.0,72.0,1.4,21.0,348.5,281.03,200.48
2016,11,9,15,0,702.0,69.0,1.4,21.0,310.0,224.44,151.09
2016,11,9,15,15,663.0,64.5,1.3,21.0,268.5,164.97,101.49
2016,11,9,15,30,624.0,60.0,1.2,21.0,227.0,112.03,61.89
2016,11,9,15,45,566.5,54.0,1.2,21.0,184.0,61.83,34.33
2016,11,9,16,0,509.0,48.0,1.2,21.0,141.0,38.79,27.8
2016,11,9,16,15,415.0,38.5,1.2,20.5,100.0,31.41,21.0
2016,11,9,16,30,321.0,29.0,1.2,20.0,59.0,23.97,12.96
2016,11,9,16,45,160.5,14.5,1.25,19.5,29.5,11.79,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.7,15.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.9,15.0,16.0,13.66,0.0
2016,11,10,7,15,130.5,29.5,3.05,15.5,46.0,176.43,116.69
2016,11,10,7,30,261.0,43.0,3.2,16.0,76.0,299.16,240.97
2016,11,10,7,45,323.0,56.0,3.35,16.5,113.5,372.24,306.35
2016,11,10,8,0,385.0,69.0,3.5,17.0,151.0,449.06,371.24
2016,11,10,8,15,424.0,79.5,3.3,17.0,189.5,505.01,417.07
2016,11,10,8,30,463.0,90.0,3.1,17.0,228.0,561.66,461.58
2016,11,10,8,45,487.5,100.5,2.9,17.0,264.0,605.17,494.27
2016,11,10,9,0,512.0,111.0,2.7,17.0,300.0,647.59,525.02
2016,11,10,9,15,538.5,115.5,2.45,17.0,332.5,682.47,548.87
2016,11,10,9,30,565.0,120.0,2.2,17.0,365.0,724.96,577.51
2016,11,10,9,45,644.0,108.0,1.95,17.5,405.5,787.66,618.4
2016,11,10,10,0,723.0,96.0,1.7,18.0,446.0,846.22,654.32
2016,11,10,10,15,472.5,164.5,1.5,18.0,398.0,676.31,529.65
2016,11,10,10,30,222.0,233.0,1.3,18.0,350.0,473.79,374.1
2016,11,10,10,45,262.5,235.0,1.1,18.5,378.0,527.19,413.66
2016,11,10,11,0,303.0,237.0,0.9,19.0,406.0,558.23,433.96
2016,11,10,11,15,299.0,242.5,0.9,19.0,411.5,550.7,427.51
2016,11,10,11,30,295.0,248.0,0.9,19.0,417.0,542.0,420.64
2016,11,10,11,45,293.5,249.0,0.9,19.5,418.0,529.23,410.25
2016,11,10,12,0,292.0,250.0,0.9,20.0,419.0,515.42,399.16
2016,11,10,12,15,423.5,213.0,1.0,20.0,455.0,579.65,448.84
2016,11,10,12,30,555.0,176.0,1.1,20.0,491.0,618.91,479.12
2016,11,10,12,45,685.0,132.0,1.2,20.0,511.5,645.42,499.73
2016,11,10,13,0,815.0,88.0,1.3,20.0,532.0,648.89,503.4
2016,11,10,13,15,805.5,86.5,1.25,20.0,512.0,600.36,466.01
2016,11,10,13,30,796.0,85.0,1.2,20.0,492.0,550.59,427.29
2016,11,10,13,45,516.0,141.0,1.15,20.5,399.5,412.12,320.31
2016,11,10,14,0,236.0,197.0,1.1,21.0,307.0,295.34,229.63
2016,11,10,14,15,184.0,185.0,1.05,21.0,267.0,240.08,186.32
2016,11,10,14,30,132.0,173.0,1.0,21.0,227.0,197.58,152.68
2016,11,10,14,45,127.0,156.5,0.95,21.0,204.5,170.84,130.63
2016,11,10,15,0,122.0,140.0,0.9,21.0,182.0,144.94,109.11
2016,11,10,15,15,114.0,122.0,0.9,21.0,157.0,118.29,87.29
2016,11,10,15,30,106.0,104.0,0.9,21.0,132.0,93.01,67.24
2016,11,10,15,45,293.0,76.0,0.9,21.0,133.0,67.75,44.63
2016,11,10,16,0,480.0,48.0,0.9,21.0,134.0,38.71,27.71
2016,11,10,16,15,386.5,38.5,0.95,20.5,94.5,31.38,20.93
2016,11,10,16,30,293.0,29.0,1.0,20.0,55.0,23.97,12.66
2016,11,10,16,45,146.5,14.5,1.05,19.5,27.5,11.81,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.0,1.25,15.5,6.0,0.0,0.0
2016,11,11,7,0,0.0,12.0,1.3,16.0,12.0,10.24,0.0
2016,11,11,7,15,78.0,27.5,1.4,16.0,37.5,116.74,71.28
2016,11,11,7,30,156.0,43.0,1.5,16.0,63.0,201.73,160.63
2016,11,11,7,45,193.5,60.0,1.6,16.5,94.5,257.46,210.53
2016,11,11,8,0,231.0,77.0,1.7,17.0,126.0,314.61,259.29
2016,11,11,8,15,254.0,93.0,1.65,17.0,158.0,358.85,296.17
2016,11,11,8,30,277.0,109.0,1.6,17.0,190.0,403.29,331.96
2016,11,11,8,45,296.0,122.5,1.6,17.0,220.5,440.29,360.97
2016,11,11,9,0,315.0,136.0,1.6,17.0,251.0,476.9,388.93
2016,11,11,9,15,223.5,160.0,1.65,17.5,246.0,423.53,343.6
2016,11,11,9,30,132.0,184.0,1.7,18.0,241.0,346.23,279.81
2016,11,11,9,45,117.0,197.0,1.8,18.5,250.0,344.45,277.32
2016,11,11,10,0,102.0,210.0,1.9,19.0,259.0,322.2,258.64
2016,11,11,10,15,86.5,218.0,1.95,19.0,261.0,312.44,250.1
2016,11,11,10,30,71.0,226.0,2.0,19.0,263.0,302.78,241.62
2016,11,11,10,45,67.0,232.0,2.05,19.0,268.0,301.59,240.27
2016,11,11,11,0,63.0,238.0,2.1,19.0,273.0,300.46,238.97
2016,11,11,11,15,90.0,248.5,2.1,19.0,299.5,332.56,264.62
2016,11,11,11,30,117.0,259.0,2.1,19.0,326.0,380.77,302.07
2016,11,11,11,45,120.5,260.5,2.15,19.0,329.5,378.21,299.82
2016,11,11,12,0,124.0,262.0,2.2,19.0,333.0,375.07,297.39
2016,11,11,12,15,190.5,255.5,2.2,19.0,363.5,411.91,327.24
2016,11,11,12,30,257.0,249.0,2.2,19.0,394.0,457.87,363.04
2016,11,11,12,45,161.5,241.5,2.2,19.0,332.0,354.35,281.54
2016,11,11,13,0,66.0,234.0,2.2,19.0,270.0,261.52,207.46
2016,11,11,13,15,138.5,228.5,2.2,19.0,300.0,305.52,243.46
2016,11,11,13,30,211.0,223.0,2.2,19.0,330.0,330.82,263.39
2016,11,11,13,45,252.5,205.0,2.2,19.0,326.5,328.72,260.99
2016,11,11,14,0,294.0,187.0,2.2,19.0,323.0,312.89,247.23
2016,11,11,14,15,257.5,177.0,2.15,18.5,289.5,268.36,211.0
2016,11,11,14,30,221.0,167.0,2.1,18.0,256.0,227.76,177.79
2016,11,11,14,45,211.5,151.5,2.1,18.0,230.5,194.28,149.3
2016,11,11,15,0,202.0,136.0,2.1,18.0,205.0,162.1,121.81
2016,11,11,15,15,189.5,119.0,2.0,18.0,176.5,129.61,94.59
2016,11,11,15,30,177.0,102.0,1.9,18.0,148.0,98.97,70.17
2016,11,11,15,45,159.5,84.0,1.8,18.0,119.5,69.37,49.24
2016,11,11,16,0,142.0,66.0,1.7,18.0,91.0,49.63,37.49
2016,11,11,16,15,106.0,48.0,1.55,17.5,63.5,36.67,25.64
2016,11,11,16,30,70.0,30.0,1.4,17.0,36.0,23.37,12.05
2016,11,11,16,45,35.0,15.0,1.25,17.0,18.0,12.8,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,53.5,6.0,1.85,15.5,7.5,0.0,0.0
2016,11,12,7,0,107.0,12.0,1.7,16.0,15.0,83.2,0.0
2016,11,12,7,15,242.5,23.5,1.65,16.0,48.0,245.92,144.61
2016,11,12,7,30,378.0,35.0,1.6,16.0,81.0,379.16,299.91
2016,11,12,7,45,462.0,42.5,1.6,16.0,122.0,468.27,377.91
2016,11,12,8,0,546.0,50.0,1.6,16.0,163.0,561.7,453.74
2016,11,12,8,15,597.0,55.0,1.5,16.0,205.0,626.49,503.96
2016,11,12,8,30,648.0,60.0,1.4,16.0,247.0,691.76,552.06
2016,11,12,8,45,684.5,63.0,1.3,16.5,287.0,734.95,580.86
2016,11,12,9,0,721.0,66.0,1.2,17.0,327.0,783.34,612.05
2016,11,12,9,15,745.0,69.0,1.15,17.0,362.5,818.04,634.19
2016,11,12,9,30,769.0,72.0,1.1,17.0,398.0,850.09,654.06
2016,11,12,9,45,792.0,72.0,1.1,17.5,429.5,874.25,667.72
2016,11,12,10,0,815.0,72.0,1.1,18.0,461.0,895.15,679.11
2016,11,12,10,15,679.5,116.0,1.15,18.0,451.5,823.66,630.03
2016,11,12,10,30,544.0,160.0,1.2,18.0,442.0,730.73,566.06
2016,11,12,10,45,417.0,197.5,1.25,18.5,418.0,646.31,502.9
2016,11,12,11,0,290.0,235.0,1.3,19.0,394.0,544.0,425.29
2016,11,12,11,15,431.0,202.5,1.4,19.0,443.5,642.1,500.94
2016,11,12,11,30,572.0,170.0,1.5,19.0,493.0,715.13,555.52
2016,11,12,11,45,426.0,209.0,1.65,19.0,450.5,614.43,479.83
2016,11,12,12,0,280.0,248.0,1.8,19.0,408.0,503.6,396.12
2016,11,12,12,15,329.0,236.0,2.0,19.0,421.5,514.69,406.75
2016,11,12,12,30,378.0,224.0,2.2,19.0,435.0,521.62,413.14
2016,11,12,12,45,446.5,201.0,2.45,19.0,445.0,539.91,428.13
2016,11,12,13,0,515.0,178.0,2.7,19.0,455.0,537.71,427.36
2016,11,12,13,15,667.0,127.5,2.8,19.0,472.5,558.39,443.7
2016,11,12,13,30,819.0,77.0,2.9,19.0,490.0,554.54,439.98
2016,11,12,13,45,806.0,75.5,3.0,19.0,463.5,501.14,396.12
2016,11,12,14,0,793.0,74.0,3.1,19.0,437.0,447.3,350.81
2016,11,12,14,15,774.5,71.5,3.15,18.5,405.0,390.09,302.02
2016,11,12,14,30,756.0,69.0,3.2,18.0,373.0,333.63,252.38
2016,11,12,14,45,730.5,66.0,3.3,18.0,335.5,275.74,200.4
2016,11,12,15,0,705.0,63.0,3.4,18.0,298.0,220.0,150.26
2016,11,12,15,15,666.0,59.0,3.6,18.0,257.5,163.59,102.02
2016,11,12,15,30,627.0,55.0,3.8,18.0,217.0,108.89,60.03
2016,11,12,15,45,567.0,49.5,4.0,18.0,174.5,59.05,32.1
2016,11,12,16,0,507.0,44.0,4.2,18.0,132.0,35.63,25.32
2016,11,12,16,15,407.0,35.5,4.3,17.5,92.0,29.0,19.04
2016,11,12,16,30,307.0,27.0,4.4,17.0,52.0,22.36,10.87
2016,11,12,16,45,153.5,13.5,4.5,16.5,26.0,11.52,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,56.5,5.5,0.9,15.0,7.0,0.0,0.0
2016,11,13,7,0,113.0,11.0,0.9,15.0,14.0,86.28,0.0
2016,11,13,7,15,252.0,22.5,0.7,15.0,47.0,249.37,132.74
2016,11,13,7,30,391.0,34.0,0.5,15.0,80.0,387.38,302.0
2016,11,13,7,45,469.5,42.5,0.35,15.0,121.0,473.61,375.53
2016,11,13,8,0,548.0,51.0,0.2,15.0,162.0,563.94,445.1
2016,11,13,8,15,600.5,56.0,0.3,15.0,204.5,630.1,496.06
2016,11,13,8,30,653.0,61.0,0.4,15.0,247.0,696.73,545.56
2016,11,13,8,45,332.5,95.5,0.55,15.5,190.5,456.53,368.3
2016,11,13,9,0,12.0,130.0,0.7,16.0,134.0,136.07,108.08
2016,11,13,9,15,6.0,129.0,0.8,16.0,131.0,125.44,100.06
2016,11,13,9,30,0.0,128.0,0.9,16.0,128.0,116.01,91.89
2016,11,13,9,45,0.0,137.5,1.0,16.5,137.5,124.29,98.4
2016,11,13,10,0,0.0,147.0,1.1,17.0,147.0,132.64,104.87
2016,11,13,10,15,5.5,164.5,1.15,17.0,167.5,154.77,122.96
2016,11,13,10,30,11.0,182.0,1.2,17.0,188.0,176.81,140.78
2016,11,13,10,45,5.5,172.0,1.25,17.5,175.0,159.46,126.07
2016,11,13,11,0,0.0,162.0,1.3,18.0,162.0,143.1,112.33
2016,11,13,11,15,7.0,182.0,1.4,18.0,186.0,168.49,133.08
2016,11,13,11,30,14.0,202.0,1.5,18.0,210.0,193.6,153.34
2016,11,13,11,45,16.5,206.5,1.6,18.0,215.5,198.76,157.45
2016,11,13,12,0,19.0,211.0,1.7,18.0,221.0,203.74,161.52
2016,11,13,12,15,18.5,209.0,1.75,18.0,219.0,199.76,158.32
2016,11,13,12,30,18.0,207.0,1.8,18.0,217.0,195.88,155.26
2016,11,13,12,45,18.0,202.5,1.85,18.5,212.5,190.04,150.38
2016,11,13,13,0,18.0,198.0,1.9,19.0,208.0,184.28,145.59
2016,11,13,13,15,17.0,191.0,1.85,19.0,200.0,175.62,138.71
2016,11,13,13,30,16.0,184.0,1.8,19.0,192.0,167.15,131.99
2016,11,13,13,45,14.5,174.5,1.8,19.0,182.0,156.34,123.38
2016,11,13,14,0,13.0,165.0,1.8,19.0,172.0,145.79,114.95
2016,11,13,14,15,394.5,117.0,1.75,19.0,274.5,275.67,215.48
2016,11,13,14,30,776.0,69.0,1.7,19.0,377.0,340.59,255.15
2016,11,13,14,45,749.0,66.0,1.7,19.0,339.0,281.15,202.11
2016,11,13,15,0,722.0,63.0,1.7,19.0,301.0,224.02,151.52
2016,11,13,15,15,682.5,59.0,1.7,18.5,259.5,166.55,103.13
2016,11,13,15,30,643.0,55.0,1.7,18.0,218.0,110.83,60.8
2016,11,13,15,45,581.5,49.0,1.7,18.0,175.0,59.55,32.03
2016,11,13,16,0,520.0,43.0,1.7,18.0,132.0,34.92,24.7
2016,11,13,16,15,420.5,34.5,1.65,17.5,92.0,28.25,18.38
2016,11,13,16,30,321.0,26.0,1.6,17.0,52.0,21.56,9.89
2016,11,13,16,45,160.5,13.0,1.55,17.0,26.0,11.1,0.0
2016,11,13,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,6,45,57.5,5.0,2.2,14.0,6.5,0.0,0.0
2016,11,14,7,0,115.0,10.0,2.2,14.0,13.0,86.63,0.0
2016,11,14,7,15,260.0,21.5,2.15,14.0,46.0,251.75,117.71
2016,11,14,7,30,405.0,33.0,2.1,14.0,79.0,396.32,313.04
2016,11,14,7,45,490.0,40.5,2.1,14.5,121.0,486.65,394.61
2016,11,14,8,0,575.0,48.0,2.1,15.0,163.0,581.41,471.97
2016,11,14,8,15,627.0,53.0,2.0,15.0,206.0,647.63,524.32
2016,11,14,8,30,679.0,58.0,1.9,15.0,249.0,707.65,569.49
2016,11,14,8,45,339.5,79.5,1.8,15.5,175.0,439.68,362.87
2016,11,14,9,0,0.0,101.0,1.7,16.0,101.0,91.01,71.01
2016,11,14,9,15,0.0,116.0,1.55,16.0,116.0,105.34,83.39
2016,11,14,9,30,0.0,131.0,1.4,16.0,131.0,119.62,95.06
2016,11,14,9,45,0.0,136.5,1.3,16.5,136.5,123.47,97.81
2016,11,14,10,0,0.0,142.0,1.2,17.0,142.0,127.56,100.77
2016,11,14,10,15,0.0,146.5,1.05,17.0,146.5,130.8,103.19
2016,11,14,10,30,0.0,151.0,0.9,17.0,151.0,134.19,105.74
2016,11,14,10,45,16.5,183.5,0.8,17.0,192.5,181.93,144.79
2016,11,14,11,0,33.0,216.0,0.7,17.0,234.0,248.05,197.26
2016,11,14,11,15,27.5,214.0,0.6,17.0,229.5,220.11,174.35
2016,11,14,11,30,22.0,212.0,0.5,17.0,225.0,211.08,166.87
2016,11,14,11,45,26.5,217.5,0.4,17.5,232.5,218.62,172.38
2016,11,14,12,0,31.0,223.0,0.3,18.0,240.0,241.02,189.24
2016,11,14,12,15,24.5,214.0,0.4,18.0,227.5,209.6,164.65
2016,11,14,12,30,18.0,205.0,0.5,18.0,215.0,194.13,152.68
2016,11,14,12,45,15.5,198.0,0.6,18.0,207.0,184.16,145.0
2016,11,14,13,0,13.0,191.0,0.7,18.0,199.0,174.56,137.54
2016,11,14,13,15,6.5,170.5,0.9,18.0,174.5,150.43,118.37
2016,11,14,13,30,0.0,150.0,1.1,18.0,150.0,127.51,100.01
2016,11,14,13,45,403.0,113.5,1.35,18.0,295.0,327.42,261.94
2016,11,14,14,0,806.0,77.0,1.6,18.0,440.0,456.19,356.32
2016,11,14,14,15,786.5,74.5,1.75,18.0,407.5,397.94,306.03
2016,11,14,14,30,767.0,72.0,1.9,18.0,375.0,340.53,256.05
2016,11,14,14,45,738.5,69.0,2.1,18.0,337.0,281.21,203.71
2016,11,14,15,0,710.0,66.0,2.3,18.0,299.0,224.38,153.24
2016,11,14,15,15,669.5,61.5,2.5,17.5,257.5,164.72,102.81
2016,11,14,15,30,629.0,57.0,2.7,17.0,216.0,111.55,62.26
2016,11,14,15,45,564.5,51.0,2.9,17.0,173.0,61.01,33.58
2016,11,14,16,0,500.0,45.0,3.1,17.0,130.0,36.56,26.2
2016,11,14,16,15,397.5,35.5,3.15,16.5,90.0,29.09,19.1
2016,11,14,16,30,295.0,26.0,3.2,16.0,50.0,21.56,9.47
2016,11,14,16,45,147.5,13.0,3.3,16.0,25.0,11.1,0.0
2016,11,14,17,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,7,15,211.5,14.5,2.25,15.0,38.0,203.65,75.91
2016,11,15,7,30,423.0,29.0,2.4,15.0,76.0,404.43,316.66
2016,11,15,7,45,501.0,36.0,2.55,15.5,116.5,480.11,388.63
2016,11,15,8,0,579.0,43.0,2.7,16.0,157.0,569.33,462.92
2016,11,15,8,15,628.5,47.0,2.7,16.0,198.5,633.01,514.62
2016,11,15,8,30,678.0,51.0,2.7,16.0,240.0,696.65,564.02
2016,11,15,8,45,399.5,97.5,2.75,16.5,213.5,519.19,427.19
2016,11,15,9,0,121.0,144.0,2.8,17.0,187.0,291.47,239.5
2016,11,15,9,15,118.5,160.0,2.9,17.0,205.5,307.07,252.4
2016,11,15,9,30,116.0,176.0,3.0,17.0,224.0,322.06,263.79
2016,11,15,9,45,191.5,185.0,3.15,17.0,271.0,400.69,328.37
2016,11,15,10,0,267.0,194.0,3.3,17.0,318.0,499.83,406.9
2016,11,15,10,15,528.5,140.0,3.4,17.0,402.5,696.85,561.85
2016,11,15,10,30,790.0,86.0,3.5,17.0,487.0,874.42,690.58
2016,11,15,10,45,619.0,140.5,3.6,17.0,461.5,775.65,617.15
2016,11,15,11,0,448.0,195.0,3.7,17.0,436.0,660.61,529.41
2016,11,15,11,15,343.5,220.5,3.85,17.0,407.5,564.86,455.08
2016,11,15,11,30,239.0,246.0,4.0,17.0,379.0,473.34,382.22
2016,11,15,11,45,151.0,243.5,4.2,17.0,327.5,385.94,311.9
2016,11,15,12,0,63.0,241.0,4.4,17.0,276.0,287.4,231.48
2016,11,15,12,15,41.0,223.0,4.65,17.0,246.0,245.98,197.92
2016,11,15,12,30,19.0,205.0,4.9,17.0,216.0,195.07,156.22
2016,11,15,12,45,11.0,188.0,5.15,17.0,194.5,171.65,137.07
2016,11,15,13,0,3.0,171.0,5.4,17.0,173.0,149.45,118.83
2016,11,15,13,15,1.5,151.0,5.45,17.0,152.0,129.72,102.69
2016,11,15,13,30,0.0,131.0,5.5,17.0,131.0,110.67,87.05
2016,11,15,13,45,1.5,142.0,5.6,17.0,142.5,120.93,95.74
2016,11,15,14,0,3.0,153.0,5.7,17.0,154.0,130.85,104.12
2016,11,15,14,15,18.5,153.0,5.65,16.5,160.0,136.32,108.87
2016,11,15,14,30,34.0,153.0,5.6,16.0,166.0,143.11,114.45
2016,11,15,14,45,31.0,138.5,5.6,16.0,149.5,125.98,100.05
2016,11,15,15,0,28.0,124.0,5.6,16.0,133.0,109.46,86.11
2016,11,15,15,15,23.5,108.0,5.5,16.0,115.0,92.11,71.53
2016,11,15,15,30,19.0,92.0,5.4,16.0,97.0,75.67,57.76
2016,11,15,15,45,11.0,74.5,5.3,16.0,77.5,59.39,44.28
2016,11,15,16,0,3.0,57.0,5.2,16.0,58.0,45.07,33.66
2016,11,15,16,15,1.5,39.5,4.95,15.5,40.0,31.66,21.29
2016,11,15,16,30,0.0,22.0,4.7,15.0,22.0,18.07,6.62
2016,11,15,16,45,0.0,11.0,4.5,15.0,11.0,9.39,0.0
2016,11,15,17,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,5.0,13.0,38.5,205.56,53.6
2016,11,16,7,30,424.0,32.0,5.2,13.0,77.0,408.35,322.89
2016,11,16,7,45,510.5,39.0,5.45,13.5,119.0,499.52,411.86
2016,11,16,8,0,597.0,46.0,5.7,14.0,161.0,595.1,494.38
2016,11,16,8,15,650.0,51.0,5.85,14.0,204.5,655.17,546.14
2016,11,16,8,30,703.0,56.0,6.0,14.0,248.0,723.97,602.68
2016,11,16,8,45,735.0,60.0,6.2,14.5,288.5,772.11,640.22
2016,11,16,9,0,767.0,64.0,6.4,15.0,329.0,818.38,675.15
2016,11,16,9,15,790.5,66.5,6.45,15.0,365.5,852.52,700.61
2016,11,16,9,30,814.0,69.0,6.5,15.0,402.0,883.84,723.5
2016,11,16,9,45,829.5,71.0,6.55,15.0,432.5,903.81,737.55
2016,11,16,10,0,845.0,73.0,6.6,15.0,463.0,920.38,749.01
2016,11,16,10,15,856.5,74.5,6.6,15.0,488.0,928.9,754.21
2016,11,16,10,30,868.0,76.0,6.6,15.0,513.0,923.51,749.09
2016,11,16,10,45,872.0,78.0,6.65,15.0,529.5,918.41,744.65
2016,11,16,11,0,876.0,80.0,6.7,15.0,546.0,909.65,737.62
2016,11,16,11,15,879.5,80.5,6.75,15.0,556.0,894.96,726.27
2016,11,16,11,30,883.0,81.0,6.8,15.0,566.0,876.72,712.39
2016,11,16,11,45,879.0,83.0,6.85,15.0,567.5,850.43,692.5
2016,11,16,12,0,875.0,85.0,6.9,15.0,569.0,828.82,676.27
2016,11,16,12,15,872.5,84.5,6.9,15.0,563.5,794.17,649.88
2016,11,16,12,30,870.0,84.0,6.9,15.0,558.0,756.72,621.33
2016,11,16,12,45,862.5,84.0,6.9,15.0,545.0,713.67,588.23
2016,11,16,13,0,855.0,84.0,6.9,15.0,532.0,668.56,551.2
2016,11,16,13,15,845.5,82.5,6.85,15.0,511.5,618.78,509.68
2016,11,16,13,30,836.0,81.0,6.8,15.0,491.0,567.64,466.21
2016,11,16,13,45,821.5,79.5,6.8,15.0,464.0,512.85,418.86
2016,11,16,14,0,807.0,78.0,6.8,15.0,437.0,457.74,370.08
2016,11,16,14,15,787.0,75.5,6.75,14.5,404.0,399.37,318.11
2016,11,16,14,30,767.0,73.0,6.7,14.0,371.0,341.9,265.64
2016,11,16,14,45,738.0,70.0,6.65,14.0,333.0,282.56,210.69
2016,11,16,15,0,709.0,67.0,6.6,14.0,295.0,225.76,158.25
2016,11,16,15,15,667.0,62.5,6.5,14.0,253.5,166.04,106.02
2016,11,16,15,30,625.0,58.0,6.4,14.0,212.0,112.93,64.38
2016,11,16,15,45,556.5,52.0,6.35,14.0,169.0,62.5,35.05
2016,11,16,16,0,488.0,46.0,6.3,14.0,126.0,37.49,27.27
2016,11,16,16,15,378.5,36.5,6.1,13.5,86.5,30.03,20.01
2016,11,16,16,30,269.0,27.0,5.9,13.0,47.0,22.54,9.16
2016,11,16,16,45,134.5,13.5,5.7,13.0,23.5,11.52,0.0
2016,11,16,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,15.0,2.0,11.0,36.0,199.34,22.37
2016,11,17,7,30,416.0,30.0,2.0,11.0,72.0,399.52,311.41
2016,11,17,7,45,503.0,37.0,2.05,11.5,114.0,490.17,399.44
2016,11,17,8,0,590.0,44.0,2.1,12.0,156.0,577.31,472.77
2016,11,17,8,15,643.5,49.0,2.1,12.0,199.0,646.15,528.9
2016,11,17,8,30,697.0,54.0,2.1,12.0,242.0,715.04,582.47
2016,11,17,8,45,733.5,57.0,2.1,12.5,283.0,765.67,619.13
2016,11,17,9,0,770.0,60.0,2.1,13.0,324.0,814.6,653.14
2016,11,17,9,15,794.0,62.5,2.05,13.0,360.5,849.16,676.44
2016,11,17,9,30,818.0,65.0,2.0,13.0,397.0,880.96,697.27
2016,11,17,9,45,837.0,66.0,1.95,13.5,428.5,902.9,709.43
2016,11,17,10,0,856.0,67.0,1.9,14.0,460.0,911.16,711.93
2016,11,17,10,15,867.5,68.5,1.85,14.0,484.5,919.83,716.2
2016,11,17,10,30,879.0,70.0,1.8,14.0,509.0,924.87,718.0
2016,11,17,10,45,888.0,70.5,1.75,14.5,527.0,922.52,713.54
2016,11,17,11,0,897.0,71.0,1.7,15.0,545.0,916.41,706.74
2016,11,17,11,15,901.0,71.5,1.6,15.0,555.5,902.02,695.12
2016,11,17,11,30,905.0,72.0,1.5,15.0,566.0,883.98,681.24
2016,11,17,11,45,907.0,71.5,1.45,15.0,568.5,859.44,663.7
2016,11,17,12,0,909.0,71.0,1.4,15.0,571.0,831.49,643.95
2016,11,17,12,15,906.5,71.0,1.35,15.0,566.0,797.34,619.92
2016,11,17,12,30,904.0,71.0,1.3,15.0,561.0,760.29,593.87
2016,11,17,12,45,899.5,70.0,1.3,15.0,548.0,717.97,564.48
2016,11,17,13,0,895.0,69.0,1.3,15.0,535.0,673.3,531.64
2016,11,17,13,15,886.5,68.0,1.35,15.0,515.0,624.03,494.21
2016,11,17,13,30,878.0,67.0,1.4,15.0,495.0,573.21,454.4
2016,11,17,13,45,865.0,65.5,1.45,15.5,468.0,518.24,409.3
2016,11,17,14,0,852.0,64.0,1.5,16.0,441.0,462.67,362.34
2016,11,17,14,15,833.5,62.5,1.5,16.0,408.0,404.56,312.44
2016,11,17,14,30,815.0,61.0,1.5,16.0,375.0,346.92,261.48
2016,11,17,14,45,789.0,58.0,1.55,16.0,337.0,285.94,207.11
2016,11,17,15,0,763.0,55.0,1.6,16.0,299.0,227.08,154.29
2016,11,17,15,15,724.0,51.5,1.5,15.5,257.0,168.01,103.69
2016,11,17,15,30,685.0,48.0,1.4,15.0,215.0,113.21,61.49
2016,11,17,15,45,625.0,43.0,1.35,15.0,172.0,60.79,31.67
2016,11,17,16,0,565.0,38.0,1.3,15.0,129.0,33.9,24.04
2016,11,17,16,15,461.5,30.0,1.3,14.5,88.5,26.92,17.27
2016,11,17,16,30,358.0,22.0,1.3,14.0,48.0,19.93,6.84
2016,11,17,16,45,179.0,11.0,1.3,14.0,24.0,9.39,0.0
2016,11,17,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,7,15,186.0,15.0,3.65,11.0,33.5,182.12,0.0
2016,11,18,7,30,372.0,30.0,3.7,11.0,67.0,365.83,284.55
2016,11,18,7,45,463.0,38.5,3.8,11.5,109.0,459.98,378.88
2016,11,18,8,0,554.0,47.0,3.9,12.0,151.0,559.46,464.09
2016,11,18,8,15,610.0,53.0,3.8,12.5,193.5,629.61,521.79
2016,11,18,8,30,666.0,59.0,3.7,13.0,236.0,700.52,577.24
2016,11,18,8,45,703.0,63.0,3.65,13.5,277.0,744.73,610.09
2016,11,18,9,0,740.0,67.0,3.6,14.0,318.0,795.09,646.25
2016,11,18,9,15,765.0,70.0,3.85,14.5,354.5,831.01,671.96
2016,11,18,9,30,790.0,73.0,4.1,15.0,391.0,864.2,695.2
2016,11,18,9,45,813.0,74.0,4.35,15.5,423.0,889.89,712.84
2016,11,18,10,0,836.0,75.0,4.6,16.0,455.0,912.25,728.39
2016,11,18,10,15,846.5,76.5,4.7,16.0,479.0,919.93,733.49
2016,11,18,10,30,857.0,78.0,4.8,16.0,503.0,923.94,736.12
2016,11,18,10,45,864.0,79.0,4.95,16.5,520.0,920.31,732.27
2016,11,18,11,0,871.0,80.0,5.1,17.0,537.0,912.95,725.86
2016,11,18,11,15,873.5,80.5,5.25,17.0,546.5,887.93,708.03
2016,11,18,11,30,876.0,81.0,5.4,17.0,556.0,869.11,694.83
2016,11,18,11,45,876.5,81.0,5.55,17.0,558.5,844.58,677.35
2016,11,18,12,0,877.0,81.0,5.7,17.0,561.0,816.83,657.45
2016,11,18,12,15,875.0,80.5,5.85,17.0,555.5,783.44,633.2
2016,11,18,12,30,873.0,80.0,6.0,17.0,550.0,747.25,606.67
2016,11,18,12,45,871.0,78.0,6.15,17.0,538.0,706.73,576.59
2016,11,18,13,0,869.0,76.0,6.3,17.0,526.0,663.77,542.47
2016,11,18,13,15,860.5,75.0,6.35,17.0,506.5,615.65,502.87
2016,11,18,13,30,852.0,74.0,6.4,17.0,487.0,569.08,463.47
2016,11,18,13,45,840.5,72.5,6.5,17.0,461.0,515.35,417.5
2016,11,18,14,0,829.0,71.0,6.6,17.0,435.0,460.94,369.73
2016,11,18,14,15,810.5,68.5,6.55,17.0,402.5,402.27,317.2
2016,11,18,14,30,792.0,66.0,6.5,17.0,370.0,344.28,264.14
2016,11,18,14,45,765.5,63.0,6.5,17.0,332.0,284.47,209.17
2016,11,18,15,0,739.0,60.0,6.5,17.0,294.0,226.86,156.31
2016,11,18,15,15,698.5,56.0,6.35,16.5,252.5,168.5,105.69
2016,11,18,15,30,658.0,52.0,6.2,16.0,211.0,114.64,63.79
2016,11,18,15,45,593.0,46.5,6.05,16.0,168.0,60.39,31.68
2016,11,18,16,0,528.0,41.0,5.9,16.0,125.0,33.53,23.54
2016,11,18,16,15,419.0,32.5,5.7,15.5,85.0,26.76,16.94
2016,11,18,16,30,310.0,24.0,5.5,15.0,45.0,20.01,6.16
2016,11,18,16,45,155.0,12.0,5.3,14.5,22.5,10.24,0.0
2016,11,18,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
