Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,14.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,9.2,15.0,3.0,2.46,0.0
2016,11,19,7,30,0.0,6.0,9.1,15.0,6.0,4.92,0.0
2016,11,19,7,45,0.0,10.0,9.0,15.0,10.0,8.21,1.15
2016,11,19,8,0,0.0,14.0,8.9,15.0,14.0,11.51,4.06
2016,11,19,8,15,0.0,18.5,8.85,15.0,18.5,15.22,7.32
2016,11,19,8,30,0.0,23.0,8.8,15.0,23.0,18.94,10.56
2016,11,19,8,45,0.0,27.5,8.75,15.0,27.5,22.67,13.78
2016,11,19,9,0,0.0,32.0,8.7,15.0,32.0,26.4,16.98
2016,11,19,9,15,0.0,74.0,8.65,15.0,74.0,61.87,47.21
2016,11,19,9,30,0.0,116.0,8.6,15.0,116.0,104.39,83.15
2016,11,19,9,45,0.0,81.5,8.55,15.5,81.5,68.07,52.18
2016,11,19,10,0,0.0,47.0,8.5,16.0,47.0,38.89,27.34
2016,11,19,10,15,0.0,69.5,8.45,16.0,69.5,57.64,43.13
2016,11,19,10,30,0.0,92.0,8.4,16.0,92.0,77.08,59.4
2016,11,19,10,45,0.0,110.0,8.4,16.0,110.0,93.68,73.23
2016,11,19,11,0,0.0,128.0,8.4,16.0,128.0,110.48,87.16
2016,11,19,11,15,0.0,121.0,8.3,16.0,121.0,103.43,81.21
2016,11,19,11,30,0.0,114.0,8.2,16.0,114.0,96.66,75.53
2016,11,19,11,45,0.0,120.0,8.1,16.0,120.0,102.01,79.96
2016,11,19,12,0,0.0,126.0,8.0,16.0,126.0,107.35,84.4
2016,11,19,12,15,10.0,163.5,7.9,16.0,169.0,149.98,120.14
2016,11,19,12,30,20.0,201.0,7.8,16.0,212.0,192.68,155.66
2016,11,19,12,45,10.0,112.5,7.75,16.0,118.0,101.73,80.08
2016,11,19,13,0,0.0,24.0,7.7,16.0,24.0,19.83,11.12
2016,11,19,13,15,0.0,58.0,7.65,16.0,58.0,48.06,34.98
2016,11,19,13,30,0.0,92.0,7.6,16.0,92.0,76.67,59.1
2016,11,19,13,45,0.0,61.0,7.55,16.0,61.0,50.54,37.18
2016,11,19,14,0,0.0,30.0,7.5,16.0,30.0,24.77,15.41
2016,11,19,14,15,67.0,95.0,7.4,16.0,120.5,113.3,89.64
2016,11,19,14,30,134.0,160.0,7.3,16.0,211.0,188.91,150.94
2016,11,19,14,45,128.5,145.0,7.2,16.0,190.0,163.36,128.6
2016,11,19,15,0,123.0,130.0,7.1,16.0,169.0,138.64,107.05
2016,11,19,15,15,113.0,112.5,6.95,16.0,144.5,112.06,84.38
2016,11,19,15,30,103.0,95.0,6.8,16.0,120.0,87.07,63.78
2016,11,19,15,45,89.0,76.5,6.65,16.0,95.0,62.88,45.27
2016,11,19,16,0,75.0,58.0,6.5,16.0,70.0,44.49,33.01
2016,11,19,16,15,41.5,41.0,6.4,15.5,47.0,31.91,21.18
2016,11,19,16,30,8.0,24.0,6.3,15.0,24.0,19.35,5.1
2016,11,19,16,45,4.0,12.0,6.2,15.0,12.0,10.24,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,10.0,2.8,14.0,10.0,8.23,0.0
2016,11,20,7,30,0.0,20.0,2.8,14.0,20.0,16.5,6.85
2016,11,20,7,45,0.0,33.0,2.8,14.5,33.0,27.71,17.34
2016,11,20,8,0,0.0,46.0,2.8,15.0,46.0,40.42,28.46
2016,11,20,8,15,0.0,60.5,2.8,15.0,60.5,54.69,40.88
2016,11,20,8,30,0.0,75.0,2.8,15.0,75.0,68.71,52.98
2016,11,20,8,45,0.0,88.0,2.85,15.0,88.0,80.78,63.3
2016,11,20,9,0,0.0,101.0,2.9,15.0,101.0,92.84,73.47
2016,11,20,9,15,0.0,80.5,2.9,15.0,80.5,68.47,52.79
2016,11,20,9,30,0.0,60.0,2.9,15.0,60.0,49.69,36.8
2016,11,20,9,45,0.0,37.0,2.95,15.0,37.0,30.57,20.48
2016,11,20,10,0,0.0,14.0,3.0,15.0,14.0,11.54,4.22
2016,11,20,10,15,0.0,50.5,3.0,15.0,50.5,41.8,29.96
2016,11,20,10,30,0.0,87.0,3.0,15.0,87.0,72.49,55.78
2016,11,20,10,45,17.5,148.0,3.0,15.0,157.0,147.22,118.72
2016,11,20,11,0,35.0,209.0,3.0,15.0,227.0,244.09,198.19
2016,11,20,11,15,17.5,142.0,2.75,15.0,151.0,139.16,111.5
2016,11,20,11,30,0.0,75.0,2.5,15.0,75.0,62.27,46.92
2016,11,20,11,45,0.0,44.0,2.3,15.0,44.0,36.44,25.23
2016,11,20,12,0,0.0,13.0,2.1,15.0,13.0,10.74,3.47
2016,11,20,12,15,155.5,118.5,1.9,15.0,201.5,251.45,207.66
2016,11,20,12,30,311.0,224.0,1.7,15.0,390.0,472.86,381.8
2016,11,20,12,45,155.5,162.0,1.5,15.0,245.0,269.33,218.59
2016,11,20,13,0,0.0,100.0,1.3,15.0,100.0,83.65,64.63
2016,11,20,13,15,11.5,141.5,1.2,15.0,147.0,127.6,101.7
2016,11,20,13,30,23.0,183.0,1.1,15.0,194.0,171.19,137.47
2016,11,20,13,45,11.5,144.0,1.05,15.0,149.5,128.19,102.05
2016,11,20,14,0,0.0,105.0,1.0,15.0,105.0,87.87,68.74
2016,11,20,14,15,203.5,117.0,0.9,15.0,194.0,193.52,154.2
2016,11,20,14,30,407.0,129.0,0.8,15.0,283.0,265.89,206.15
2016,11,20,14,45,393.0,118.0,0.75,15.0,254.0,223.87,168.79
2016,11,20,15,0,379.0,107.0,0.7,15.0,225.0,183.27,133.19
2016,11,20,15,15,355.5,94.5,0.55,15.0,193.0,141.42,97.66
2016,11,20,15,30,332.0,82.0,0.4,15.0,161.0,102.47,66.87
2016,11,20,15,45,302.5,67.0,0.3,15.0,127.5,64.36,41.45
2016,11,20,16,0,273.0,52.0,0.2,15.0,94.0,39.57,28.94
2016,11,20,16,15,206.0,38.0,0.25,15.0,63.5,29.2,18.99
2016,11,20,16,30,139.0,24.0,0.3,15.0,33.0,18.61,4.06
2016,11,20,16,45,69.5,12.0,0.35,15.0,16.5,10.24,0.0
2016,11,20,17,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,13.5,4.05,13.0,30.0,172.29,0.0
2016,11,21,7,30,364.0,27.0,4.2,13.0,60.0,355.09,260.57
2016,11,21,7,45,461.5,34.5,4.35,13.5,100.0,451.57,367.77
2016,11,21,8,0,559.0,42.0,4.5,14.0,140.0,554.16,456.68
2016,11,21,8,15,616.0,47.0,4.55,14.0,182.0,616.02,509.91
2016,11,21,8,30,673.0,52.0,4.6,14.0,224.0,687.0,567.9
2016,11,21,8,45,513.5,84.5,4.7,14.0,228.5,606.85,506.14
2016,11,21,9,0,354.0,117.0,4.8,14.0,233.0,505.6,424.47
2016,11,21,9,15,366.0,128.5,4.8,14.0,260.5,533.44,446.88
2016,11,21,9,30,378.0,140.0,4.8,14.0,288.0,559.85,467.19
2016,11,21,9,45,597.0,106.5,4.85,14.5,361.5,731.73,601.91
2016,11,21,10,0,816.0,73.0,4.9,15.0,435.0,887.58,716.69
2016,11,21,10,15,625.5,123.5,4.9,15.0,410.5,773.99,629.58
2016,11,21,10,30,435.0,174.0,4.9,15.0,386.0,641.16,525.44
2016,11,21,10,45,645.0,126.5,4.95,15.0,453.0,779.78,634.02
2016,11,21,11,0,855.0,79.0,5.0,15.0,520.0,894.68,718.75
2016,11,21,11,15,699.5,123.0,4.95,15.0,488.5,796.75,644.31
2016,11,21,11,30,544.0,167.0,4.9,15.0,457.0,684.15,557.8
2016,11,21,11,45,706.0,123.5,4.9,15.5,502.0,762.17,617.45
2016,11,21,12,0,868.0,80.0,4.9,16.0,547.0,806.87,649.35
2016,11,21,12,15,866.5,80.0,4.9,16.0,542.5,775.04,625.36
2016,11,21,12,30,865.0,80.0,4.9,16.0,538.0,746.65,604.37
2016,11,21,12,45,864.5,77.5,4.9,16.0,526.5,700.95,570.14
2016,11,21,13,0,864.0,75.0,4.9,16.0,515.0,658.98,536.73
2016,11,21,13,15,855.5,74.0,4.9,16.0,495.5,615.28,500.77
2016,11,21,13,30,847.0,73.0,4.9,16.0,476.0,565.43,459.24
2016,11,21,13,45,832.0,72.0,4.95,16.0,449.5,511.0,413.15
2016,11,21,14,0,817.0,71.0,5.0,16.0,423.0,456.23,365.52
2016,11,21,14,15,797.5,68.5,5.0,15.5,390.5,398.08,314.47
2016,11,21,14,30,778.0,66.0,5.0,15.0,358.0,340.72,262.71
2016,11,21,14,45,747.0,63.5,5.0,15.0,320.5,281.13,208.11
2016,11,21,15,0,716.0,61.0,5.0,15.0,283.0,224.23,156.0
2016,11,21,15,15,673.5,57.0,4.9,15.0,242.0,167.05,106.07
2016,11,21,15,30,631.0,53.0,4.8,15.0,201.0,112.19,62.8
2016,11,21,15,45,560.0,47.5,4.7,15.0,159.0,61.8,32.97
2016,11,21,16,0,489.0,42.0,4.6,15.0,117.0,34.33,24.28
2016,11,21,16,15,374.5,32.5,4.45,14.5,78.5,26.75,16.81
2016,11,21,16,30,260.0,23.0,4.3,14.0,40.0,19.13,3.57
2016,11,21,16,45,130.0,11.5,4.15,13.5,20.0,9.82,0.0
2016,11,21,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,22,7,15,150.5,14.5,1.15,12.0,27.5,118.51,0.0
2016,11,22,7,30,301.0,29.0,1.2,12.0,55.0,307.99,218.88
2016,11,22,7,45,397.5,38.0,1.25,12.5,94.0,405.24,326.04
2016,11,22,8,0,494.0,47.0,1.3,13.0,133.0,507.12,411.79
2016,11,22,8,15,554.5,53.5,1.4,13.0,174.0,579.86,471.68
2016,11,22,8,30,615.0,60.0,1.5,13.0,215.0,653.7,530.05
2016,11,22,8,45,500.0,86.5,1.6,13.5,226.5,595.99,486.63
2016,11,22,9,0,385.0,113.0,1.7,14.0,238.0,528.17,434.15
2016,11,22,9,15,408.0,121.0,1.75,14.0,267.0,562.15,461.09
2016,11,22,9,30,431.0,129.0,1.8,14.0,296.0,594.95,485.77
2016,11,22,9,45,462.0,135.0,1.9,14.5,327.0,631.16,512.18
2016,11,22,10,0,493.0,141.0,2.0,15.0,358.0,665.59,536.6
2016,11,22,10,15,514.5,145.0,2.05,15.0,383.0,686.45,551.33
2016,11,22,10,30,536.0,149.0,2.1,15.0,408.0,704.87,564.36
2016,11,22,10,45,571.5,144.0,2.15,15.0,429.0,722.54,576.88
2016,11,22,11,0,607.0,139.0,2.2,15.0,450.0,746.55,594.09
2016,11,22,11,15,729.5,110.5,2.2,15.0,491.5,807.98,637.89
2016,11,22,11,30,852.0,82.0,2.2,15.0,533.0,855.79,671.03
2016,11,22,11,45,688.0,128.5,2.25,15.0,494.0,752.36,596.54
2016,11,22,12,0,524.0,175.0,2.3,15.0,455.0,638.39,511.25
2016,11,22,12,15,518.5,175.0,2.3,15.0,450.0,612.49,492.04
2016,11,22,12,30,513.0,175.0,2.3,15.0,445.0,585.1,470.82
2016,11,22,12,45,673.0,129.0,2.3,15.0,475.0,631.28,507.42
2016,11,22,13,0,833.0,83.0,2.3,15.0,505.0,652.25,523.58
2016,11,22,13,15,754.5,94.5,2.35,15.0,465.0,575.68,463.26
2016,11,22,13,30,676.0,106.0,2.4,15.0,425.0,505.12,407.0
2016,11,22,13,45,677.5,98.5,2.45,15.0,403.5,460.11,369.79
2016,11,22,14,0,679.0,91.0,2.5,15.0,382.0,413.62,330.02
2016,11,22,14,15,611.0,97.0,2.55,15.0,343.5,350.97,276.82
2016,11,22,14,30,543.0,103.0,2.6,15.0,305.0,294.2,227.97
2016,11,22,14,45,509.5,98.5,2.65,15.0,273.0,240.94,181.08
2016,11,22,15,0,476.0,94.0,2.7,15.0,241.0,195.08,140.41
2016,11,22,15,15,442.5,84.5,2.7,14.5,205.5,148.51,100.63
2016,11,22,15,30,409.0,75.0,2.7,14.0,170.0,105.86,66.94
2016,11,22,15,45,365.5,62.5,2.7,14.0,134.0,64.49,39.91
2016,11,22,16,0,322.0,50.0,2.7,14.0,98.0,38.34,27.87
2016,11,22,16,15,238.5,36.5,2.75,14.0,65.5,28.19,18.0
2016,11,22,16,30,155.0,23.0,2.8,14.0,33.0,17.89,2.24
2016,11,22,16,45,77.5,11.5,2.9,14.0,16.5,9.82,0.0
2016,11,22,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,7,15,96.5,17.0,3.1,12.5,24.5,82.4,0.0
2016,11,23,7,30,193.0,34.0,3.1,13.0,49.0,235.31,161.39
2016,11,23,7,45,291.0,46.0,3.1,13.5,86.5,332.17,269.57
2016,11,23,8,0,389.0,58.0,3.1,14.0,124.0,433.19,357.75
2016,11,23,8,15,457.0,66.5,3.15,14.0,165.0,511.33,423.85
2016,11,23,8,30,525.0,75.0,3.2,14.0,206.0,592.54,489.96
2016,11,23,8,45,569.0,81.0,3.3,14.0,245.0,650.38,535.91
2016,11,23,9,0,613.0,87.0,3.4,14.0,284.0,707.12,579.7
2016,11,23,9,15,645.0,91.0,3.35,14.0,320.0,748.99,610.45
2016,11,23,9,30,677.0,95.0,3.3,14.0,356.0,788.64,638.85
2016,11,23,9,45,715.0,94.0,3.25,14.0,389.0,825.04,664.29
2016,11,23,10,0,753.0,93.0,3.2,14.0,422.0,858.41,687.12
2016,11,23,10,15,767.5,95.0,3.2,14.0,446.5,870.45,694.6
2016,11,23,10,30,782.0,97.0,3.2,14.0,471.0,872.75,695.23
2016,11,23,10,45,564.5,150.5,3.2,14.0,426.0,723.61,584.56
2016,11,23,11,0,347.0,204.0,3.2,14.0,381.0,558.9,455.36
2016,11,23,11,15,383.0,201.0,3.2,14.0,399.5,576.81,470.41
2016,11,23,11,30,419.0,198.0,3.2,14.0,418.0,610.28,495.74
2016,11,23,11,45,621.5,148.0,3.2,14.0,477.0,717.34,580.26
2016,11,23,12,0,824.0,98.0,3.2,14.0,536.0,799.14,640.25
2016,11,23,12,15,822.0,97.5,3.25,14.0,531.0,767.02,616.26
2016,11,23,12,30,820.0,97.0,3.3,14.0,526.0,732.21,591.04
2016,11,23,12,45,811.5,97.0,3.4,14.0,513.5,690.84,560.04
2016,11,23,13,0,803.0,97.0,3.5,14.0,501.0,647.62,526.16
2016,11,23,13,15,792.5,95.5,3.65,14.0,481.5,600.02,488.23
2016,11,23,13,30,782.0,94.0,3.8,14.0,462.0,551.26,448.35
2016,11,23,13,45,770.5,90.5,4.0,14.0,436.5,499.11,404.73
2016,11,23,14,0,759.0,87.0,4.2,14.0,411.0,446.62,359.54
2016,11,23,14,15,737.0,84.5,4.25,14.0,379.0,390.05,309.62
2016,11,23,14,30,715.0,82.0,4.3,14.0,347.0,334.63,259.51
2016,11,23,14,45,685.5,77.5,4.4,14.0,310.0,276.61,206.78
2016,11,23,15,0,656.0,73.0,4.5,14.0,273.0,221.26,156.37
2016,11,23,15,15,609.5,67.5,4.35,14.0,233.0,165.12,107.61
2016,11,23,15,30,563.0,62.0,4.2,14.0,193.0,114.29,67.5
2016,11,23,15,45,492.0,54.5,4.05,14.0,151.5,66.24,37.98
2016,11,23,16,0,421.0,47.0,3.9,14.0,110.0,38.48,27.96
2016,11,23,16,15,304.5,35.5,3.75,13.5,73.0,29.3,18.88
2016,11,23,16,30,188.0,24.0,3.6,13.0,36.0,18.72,1.84
2016,11,23,16,45,94.0,12.0,3.5,13.0,18.0,10.24,0.0
2016,11,23,17,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,15.5,2.05,10.0,24.5,92.9,0.0
2016,11,24,7,30,227.0,31.0,2.1,10.0,49.0,253.28,168.48
2016,11,24,7,45,340.0,41.5,2.15,10.5,88.5,361.76,294.65
2016,11,24,8,0,453.0,52.0,2.2,11.0,128.0,477.22,394.29
2016,11,24,8,15,519.5,59.5,2.25,11.0,169.5,555.83,460.48
2016,11,24,8,30,586.0,67.0,2.3,11.0,211.0,635.53,524.92
2016,11,24,8,45,634.5,71.5,2.4,11.0,252.0,696.19,572.69
2016,11,24,9,0,683.0,76.0,2.5,11.0,293.0,755.87,618.26
2016,11,24,9,15,713.0,80.0,2.45,11.0,330.0,796.53,647.37
2016,11,24,9,30,743.0,84.0,2.4,11.0,367.0,834.85,674.09
2016,11,24,9,45,766.5,86.0,2.35,11.5,399.0,861.73,690.65
2016,11,24,10,0,790.0,88.0,2.3,12.0,431.0,878.94,700.02
2016,11,24,10,15,804.0,90.0,2.05,12.0,456.0,891.01,704.96
2016,11,24,10,30,818.0,92.0,1.8,12.0,481.0,899.48,707.06
2016,11,24,10,45,828.5,93.0,1.6,12.5,499.5,899.84,702.6
2016,11,24,11,0,839.0,94.0,1.4,13.0,518.0,896.47,695.57
2016,11,24,11,15,844.0,94.5,1.1,13.0,528.5,883.88,681.86
2016,11,24,11,30,849.0,95.0,0.8,13.0,539.0,867.72,665.47
2016,11,24,11,45,851.5,95.0,0.55,13.5,542.5,845.36,644.44
2016,11,24,12,0,854.0,95.0,0.3,14.0,546.0,819.67,621.47
2016,11,24,12,15,851.5,94.5,0.4,14.0,541.0,786.32,601.14
2016,11,24,12,30,849.0,94.0,0.5,14.0,536.0,750.22,578.73
2016,11,24,12,45,843.0,93.5,0.65,14.0,524.0,709.07,552.48
2016,11,24,13,0,837.0,93.0,0.8,14.0,512.0,665.8,522.52
2016,11,24,13,15,827.5,91.5,0.85,14.0,492.0,617.43,486.47
2016,11,24,13,30,818.0,90.0,0.9,14.0,472.0,567.72,448.25
2016,11,24,13,45,668.5,109.0,0.95,14.0,410.0,466.73,369.93
2016,11,24,14,0,519.0,128.0,1.0,14.0,348.0,371.92,295.17
2016,11,24,14,15,631.0,104.0,0.95,14.0,351.0,366.59,286.73
2016,11,24,14,30,743.0,80.0,0.9,14.0,354.0,343.02,260.95
2016,11,24,14,45,713.0,76.0,0.9,14.0,316.5,283.79,208.54
2016,11,24,15,0,683.0,72.0,0.9,14.0,279.0,227.23,158.31
2016,11,24,15,15,636.5,66.5,0.95,14.0,237.5,169.49,109.17
2016,11,24,15,30,590.0,61.0,1.0,14.0,196.0,117.03,68.26
2016,11,24,15,45,522.0,53.0,1.05,14.0,154.5,66.99,37.53
2016,11,24,16,0,454.0,45.0,1.1,14.0,113.0,36.92,26.61
2016,11,24,16,15,336.0,34.0,1.2,13.5,74.5,28.09,17.84
2016,11,24,16,30,218.0,23.0,1.3,13.0,36.0,19.18,1.21
2016,11,24,16,45,109.0,11.5,1.45,13.0,18.0,9.82,0.0
2016,11,24,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,7,15,14.0,13.5,3.35,11.0,14.5,21.33,0.0
2016,11,25,7,30,28.0,27.0,3.4,11.0,29.0,67.18,38.15
2016,11,25,7,45,64.5,44.0,3.45,11.5,53.5,121.66,96.26
2016,11,25,8,0,101.0,61.0,3.5,12.0,78.0,172.81,142.85
2016,11,25,8,15,119.0,79.0,3.6,12.0,104.5,211.57,177.6
2016,11,25,8,30,137.0,97.0,3.7,12.0,131.0,250.32,211.63
2016,11,25,8,45,149.5,114.0,3.8,12.5,156.5,282.58,238.92
2016,11,25,9,0,162.0,131.0,3.9,13.0,182.0,314.64,265.37
2016,11,25,9,15,175.0,144.0,3.9,13.0,205.0,340.77,286.92
2016,11,25,9,30,188.0,157.0,3.9,13.0,228.0,366.77,308.0
2016,11,25,9,45,163.5,171.5,3.9,13.5,237.0,359.51,300.02
2016,11,25,10,0,139.0,186.0,3.9,14.0,246.0,351.31,291.36
2016,11,25,10,15,166.5,196.5,3.9,14.0,272.0,385.49,319.24
2016,11,25,10,30,194.0,207.0,3.9,14.0,298.0,418.82,345.99
2016,11,25,10,45,236.5,210.0,3.95,14.5,325.5,474.53,389.78
2016,11,25,11,0,279.0,213.0,4.0,15.0,353.0,508.77,416.28
2016,11,25,11,15,292.0,216.0,4.05,15.0,365.0,514.54,420.48
2016,11,25,11,30,305.0,219.0,4.1,15.0,377.0,518.67,423.52
2016,11,25,11,45,209.0,227.5,4.15,15.0,336.5,419.1,342.8
2016,11,25,12,0,113.0,236.0,4.2,15.0,296.0,326.12,266.21
2016,11,25,12,15,140.5,234.5,4.2,15.0,308.5,354.18,289.4
2016,11,25,12,30,168.0,233.0,4.2,15.0,321.0,364.29,297.83
2016,11,25,12,45,202.5,224.5,4.2,15.0,327.5,369.21,302.22
2016,11,25,13,0,237.0,216.0,4.2,15.0,334.0,371.08,303.92
2016,11,25,13,15,193.5,210.5,4.2,15.0,304.5,325.1,265.84
2016,11,25,13,30,150.0,205.0,4.2,15.0,275.0,282.81,230.75
2016,11,25,13,45,114.0,191.5,4.2,15.0,243.0,240.55,195.72
2016,11,25,14,0,78.0,178.0,4.2,15.0,211.0,195.25,158.15
2016,11,25,14,15,93.5,165.5,4.2,15.0,202.0,183.9,148.3
2016,11,25,14,30,109.0,153.0,4.2,15.0,193.0,175.66,140.53
2016,11,25,14,45,102.0,138.5,4.25,15.0,172.5,151.67,119.86
2016,11,25,15,0,95.0,124.0,4.3,15.0,152.0,128.7,100.03
2016,11,25,15,15,86.0,106.5,4.2,14.5,129.5,104.03,79.15
2016,11,25,15,30,77.0,89.0,4.1,14.0,107.0,80.87,59.94
2016,11,25,15,45,65.5,71.0,4.0,14.0,84.0,58.8,42.42
2016,11,25,16,0,54.0,53.0,3.9,14.0,61.0,40.85,29.97
2016,11,25,16,15,27.0,36.0,3.85,13.5,40.0,28.63,18.17
2016,11,25,16,30,0.0,19.0,3.8,13.0,19.0,15.56,0.0
2016,11,25,16,45,0.0,9.5,3.8,13.0,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,5.8,12.0,7.0,5.97,0.0
2016,11,26,7,30,0.0,14.0,5.6,12.0,14.0,11.53,1.22
2016,11,26,7,45,0.0,27.0,5.45,12.0,27.0,22.31,12.64
2016,11,26,8,0,0.0,40.0,5.3,12.0,40.0,34.63,23.67
2016,11,26,8,15,0.0,54.5,5.05,12.0,54.5,49.16,36.47
2016,11,26,8,30,0.0,69.0,4.8,12.0,69.0,63.37,48.94
2016,11,26,8,45,0.0,83.0,4.6,12.0,83.0,76.76,60.59
2016,11,26,9,0,0.0,97.0,4.4,12.0,97.0,90.07,72.03
2016,11,26,9,15,0.0,110.0,4.5,12.0,110.0,102.15,82.3
2016,11,26,9,30,0.0,123.0,4.6,12.0,123.0,114.26,92.49
2016,11,26,9,45,0.0,126.0,4.75,12.0,126.0,115.03,93.0
2016,11,26,10,0,0.0,129.0,4.9,12.0,129.0,116.3,93.94
2016,11,26,10,15,92.0,167.5,5.15,12.0,211.0,259.35,217.73
2016,11,26,10,30,184.0,206.0,5.4,12.0,293.0,408.59,342.56
2016,11,26,10,45,145.0,214.0,5.7,12.0,284.0,376.75,314.67
2016,11,26,11,0,106.0,222.0,6.0,12.0,275.0,326.88,272.45
2016,11,26,11,15,114.0,227.5,6.15,12.0,286.0,353.1,293.92
2016,11,26,11,30,122.0,233.0,6.3,12.0,297.0,360.17,299.68
2016,11,26,11,45,62.0,201.5,6.45,12.5,234.0,249.96,206.71
2016,11,26,12,0,2.0,170.0,6.6,13.0,171.0,151.6,122.55
2016,11,26,12,15,23.0,191.5,6.6,13.0,203.0,188.41,154.07
2016,11,26,12,30,44.0,213.0,6.6,13.0,235.0,237.41,195.26
2016,11,26,12,45,22.0,111.5,6.6,13.0,122.5,115.34,92.9
2016,11,26,13,0,0.0,10.0,6.6,13.0,10.0,8.25,1.41
2016,11,26,13,15,49.5,106.0,6.5,13.0,129.0,124.07,100.93
2016,11,26,13,30,99.0,202.0,6.4,13.0,248.0,242.16,199.89
2016,11,26,13,45,79.5,187.5,6.3,13.5,223.5,211.14,173.16
2016,11,26,14,0,60.0,173.0,6.2,14.0,199.0,182.46,148.67
2016,11,26,14,15,147.5,159.5,6.15,14.0,215.5,206.28,167.47
2016,11,26,14,30,235.0,146.0,6.1,14.0,232.0,218.53,174.84
2016,11,26,14,45,204.0,136.0,6.1,14.0,205.0,183.31,144.18
2016,11,26,15,0,173.0,126.0,6.1,14.0,178.0,148.59,114.38
2016,11,26,15,15,154.5,109.5,6.25,13.5,150.5,118.27,88.59
2016,11,26,15,30,136.0,93.0,6.4,13.0,123.0,90.45,65.78
2016,11,26,15,45,103.5,75.0,6.55,13.0,95.0,63.48,45.47
2016,11,26,16,0,71.0,57.0,6.7,13.0,67.0,43.44,32.31
2016,11,26,16,15,35.5,38.5,6.75,13.0,43.5,30.26,19.46
2016,11,26,16,30,0.0,20.0,6.8,13.0,20.0,16.27,0.0
2016,11,26,16,45,0.0,10.0,6.9,13.0,10.0,8.54,0.0
2016,11,26,17,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,65.5,15.0,6.4,12.0,19.5,58.45,0.0
2016,11,27,7,30,131.0,30.0,6.4,12.0,39.0,175.88,91.96
2016,11,27,7,45,265.5,41.0,6.45,12.5,76.5,304.76,246.45
2016,11,27,8,0,400.0,52.0,6.5,13.0,114.0,431.23,360.27
2016,11,27,8,15,471.0,59.5,6.55,13.0,154.5,512.37,431.77
2016,11,27,8,30,542.0,67.0,6.6,13.0,195.0,594.7,501.89
2016,11,27,8,45,602.0,70.0,6.7,13.0,236.0,662.78,558.5
2016,11,27,9,0,662.0,73.0,6.8,13.0,277.0,730.18,612.97
2016,11,27,9,15,662.5,76.0,6.7,13.0,301.0,742.27,621.83
2016,11,27,9,30,663.0,79.0,6.6,13.0,325.0,751.52,628.16
2016,11,27,9,45,551.5,112.0,6.5,13.5,328.5,691.06,578.02
2016,11,27,10,0,440.0,145.0,6.4,14.0,332.0,619.11,517.92
2016,11,27,10,15,509.0,138.5,6.25,14.0,366.5,671.26,559.4
2016,11,27,10,30,578.0,132.0,6.1,14.0,401.0,729.44,603.74
2016,11,27,10,45,706.0,108.5,5.95,14.0,450.5,810.94,665.24
2016,11,27,11,0,834.0,85.0,5.8,14.0,500.0,879.31,715.44
2016,11,27,11,15,839.0,86.0,5.65,14.0,510.5,867.77,705.06
2016,11,27,11,30,844.0,87.0,5.5,14.0,521.0,852.71,692.6
2016,11,27,11,45,846.0,86.5,5.4,14.0,524.0,829.87,674.7
2016,11,27,12,0,848.0,86.0,5.3,14.0,527.0,803.79,654.52
2016,11,27,12,15,845.0,86.0,5.2,14.0,522.5,771.28,629.54
2016,11,27,12,30,842.0,86.0,5.1,14.0,518.0,736.07,602.55
2016,11,27,12,45,789.5,91.0,5.0,14.5,489.0,669.29,549.27
2016,11,27,13,0,737.0,96.0,4.9,15.0,460.0,606.05,497.02
2016,11,27,13,15,576.5,131.5,4.7,14.5,409.0,508.02,417.06
2016,11,27,13,30,416.0,167.0,4.5,14.0,358.0,415.14,340.63
2016,11,27,13,45,464.0,147.0,4.35,14.0,349.5,394.95,322.91
2016,11,27,14,0,512.0,127.0,4.2,14.0,341.0,369.18,299.35
2016,11,27,14,15,557.5,107.5,4.1,14.0,324.0,341.8,273.19
2016,11,27,14,30,603.0,88.0,4.0,14.0,307.0,303.99,237.1
2016,11,27,14,45,555.0,88.0,3.95,14.0,273.0,251.25,189.89
2016,11,27,15,0,507.0,88.0,3.9,14.0,239.0,203.24,147.15
2016,11,27,15,15,467.0,79.5,3.75,13.5,203.0,151.48,102.64
2016,11,27,15,30,427.0,71.0,3.6,13.0,167.0,107.56,67.58
2016,11,27,15,45,368.5,60.0,3.45,13.0,130.0,65.51,39.79
2016,11,27,16,0,310.0,49.0,3.3,13.0,93.0,37.59,27.21
2016,11,27,16,15,215.5,35.5,3.2,13.0,61.0,27.4,17.05
2016,11,27,16,30,121.0,22.0,3.1,13.0,29.0,17.08,0.0
2016,11,27,16,45,60.5,11.0,3.05,13.0,14.5,9.39,0.0
2016,11,27,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,28,7,15,37.5,13.5,7.25,13.0,16.0,37.6,0.0
2016,11,28,7,30,75.0,27.0,7.5,13.0,32.0,114.72,50.36
2016,11,28,7,45,151.0,42.5,7.75,13.0,62.5,203.61,162.27
2016,11,28,8,0,227.0,58.0,8.0,13.0,93.0,302.43,252.61
2016,11,28,8,15,276.5,72.0,8.05,13.0,127.5,365.5,309.95
2016,11,28,8,30,326.0,86.0,8.1,13.0,162.0,430.54,367.46
2016,11,28,8,45,361.5,97.5,8.15,13.0,196.0,481.04,411.34
2016,11,28,9,0,397.0,109.0,8.2,13.0,230.0,531.56,454.14
2016,11,28,9,15,444.0,110.0,8.15,13.0,261.0,578.3,493.0
2016,11,28,9,30,491.0,111.0,8.1,13.0,292.0,624.43,530.18
2016,11,28,9,45,571.5,104.0,8.1,13.5,332.0,699.83,589.39
2016,11,28,10,0,652.0,97.0,8.1,14.0,372.0,765.58,639.64
2016,11,28,10,15,663.5,100.5,8.0,14.0,394.5,777.23,647.49
2016,11,28,10,30,675.0,104.0,7.9,14.0,417.0,785.89,653.16
2016,11,28,10,45,691.0,115.5,7.8,14.0,446.5,805.21,667.24
2016,11,28,11,0,707.0,127.0,7.7,14.0,476.0,820.54,678.2
2016,11,28,11,15,713.5,128.0,7.55,14.0,487.0,811.84,670.39
2016,11,28,11,30,720.0,129.0,7.4,14.0,498.0,799.9,660.31
2016,11,28,11,45,722.5,129.0,7.3,14.5,501.0,780.31,643.36
2016,11,28,12,0,725.0,129.0,7.2,15.0,504.0,757.79,624.33
2016,11,28,12,15,681.0,130.0,7.05,15.0,480.0,697.56,576.58
2016,11,28,12,30,637.0,131.0,6.9,15.0,456.0,637.85,528.04
2016,11,28,12,45,647.0,124.5,6.75,15.0,448.0,609.14,504.37
2016,11,28,13,0,657.0,118.0,6.6,15.0,440.0,577.68,478.05
2016,11,28,13,15,568.5,135.0,6.5,15.0,406.5,506.86,418.77
2016,11,28,13,30,480.0,152.0,6.4,15.0,373.0,436.96,360.03
2016,11,28,13,45,478.5,142.5,6.3,15.0,352.5,398.49,326.91
2016,11,28,14,0,477.0,133.0,6.2,15.0,332.0,359.35,292.46
2016,11,28,14,15,460.0,124.5,6.1,15.0,304.0,314.31,252.59
2016,11,28,14,30,443.0,116.0,6.0,15.0,276.0,270.54,213.22
2016,11,28,14,45,393.0,115.5,5.9,15.0,246.0,225.66,173.53
2016,11,28,15,0,343.0,115.0,5.8,15.0,216.0,185.79,138.72
2016,11,28,15,15,308.0,101.5,5.55,14.5,182.5,140.83,100.48
2016,11,28,15,30,273.0,88.0,5.3,14.0,149.0,103.44,70.49
2016,11,28,15,45,235.0,72.0,5.05,14.0,116.5,68.38,45.57
2016,11,28,16,0,197.0,56.0,4.8,14.0,84.0,42.67,31.46
2016,11,28,16,15,121.0,39.5,4.65,13.5,54.5,30.39,19.39
2016,11,28,16,30,45.0,23.0,4.5,13.0,25.0,18.22,0.0
2016,11,28,16,45,22.5,11.5,4.4,13.0,12.5,9.82,0.0
2016,11,28,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
