Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,10.0,4.7,11.0,22.0,138.6,0.0
2016,11,29,7,30,375.0,20.0,4.7,11.0,44.0,327.35,128.38
2016,11,29,7,45,481.0,27.0,4.7,11.5,83.5,442.18,351.46
2016,11,29,8,0,587.0,34.0,4.7,12.0,123.0,550.82,453.23
2016,11,29,8,15,647.5,39.0,4.7,12.0,164.5,623.97,517.66
2016,11,29,8,30,708.0,44.0,4.7,12.0,206.0,697.92,579.47
2016,11,29,8,45,745.5,47.0,4.75,12.5,246.5,749.08,620.12
2016,11,29,9,0,783.0,50.0,4.8,13.0,287.0,798.79,657.91
2016,11,29,9,15,808.0,52.5,4.6,13.0,323.0,824.88,676.18
2016,11,29,9,30,833.0,55.0,4.4,13.0,359.0,857.73,698.76
2016,11,29,9,45,849.5,57.0,4.25,13.0,390.0,879.16,712.45
2016,11,29,10,0,866.0,59.0,4.1,13.0,421.0,897.4,723.88
2016,11,29,10,15,877.5,60.0,3.9,13.0,446.0,906.16,728.04
2016,11,29,10,30,889.0,61.0,3.7,13.0,471.0,911.36,729.64
2016,11,29,10,45,895.5,62.5,3.55,13.5,488.5,908.99,724.76
2016,11,29,11,0,902.0,64.0,3.4,14.0,506.0,902.91,717.39
2016,11,29,11,15,906.0,64.5,3.3,14.0,517.0,889.59,706.63
2016,11,29,11,30,910.0,65.0,3.2,14.0,528.0,872.66,693.48
2016,11,29,11,45,908.5,66.0,3.1,14.0,531.0,848.2,675.04
2016,11,29,12,0,907.0,67.0,3.0,14.0,534.0,820.5,654.4
2016,11,29,12,15,905.5,66.5,3.0,14.0,530.0,787.87,630.81
2016,11,29,12,30,904.0,66.0,3.0,14.0,526.0,752.31,605.02
2016,11,29,12,45,889.5,69.0,3.05,14.5,512.5,709.0,572.48
2016,11,29,13,0,875.0,72.0,3.1,15.0,499.0,663.97,536.78
2016,11,29,13,15,866.5,71.0,3.15,15.0,480.5,616.73,499.12
2016,11,29,13,30,858.0,70.0,3.2,15.0,462.0,571.19,461.66
2016,11,29,13,45,844.0,68.5,3.25,15.0,436.0,516.98,416.43
2016,11,29,14,0,830.0,67.0,3.3,15.0,410.0,462.3,369.5
2016,11,29,14,15,811.0,65.0,3.3,15.0,378.5,404.86,318.97
2016,11,29,14,30,792.0,63.0,3.3,15.0,347.0,348.05,267.69
2016,11,29,14,45,764.0,60.0,3.3,15.0,310.5,288.54,213.54
2016,11,29,15,0,736.0,57.0,3.3,15.0,274.0,231.3,161.22
2016,11,29,15,15,693.5,53.0,3.15,14.5,233.5,173.18,110.48
2016,11,29,15,30,651.0,49.0,3.0,14.0,193.0,119.69,67.67
2016,11,29,15,45,583.0,43.0,2.9,14.0,151.5,67.99,35.15
2016,11,29,16,0,515.0,37.0,2.8,14.0,110.0,30.41,20.83
2016,11,29,16,15,397.0,28.5,2.7,13.5,72.5,23.54,13.72
2016,11,29,16,30,279.0,20.0,2.6,13.0,35.0,16.67,0.0
2016,11,29,16,45,139.5,10.0,2.55,13.0,17.5,8.54,0.0
2016,11,29,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.0,1.8,12.0,9.0,7.68,0.0
2016,11,30,7,30,0.0,18.0,1.7,12.0,18.0,15.31,0.0
2016,11,30,7,45,9.5,35.0,1.6,12.0,36.5,44.11,30.03
2016,11,30,8,0,19.0,52.0,1.5,12.0,55.0,79.72,61.97
2016,11,30,8,15,29.5,69.0,1.6,12.0,75.5,107.97,87.19
2016,11,30,8,30,40.0,86.0,1.7,12.0,96.0,136.06,111.99
2016,11,30,8,45,49.0,103.0,1.85,12.5,116.5,162.88,135.07
2016,11,30,9,0,58.0,120.0,2.0,13.0,137.0,189.71,157.71
2016,11,30,9,15,64.5,134.5,2.15,13.0,156.0,210.43,175.11
2016,11,30,9,30,71.0,149.0,2.3,13.0,175.0,231.2,192.35
2016,11,30,9,45,91.0,163.5,2.45,13.0,199.5,264.4,220.11
2016,11,30,10,0,111.0,178.0,2.6,13.0,224.0,316.32,262.55
2016,11,30,10,15,60.0,170.5,2.75,13.0,196.0,234.94,194.0
2016,11,30,10,30,9.0,163.0,2.9,13.0,168.0,158.91,129.05
2016,11,30,10,45,52.5,189.0,3.05,13.0,214.5,243.26,200.45
2016,11,30,11,0,96.0,215.0,3.2,13.0,261.0,310.73,256.41
2016,11,30,11,15,101.5,220.5,3.4,13.0,270.5,317.09,261.34
2016,11,30,11,30,107.0,226.0,3.6,13.0,280.0,323.04,266.14
2016,11,30,11,45,77.0,219.5,3.85,13.0,259.0,284.6,233.97
2016,11,30,12,0,47.0,213.0,4.1,13.0,238.0,248.22,203.4
2016,11,30,12,15,23.5,135.5,4.35,13.0,148.0,143.39,116.33
2016,11,30,12,30,0.0,58.0,4.6,13.0,58.0,48.07,35.38
2016,11,30,12,45,11.0,122.0,4.9,13.0,127.5,111.39,89.35
2016,11,30,13,0,22.0,186.0,5.2,13.0,197.0,178.22,145.52
2016,11,30,13,15,11.0,158.5,5.2,13.0,164.0,143.81,116.55
2016,11,30,13,30,0.0,131.0,5.2,13.0,131.0,111.51,89.33
2016,11,30,13,45,267.5,125.5,5.25,13.0,236.0,264.17,218.81
2016,11,30,14,0,535.0,120.0,5.3,13.0,341.0,374.7,306.77
2016,11,30,14,15,429.0,126.5,5.2,13.0,295.0,304.72,246.5
2016,11,30,14,30,323.0,133.0,5.1,13.0,249.0,239.21,190.87
2016,11,30,14,45,301.5,123.0,5.05,13.0,222.0,202.0,157.6
2016,11,30,15,0,280.0,113.0,5.0,13.0,195.0,167.07,126.38
2016,11,30,15,15,423.0,86.0,4.85,13.0,189.5,151.46,105.01
2016,11,30,15,30,566.0,59.0,4.7,13.0,184.0,117.73,70.0
2016,11,30,15,45,487.5,52.0,4.6,13.0,143.5,69.25,38.81
2016,11,30,16,0,409.0,45.0,4.5,13.0,103.0,36.95,26.59
2016,11,30,16,15,288.5,33.5,4.4,12.5,67.0,27.7,17.15
2016,11,30,16,30,168.0,22.0,4.3,12.0,31.0,17.17,0.0
2016,11,30,16,45,84.0,11.0,4.2,12.0,15.5,9.39,0.0
2016,11,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,1,7,15,148.0,10.0,3.95,11.0,18.5,110.73,0.0
2016,12,1,7,30,296.0,20.0,3.9,11.0,37.0,274.29,47.84
2016,12,1,7,45,416.0,28.5,3.9,11.5,75.5,402.76,314.99
2016,12,1,8,0,536.0,37.0,3.9,12.0,114.0,510.74,418.51
2016,12,1,8,15,602.0,42.5,4.15,12.0,156.0,588.37,487.13
2016,12,1,8,30,668.0,48.0,4.4,12.0,198.0,666.78,553.56
2016,12,1,8,45,712.5,51.5,4.7,12.5,238.5,724.27,600.59
2016,12,1,9,0,757.0,55.0,5.0,13.0,279.0,780.52,645.04
2016,12,1,9,15,785.0,57.5,5.05,13.0,316.0,818.78,674.39
2016,12,1,9,30,813.0,60.0,5.1,13.0,353.0,854.51,701.13
2016,12,1,9,45,827.5,63.5,5.15,13.0,383.5,876.28,716.85
2016,12,1,10,0,842.0,67.0,5.2,13.0,414.0,894.74,729.95
2016,12,1,10,15,855.5,68.5,5.2,13.0,439.5,906.08,737.33
2016,12,1,10,30,869.0,70.0,5.2,13.0,465.0,913.8,742.08
2016,12,1,10,45,877.5,71.0,5.25,13.5,484.0,902.88,731.97
2016,12,1,11,0,886.0,72.0,5.3,14.0,503.0,898.17,726.74
2016,12,1,11,15,891.0,72.5,5.3,14.0,514.0,886.03,717.16
2016,12,1,11,30,896.0,73.0,5.3,14.0,525.0,870.31,705.08
2016,12,1,11,45,897.0,73.5,5.3,14.0,528.5,847.69,687.97
2016,12,1,12,0,898.0,74.0,5.3,14.0,532.0,821.77,668.48
2016,12,1,12,15,896.5,73.5,5.2,14.0,528.0,789.5,643.72
2016,12,1,12,30,895.0,73.0,5.1,14.0,524.0,754.34,616.82
2016,12,1,12,45,889.5,72.5,5.05,14.5,512.5,713.63,584.74
2016,12,1,13,0,884.0,72.0,5.0,15.0,501.0,670.66,549.26
2016,12,1,13,15,874.5,71.0,4.95,15.0,481.5,622.61,509.68
2016,12,1,13,30,865.0,70.0,4.9,15.0,462.0,576.35,470.57
2016,12,1,13,45,848.0,69.5,4.85,15.0,436.0,521.51,423.77
2016,12,1,14,0,831.0,69.0,4.8,15.0,410.0,466.41,375.63
2016,12,1,14,15,810.5,66.5,4.75,15.0,378.0,407.88,323.58
2016,12,1,14,30,790.0,64.0,4.7,15.0,346.0,350.16,271.04
2016,12,1,14,45,759.0,61.0,4.7,15.0,308.5,289.94,215.97
2016,12,1,15,0,728.0,58.0,4.7,15.0,271.0,232.34,163.11
2016,12,1,15,15,683.5,54.0,4.55,14.5,231.0,174.34,112.23
2016,12,1,15,30,639.0,50.0,4.4,14.0,191.0,121.21,69.38
2016,12,1,15,45,570.5,44.0,4.25,14.0,149.5,67.66,34.55
2016,12,1,16,0,502.0,38.0,4.1,14.0,108.0,31.24,21.52
2016,12,1,16,15,381.5,29.0,4.15,13.5,71.0,23.96,13.97
2016,12,1,16,30,261.0,20.0,4.2,13.0,34.0,16.66,0.0
2016,12,1,16,45,130.5,10.0,4.3,12.5,17.0,8.54,0.0
2016,12,1,17,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,7,15,164.0,9.5,5.6,10.0,18.5,121.1,0.0
2016,12,2,7,30,328.0,19.0,5.6,10.0,37.0,285.59,9.29
2016,12,2,7,45,440.5,27.0,5.7,10.5,75.0,408.15,319.32
2016,12,2,8,0,553.0,35.0,5.8,11.0,113.0,521.5,431.85
2016,12,2,8,15,618.5,40.0,5.95,11.0,154.5,598.16,501.45
2016,12,2,8,30,684.0,45.0,6.1,11.0,196.0,675.67,568.38
2016,12,2,8,45,724.0,49.0,6.25,11.5,236.5,730.01,613.32
2016,12,2,9,0,764.0,53.0,6.4,12.0,277.0,783.06,655.46
2016,12,2,9,15,791.0,55.5,6.45,12.0,313.5,820.51,684.91
2016,12,2,9,30,818.0,58.0,6.5,12.0,350.0,855.41,711.66
2016,12,2,9,45,833.5,60.5,6.55,12.5,381.0,876.83,726.11
2016,12,2,10,0,849.0,63.0,6.6,13.0,412.0,885.03,730.21
2016,12,2,10,15,862.0,64.5,6.5,13.0,437.0,896.01,737.12
2016,12,2,10,30,875.0,66.0,6.4,13.0,462.0,903.49,741.34
2016,12,2,10,45,882.0,67.5,6.3,13.5,480.5,901.84,737.31
2016,12,2,11,0,889.0,69.0,6.2,14.0,499.0,896.55,730.71
2016,12,2,11,15,894.0,69.5,6.1,14.0,510.0,884.53,720.58
2016,12,2,11,30,899.0,70.0,6.0,14.0,521.0,868.91,707.94
2016,12,2,11,45,900.0,70.0,5.9,14.5,524.5,845.77,688.44
2016,12,2,12,0,901.0,70.0,5.8,15.0,528.0,819.33,666.67
2016,12,2,12,15,899.0,70.0,5.75,15.0,524.0,787.38,642.32
2016,12,2,12,30,897.0,70.0,5.7,15.0,520.0,752.53,615.78
2016,12,2,12,45,891.5,69.5,5.7,15.0,508.0,711.91,584.93
2016,12,2,13,0,886.0,69.0,5.7,15.0,496.0,669.02,550.63
2016,12,2,13,15,876.5,68.0,5.7,15.0,477.0,621.04,510.91
2016,12,2,13,30,867.0,67.0,5.7,15.0,458.0,571.58,469.12
2016,12,2,13,45,849.0,66.5,5.7,15.5,432.0,519.54,423.38
2016,12,2,14,0,831.0,66.0,5.7,16.0,406.0,464.1,374.04
2016,12,2,14,15,810.5,64.0,5.65,15.5,374.0,406.22,322.93
2016,12,2,14,30,790.0,62.0,5.6,15.0,342.0,349.13,271.17
2016,12,2,14,45,758.0,59.5,5.55,15.0,305.0,289.19,216.03
2016,12,2,15,0,726.0,57.0,5.5,15.0,268.0,231.95,163.26
2016,12,2,15,15,682.0,53.0,5.2,14.5,228.0,174.18,112.33
2016,12,2,15,30,638.0,49.0,4.9,14.0,188.0,121.2,69.37
2016,12,2,15,45,567.5,43.0,4.65,14.0,147.0,67.62,34.27
2016,12,2,16,0,497.0,37.0,4.4,14.0,106.0,30.38,20.76
2016,12,2,16,15,377.5,28.0,4.35,13.5,69.5,23.08,13.22
2016,12,2,16,30,258.0,19.0,4.3,13.0,33.0,15.76,0.0
2016,12,2,16,45,129.0,9.5,4.25,13.0,16.5,8.11,0.0
2016,12,2,17,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,7,15,125.5,9.5,2.65,11.0,16.0,94.38,0.0
2016,12,3,7,30,251.0,19.0,2.6,11.0,32.0,236.59,0.0
2016,12,3,7,45,367.5,28.0,2.6,11.5,68.0,364.24,278.44
2016,12,3,8,0,484.0,37.0,2.6,12.0,104.0,478.12,389.15
2016,12,3,8,15,552.0,43.0,2.75,12.0,144.0,554.55,456.32
2016,12,3,8,30,620.0,49.0,2.9,12.0,184.0,625.09,515.63
2016,12,3,8,45,666.5,52.0,3.05,12.5,223.5,682.84,561.75
2016,12,3,9,0,713.0,55.0,3.2,13.0,263.0,739.43,605.16
2016,12,3,9,15,742.5,58.0,3.2,13.0,298.5,779.19,634.86
2016,12,3,9,30,772.0,61.0,3.2,13.0,334.0,816.62,662.07
2016,12,3,9,45,737.0,71.0,3.25,13.5,350.5,801.17,648.61
2016,12,3,10,0,702.0,81.0,3.3,14.0,367.0,787.87,637.08
2016,12,3,10,15,636.5,104.5,3.3,14.0,376.0,754.64,611.52
2016,12,3,10,30,571.0,128.0,3.3,14.0,385.0,715.95,581.9
2016,12,3,10,45,617.5,120.5,3.3,14.5,408.5,742.24,600.17
2016,12,3,11,0,664.0,113.0,3.3,15.0,432.0,764.22,614.65
2016,12,3,11,15,765.5,92.5,3.3,15.0,468.5,808.98,647.04
2016,12,3,11,30,867.0,72.0,3.3,15.0,505.0,843.88,671.81
2016,12,3,11,45,868.0,72.5,3.35,15.0,509.0,822.22,655.79
2016,12,3,12,0,869.0,73.0,3.4,15.0,513.0,797.36,637.91
2016,12,3,12,15,868.0,72.5,3.4,15.0,509.5,766.64,615.47
2016,12,3,12,30,867.0,72.0,3.4,15.0,506.0,733.08,590.91
2016,12,3,12,45,865.5,70.5,3.45,15.5,495.5,695.32,562.23
2016,12,3,13,0,864.0,69.0,3.5,16.0,485.0,655.08,530.08
2016,12,3,13,15,856.0,68.0,3.45,16.0,467.0,609.09,492.91
2016,12,3,13,30,848.0,67.0,3.4,16.0,449.0,561.54,453.67
2016,12,3,13,45,833.0,66.0,3.4,16.0,424.0,511.55,411.58
2016,12,3,14,0,818.0,65.0,3.4,16.0,399.0,457.89,365.48
2016,12,3,14,15,799.0,63.0,3.3,16.0,368.0,401.42,315.8
2016,12,3,14,30,780.0,61.0,3.2,16.0,337.0,345.58,265.47
2016,12,3,14,45,747.0,59.0,3.15,16.0,301.0,286.47,212.04
2016,12,3,15,0,714.0,57.0,3.1,16.0,265.0,230.15,160.9
2016,12,3,15,15,671.0,53.0,2.95,15.5,225.5,173.28,111.3
2016,12,3,15,30,628.0,49.0,2.8,15.0,186.0,121.07,69.21
2016,12,3,15,45,550.5,43.5,2.65,15.0,145.0,68.09,34.69
2016,12,3,16,0,473.0,38.0,2.5,15.0,104.0,31.15,21.34
2016,12,3,16,15,355.0,28.5,2.5,14.5,68.0,23.46,13.45
2016,12,3,16,30,237.0,19.0,2.5,14.0,32.0,15.73,0.0
2016,12,3,16,45,118.5,9.5,2.5,13.5,16.0,8.11,0.0
2016,12,3,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,8.5,2.45,11.0,8.5,7.26,0.0
2016,12,4,7,30,0.0,17.0,2.5,11.0,17.0,15.45,0.0
2016,12,4,7,45,40.5,33.0,2.55,11.5,38.5,88.18,63.24
2016,12,4,8,0,81.0,49.0,2.6,12.0,60.0,140.53,113.65
2016,12,4,8,15,97.0,66.5,2.75,12.0,84.5,176.94,146.78
2016,12,4,8,30,113.0,84.0,2.9,12.0,109.0,213.07,178.89
2016,12,4,8,45,124.0,100.5,3.05,12.5,132.5,243.06,204.72
2016,12,4,9,0,135.0,117.0,3.2,13.0,156.0,272.9,229.75
2016,12,4,9,15,144.0,131.5,3.3,13.0,178.0,297.55,250.34
2016,12,4,9,30,153.0,146.0,3.4,13.0,200.0,321.94,270.36
2016,12,4,9,45,384.0,123.5,3.5,13.5,275.0,540.34,451.2
2016,12,4,10,0,615.0,101.0,3.6,14.0,350.0,732.89,599.12
2016,12,4,10,15,635.5,102.5,3.55,14.0,374.0,750.86,610.33
2016,12,4,10,30,656.0,104.0,3.5,14.0,398.0,765.88,620.47
2016,12,4,10,45,621.0,119.0,3.5,14.0,406.5,743.44,602.82
2016,12,4,11,0,586.0,134.0,3.5,14.0,415.0,717.99,583.23
2016,12,4,11,15,592.0,136.0,3.55,14.0,425.5,712.54,579.03
2016,12,4,11,30,598.0,138.0,3.6,14.0,436.0,704.29,572.69
2016,12,4,11,45,575.0,146.5,3.65,14.0,434.5,668.33,545.04
2016,12,4,12,0,552.0,155.0,3.7,14.0,433.0,639.64,522.28
2016,12,4,12,15,549.0,154.5,3.9,14.0,429.5,615.42,503.69
2016,12,4,12,30,546.0,154.0,4.1,14.0,426.0,589.47,483.44
2016,12,4,12,45,519.5,156.5,4.3,14.0,411.0,548.66,451.1
2016,12,4,13,0,493.0,159.0,4.5,14.0,396.0,508.13,418.51
2016,12,4,13,15,452.5,160.5,4.6,14.0,371.5,458.6,377.88
2016,12,4,13,30,412.0,162.0,4.7,14.0,347.0,411.32,338.54
2016,12,4,13,45,389.0,156.0,4.8,14.0,323.0,368.6,302.55
2016,12,4,14,0,366.0,150.0,4.9,14.0,299.0,319.17,260.58
2016,12,4,14,15,333.5,142.0,4.8,14.0,269.5,275.26,222.5
2016,12,4,14,30,301.0,134.0,4.7,14.0,240.0,234.48,186.79
2016,12,4,14,45,275.5,126.0,4.65,14.0,215.0,199.09,155.44
2016,12,4,15,0,250.0,118.0,4.6,14.0,190.0,166.34,126.5
2016,12,4,15,15,224.5,103.0,4.4,13.5,160.5,130.43,95.76
2016,12,4,15,30,199.0,88.0,4.2,13.0,131.0,97.75,68.92
2016,12,4,15,45,176.0,70.5,4.05,13.0,102.5,66.64,45.26
2016,12,4,16,0,153.0,53.0,3.9,13.0,74.0,40.39,29.54
2016,12,4,16,15,76.5,37.5,3.85,13.0,48.0,29.21,18.2
2016,12,4,16,30,0.0,22.0,3.8,13.0,22.0,17.57,0.0
2016,12,4,16,45,0.0,11.0,3.8,13.0,11.0,9.39,0.0
2016,12,4,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,11.5,4.15,10.0,11.5,9.82,0.0
2016,12,5,7,30,0.0,23.0,4.1,10.0,23.0,28.69,0.0
2016,12,5,7,45,123.0,34.5,4.05,10.5,51.0,170.89,126.69
2016,12,5,8,0,246.0,46.0,4.0,11.0,79.0,299.07,247.26
2016,12,5,8,15,283.0,60.0,4.0,11.0,110.5,352.46,296.78
2016,12,5,8,30,320.0,74.0,4.0,11.0,142.0,407.08,345.18
2016,12,5,8,45,344.5,86.5,4.0,11.5,173.0,449.3,381.0
2016,12,5,9,0,369.0,99.0,4.0,12.0,204.0,491.16,415.19
2016,12,5,9,15,391.5,107.5,3.95,12.0,232.0,525.14,442.77
2016,12,5,9,30,414.0,116.0,3.9,12.0,260.0,558.11,468.86
2016,12,5,9,45,356.5,137.0,3.85,12.0,269.5,531.94,445.52
2016,12,5,10,0,299.0,158.0,3.8,12.0,279.0,483.63,405.02
2016,12,5,10,15,439.0,141.0,3.75,12.0,330.5,607.65,505.79
2016,12,5,10,30,579.0,124.0,3.7,12.0,382.0,718.26,590.81
2016,12,5,10,45,600.0,124.0,3.65,12.0,401.0,729.81,598.0
2016,12,5,11,0,621.0,124.0,3.6,12.0,420.0,738.16,603.47
2016,12,5,11,15,533.0,151.0,3.65,12.0,409.5,669.9,550.69
2016,12,5,11,30,445.0,178.0,3.7,12.0,399.0,610.76,502.73
2016,12,5,11,45,478.5,171.5,3.75,12.5,411.0,616.56,506.96
2016,12,5,12,0,512.0,165.0,3.8,13.0,423.0,618.88,508.01
2016,12,5,12,15,474.5,172.5,3.85,13.0,410.0,577.8,474.9
2016,12,5,12,30,437.0,180.0,3.9,13.0,397.0,537.11,442.04
2016,12,5,12,45,327.0,194.0,3.95,13.0,354.5,440.02,363.21
2016,12,5,13,0,217.0,208.0,4.0,13.0,312.0,353.08,291.44
2016,12,5,13,15,232.0,198.0,3.9,13.0,305.5,339.34,280.25
2016,12,5,13,30,247.0,188.0,3.8,13.0,299.0,334.03,275.24
2016,12,5,13,45,177.0,180.5,3.75,13.0,257.5,265.47,218.05
2016,12,5,14,0,107.0,173.0,3.7,13.0,216.0,213.77,174.75
2016,12,5,14,15,161.0,157.5,3.65,12.5,217.0,212.92,173.4
2016,12,5,14,30,215.0,142.0,3.6,12.0,218.0,211.77,170.56
2016,12,5,14,45,197.5,130.5,3.6,12.0,194.5,180.31,142.81
2016,12,5,15,0,180.0,119.0,3.6,12.0,171.0,147.58,114.1
2016,12,5,15,15,164.0,102.5,3.55,12.0,145.0,117.3,87.78
2016,12,5,15,30,148.0,86.0,3.5,12.0,119.0,89.23,64.17
2016,12,5,15,45,128.5,68.5,3.45,12.0,92.5,62.51,43.38
2016,12,5,16,0,109.0,51.0,3.4,12.0,66.0,38.84,28.32
2016,12,5,16,15,54.5,35.5,3.35,12.0,43.0,27.82,17.14
2016,12,5,16,30,0.0,20.0,3.3,12.0,20.0,16.17,0.0
2016,12,5,16,45,0.0,10.0,3.25,12.0,10.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,4.95,9.0,11.0,9.39,0.0
2016,12,6,7,30,0.0,22.0,5.0,9.0,22.0,27.11,0.0
2016,12,6,7,45,130.5,33.0,5.1,9.5,50.0,173.83,127.39
2016,12,6,8,0,261.0,44.0,5.2,10.0,78.0,307.57,255.73
2016,12,6,8,15,300.0,57.5,5.25,10.0,110.0,362.39,307.54
2016,12,6,8,30,339.0,71.0,5.3,10.0,142.0,418.55,358.11
2016,12,6,8,45,363.5,83.0,5.4,10.5,173.5,460.61,394.6
2016,12,6,9,0,388.0,95.0,5.5,11.0,205.0,502.29,429.46
2016,12,6,9,15,411.0,103.5,5.4,11.0,233.5,537.08,458.13
2016,12,6,9,30,434.0,112.0,5.3,11.0,262.0,570.83,485.11
2016,12,6,9,45,481.0,114.5,5.25,11.5,295.5,617.33,520.97
2016,12,6,10,0,528.0,117.0,5.2,12.0,329.0,662.41,554.88
2016,12,6,10,15,573.5,115.0,5.15,12.0,358.0,707.68,589.41
2016,12,6,10,30,619.0,113.0,5.1,12.0,387.0,742.17,615.1
2016,12,6,10,45,657.0,108.0,5.1,12.0,410.0,762.69,630.1
2016,12,6,11,0,695.0,103.0,5.1,12.0,433.0,779.35,642.2
2016,12,6,11,15,608.5,131.0,5.05,12.0,425.0,721.52,596.71
2016,12,6,11,30,522.0,159.0,5.0,12.0,417.0,655.34,543.75
2016,12,6,11,45,693.5,119.0,5.0,12.0,464.5,745.11,614.84
2016,12,6,12,0,865.0,79.0,5.0,12.0,512.0,809.64,663.73
2016,12,6,12,15,702.0,117.0,5.0,12.0,467.0,701.28,580.03
2016,12,6,12,30,539.0,155.0,5.0,12.0,422.0,586.19,487.08
2016,12,6,12,45,521.0,155.5,5.05,12.0,409.0,549.56,457.47
2016,12,6,13,0,503.0,156.0,5.1,12.0,396.0,512.63,426.92
2016,12,6,13,15,529.0,143.5,5.2,12.0,387.5,489.43,407.69
2016,12,6,13,30,555.0,131.0,5.3,12.0,379.0,462.73,384.88
2016,12,6,13,45,524.5,128.5,5.45,12.0,352.5,413.22,342.51
2016,12,6,14,0,494.0,126.0,5.6,12.0,326.0,365.57,301.01
2016,12,6,14,15,486.0,116.5,5.6,12.0,300.5,322.74,262.57
2016,12,6,14,30,478.0,107.0,5.6,12.0,275.0,280.15,223.58
2016,12,6,14,45,593.5,83.5,5.65,12.0,270.0,266.04,204.46
2016,12,6,15,0,709.0,60.0,5.7,12.0,265.0,235.14,169.06
2016,12,6,15,15,664.5,56.0,5.55,11.5,225.5,178.21,118.12
2016,12,6,15,30,620.0,52.0,5.4,11.0,186.0,124.1,73.18
2016,12,6,15,45,554.5,45.5,5.3,11.0,146.0,73.17,38.51
2016,12,6,16,0,489.0,39.0,5.2,11.0,106.0,32.09,22.51
2016,12,6,16,15,244.5,36.0,5.05,10.5,69.5,27.88,17.29
2016,12,6,16,30,0.0,33.0,4.9,10.0,33.0,24.61,0.0
2016,12,6,16,45,0.0,16.5,4.8,10.0,16.5,14.08,0.0
2016,12,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.7,9.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,2.7,9.0,15.0,12.8,0.0
2016,12,7,7,45,46.0,30.5,2.7,9.0,36.0,88.91,61.0
2016,12,7,8,0,92.0,46.0,2.7,9.0,57.0,145.31,118.48
2016,12,7,8,15,107.5,63.0,2.7,9.0,81.0,180.87,151.64
2016,12,7,8,30,123.0,80.0,2.7,9.0,105.0,216.11,183.44
2016,12,7,8,45,131.5,96.5,2.75,9.0,128.5,244.34,208.41
2016,12,7,9,0,140.0,113.0,2.8,9.0,152.0,272.24,232.48
2016,12,7,9,15,147.0,127.5,2.9,9.0,173.5,295.28,251.99
2016,12,7,9,30,154.0,142.0,3.0,9.0,195.0,317.98,270.86
2016,12,7,9,45,212.0,151.0,3.2,9.5,231.0,398.36,337.79
2016,12,7,10,0,270.0,160.0,3.4,10.0,267.0,459.86,388.03
2016,12,7,10,15,209.0,176.0,3.4,10.0,262.5,400.82,337.73
2016,12,7,10,30,148.0,192.0,3.4,10.0,258.0,360.61,302.56
2016,12,7,10,45,277.0,183.5,3.4,10.0,312.5,480.07,402.52
2016,12,7,11,0,406.0,175.0,3.4,10.0,367.0,596.84,496.48
2016,12,7,11,15,360.0,189.0,3.55,10.0,362.0,543.68,452.92
2016,12,7,11,30,314.0,203.0,3.7,10.0,357.0,509.97,424.92
2016,12,7,11,45,159.0,185.5,3.9,10.0,263.5,331.51,277.65
2016,12,7,12,0,4.0,168.0,4.1,10.0,170.0,152.59,124.6
2016,12,7,12,15,116.5,192.0,4.3,10.0,249.5,291.33,244.14
2016,12,7,12,30,229.0,216.0,4.5,10.0,329.0,394.57,330.86
2016,12,7,12,45,119.5,193.0,4.7,10.0,252.0,280.9,234.82
2016,12,7,13,0,10.0,170.0,4.9,10.0,175.0,155.67,127.73
2016,12,7,13,15,14.0,168.5,5.05,10.0,175.0,155.82,128.18
2016,12,7,13,30,18.0,167.0,5.2,10.0,175.0,155.61,128.15
2016,12,7,13,45,9.0,135.0,5.4,10.5,139.0,120.0,97.68
2016,12,7,14,0,0.0,103.0,5.6,11.0,103.0,86.55,69.03
2016,12,7,14,15,0.0,57.0,5.7,11.0,57.0,47.19,35.26
2016,12,7,14,30,0.0,11.0,5.8,11.0,11.0,9.05,2.22
2016,12,7,14,45,0.0,9.5,5.95,11.0,9.5,7.81,1.15
2016,12,7,15,0,0.0,8.0,6.1,11.0,8.0,6.57,0.06
2016,12,7,15,15,0.0,7.0,6.1,10.5,7.0,5.75,0.0
2016,12,7,15,30,0.0,6.0,6.1,10.0,6.0,4.92,0.0
2016,12,7,15,45,0.0,4.5,6.15,10.0,4.5,3.69,0.0
2016,12,7,16,0,0.0,3.0,6.2,10.0,3.0,2.46,0.0
2016,12,7,16,15,0.0,2.0,6.15,10.0,2.0,1.64,0.0
2016,12,7,16,30,0.0,1.0,6.1,10.0,1.0,0.82,0.0
2016,12,7,16,45,0.0,0.5,6.1,10.0,0.5,0.43,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.0,7.25,14.0,7.0,5.97,0.0
2016,12,8,7,30,0.0,14.0,7.2,14.0,14.0,11.95,0.0
2016,12,8,7,45,37.5,29.5,7.15,14.0,34.0,80.23,51.96
2016,12,8,8,0,75.0,45.0,7.1,14.0,54.0,130.61,103.88
2016,12,8,8,15,94.5,62.0,6.95,14.0,78.0,168.99,139.2
2016,12,8,8,30,114.0,79.0,6.8,14.0,102.0,207.29,173.54
2016,12,8,8,45,125.0,95.5,6.7,14.5,126.0,237.5,199.84
2016,12,8,9,0,136.0,112.0,6.6,15.0,150.0,267.52,225.29
2016,12,8,9,15,145.5,126.5,6.45,15.0,172.0,292.76,246.58
2016,12,8,9,30,155.0,141.0,6.3,15.0,194.0,317.74,267.26
2016,12,8,9,45,77.5,131.5,6.15,15.0,158.0,210.41,175.32
2016,12,8,10,0,0.0,122.0,6.0,15.0,122.0,110.89,88.49
2016,12,8,10,15,6.0,141.0,5.85,15.0,144.0,135.51,109.35
2016,12,8,10,30,12.0,160.0,5.7,15.0,166.0,160.11,129.97
2016,12,8,10,45,26.5,175.5,5.55,15.0,188.5,188.34,153.8
2016,12,8,11,0,41.0,191.0,5.4,15.0,211.0,234.01,191.75
2016,12,8,11,15,20.5,174.5,5.15,15.0,184.5,177.41,144.02
2016,12,8,11,30,0.0,158.0,4.9,15.0,158.0,140.95,112.89
2016,12,8,11,45,0.0,159.5,4.7,15.0,159.5,141.64,113.43
2016,12,8,12,0,0.0,161.0,4.5,15.0,161.0,142.44,114.05
2016,12,8,12,15,39.5,187.5,4.35,15.0,207.0,212.22,172.88
2016,12,8,12,30,79.0,214.0,4.2,15.0,253.0,267.85,219.03
2016,12,8,12,45,63.5,205.0,4.1,15.0,236.0,242.08,197.41
2016,12,8,13,0,48.0,196.0,4.0,15.0,219.0,217.86,177.23
2016,12,8,13,15,91.5,195.0,3.95,15.0,236.5,240.01,196.12
2016,12,8,13,30,135.0,194.0,3.9,15.0,254.0,267.65,218.83
2016,12,8,13,45,67.5,162.5,3.9,15.0,192.5,183.1,148.6
2016,12,8,14,0,0.0,131.0,3.9,15.0,131.0,111.54,88.85
2016,12,8,14,15,29.5,136.5,3.8,15.0,146.5,133.2,106.99
2016,12,8,14,30,59.0,142.0,3.7,15.0,162.0,146.23,117.21
2016,12,8,14,45,54.0,127.5,3.6,15.0,144.5,126.87,100.63
2016,12,8,15,0,49.0,113.0,3.5,15.0,127.0,108.36,84.75
2016,12,8,15,15,42.0,97.0,3.3,15.0,108.0,89.07,68.31
2016,12,8,15,30,35.0,81.0,3.1,15.0,89.0,70.96,53.01
2016,12,8,15,45,25.0,64.5,2.95,15.0,69.5,53.5,38.58
2016,12,8,16,0,15.0,48.0,2.8,15.0,50.0,37.76,27.03
2016,12,8,16,15,7.5,31.5,2.65,14.5,32.5,25.4,15.0
2016,12,8,16,30,0.0,15.0,2.5,14.0,15.0,12.38,0.0
2016,12,8,16,45,0.0,7.5,2.35,14.0,7.5,6.4,0.0
2016,12,8,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
