Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.5,2.5,14.0,5.5,4.69,0.0
2016,12,9,7,30,0.0,11.0,2.6,14.0,11.0,9.39,0.0
2016,12,9,7,45,15.5,27.0,2.75,14.0,28.5,45.52,26.07
2016,12,9,8,0,31.0,43.0,2.9,14.0,46.0,78.9,60.05
2016,12,9,8,15,42.0,59.5,2.95,14.0,66.5,107.61,86.08
2016,12,9,8,30,53.0,76.0,3.0,14.0,87.0,135.94,111.25
2016,12,9,8,45,60.0,92.5,3.15,14.5,107.5,160.77,132.76
2016,12,9,9,0,67.0,109.0,3.3,15.0,128.0,185.49,153.71
2016,12,9,9,15,71.0,123.5,3.3,15.0,146.0,204.28,169.5
2016,12,9,9,30,75.0,138.0,3.3,15.0,164.0,223.03,185.01
2016,12,9,9,45,70.5,150.5,3.35,15.0,176.5,230.97,191.1
2016,12,9,10,0,66.0,163.0,3.4,15.0,189.0,238.79,197.02
2016,12,9,10,15,91.0,176.5,3.4,15.0,215.0,274.95,227.14
2016,12,9,10,30,116.0,190.0,3.4,15.0,241.0,329.29,271.32
2016,12,9,10,45,176.0,195.5,3.4,15.5,276.5,385.2,316.88
2016,12,9,11,0,236.0,201.0,3.4,16.0,312.0,458.27,374.63
2016,12,9,11,15,263.0,203.0,3.35,16.0,329.5,476.27,388.49
2016,12,9,11,30,290.0,205.0,3.3,16.0,347.0,492.37,400.99
2016,12,9,11,45,206.5,213.5,3.25,16.0,315.0,404.75,329.96
2016,12,9,12,0,123.0,222.0,3.2,16.0,283.0,338.45,275.07
2016,12,9,12,15,93.5,216.0,3.15,16.0,262.5,286.52,232.9
2016,12,9,12,30,64.0,210.0,3.1,16.0,242.0,252.51,204.72
2016,12,9,12,45,120.5,209.5,3.1,16.0,267.5,300.26,244.45
2016,12,9,13,0,177.0,209.0,3.1,16.0,293.0,329.28,268.32
2016,12,9,13,15,146.5,201.0,3.0,16.0,269.0,291.36,236.93
2016,12,9,13,30,116.0,193.0,2.9,16.0,245.0,256.11,207.83
2016,12,9,13,45,59.5,166.5,2.85,16.0,193.0,183.08,147.73
2016,12,9,14,0,3.0,140.0,2.8,16.0,141.0,121.16,96.44
2016,12,9,14,15,1.5,128.5,2.75,15.5,129.0,109.73,87.27
2016,12,9,14,30,0.0,117.0,2.7,15.0,117.0,98.64,78.25
2016,12,9,14,45,0.0,104.5,2.7,15.0,104.5,87.48,68.91
2016,12,9,15,0,0.0,92.0,2.7,15.0,92.0,76.48,59.61
2016,12,9,15,15,0.0,78.0,2.55,15.0,78.0,64.41,49.29
2016,12,9,15,30,0.0,64.0,2.4,15.0,64.0,52.54,39.03
2016,12,9,15,45,0.0,50.0,2.3,15.0,50.0,40.9,28.88
2016,12,9,16,0,0.0,36.0,2.2,15.0,36.0,29.53,19.94
2016,12,9,16,15,0.0,23.5,2.2,15.0,23.5,19.41,10.13
2016,12,9,16,30,0.0,11.0,2.2,15.0,11.0,9.05,0.0
2016,12,9,16,45,0.0,5.5,2.2,15.0,5.5,4.69,0.0
2016,12,9,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,6.3,15.0,1.0,0.85,0.0
2016,12,10,7,30,0.0,2.0,6.3,15.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,6.5,6.35,15.0,6.5,5.33,0.0
2016,12,10,8,0,0.0,11.0,6.4,15.0,11.0,9.03,1.72
2016,12,10,8,15,0.0,16.5,6.35,15.0,16.5,13.57,5.73
2016,12,10,8,30,0.0,22.0,6.3,15.0,22.0,18.11,9.73
2016,12,10,8,45,0.0,27.0,6.25,15.0,27.0,22.25,13.36
2016,12,10,9,0,0.0,32.0,6.2,15.0,32.0,26.4,16.97
2016,12,10,9,15,0.0,37.0,6.0,15.0,37.0,30.55,20.54
2016,12,10,9,30,0.0,42.0,5.8,15.0,42.0,34.7,24.09
2016,12,10,9,45,0.0,82.5,5.65,15.0,82.5,70.39,54.45
2016,12,10,10,0,0.0,123.0,5.5,15.0,123.0,112.32,89.79
2016,12,10,10,15,0.0,64.5,5.35,15.0,64.5,53.45,39.91
2016,12,10,10,30,0.0,6.0,5.2,15.0,6.0,4.94,0.0
2016,12,10,10,45,0.0,24.0,5.05,15.0,24.0,19.81,11.26
2016,12,10,11,0,0.0,42.0,4.9,15.0,42.0,34.74,23.93
2016,12,10,11,15,0.0,36.5,4.65,15.0,36.5,30.18,20.04
2016,12,10,11,30,0.0,31.0,4.4,15.0,31.0,25.62,16.16
2016,12,10,11,45,0.0,22.0,4.15,15.0,22.0,18.17,9.82
2016,12,10,12,0,0.0,13.0,3.9,15.0,13.0,10.73,3.48
2016,12,10,12,15,0.0,11.0,3.7,15.0,11.0,9.08,2.08
2016,12,10,12,30,0.0,9.0,3.5,15.0,9.0,7.42,0.67
2016,12,10,12,45,0.0,26.5,3.35,15.0,26.5,21.89,13.01
2016,12,10,13,0,0.0,44.0,3.2,15.0,44.0,36.4,25.35
2016,12,10,13,15,0.0,39.0,3.1,15.0,39.0,32.25,21.84
2016,12,10,13,30,0.0,34.0,3.0,15.0,34.0,28.09,18.34
2016,12,10,13,45,0.0,46.5,2.95,15.0,46.5,38.46,27.2
2016,12,10,14,0,0.0,59.0,2.9,15.0,59.0,48.86,36.09
2016,12,10,14,15,0.0,57.5,2.85,14.5,57.5,47.6,35.14
2016,12,10,14,30,0.0,56.0,2.8,14.0,56.0,46.35,34.19
2016,12,10,14,45,0.0,50.0,2.8,14.0,50.0,41.35,29.93
2016,12,10,15,0,0.0,44.0,2.8,14.0,44.0,36.36,25.65
2016,12,10,15,15,0.0,37.5,2.9,14.0,37.5,30.96,20.97
2016,12,10,15,30,0.0,31.0,3.0,14.0,31.0,25.57,16.24
2016,12,10,15,45,0.0,24.0,3.1,14.0,24.0,19.77,11.14
2016,12,10,16,0,0.0,17.0,3.2,14.0,17.0,13.99,6.53
2016,12,10,16,15,0.0,11.0,3.15,13.5,11.0,9.04,1.74
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,2.55,10.0,5.5,0.0,0.0
2016,12,11,7,30,0.0,11.0,2.5,10.0,11.0,9.39,0.0
2016,12,11,7,45,34.0,26.5,2.5,10.0,30.5,70.8,41.26
2016,12,11,8,0,68.0,42.0,2.5,10.0,50.0,120.86,96.13
2016,12,11,8,15,82.0,59.5,2.55,10.0,73.0,155.87,128.88
2016,12,11,8,30,96.0,77.0,2.6,10.0,96.0,190.21,159.85
2016,12,11,8,45,105.5,93.0,2.65,10.5,118.5,217.83,184.05
2016,12,11,9,0,115.0,109.0,2.7,11.0,141.0,245.37,207.52
2016,12,11,9,15,122.5,123.5,2.7,11.0,161.5,268.55,227.12
2016,12,11,9,30,130.0,138.0,2.7,11.0,182.0,291.53,246.16
2016,12,11,9,45,147.0,151.5,2.7,11.0,205.5,321.35,270.85
2016,12,11,10,0,164.0,165.0,2.7,11.0,229.0,350.8,294.85
2016,12,11,10,15,112.0,173.0,2.7,11.0,218.0,308.68,258.09
2016,12,11,10,30,60.0,181.0,2.7,11.0,207.0,248.01,206.15
2016,12,11,10,45,270.0,168.5,2.75,11.5,293.5,455.27,380.32
2016,12,11,11,0,480.0,156.0,2.8,12.0,380.0,641.27,527.48
2016,12,11,11,15,293.5,185.5,2.75,12.0,323.5,481.97,397.74
2016,12,11,11,30,107.0,215.0,2.7,12.0,267.0,313.26,258.27
2016,12,11,11,45,261.5,199.0,2.7,12.0,328.0,451.15,373.19
2016,12,11,12,0,416.0,183.0,2.7,12.0,389.0,563.17,462.75
2016,12,11,12,15,269.5,200.5,2.7,12.0,333.5,436.24,359.39
2016,12,11,12,30,123.0,218.0,2.7,12.0,278.0,319.79,263.13
2016,12,11,12,45,86.5,207.0,2.75,12.0,248.5,261.17,215.1
2016,12,11,13,0,50.0,196.0,2.8,12.0,219.0,219.8,180.45
2016,12,11,13,15,25.0,167.5,2.9,12.0,179.0,162.02,132.22
2016,12,11,13,30,0.0,139.0,3.0,12.0,139.0,119.36,96.2
2016,12,11,13,45,7.5,144.0,3.1,12.0,147.0,127.7,103.5
2016,12,11,14,0,15.0,149.0,3.2,12.0,155.0,135.19,109.91
2016,12,11,14,15,27.5,143.5,3.1,12.0,153.5,139.34,113.33
2016,12,11,14,30,40.0,138.0,3.0,12.0,152.0,136.15,110.3
2016,12,11,14,45,35.5,124.0,2.9,12.0,135.5,118.55,95.21
2016,12,11,15,0,31.0,110.0,2.8,12.0,119.0,101.74,80.75
2016,12,11,15,15,24.5,94.5,2.6,11.5,101.5,84.08,65.75
2016,12,11,15,30,18.0,79.0,2.4,11.0,84.0,66.81,51.08
2016,12,11,15,45,9.5,63.0,2.25,11.0,65.5,51.47,38.03
2016,12,11,16,0,1.0,47.0,2.1,11.0,47.0,37.49,27.3
2016,12,11,16,15,0.5,30.5,2.05,11.0,30.5,24.7,14.77
2016,12,11,16,30,0.0,14.0,2.0,11.0,14.0,11.54,0.0
2016,12,11,16,45,0.0,7.0,2.0,11.0,7.0,5.97,0.0
2016,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,10.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,10.0,14.0,11.95,0.0
2016,12,12,7,45,115.5,26.0,2.75,10.0,39.5,160.15,95.95
2016,12,12,8,0,231.0,38.0,2.8,10.0,65.0,274.2,223.1
2016,12,12,8,15,268.0,52.0,2.85,10.0,95.5,327.32,274.37
2016,12,12,8,30,305.0,66.0,2.9,10.0,126.0,381.67,323.09
2016,12,12,8,45,329.0,78.5,2.95,10.5,156.0,423.29,358.92
2016,12,12,9,0,353.0,91.0,3.0,11.0,186.0,464.65,393.16
2016,12,12,9,15,369.5,102.5,2.85,11.0,214.0,497.26,419.4
2016,12,12,9,30,386.0,114.0,2.7,11.0,242.0,528.69,443.86
2016,12,12,9,45,464.5,112.0,2.6,11.5,281.5,597.72,497.3
2016,12,12,10,0,543.0,110.0,2.5,12.0,321.0,674.1,553.77
2016,12,12,10,15,435.0,139.5,2.4,12.0,315.5,601.52,495.45
2016,12,12,10,30,327.0,169.0,2.3,12.0,310.0,514.37,424.78
2016,12,12,10,45,374.0,168.5,2.2,12.0,337.0,549.59,452.86
2016,12,12,11,0,421.0,168.0,2.1,12.0,364.0,602.74,492.85
2016,12,12,11,15,407.0,176.0,2.15,12.0,369.0,589.25,481.28
2016,12,12,11,30,393.0,184.0,2.2,12.0,374.0,556.16,455.63
2016,12,12,11,45,267.5,202.0,2.25,12.0,332.5,460.03,377.81
2016,12,12,12,0,142.0,220.0,2.3,12.0,291.0,352.32,289.56
2016,12,12,12,15,115.5,217.0,2.3,12.0,274.0,320.52,263.62
2016,12,12,12,30,89.0,214.0,2.3,12.0,257.0,276.29,227.23
2016,12,12,12,45,140.5,210.5,2.35,12.0,277.0,316.37,260.9
2016,12,12,13,0,192.0,207.0,2.4,12.0,297.0,338.15,279.05
2016,12,12,13,15,216.5,196.5,2.4,12.0,295.0,331.04,273.18
2016,12,12,13,30,241.0,186.0,2.4,12.0,293.0,331.83,273.38
2016,12,12,13,45,246.5,175.0,2.45,12.0,279.0,308.19,253.42
2016,12,12,14,0,252.0,164.0,2.5,12.0,265.0,283.8,232.48
2016,12,12,14,15,243.0,152.5,2.5,12.0,244.0,252.06,205.04
2016,12,12,14,30,234.0,141.0,2.5,12.0,223.0,221.16,177.92
2016,12,12,14,45,226.0,127.0,2.5,12.0,199.0,189.22,149.59
2016,12,12,15,0,218.0,113.0,2.5,12.0,175.0,158.27,121.9
2016,12,12,15,15,202.0,97.5,2.4,12.0,149.0,125.56,93.23
2016,12,12,15,30,186.0,82.0,2.3,12.0,123.0,95.01,67.26
2016,12,12,15,45,162.5,66.0,2.25,12.0,96.0,65.77,44.42
2016,12,12,16,0,139.0,50.0,2.2,12.0,69.0,39.81,29.21
2016,12,12,16,15,85.0,35.0,2.2,12.0,45.0,27.12,16.73
2016,12,12,16,30,31.0,20.0,2.2,12.0,21.0,16.1,0.0
2016,12,12,16,45,15.5,10.0,2.25,12.0,10.5,8.54,0.0
2016,12,12,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.5,1.2,12.0,1.5,0.0,0.0
2016,12,13,7,30,0.0,3.0,1.2,12.0,3.0,2.56,0.0
2016,12,13,7,45,0.0,9.0,1.3,12.0,9.0,7.39,0.0
2016,12,13,8,0,0.0,15.0,1.4,12.0,15.0,12.34,4.47
2016,12,13,8,15,0.0,23.0,1.4,12.0,23.0,18.95,10.43
2016,12,13,8,30,0.0,31.0,1.4,12.0,31.0,25.58,16.33
2016,12,13,8,45,0.0,39.0,1.4,12.5,39.0,32.22,22.16
2016,12,13,9,0,0.0,47.0,1.4,13.0,47.0,38.87,27.92
2016,12,13,9,15,0.0,54.5,1.3,13.0,54.5,45.11,33.32
2016,12,13,9,30,0.0,62.0,1.2,13.0,62.0,51.36,38.68
2016,12,13,9,45,298.0,80.5,1.1,13.0,195.5,401.78,337.71
2016,12,13,10,0,596.0,99.0,1.0,13.0,329.0,709.88,569.32
2016,12,13,10,15,368.5,143.0,1.0,13.0,288.5,544.84,440.44
2016,12,13,10,30,141.0,187.0,1.0,13.0,248.0,349.24,284.66
2016,12,13,10,45,182.5,193.5,1.05,13.5,276.0,389.54,318.09
2016,12,13,11,0,224.0,200.0,1.1,14.0,304.0,428.48,348.21
2016,12,13,11,15,112.0,129.5,1.15,14.0,181.5,237.58,195.0
2016,12,13,11,30,0.0,59.0,1.2,14.0,59.0,48.89,35.87
2016,12,13,11,45,0.0,109.5,1.25,14.0,110.0,93.14,73.31
2016,12,13,12,0,0.0,160.0,1.3,14.0,161.0,141.82,113.63
2016,12,13,12,15,0.0,111.0,1.35,14.0,111.5,94.21,74.03
2016,12,13,12,30,0.0,62.0,1.4,14.0,62.0,51.39,38.13
2016,12,13,12,45,17.0,125.0,1.45,14.0,133.0,118.9,95.39
2016,12,13,13,0,34.0,188.0,1.5,14.0,204.0,200.96,163.17
2016,12,13,13,15,17.0,147.5,1.5,14.0,155.5,138.16,111.03
2016,12,13,13,30,0.0,107.0,1.5,14.0,107.0,90.25,70.99
2016,12,13,13,45,0.0,121.5,1.55,14.0,121.5,103.25,82.08
2016,12,13,14,0,0.0,136.0,1.6,14.0,136.0,116.26,93.08
2016,12,13,14,15,0.0,125.0,1.65,14.0,125.0,106.11,84.67
2016,12,13,14,30,0.0,114.0,1.7,14.0,114.0,96.13,76.38
2016,12,13,14,45,0.0,102.0,1.8,14.0,102.0,85.43,67.41
2016,12,13,15,0,0.0,90.0,1.9,14.0,90.0,74.89,58.48
2016,12,13,15,15,0.0,76.5,1.8,13.5,76.5,63.25,48.61
2016,12,13,15,30,0.0,63.0,1.7,13.0,63.0,51.81,38.75
2016,12,13,15,45,0.0,49.0,1.65,13.0,49.0,40.18,28.55
2016,12,13,16,0,0.0,35.0,1.6,13.0,35.0,28.82,18.51
2016,12,13,16,15,0.0,23.0,1.75,13.0,23.0,18.99,10.02
2016,12,13,16,30,0.0,11.0,1.9,13.0,11.0,9.05,0.0
2016,12,13,16,45,0.0,5.5,2.1,13.0,5.5,4.69,0.0
2016,12,13,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,5.05,14.0,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,5.2,14.0,11.0,9.39,0.0
2016,12,14,7,45,75.0,25.0,5.35,14.0,33.5,110.73,56.58
2016,12,14,8,0,150.0,39.0,5.5,14.0,56.0,195.26,155.53
2016,12,14,8,15,183.5,54.5,5.55,14.0,84.0,245.29,203.44
2016,12,14,8,30,217.0,70.0,5.6,14.0,112.0,296.13,249.23
2016,12,14,8,45,237.0,84.5,5.65,14.0,140.0,334.36,283.15
2016,12,14,9,0,257.0,99.0,5.7,14.0,168.0,372.5,316.07
2016,12,14,9,15,270.0,113.0,5.7,14.0,194.0,403.24,341.88
2016,12,14,9,30,283.0,127.0,5.7,14.0,220.0,433.17,366.43
2016,12,14,9,45,282.0,139.5,5.75,14.5,240.0,447.17,376.59
2016,12,14,10,0,281.0,152.0,5.8,15.0,260.0,459.9,385.52
2016,12,14,10,15,386.5,144.5,5.8,15.0,304.5,563.2,470.18
2016,12,14,10,30,492.0,137.0,5.8,15.0,349.0,645.64,536.61
2016,12,14,10,45,429.0,157.5,5.8,15.0,348.0,606.43,502.97
2016,12,14,11,0,366.0,178.0,5.8,15.0,347.0,546.6,453.71
2016,12,14,11,15,288.0,195.0,5.75,15.0,330.0,489.66,405.69
2016,12,14,11,30,210.0,212.0,5.7,15.0,313.0,415.96,344.19
2016,12,14,11,45,208.0,214.5,5.7,15.0,315.5,408.77,338.11
2016,12,14,12,0,206.0,217.0,5.7,15.0,318.0,401.04,331.45
2016,12,14,12,15,134.0,212.0,5.65,15.0,278.0,329.66,271.56
2016,12,14,12,30,62.0,207.0,5.6,15.0,238.0,248.75,203.58
2016,12,14,12,45,62.0,203.0,5.55,15.0,233.5,240.13,196.54
2016,12,14,13,0,62.0,199.0,5.5,15.0,229.0,231.59,189.45
2016,12,14,13,15,35.0,178.0,5.5,15.0,195.0,188.39,153.25
2016,12,14,13,30,8.0,157.0,5.5,15.0,161.0,140.93,113.44
2016,12,14,13,45,4.0,132.0,5.55,15.0,134.0,114.94,91.78
2016,12,14,14,0,0.0,107.0,5.6,15.0,107.0,90.19,71.05
2016,12,14,14,15,0.0,98.5,5.55,15.0,98.5,82.66,64.78
2016,12,14,14,30,0.0,90.0,5.5,15.0,90.0,75.22,58.56
2016,12,14,14,45,0.0,80.5,5.45,15.0,80.5,67.02,51.64
2016,12,14,15,0,0.0,71.0,5.4,15.0,71.0,58.92,44.74
2016,12,14,15,15,0.0,60.0,5.3,14.5,60.0,49.67,36.86
2016,12,14,15,30,0.0,49.0,5.2,14.0,49.0,40.54,28.99
2016,12,14,15,45,0.0,38.5,5.15,14.0,38.5,31.83,21.33
2016,12,14,16,0,0.0,28.0,5.1,14.0,28.0,23.11,13.63
2016,12,14,16,15,0.0,18.5,5.2,14.0,18.5,15.25,6.89
2016,12,14,16,30,0.0,9.0,5.3,14.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,5.4,14.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,8.1,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,8.0,14.0,1.0,0.85,0.0
2016,12,15,7,45,0.0,3.5,7.95,14.0,3.5,2.87,0.0
2016,12,15,8,0,0.0,6.0,7.9,14.0,6.0,4.92,0.0
2016,12,15,8,15,0.0,9.0,7.75,14.0,9.0,7.39,0.53
2016,12,15,8,30,0.0,12.0,7.6,14.0,12.0,9.86,2.72
2016,12,15,8,45,0.0,15.0,7.45,14.0,15.0,12.33,4.91
2016,12,15,9,0,0.0,18.0,7.3,14.0,18.0,14.81,7.08
2016,12,15,9,15,0.0,21.0,7.15,14.0,21.0,17.29,9.24
2016,12,15,9,30,0.0,24.0,7.0,14.0,24.0,19.78,11.37
2016,12,15,9,45,0.0,26.5,6.85,14.5,26.5,21.85,13.11
2016,12,15,10,0,0.0,29.0,6.7,15.0,29.0,23.93,14.83
2016,12,15,10,15,0.0,40.5,6.6,15.0,40.5,33.47,22.95
2016,12,15,10,30,0.0,52.0,6.5,15.0,52.0,43.04,31.05
2016,12,15,10,45,0.0,61.0,6.45,15.0,61.0,50.54,37.38
2016,12,15,11,0,0.0,70.0,6.4,15.0,70.0,58.05,43.69
2016,12,15,11,15,0.0,68.0,6.45,15.0,68.0,56.39,42.24
2016,12,15,11,30,0.0,66.0,6.5,15.0,66.0,54.72,40.81
2016,12,15,11,45,0.0,66.5,6.55,15.0,66.5,55.14,41.14
2016,12,15,12,0,0.0,67.0,6.6,15.0,67.0,55.56,41.49
2016,12,15,12,15,0.0,76.5,6.8,15.0,76.5,63.5,48.18
2016,12,15,12,30,0.0,86.0,7.0,15.0,86.0,71.53,54.97
2016,12,15,12,45,0.0,75.0,7.2,15.0,75.0,62.24,47.15
2016,12,15,13,0,0.0,64.0,7.4,15.0,64.0,53.05,39.42
2016,12,15,13,15,0.0,55.5,7.45,15.0,55.5,45.96,33.45
2016,12,15,13,30,0.0,47.0,7.5,15.0,47.0,38.88,27.48
2016,12,15,13,45,0.0,42.5,7.6,15.0,42.5,35.14,24.33
2016,12,15,14,0,0.0,38.0,7.7,15.0,38.0,31.39,21.18
2016,12,15,14,15,0.0,35.0,7.6,15.0,35.0,28.9,19.08
2016,12,15,14,30,0.0,32.0,7.5,15.0,32.0,26.41,16.97
2016,12,15,14,45,0.0,28.5,7.45,15.0,28.5,23.5,14.5
2016,12,15,15,0,0.0,25.0,7.4,15.0,25.0,20.6,12.01
2016,12,15,15,15,0.0,21.0,7.2,15.0,21.0,17.29,9.15
2016,12,15,15,30,0.0,17.0,7.0,15.0,17.0,13.98,6.27
2016,12,15,15,45,0.0,13.5,6.85,15.0,13.5,11.09,3.72
2016,12,15,16,0,0.0,10.0,6.7,15.0,10.0,8.21,1.17
2016,12,15,16,15,0.0,6.5,6.35,14.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,6.0,14.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,5.7,14.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,7.1,10.0,7.0,0.0,0.0
2016,12,16,7,30,0.0,14.0,7.1,10.0,14.0,11.95,0.0
2016,12,16,7,45,176.0,26.0,7.15,10.5,45.0,201.7,93.36
2016,12,16,8,0,352.0,38.0,7.2,11.0,76.0,366.53,296.37
2016,12,16,8,15,440.0,46.0,7.3,11.0,115.0,458.57,385.03
2016,12,16,8,30,528.0,54.0,7.4,11.0,154.0,553.44,469.05
2016,12,16,8,45,587.0,59.0,7.55,11.0,193.5,622.13,529.1
2016,12,16,9,0,646.0,64.0,7.7,11.0,233.0,690.71,587.18
2016,12,16,9,15,682.5,68.0,7.7,11.0,270.0,737.33,625.56
2016,12,16,9,30,719.0,72.0,7.7,11.0,307.0,782.14,661.45
2016,12,16,9,45,759.0,71.0,7.75,11.0,341.0,814.75,686.99
2016,12,16,10,0,799.0,70.0,7.8,11.0,375.0,851.96,715.78
2016,12,16,10,15,815.0,72.0,7.8,11.0,401.5,867.74,727.2
2016,12,16,10,30,831.0,74.0,7.8,11.0,428.0,880.07,735.93
2016,12,16,10,45,837.5,76.5,7.8,11.0,447.0,880.84,735.64
2016,12,16,11,0,844.0,79.0,7.8,11.0,466.0,878.04,732.71
2016,12,16,11,15,638.5,126.5,7.75,11.0,424.0,744.42,626.32
2016,12,16,11,30,433.0,174.0,7.7,11.0,382.0,598.7,505.73
2016,12,16,11,45,424.0,180.5,7.7,11.0,386.0,584.47,493.62
2016,12,16,12,0,415.0,187.0,7.7,11.0,390.0,568.74,479.97
2016,12,16,12,15,635.5,135.0,7.7,11.0,444.0,674.32,569.32
2016,12,16,12,30,856.0,83.0,7.7,11.0,498.0,752.51,632.66
2016,12,16,12,45,855.5,81.0,7.75,11.5,489.0,715.72,602.25
2016,12,16,13,0,855.0,79.0,7.8,12.0,480.0,676.33,568.61
2016,12,16,13,15,847.0,78.0,7.9,12.0,463.5,630.92,530.19
2016,12,16,13,30,839.0,77.0,8.0,12.0,447.0,583.87,489.62
2016,12,16,13,45,602.0,112.5,8.15,12.0,371.0,452.27,378.11
2016,12,16,14,0,365.0,148.0,8.3,12.0,295.0,324.36,269.5
2016,12,16,14,15,568.0,108.5,8.4,11.5,317.0,363.26,298.73
2016,12,16,14,30,771.0,69.0,8.5,11.0,339.0,366.36,294.24
2016,12,16,14,45,744.0,65.5,8.6,11.0,304.0,308.15,239.33
2016,12,16,15,0,717.0,62.0,8.7,11.0,269.0,252.0,186.05
2016,12,16,15,15,673.0,58.0,8.65,11.0,230.0,192.89,131.91
2016,12,16,15,30,629.0,54.0,8.6,11.0,191.0,139.49,85.71
2016,12,16,15,45,564.5,47.0,8.6,11.0,151.0,86.7,46.8
2016,12,16,16,0,500.0,40.0,8.6,11.0,111.0,41.62,23.66
2016,12,16,16,15,381.0,31.0,8.55,10.5,74.0,25.63,15.79
2016,12,16,16,30,262.0,22.0,8.5,10.0,37.0,18.37,0.24
2016,12,16,16,45,131.0,11.0,8.5,10.0,18.5,9.39,0.0
2016,12,16,17,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,9.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.3,6.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.2,7.0,14.0,11.95,0.0
2016,12,17,7,45,242.0,22.5,3.15,7.5,48.0,244.24,104.21
2016,12,17,8,0,484.0,31.0,3.1,8.0,82.0,449.58,359.62
2016,12,17,8,15,565.0,37.5,3.1,8.0,123.5,538.63,445.92
2016,12,17,8,30,646.0,44.0,3.1,8.0,165.0,629.49,523.99
2016,12,17,8,45,695.0,48.5,3.15,8.5,206.0,692.16,575.65
2016,12,17,9,0,744.0,53.0,3.2,9.0,247.0,753.92,624.23
2016,12,17,9,15,776.0,56.0,3.15,9.0,284.5,797.29,657.46
2016,12,17,9,30,808.0,59.0,3.1,9.0,322.0,838.34,687.8
2016,12,17,9,45,829.5,61.5,3.05,9.0,355.0,866.49,707.63
2016,12,17,10,0,851.0,64.0,3.0,9.0,388.0,891.5,724.75
2016,12,17,10,15,865.5,66.0,3.0,9.0,415.0,906.03,734.3
2016,12,17,10,30,880.0,68.0,3.0,9.0,442.0,916.97,741.26
2016,12,17,10,45,889.0,69.0,3.05,9.5,462.0,908.28,733.01
2016,12,17,11,0,898.0,70.0,3.1,10.0,482.0,905.62,729.46
2016,12,17,11,15,903.5,71.0,3.15,10.0,495.0,896.18,722.35
2016,12,17,11,30,909.0,72.0,3.2,10.0,508.0,883.1,712.76
2016,12,17,11,45,909.5,72.5,3.25,10.0,513.0,861.58,697.07
2016,12,17,12,0,910.0,73.0,3.3,10.0,518.0,836.72,679.02
2016,12,17,12,15,909.0,73.0,3.3,10.0,516.0,806.84,656.96
2016,12,17,12,30,908.0,73.0,3.3,10.0,514.0,773.94,632.64
2016,12,17,12,45,899.5,73.5,3.3,10.5,503.0,733.41,601.36
2016,12,17,13,0,891.0,74.0,3.3,11.0,492.0,695.87,571.19
2016,12,17,13,15,883.0,73.0,3.3,11.0,475.0,649.1,533.41
2016,12,17,13,30,875.0,72.0,3.3,11.0,458.0,600.6,493.41
2016,12,17,13,45,861.0,71.0,3.3,11.0,433.5,547.4,448.63
2016,12,17,14,0,847.0,70.0,3.3,11.0,409.0,493.52,402.08
2016,12,17,14,15,827.5,67.5,3.25,11.0,378.5,435.34,350.72
2016,12,17,14,30,808.0,65.0,3.2,11.0,348.0,377.69,298.48
2016,12,17,14,45,778.0,62.5,3.2,11.0,312.0,317.51,243.35
2016,12,17,15,0,748.0,60.0,3.2,11.0,276.0,259.62,189.67
2016,12,17,15,15,705.0,55.5,3.1,10.5,236.5,199.83,135.84
2016,12,17,15,30,662.0,51.0,3.0,10.0,197.0,144.56,88.46
2016,12,17,15,45,592.5,45.5,2.9,10.0,155.5,88.9,47.44
2016,12,17,16,0,523.0,40.0,2.8,10.0,114.0,43.21,24.13
2016,12,17,16,15,405.0,31.0,2.8,9.5,76.0,25.68,16.01
2016,12,17,16,30,287.0,22.0,2.8,9.0,38.0,18.38,1.07
2016,12,17,16,45,143.5,11.0,2.85,9.0,19.0,9.39,0.0
2016,12,17,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.0,4.4,6.0,7.0,0.0,0.0
2016,12,18,7,30,0.0,14.0,4.5,6.0,14.0,11.95,0.0
2016,12,18,7,45,250.0,21.5,4.6,6.5,47.5,247.98,94.56
2016,12,18,8,0,500.0,29.0,4.7,7.0,81.0,460.3,370.38
2016,12,18,8,15,582.0,35.0,4.75,7.0,122.5,549.31,459.83
2016,12,18,8,30,664.0,41.0,4.8,7.0,164.0,640.49,540.33
2016,12,18,8,45,714.5,45.0,4.9,7.5,205.5,703.88,594.29
2016,12,18,9,0,765.0,49.0,5.0,8.0,247.0,766.54,645.28
2016,12,18,9,15,797.5,52.0,4.9,8.0,285.5,810.59,679.91
2016,12,18,9,30,830.0,55.0,4.8,8.0,324.0,852.37,711.5
2016,12,18,9,45,850.0,58.0,4.75,8.0,357.5,880.11,731.71
2016,12,18,10,0,870.0,61.0,4.7,8.0,391.0,894.99,741.74
2016,12,18,10,15,885.5,62.5,4.55,8.0,418.5,909.78,750.78
2016,12,18,10,30,901.0,64.0,4.4,8.0,446.0,921.07,757.0
2016,12,18,10,45,910.5,65.0,4.25,8.5,466.5,922.55,754.44
2016,12,18,11,0,920.0,66.0,4.1,9.0,487.0,920.31,749.34
2016,12,18,11,15,926.5,67.0,4.05,9.0,500.5,911.63,742.01
2016,12,18,11,30,933.0,68.0,4.0,9.0,514.0,899.18,732.09
2016,12,18,11,45,935.5,68.0,3.95,9.5,520.0,878.35,714.79
2016,12,18,12,0,938.0,68.0,3.9,10.0,526.0,854.01,695.12
2016,12,18,12,15,937.0,68.0,3.95,10.0,524.0,823.5,672.7
2016,12,18,12,30,936.0,68.0,4.0,10.0,522.0,789.88,647.9
2016,12,18,12,45,931.5,67.5,4.05,10.0,512.0,750.19,618.36
2016,12,18,13,0,927.0,67.0,4.1,10.0,502.0,707.97,586.18
2016,12,18,13,15,919.0,66.0,4.2,10.0,484.5,660.62,547.95
2016,12,18,13,30,911.0,65.0,4.3,10.0,467.0,611.45,507.22
2016,12,18,13,45,897.5,64.0,4.4,10.5,442.5,557.76,460.79
2016,12,18,14,0,884.0,63.0,4.5,11.0,418.0,503.25,412.5
2016,12,18,14,15,865.5,61.0,4.45,11.0,387.0,444.98,360.32
2016,12,18,14,30,847.0,59.0,4.4,11.0,356.0,387.79,307.73
2016,12,18,14,45,819.0,56.5,4.4,11.0,320.0,326.21,250.72
2016,12,18,15,0,791.0,54.0,4.4,11.0,284.0,266.63,194.89
2016,12,18,15,15,750.5,50.5,4.25,10.5,244.0,205.84,139.48
2016,12,18,15,30,710.0,47.0,4.1,10.0,204.0,149.17,90.34
2016,12,18,15,45,645.5,42.0,4.0,10.0,162.0,93.52,49.08
2016,12,18,16,0,581.0,37.0,3.9,10.0,120.0,45.55,24.59
2016,12,18,16,15,467.5,29.0,3.85,9.5,80.5,26.25,16.56
2016,12,18,16,30,354.0,21.0,3.8,9.0,41.0,19.18,2.16
2016,12,18,16,45,177.0,10.5,3.8,9.0,20.5,8.96,0.0
2016,12,18,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,19,7,45,224.0,15.0,3.9,6.5,38.0,218.18,71.31
2016,12,19,8,0,448.0,30.0,3.9,7.0,76.0,432.16,345.84
2016,12,19,8,15,531.0,36.5,3.95,7.0,116.0,509.15,425.26
2016,12,19,8,30,614.0,43.0,4.0,7.0,156.0,600.65,505.53
2016,12,19,8,45,665.5,47.5,4.05,7.5,196.5,664.69,559.47
2016,12,19,9,0,717.0,52.0,4.1,8.0,237.0,728.11,610.52
2016,12,19,9,15,750.0,55.5,4.1,8.0,274.0,772.71,645.83
2016,12,19,9,30,783.0,59.0,4.1,8.0,311.0,815.18,678.36
2016,12,19,9,45,803.0,61.5,4.15,8.5,343.5,841.95,697.16
2016,12,19,10,0,823.0,64.0,4.2,9.0,376.0,865.68,713.29
2016,12,19,10,15,838.5,66.0,4.2,9.0,402.5,881.34,724.03
