Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,30,854.0,68.0,4.2,9.0,429.0,893.52,732.14
2016,12,19,10,45,863.0,69.5,4.25,9.5,449.0,895.49,731.73
2016,12,19,11,0,872.0,71.0,4.3,10.0,469.0,893.81,728.77
2016,12,19,11,15,878.0,72.0,4.3,10.0,482.5,876.04,714.9
2016,12,19,11,30,884.0,73.0,4.3,10.0,496.0,864.08,705.63
2016,12,19,11,45,886.0,73.5,4.3,10.5,501.5,844.59,689.47
2016,12,19,12,0,888.0,74.0,4.3,11.0,507.0,821.76,671.02
2016,12,19,12,15,844.5,76.5,4.3,11.0,487.5,769.76,631.79
2016,12,19,12,30,801.0,79.0,4.3,11.0,468.0,709.67,586.15
2016,12,19,12,45,696.5,104.5,4.3,11.0,438.0,635.17,527.49
2016,12,19,13,0,592.0,130.0,4.3,11.0,408.0,560.51,466.26
2016,12,19,13,15,727.0,100.0,4.25,11.0,429.0,585.09,485.94
2016,12,19,13,30,862.0,70.0,4.2,11.0,450.0,593.56,491.11
2016,12,19,13,45,763.0,79.5,4.2,11.5,403.0,506.78,417.96
2016,12,19,14,0,664.0,89.0,4.2,12.0,356.0,427.88,350.75
2016,12,19,14,15,728.0,76.5,4.1,12.0,349.0,404.38,327.21
2016,12,19,14,30,792.0,64.0,4.0,12.0,342.0,373.7,295.8
2016,12,19,14,45,762.0,61.0,3.9,12.0,307.0,313.93,240.91
2016,12,19,15,0,732.0,58.0,3.8,12.0,272.0,256.49,187.63
2016,12,19,15,15,689.0,54.0,3.65,11.5,233.0,198.05,134.96
2016,12,19,15,30,646.0,50.0,3.5,11.0,194.0,144.09,88.54
2016,12,19,15,45,577.0,44.5,3.35,11.0,153.0,89.27,47.71
2016,12,19,16,0,508.0,39.0,3.2,11.0,112.0,44.3,23.85
2016,12,19,16,15,395.5,30.5,3.15,10.5,75.5,25.15,15.62
2016,12,19,16,30,283.0,22.0,3.1,10.0,39.0,18.31,2.53
2016,12,19,16,45,141.5,11.0,3.1,10.0,19.5,9.39,0.0
2016,12,19,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,20,7,45,191.0,15.5,4.5,7.5,34.5,194.14,51.97
2016,12,20,8,0,382.0,31.0,4.6,8.0,69.0,382.09,305.35
2016,12,20,8,15,466.5,38.0,4.55,8.0,107.5,468.82,392.6
2016,12,20,8,30,551.0,45.0,4.5,8.0,146.0,559.31,472.33
2016,12,20,8,45,602.0,50.0,4.45,8.5,184.0,620.96,524.54
2016,12,20,9,0,653.0,55.0,4.4,9.0,222.0,675.55,568.76
2016,12,20,9,15,687.0,58.5,4.3,9.0,258.0,720.24,604.16
2016,12,20,9,30,721.0,62.0,4.2,9.0,294.0,762.98,636.74
2016,12,20,9,45,752.0,62.5,4.1,9.5,326.5,796.74,660.18
2016,12,20,10,0,783.0,63.0,4.0,10.0,359.0,827.69,681.14
2016,12,20,10,15,798.5,65.0,3.95,10.5,385.0,843.42,690.46
2016,12,20,10,30,814.0,67.0,3.9,11.0,411.0,855.85,697.27
2016,12,20,10,45,824.5,68.0,3.9,11.5,430.5,858.92,697.38
2016,12,20,11,0,835.0,69.0,3.9,12.0,450.0,858.49,695.04
2016,12,20,11,15,841.0,70.0,3.8,12.0,463.0,850.51,688.01
2016,12,20,11,30,847.0,71.0,3.7,12.0,476.0,830.32,672.13
2016,12,20,11,45,849.5,71.5,3.65,12.0,481.5,812.23,658.26
2016,12,20,12,0,852.0,72.0,3.6,12.0,487.0,790.92,642.08
2016,12,20,12,15,687.0,113.5,3.6,12.0,447.5,694.3,569.09
2016,12,20,12,30,522.0,155.0,3.6,12.0,408.0,581.85,479.78
2016,12,20,12,45,676.5,114.5,3.6,12.5,436.0,632.94,520.82
2016,12,20,13,0,831.0,74.0,3.6,13.0,464.0,659.24,540.77
2016,12,20,13,15,822.5,73.0,3.55,13.0,448.0,614.94,504.34
2016,12,20,13,30,814.0,72.0,3.5,13.0,432.0,569.09,466.35
2016,12,20,13,45,801.0,70.5,3.5,13.0,409.0,518.97,424.2
2016,12,20,14,0,788.0,69.0,3.5,13.0,386.0,468.23,380.44
2016,12,20,14,15,594.5,94.5,3.45,13.0,323.5,365.97,295.31
2016,12,20,14,30,401.0,120.0,3.4,13.0,261.0,275.85,220.58
2016,12,20,14,45,384.5,110.0,3.35,13.0,234.5,234.74,183.85
2016,12,20,15,0,368.0,100.0,3.3,13.0,208.0,195.19,148.05
2016,12,20,15,15,345.0,88.5,3.1,12.5,178.5,154.69,112.19
2016,12,20,15,30,322.0,77.0,2.9,12.0,149.0,116.87,79.73
2016,12,20,15,45,407.0,57.5,2.75,12.0,129.5,87.05,52.2
2016,12,20,16,0,492.0,38.0,2.6,12.0,110.0,44.14,23.29
2016,12,20,16,15,384.0,29.5,2.6,11.5,74.0,24.21,14.83
2016,12,20,16,30,276.0,21.0,2.6,11.0,38.0,17.36,2.76
2016,12,20,16,45,138.0,10.5,2.65,11.0,19.0,8.96,0.0
2016,12,20,17,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,45,183.5,15.0,4.0,10.5,33.5,186.93,38.29
2016,12,21,8,0,367.0,30.0,4.2,11.0,67.0,369.1,290.3
2016,12,21,8,15,452.0,37.5,4.35,11.0,104.5,456.19,377.53
2016,12,21,8,30,537.0,45.0,4.5,11.0,142.0,547.34,457.46
2016,12,21,8,45,590.0,50.0,4.7,11.0,180.5,610.4,512.16
2016,12,21,9,0,643.0,55.0,4.9,11.0,219.0,673.66,565.17
2016,12,21,9,15,679.0,58.5,4.9,11.0,255.0,712.86,596.8
2016,12,21,9,30,715.0,62.0,4.9,11.0,291.0,757.38,631.59
2016,12,21,9,45,744.5,63.5,4.9,11.5,323.5,791.15,655.93
2016,12,21,10,0,774.0,65.0,4.9,12.0,356.0,822.18,677.59
2016,12,21,10,15,791.0,66.5,4.75,12.0,382.5,838.71,688.24
2016,12,21,10,30,808.0,68.0,4.6,12.0,409.0,851.96,696.3
2016,12,21,10,45,821.0,69.0,4.45,12.5,429.5,857.45,697.14
2016,12,21,11,0,834.0,70.0,4.3,13.0,450.0,859.39,695.41
2016,12,21,11,15,841.0,71.0,4.1,13.0,463.5,852.4,688.4
2016,12,21,11,30,848.0,72.0,3.9,13.0,477.0,841.88,679.22
2016,12,21,11,45,854.0,71.5,3.7,13.5,483.5,816.79,658.17
2016,12,21,12,0,860.0,71.0,3.5,14.0,490.0,797.07,641.39
2016,12,21,12,15,860.0,71.0,3.45,14.0,489.0,769.92,621.1
2016,12,21,12,30,860.0,71.0,3.4,14.0,488.0,739.84,598.7
2016,12,21,12,45,856.0,70.5,3.35,14.5,479.5,703.49,570.5
2016,12,21,13,0,852.0,70.0,3.3,15.0,471.0,664.79,539.92
2016,12,21,13,15,845.0,69.0,3.3,15.0,455.0,625.9,508.46
2016,12,21,13,30,838.0,68.0,3.3,15.0,439.0,580.08,471.02
2016,12,21,13,45,827.0,66.5,3.3,15.0,416.5,530.02,429.35
2016,12,21,14,0,816.0,65.0,3.3,15.0,394.0,479.09,385.84
2016,12,21,14,15,798.0,63.0,3.25,15.0,365.5,423.93,337.71
2016,12,21,14,30,780.0,61.0,3.2,15.0,337.0,369.14,288.66
2016,12,21,14,45,754.0,58.5,3.15,15.0,303.0,311.9,236.74
2016,12,21,15,0,728.0,56.0,3.1,15.0,269.0,256.49,185.81
2016,12,21,15,15,688.0,52.0,2.95,14.5,231.0,198.84,134.3
2016,12,21,15,30,648.0,48.0,2.8,14.0,193.0,145.3,88.44
2016,12,21,15,45,585.5,42.5,2.7,14.0,153.5,92.75,49.29
2016,12,21,16,0,523.0,37.0,2.6,14.0,114.0,47.62,24.88
2016,12,21,16,15,416.0,29.0,2.7,13.5,77.0,23.85,14.44
2016,12,21,16,30,309.0,21.0,2.8,13.0,40.0,17.39,3.36
2016,12,21,16,45,154.5,10.5,2.9,13.0,20.0,8.96,0.0
2016,12,21,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,7,45,202.0,15.0,3.05,9.5,35.0,199.83,29.83
2016,12,22,8,0,404.0,30.0,3.0,10.0,70.0,397.14,310.41
2016,12,22,8,15,490.5,37.5,2.95,10.0,109.5,486.56,400.12
2016,12,22,8,30,577.0,45.0,2.9,10.0,149.0,580.02,480.39
2016,12,22,8,45,631.0,50.0,2.85,10.0,189.0,636.79,528.26
2016,12,22,9,0,685.0,55.0,2.8,10.0,229.0,702.72,580.98
2016,12,22,9,15,720.0,58.5,2.55,10.5,266.0,749.02,614.27
2016,12,22,9,30,755.0,62.0,2.3,11.0,303.0,793.27,644.24
2016,12,22,9,45,779.0,64.5,2.1,11.5,335.5,823.81,663.03
2016,12,22,10,0,803.0,67.0,1.9,12.0,368.0,851.43,678.85
2016,12,22,10,15,820.0,68.5,1.8,12.0,395.5,868.12,688.57
2016,12,22,10,30,837.0,70.0,1.7,12.0,423.0,881.4,695.77
2016,12,22,10,45,848.0,71.5,1.6,12.5,443.5,885.64,695.26
2016,12,22,11,0,859.0,73.0,1.5,13.0,464.0,886.24,692.33
2016,12,22,11,15,866.0,73.5,1.55,13.0,477.5,878.31,686.84
2016,12,22,11,30,873.0,74.0,1.6,13.0,491.0,866.76,679.02
2016,12,22,11,45,876.0,74.5,1.7,13.5,497.5,839.87,659.84
2016,12,22,12,0,879.0,75.0,1.8,14.0,504.0,818.42,644.6
2016,12,22,12,15,879.0,75.0,1.8,14.0,502.5,790.72,625.01
2016,12,22,12,30,879.0,75.0,1.8,14.0,501.0,760.02,603.28
2016,12,22,12,45,879.0,73.0,1.8,14.0,493.0,724.1,577.68
2016,12,22,13,0,879.0,71.0,1.8,14.0,485.0,685.48,549.48
2016,12,22,13,15,871.0,70.5,1.65,14.0,468.5,640.96,513.76
2016,12,22,13,30,863.0,70.0,1.5,14.0,452.0,598.48,478.82
2016,12,22,13,45,851.0,68.0,1.4,14.0,429.0,546.14,436.06
2016,12,22,14,0,839.0,66.0,1.3,14.0,406.0,492.97,391.61
2016,12,22,14,15,820.0,64.0,1.25,14.0,376.0,436.16,343.37
2016,12,22,14,30,801.0,62.0,1.2,14.0,346.0,379.79,294.11
2016,12,22,14,45,771.0,60.0,1.15,14.0,311.0,320.51,241.57
2016,12,22,15,0,741.0,58.0,1.1,14.0,276.0,263.47,190.16
2016,12,22,15,15,699.5,54.0,1.1,13.5,237.0,204.64,138.35
2016,12,22,15,30,658.0,50.0,1.1,13.0,198.0,150.08,91.97
2016,12,22,15,45,594.5,44.5,1.1,13.0,157.5,96.69,52.13
2016,12,22,16,0,531.0,39.0,1.1,13.0,117.0,48.43,24.94
2016,12,22,16,15,422.5,30.5,1.15,12.5,79.5,25.14,15.69
2016,12,22,16,30,314.0,22.0,1.2,12.0,42.0,18.26,4.52
2016,12,22,16,45,157.0,11.0,1.25,12.0,21.0,9.39,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.45,11.0,1.0,0.82,0.0
2016,12,23,8,0,0.0,2.0,7.3,11.0,2.0,1.64,0.0
2016,12,23,8,15,0.0,3.5,6.85,11.0,3.5,2.87,0.0
2016,12,23,8,30,0.0,5.0,6.4,11.0,5.0,4.1,0.0
2016,12,23,8,45,0.0,6.0,6.0,11.5,6.0,4.92,0.0
2016,12,23,9,0,0.0,7.0,5.6,12.0,7.0,5.75,0.0
2016,12,23,9,15,0.0,8.5,5.5,12.0,8.5,6.99,0.4
2016,12,23,9,30,0.0,10.0,5.4,12.0,10.0,8.22,1.48
2016,12,23,9,45,0.0,11.5,5.35,12.5,11.5,9.46,2.54
2016,12,23,10,0,0.0,13.0,5.3,13.0,13.0,10.71,3.59
2016,12,23,10,15,0.0,69.0,5.85,13.0,69.0,57.2,43.53
2016,12,23,10,30,0.0,125.0,6.4,13.0,125.0,112.01,90.08
2016,12,23,10,45,0.0,67.5,6.95,13.0,67.5,55.96,42.31
2016,12,23,11,0,0.0,10.0,7.5,13.0,10.0,8.24,1.42
2016,12,23,11,15,0.0,46.0,7.75,12.5,46.0,38.06,27.02
2016,12,23,11,30,0.0,82.0,8.0,12.0,82.0,68.09,52.73
2016,12,23,11,45,6.5,130.0,8.3,12.0,133.5,118.39,95.73
2016,12,23,12,0,13.0,178.0,8.6,12.0,185.0,171.2,140.48
2016,12,23,12,15,6.5,98.0,8.45,12.0,101.5,87.45,69.38
2016,12,23,12,30,0.0,18.0,8.3,12.0,18.0,14.86,7.12
2016,12,23,12,45,78.0,113.5,8.15,12.0,150.5,169.7,141.33
2016,12,23,13,0,156.0,209.0,8.0,12.0,283.0,319.92,267.96
2016,12,23,13,15,78.0,155.5,7.8,12.0,192.5,193.35,160.46
2016,12,23,13,30,0.0,102.0,7.6,12.0,102.0,85.8,67.93
2016,12,23,13,45,0.0,111.5,7.45,12.0,111.5,94.29,75.3
2016,12,23,14,0,0.0,121.0,7.3,12.0,121.0,102.77,82.62
2016,12,23,14,15,0.0,74.0,7.2,12.0,74.0,61.41,47.32
2016,12,23,14,30,0.0,27.0,7.1,12.0,27.0,22.27,13.63
2016,12,23,14,45,0.0,24.0,7.05,12.0,24.0,19.78,11.5
2016,12,23,15,0,0.0,21.0,7.0,12.0,21.0,17.29,9.34
2016,12,23,15,15,0.0,18.0,6.9,11.5,18.0,14.81,7.2
2016,12,23,15,30,0.0,15.0,6.8,11.0,15.0,12.33,5.03
2016,12,23,15,45,0.0,12.0,6.7,11.0,12.0,9.86,2.82
2016,12,23,16,0,0.0,9.0,6.6,11.0,9.0,7.39,0.61
2016,12,23,16,15,0.0,6.0,6.55,10.5,6.0,4.92,0.0
2016,12,23,16,30,0.0,3.0,6.5,10.0,3.0,2.46,0.0
2016,12,23,16,45,0.0,1.5,6.45,10.0,1.5,1.28,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,8.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,7,45,197.5,15.0,6.0,8.5,34.0,195.29,5.87
2016,12,24,8,0,395.0,30.0,6.1,9.0,68.0,389.53,306.44
2016,12,24,8,15,484.5,37.0,6.15,9.0,107.0,480.41,401.98
2016,12,24,8,30,574.0,44.0,6.2,9.0,146.0,575.45,487.07
2016,12,24,8,45,630.5,48.5,6.3,9.5,186.0,633.98,538.21
2016,12,24,9,0,687.0,53.0,6.4,10.0,226.0,701.49,594.34
2016,12,24,9,15,722.0,56.5,6.35,10.0,263.5,747.88,632.26
2016,12,24,9,30,757.0,60.0,6.3,10.0,301.0,792.29,667.38
2016,12,24,9,45,785.0,61.5,6.3,10.0,334.0,825.31,692.85
2016,12,24,10,0,813.0,63.0,6.3,10.0,367.0,855.47,715.59
2016,12,24,10,15,689.0,91.0,6.2,10.0,362.0,783.78,657.98
2016,12,24,10,30,565.0,119.0,6.1,10.0,357.0,699.83,590.51
2016,12,24,10,45,715.5,94.0,6.1,10.0,410.0,800.58,669.87
2016,12,24,11,0,866.0,69.0,6.1,10.0,463.0,878.99,729.63
2016,12,24,11,15,873.0,70.0,6.05,10.0,477.0,872.18,723.1
2016,12,24,11,30,880.0,71.0,6.0,10.0,491.0,861.79,714.39
2016,12,24,11,45,883.0,71.0,5.95,10.0,497.5,843.18,699.49
2016,12,24,12,0,886.0,71.0,5.9,10.0,504.0,821.21,682.15
2016,12,24,12,15,886.0,71.0,5.85,10.0,503.0,793.58,660.53
2016,12,24,12,30,886.0,71.0,5.8,10.0,502.0,762.92,636.6
2016,12,24,12,45,877.5,72.0,5.8,10.5,492.5,724.42,605.56
2016,12,24,13,0,869.0,73.0,5.8,11.0,483.0,689.05,576.39
2016,12,24,13,15,861.5,72.0,5.75,11.0,467.0,644.06,538.68
2016,12,24,13,30,854.0,71.0,5.7,11.0,451.0,597.3,498.84
2016,12,24,13,45,842.5,69.5,5.7,11.0,428.5,546.28,454.77
2016,12,24,14,0,831.0,68.0,5.7,11.0,406.0,494.36,408.87
2016,12,24,14,15,812.5,66.0,5.65,11.0,377.0,438.17,358.28
2016,12,24,14,30,794.0,64.0,5.6,11.0,348.0,382.35,306.84
2016,12,24,14,45,767.0,61.5,5.6,11.0,313.5,323.87,252.41
2016,12,24,15,0,740.0,59.0,5.6,11.0,279.0,267.29,199.1
2016,12,24,15,15,699.5,55.0,5.4,10.5,240.5,208.59,145.25
2016,12,24,15,30,659.0,51.0,5.2,10.0,202.0,154.02,97.15
2016,12,24,15,45,595.5,45.5,5.05,10.0,161.5,100.31,55.62
2016,12,24,16,0,532.0,40.0,4.9,10.0,121.0,51.72,26.88
2016,12,24,16,15,422.0,32.0,4.85,9.5,83.0,26.36,17.05
2016,12,24,16,30,312.0,24.0,4.8,9.0,45.0,19.97,6.88
2016,12,24,16,45,156.0,12.0,4.75,9.0,22.5,10.24,0.0
2016,12,24,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,25,7,45,196.5,14.5,1.95,8.0,33.5,193.08,0.0
2016,12,25,8,0,393.0,29.0,2.1,8.0,67.0,386.61,299.86
2016,12,25,8,15,482.5,36.0,2.3,8.0,105.5,477.15,393.3
2016,12,25,8,30,572.0,43.0,2.5,8.0,144.0,572.07,475.9
2016,12,25,8,45,629.5,47.5,2.7,8.5,184.0,631.68,526.35
2016,12,25,9,0,687.0,52.0,2.9,9.0,224.0,700.03,581.44
2016,12,25,9,15,721.5,55.0,3.05,9.0,261.5,745.36,617.68
2016,12,25,9,30,756.0,58.0,3.2,9.0,299.0,788.7,651.42
2016,12,25,9,45,645.0,82.5,3.35,9.5,303.0,732.21,607.18
2016,12,25,10,0,534.0,107.0,3.5,10.0,307.0,661.89,552.04
2016,12,25,10,15,621.5,95.5,3.55,10.0,344.5,727.84,603.18
2016,12,25,10,30,709.0,84.0,3.6,10.0,382.0,789.01,648.89
2016,12,25,10,45,471.0,139.5,3.7,10.0,341.5,625.37,521.44
2016,12,25,11,0,233.0,195.0,3.8,10.0,301.0,451.95,377.9
2016,12,25,11,15,241.0,200.5,3.85,10.0,313.0,458.25,383.44
2016,12,25,11,30,249.0,206.0,3.9,10.0,325.0,463.32,387.21
2016,12,25,11,45,255.0,208.0,3.95,10.5,331.5,461.15,384.51
2016,12,25,12,0,261.0,210.0,4.0,11.0,338.0,457.78,380.89
2016,12,25,12,15,395.5,182.5,4.0,11.0,375.5,536.99,446.53
2016,12,25,12,30,530.0,155.0,4.0,11.0,413.0,591.84,491.45
2016,12,25,12,45,484.5,162.0,4.0,11.0,394.5,543.54,451.54
2016,12,25,13,0,439.0,169.0,4.0,11.0,376.0,496.61,412.9
2016,12,25,13,15,428.0,165.0,4.0,11.0,361.5,462.54,384.78
2016,12,25,13,30,417.0,161.0,4.0,11.0,347.0,428.26,356.02
2016,12,25,13,45,461.0,143.5,4.0,11.0,339.5,410.74,340.81
2016,12,25,14,0,505.0,126.0,4.0,11.0,332.0,388.18,320.47
2016,12,25,14,15,472.0,121.5,3.95,11.0,303.0,338.92,277.48
2016,12,25,14,30,439.0,117.0,3.9,11.0,274.0,292.29,236.22
2016,12,25,14,45,419.5,108.5,3.9,11.0,247.0,249.41,197.45
2016,12,25,15,0,400.0,100.0,3.9,11.0,220.0,208.3,159.88
2016,12,25,15,15,376.0,89.0,3.8,10.5,189.5,165.96,121.9
2016,12,25,15,30,352.0,78.0,3.7,10.0,159.0,126.35,87.29
2016,12,25,15,45,319.5,64.5,3.6,10.0,127.0,86.7,55.38
2016,12,25,16,0,287.0,51.0,3.5,10.0,95.0,51.18,31.41
2016,12,25,16,15,223.0,38.0,3.55,10.0,65.5,29.23,19.55
2016,12,25,16,30,159.0,25.0,3.6,10.0,36.0,19.4,7.04
2016,12,25,16,45,79.5,12.5,3.7,10.0,18.0,10.67,0.0
2016,12,25,17,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,26,7,45,211.0,13.5,4.55,6.5,33.5,201.2,0.0
2016,12,26,8,0,422.0,27.0,4.6,7.0,67.0,394.62,308.95
2016,12,26,8,15,508.5,34.0,4.6,7.0,106.5,485.49,406.0
2016,12,26,8,30,595.0,41.0,4.6,7.0,146.0,579.62,489.83
2016,12,26,8,45,646.0,46.0,4.6,7.5,186.0,643.63,544.62
2016,12,26,9,0,697.0,51.0,4.6,8.0,226.0,707.28,596.58
2016,12,26,9,15,731.5,54.5,4.55,8.0,263.5,753.47,633.57
2016,12,26,9,30,766.0,58.0,4.5,8.0,301.0,797.71,667.74
2016,12,26,9,45,787.0,61.0,4.45,8.5,333.5,826.64,687.84
2016,12,26,10,0,808.0,64.0,4.4,9.0,366.0,852.65,705.17
2016,12,26,10,15,824.5,65.5,4.3,9.0,393.0,869.33,716.0
2016,12,26,10,30,841.0,67.0,4.2,9.0,420.0,882.61,724.17
2016,12,26,10,45,850.5,69.0,4.15,9.5,441.0,886.63,724.44
2016,12,26,11,0,860.0,71.0,4.1,10.0,462.0,887.03,722.29
2016,12,26,11,15,866.5,71.5,3.95,10.0,475.5,869.93,708.13
2016,12,26,11,30,873.0,72.0,3.8,10.0,489.0,858.78,698.66
2016,12,26,11,45,875.5,72.5,3.7,10.5,495.5,840.72,683.15
2016,12,26,12,0,878.0,73.0,3.6,11.0,502.0,819.32,665.39
2016,12,26,12,15,877.5,73.0,3.45,11.0,501.0,791.68,644.07
2016,12,26,12,30,877.0,73.0,3.3,11.0,500.0,761.06,620.62
2016,12,26,12,45,873.5,72.0,3.2,11.0,491.5,724.23,592.74
2016,12,26,13,0,870.0,71.0,3.1,11.0,483.0,684.94,562.72
2016,12,26,13,15,862.0,70.5,2.95,11.0,467.0,641.04,526.73
2016,12,26,13,30,854.0,70.0,2.8,11.0,451.0,599.28,491.61
2016,12,26,13,45,841.0,68.5,2.7,11.5,428.0,547.53,447.37
2016,12,26,14,0,828.0,67.0,2.6,12.0,405.0,495.03,401.65
2016,12,26,14,15,809.5,65.0,2.55,12.0,376.0,439.04,352.94
2016,12,26,14,30,791.0,63.0,2.5,12.0,347.0,383.41,303.22
2016,12,26,14,45,763.5,60.5,2.45,12.0,313.0,324.91,250.2
2016,12,26,15,0,736.0,58.0,2.4,12.0,279.0,268.36,198.11
2016,12,26,15,15,697.0,54.0,2.4,11.5,240.5,210.11,145.56
2016,12,26,15,30,658.0,50.0,2.4,11.0,202.0,155.8,98.09
2016,12,26,15,45,596.5,44.5,2.4,11.0,162.0,102.09,56.45
2016,12,26,16,0,535.0,39.0,2.4,11.0,122.0,53.34,27.01
2016,12,26,16,15,433.0,31.0,2.5,10.5,84.5,25.46,16.34
2016,12,26,16,30,331.0,23.0,2.6,10.0,47.0,19.03,7.32
2016,12,26,16,45,165.5,11.5,2.75,10.0,23.5,9.82,0.0
2016,12,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,27,7,45,180.0,14.5,2.6,7.5,31.5,180.09,0.0
2016,12,27,8,0,360.0,29.0,2.6,8.0,63.0,360.85,279.17
2016,12,27,8,15,449.0,37.0,2.7,8.0,101.0,451.29,373.54
2016,12,27,8,30,538.0,45.0,2.8,8.0,139.0,546.33,456.58
2016,12,27,8,45,596.0,50.0,2.95,8.5,179.0,613.97,513.54
2016,12,27,9,0,654.0,55.0,3.1,9.0,219.0,674.58,562.69
2016,12,27,9,15,690.5,58.5,3.0,9.0,256.0,722.16,599.8
2016,12,27,9,30,727.0,62.0,2.9,9.0,293.0,767.86,634.08
2016,12,27,9,45,755.0,64.5,2.85,9.0,326.0,802.31,659.1
2016,12,27,10,0,783.0,67.0,2.8,9.0,359.0,834.01,681.51
2016,12,27,10,15,800.0,68.5,2.85,9.5,386.5,851.25,692.28
2016,12,27,10,30,817.0,70.0,2.9,10.0,414.0,865.15,700.6
2016,12,27,10,45,827.5,72.0,2.95,10.5,434.5,870.3,702.49
2016,12,27,11,0,838.0,74.0,3.0,11.0,455.0,871.9,701.94
2016,12,27,11,15,845.0,74.5,3.1,11.0,469.0,864.82,696.8
2016,12,27,11,30,852.0,75.0,3.2,11.0,483.0,854.2,689.23
2016,12,27,11,45,856.0,75.5,3.35,11.5,490.0,837.48,676.31
2016,12,27,12,0,860.0,76.0,3.5,12.0,497.0,817.35,660.95
2016,12,27,12,15,860.0,76.0,3.45,12.0,496.5,790.09,640.51
2016,12,27,12,30,860.0,76.0,3.4,12.0,496.0,759.82,617.88
2016,12,27,12,45,852.5,76.5,3.4,12.0,487.0,721.82,589.62
2016,12,27,13,0,845.0,77.0,3.4,12.0,478.0,681.61,558.93
2016,12,27,13,15,709.5,102.0,3.35,12.0,431.5,586.1,482.05
2016,12,27,13,30,574.0,127.0,3.3,12.0,385.0,495.11,407.92
2016,12,27,13,45,487.5,136.5,3.25,12.5,348.0,420.22,345.6
2016,12,27,14,0,401.0,146.0,3.2,13.0,311.0,357.79,292.73
2016,12,27,14,15,457.5,125.5,3.2,13.0,301.0,338.3,274.67
2016,12,27,14,30,514.0,105.0,3.2,13.0,291.0,312.35,249.73
2016,12,27,14,45,482.0,100.5,3.2,13.0,261.5,265.0,207.43
2016,12,27,15,0,450.0,96.0,3.2,13.0,232.0,220.56,167.4
2016,12,27,15,15,421.5,86.5,3.1,12.5,200.0,175.62,127.41
2016,12,27,15,30,393.0,77.0,3.0,12.0,168.0,133.82,91.15
2016,12,27,15,45,350.5,65.0,2.95,12.0,134.5,91.81,57.81
2016,12,27,16,0,308.0,53.0,2.9,12.0,101.0,55.03,33.36
2016,12,27,16,15,238.0,39.5,2.95,11.5,70.0,30.38,20.54
2016,12,27,16,30,168.0,26.0,3.0,11.0,39.0,20.17,8.52
2016,12,27,16,45,84.0,13.0,3.05,11.0,19.5,11.1,0.0
2016,12,27,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,28,7,45,210.0,13.5,4.25,7.5,33.0,199.61,0.0
2016,12,28,8,0,420.0,27.0,4.4,8.0,66.0,392.25,303.85
2016,12,28,8,15,507.5,34.0,4.4,8.0,105.5,483.99,402.55
2016,12,28,8,30,595.0,41.0,4.4,8.0,145.0,579.01,486.75
2016,12,28,8,45,651.0,45.0,4.4,8.5,185.5,646.21,543.78
2016,12,28,9,0,707.0,49.0,4.4,9.0,226.0,713.11,597.92
2016,12,28,9,15,741.0,52.5,4.35,9.0,263.5,759.13,634.45
2016,12,28,9,30,775.0,56.0,4.3,9.0,301.0,803.22,668.19
2016,12,28,9,45,804.0,56.5,4.3,9.5,335.0,836.22,691.51
2016,12,28,10,0,833.0,57.0,4.3,10.0,369.0,856.54,704.67
2016,12,28,10,15,848.5,58.5,4.3,10.5,396.0,872.53,714.36
2016,12,28,10,30,864.0,60.0,4.3,11.0,423.0,885.21,721.46
2016,12,28,10,45,875.0,61.0,4.35,11.5,444.0,889.57,722.78
2016,12,28,11,0,886.0,62.0,4.4,12.0,465.0,890.35,721.57
2016,12,28,11,15,891.5,62.5,4.35,12.0,479.0,881.87,714.24
2016,12,28,11,30,897.0,63.0,4.3,12.0,493.0,869.82,704.46
2016,12,28,11,45,900.0,63.5,4.25,12.5,500.0,852.06,689.31
2016,12,28,12,0,903.0,64.0,4.2,13.0,507.0,830.86,671.82
2016,12,28,12,15,902.5,64.0,4.1,13.0,506.0,802.86,650.57
2016,12,28,12,30,902.0,64.0,4.0,13.0,505.0,771.79,627.12
2016,12,28,12,45,897.0,64.0,3.95,13.5,496.5,734.51,598.06
2016,12,28,13,0,892.0,64.0,3.9,14.0,488.0,694.75,567.15
2016,12,28,13,15,885.0,63.0,3.8,14.0,472.5,650.25,531.38
2016,12,28,13,30,878.0,62.0,3.7,14.0,457.0,603.88,493.13
2016,12,28,13,45,866.5,61.0,3.65,14.0,434.5,553.37,450.86
2016,12,28,14,0,855.0,60.0,3.6,14.0,412.0,501.85,406.69
2016,12,28,14,15,838.0,58.5,3.5,14.0,383.5,446.56,358.26
2016,12,28,14,30,821.0,57.0,3.4,14.0,355.0,392.33,309.42
2016,12,28,14,45,796.5,54.5,3.3,14.0,320.5,333.27,255.73
2016,12,28,15,0,772.0,52.0,3.2,14.0,286.0,275.77,202.61
2016,12,28,15,15,735.5,49.0,3.0,13.5,248.0,216.93,149.25
2016,12,28,15,30,699.0,46.0,2.8,13.0,210.0,161.65,100.66
2016,12,28,15,45,642.0,41.0,2.65,13.0,169.5,106.2,57.28
2016,12,28,16,0,585.0,36.0,2.5,13.0,129.0,57.38,27.94
2016,12,28,16,15,489.0,29.5,2.5,12.5,90.5,26.45,17.14
2016,12,28,16,30,393.0,23.0,2.5,12.0,52.0,20.81,9.37
2016,12,28,16,45,196.5,11.5,2.55,12.0,26.0,9.82,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,29,7,45,199.5,14.5,5.3,8.0,33.0,193.48,0.0
2016,12,29,8,0,399.0,29.0,5.5,8.0,66.0,390.05,302.52
2016,12,29,8,15,491.0,36.5,5.5,8.0,106.0,483.49,404.06
2016,12,29,8,30,583.0,44.0,5.5,8.0,146.0,581.53,491.78
2016,12,29,8,45,637.5,49.0,5.5,8.5,186.5,639.23,542.02
2016,12,29,9,0,692.0,54.0,5.5,9.0,227.0,706.23,597.25
2016,12,29,9,15,728.5,58.0,5.5,9.0,265.5,755.22,637.16
2016,12,29,9,30,765.0,62.0,5.5,9.0,304.0,802.27,674.26
2016,12,29,9,45,774.5,68.0,5.55,9.5,335.5,824.94,690.36
2016,12,29,10,0,784.0,74.0,5.6,10.0,367.0,844.44,703.64
2016,12,29,10,15,802.0,76.0,5.5,10.5,395.0,863.56,715.53
2016,12,29,10,30,820.0,78.0,5.4,11.0,423.0,879.28,724.6
2016,12,29,10,45,835.5,78.5,5.3,11.5,445.0,887.26,727.72
2016,12,29,11,0,851.0,79.0,5.2,12.0,467.0,891.54,728.11
2016,12,29,11,15,858.0,80.0,4.95,12.0,481.5,885.1,720.95
2016,12,29,11,30,865.0,81.0,4.7,12.0,496.0,875.01,711.21
2016,12,29,11,45,870.0,81.0,4.5,12.5,503.0,858.36,695.75
2016,12,29,12,0,875.0,81.0,4.3,13.0,510.0,838.19,677.91
2016,12,29,12,15,874.0,80.5,4.05,13.0,509.0,809.2,654.99
2016,12,29,12,30,873.0,80.0,3.8,13.0,508.0,777.2,630.23
2016,12,29,12,45,875.5,77.5,3.6,13.5,501.0,742.54,602.63
2016,12,29,13,0,878.0,75.0,3.4,14.0,494.0,704.95,572.64
2016,12,29,13,15,870.0,74.0,3.3,14.0,478.0,659.49,536.16
2016,12,29,13,30,862.0,73.0,3.2,14.0,462.0,612.25,497.61
2016,12,29,13,45,848.0,72.0,3.1,14.5,438.5,560.13,453.55
2016,12,29,14,0,834.0,71.0,3.0,15.0,415.0,507.27,408.02
2016,12,29,14,15,815.0,69.0,2.9,15.0,386.0,450.65,359.25
2016,12,29,14,30,796.0,67.0,2.8,15.0,357.0,394.42,309.54
2016,12,29,14,45,767.0,64.5,2.7,15.0,322.0,334.92,256.3
2016,12,29,15,0,738.0,62.0,2.6,15.0,287.0,277.53,204.09
2016,12,29,15,15,698.0,58.0,2.45,14.5,248.5,218.63,151.48
2016,12,29,15,30,658.0,54.0,2.3,14.0,210.0,163.79,103.84
2016,12,29,15,45,592.0,49.0,2.15,13.5,169.0,107.59,60.29
2016,12,29,16,0,526.0,44.0,2.0,13.0,128.0,60.78,31.82
2016,12,29,16,15,424.5,35.0,2.05,12.5,89.5,28.74,19.18
2016,12,29,16,30,323.0,26.0,2.1,12.0,51.0,21.54,10.32
2016,12,29,16,45,161.5,13.0,2.15,12.0,25.5,11.1,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,7,45,147.5,15.5,1.7,10.5,29.0,156.99,0.0
2016,12,30,8,0,295.0,31.0,1.6,11.0,58.0,312.42,236.74
2016,12,30,8,15,386.5,40.5,1.5,11.0,95.5,405.06,330.2
2016,12,30,8,30,478.0,50.0,1.4,11.0,133.0,502.56,412.42
2016,12,30,8,45,533.5,56.5,1.35,11.5,171.5,569.31,466.12
2016,12,30,9,0,589.0,63.0,1.3,12.0,210.0,636.41,517.51
2016,12,30,9,15,628.5,68.0,1.2,12.0,247.0,687.14,554.8
2016,12,30,9,30,668.0,73.0,1.1,12.0,284.0,736.51,589.52
2016,12,30,9,45,713.0,72.0,1.05,12.5,319.5,780.8,618.73
2016,12,30,10,0,758.0,71.0,1.0,13.0,355.0,817.24,641.44
2016,12,30,10,15,693.0,87.5,1.15,13.0,361.5,784.99,619.48
2016,12,30,10,30,628.0,104.0,1.3,13.0,368.0,742.68,590.56
2016,12,30,10,45,625.5,113.0,1.45,13.5,387.0,745.17,592.64
2016,12,30,11,0,623.0,122.0,1.6,14.0,406.0,744.67,591.97
2016,12,30,11,15,630.0,124.0,1.7,14.0,419.0,741.91,590.34
2016,12,30,11,30,637.0,126.0,1.8,14.0,432.0,736.22,586.65
2016,12,30,11,45,455.0,169.5,1.9,14.0,390.0,605.92,488.13
2016,12,30,12,0,273.0,213.0,2.0,14.0,348.0,473.07,383.69
2016,12,30,12,15,278.0,210.5,2.05,14.0,348.0,462.2,376.06
2016,12,30,12,30,283.0,208.0,2.1,14.0,348.0,450.23,366.69
2016,12,30,12,45,552.5,146.0,2.2,14.0,412.5,580.03,471.67
2016,12,30,13,0,822.0,84.0,2.3,14.0,477.0,678.14,547.94
2016,12,30,13,15,814.0,83.0,2.4,13.5,462.0,634.88,514.35
2016,12,30,13,30,806.0,82.0,2.5,13.0,447.0,589.97,479.62
2016,12,30,13,45,791.5,81.0,2.65,13.0,424.5,540.02,439.11
2016,12,30,14,0,777.0,80.0,2.8,13.0,402.0,489.5,396.88
2016,12,30,14,15,758.0,77.5,2.9,13.0,374.0,435.12,350.19
2016,12,30,14,30,739.0,75.0,3.0,13.0,346.0,381.25,302.56
2016,12,30,14,45,710.0,72.0,3.2,13.0,312.0,323.69,251.04
2016,12,30,15,0,681.0,69.0,3.4,13.0,278.0,268.51,200.65
2016,12,30,15,15,640.5,64.5,3.5,12.5,241.0,211.78,149.7
2016,12,30,15,30,600.0,60.0,3.6,12.0,204.0,159.23,103.68
2016,12,30,15,45,531.0,54.5,3.7,12.0,164.0,107.14,62.86
2016,12,30,16,0,462.0,49.0,3.8,12.0,124.0,63.25,35.35
2016,12,30,16,15,362.5,39.0,3.85,12.0,87.0,31.96,22.04
2016,12,30,16,30,263.0,29.0,3.9,12.0,50.0,24.04,12.56
2016,12,30,16,45,131.5,14.5,4.0,12.0,25.0,12.38,0.0
2016,12,30,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
